Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,45,179.5,12.0,4.5,6.5,25.0,69.37,0.0
2016,1,1,8,0,359.0,24.0,4.5,7.0,50.0,183.38,107.62
2016,1,1,8,15,465.5,32.0,4.55,7.0,88.5,262.33,207.63
2016,1,1,8,30,572.0,40.0,4.6,7.0,127.0,343.32,284.26
2016,1,1,8,45,629.0,45.5,4.65,7.0,167.5,410.18,346.58
2016,1,1,9,0,686.0,51.0,4.7,7.0,208.0,480.84,410.37
2016,1,1,9,15,725.0,55.0,4.7,7.0,246.5,541.9,464.37
2016,1,1,9,30,764.0,59.0,4.7,7.0,285.0,604.21,517.75
2016,1,1,9,45,792.0,61.0,4.75,7.5,319.5,657.13,559.83
2016,1,1,10,0,820.0,63.0,4.8,8.0,354.0,709.56,600.17
2016,1,1,10,15,837.5,65.0,4.75,8.0,383.0,752.98,633.27
2016,1,1,10,30,855.0,67.0,4.7,8.0,412.0,794.57,664.43
2016,1,1,10,45,863.0,69.5,4.7,8.5,433.5,826.79,687.01
2016,1,1,11,0,871.0,72.0,4.7,9.0,455.0,856.2,707.24
2016,1,1,11,15,878.5,73.0,4.65,9.0,470.0,880.24,724.26
2016,1,1,11,30,886.0,74.0,4.6,9.0,485.0,901.11,738.88
2016,1,1,11,45,886.5,75.0,4.6,9.0,492.5,912.39,746.77
2016,1,1,12,0,887.0,76.0,4.6,9.0,500.0,920.13,752.21
2016,1,1,12,15,886.5,76.0,4.55,9.0,500.5,922.09,753.1
2016,1,1,12,30,886.0,76.0,4.5,9.0,501.0,920.46,751.52
2016,1,1,12,45,887.5,74.0,4.5,9.0,494.5,905.45,740.54
2016,1,1,13,0,889.0,72.0,4.5,9.0,488.0,896.01,733.94
2016,1,1,13,15,882.0,71.5,4.5,9.0,473.5,877.58,720.66
2016,1,1,13,30,875.0,71.0,4.5,9.0,459.0,864.34,711.42
2016,1,1,13,45,861.5,70.0,4.5,9.5,437.5,833.24,687.35
2016,1,1,14,0,848.0,69.0,4.5,10.0,416.0,799.53,661.32
2016,1,1,14,15,830.5,67.0,4.5,9.5,388.0,758.99,632.28
2016,1,1,14,30,813.0,65.0,4.5,9.0,360.0,716.56,601.25
2016,1,1,14,45,786.0,62.5,4.55,9.0,326.5,665.04,561.52
2016,1,1,15,0,759.0,60.0,4.6,9.0,293.0,612.9,520.44
2016,1,1,15,15,721.5,56.5,4.6,9.0,255.0,552.57,469.78
2016,1,1,15,30,684.0,53.0,4.6,9.0,217.0,493.22,418.22
2016,1,1,15,45,624.5,48.0,4.65,9.0,176.5,421.47,354.87
2016,1,1,16,0,565.0,43.0,4.7,9.0,136.0,358.46,296.92
2016,1,1,16,15,468.5,35.0,4.8,8.5,97.5,275.79,221.67
2016,1,1,16,30,372.0,27.0,4.9,8.0,59.0,202.86,144.22
2016,1,1,16,45,186.0,13.5,5.0,8.0,29.5,91.26,0.0
2016,1,1,17,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,7.35,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,7.35,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,7.45,7.0,12.0,10.91,0.0
2016,1,2,8,0,0.0,24.0,7.5,7.0,24.0,22.77,8.85
2016,1,2,8,15,25.5,40.5,7.6,7.0,44.0,55.8,40.77
2016,1,2,8,30,51.0,57.0,7.7,7.0,64.0,87.46,69.64
2016,1,2,8,45,66.0,74.0,7.85,7.5,86.5,125.13,103.39
2016,1,2,9,0,81.0,91.0,8.0,8.0,109.0,156.33,131.41
2016,1,2,9,15,89.5,106.5,8.05,8.0,130.0,182.68,155.08
2016,1,2,9,30,98.0,122.0,8.1,8.0,151.0,209.73,179.03
2016,1,2,9,45,107.5,135.5,8.2,8.0,170.5,235.42,201.59
2016,1,2,10,0,117.0,149.0,8.3,8.0,190.0,261.77,224.46
2016,1,2,10,15,82.0,156.5,8.3,8.0,186.5,232.41,198.26
2016,1,2,10,30,47.0,164.0,8.3,8.0,183.0,213.98,181.15
2016,1,2,10,45,66.5,177.0,8.3,8.0,205.5,246.25,209.21
2016,1,2,11,0,86.0,190.0,8.3,8.0,228.0,279.53,237.95
2016,1,2,11,15,197.5,190.5,8.3,8.0,281.5,393.71,337.82
2016,1,2,11,30,309.0,191.0,8.3,8.0,335.0,512.69,439.75
2016,1,2,11,45,156.5,177.0,8.3,8.5,250.0,343.54,293.48
2016,1,2,12,0,4.0,163.0,8.3,9.0,165.0,159.53,131.63
2016,1,2,12,15,2.0,109.5,8.3,9.0,110.5,101.23,81.85
2016,1,2,12,30,0.0,56.0,8.3,9.0,56.0,49.48,37.23
2016,1,2,12,45,80.0,132.5,8.3,9.0,170.0,220.17,186.88
2016,1,2,13,0,160.0,209.0,8.3,9.0,284.0,387.12,329.45
2016,1,2,13,15,80.0,178.5,8.3,9.0,216.0,259.84,220.01
2016,1,2,13,30,0.0,148.0,8.3,9.0,148.0,141.0,116.0
2016,1,2,13,45,105.5,161.0,8.35,9.0,204.5,273.7,233.27
2016,1,2,14,0,211.0,174.0,8.4,9.0,261.0,375.34,322.22
2016,1,2,14,15,236.0,159.5,8.45,9.0,251.0,386.64,332.39
2016,1,2,14,30,261.0,145.0,8.5,9.0,241.0,380.39,327.92
2016,1,2,14,45,246.0,134.5,8.55,9.0,218.5,348.04,300.11
2016,1,2,15,0,231.0,124.0,8.6,9.0,196.0,316.23,272.4
2016,1,2,15,15,215.0,109.5,8.65,9.0,170.0,279.21,239.84
2016,1,2,15,30,199.0,95.0,8.7,9.0,144.0,243.12,207.57
2016,1,2,15,45,175.5,79.5,8.75,9.0,116.5,202.64,170.91
2016,1,2,16,0,152.0,64.0,8.8,9.0,89.0,164.13,135.53
2016,1,2,16,15,113.0,47.5,8.85,9.0,63.5,119.2,94.39
2016,1,2,16,30,74.0,31.0,8.9,9.0,38.0,77.81,53.72
2016,1,2,16,45,37.0,15.5,8.95,9.0,19.0,34.99,0.0
2016,1,2,17,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,9.15,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,9.7,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,9.9,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,10.0,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,10.1,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,10.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,10.3,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,10.45,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,10.55,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,10.6,8.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,10.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,10.65,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,10.65,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,10.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,10.4,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,10.2,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.0,9.05,9.0,8.0,7.28,0.0
2016,1,3,8,0,0.0,16.0,9.1,9.0,16.0,14.08,3.21
2016,1,3,8,15,0.0,29.0,9.15,9.0,29.0,25.75,15.66
2016,1,3,8,30,0.0,42.0,9.2,9.0,42.0,38.49,27.21
2016,1,3,8,45,0.0,56.5,9.25,9.0,56.5,52.84,40.01
2016,1,3,9,0,0.0,71.0,9.3,9.0,71.0,67.15,52.72
2016,1,3,9,15,0.0,85.0,9.4,9.0,85.0,80.92,64.85
2016,1,3,9,30,0.0,99.0,9.5,9.0,99.0,94.77,76.94
2016,1,3,9,45,1.0,111.5,9.6,9.0,112.0,107.72,88.17
2016,1,3,10,0,2.0,124.0,9.7,9.0,125.0,120.88,99.5
2016,1,3,10,15,1.0,117.0,9.7,9.0,117.5,110.91,90.74
2016,1,3,10,30,0.0,110.0,9.7,9.0,110.0,101.73,82.67
2016,1,3,10,45,79.0,152.0,9.75,9.5,186.5,224.79,190.8
2016,1,3,11,0,158.0,194.0,9.8,10.0,263.0,361.74,308.14
2016,1,3,11,15,95.5,190.5,9.75,10.0,232.5,288.44,244.18
2016,1,3,11,30,33.0,187.0,9.7,10.0,202.0,228.87,191.36
2016,1,3,11,45,31.5,189.0,9.7,10.0,204.0,229.71,191.95
2016,1,3,12,0,30.0,191.0,9.7,10.0,206.0,230.66,192.62
2016,1,3,12,15,15.0,160.0,9.65,10.0,167.5,166.03,137.31
2016,1,3,12,30,0.0,129.0,9.6,10.0,129.0,119.34,96.93
2016,1,3,12,45,0.0,107.0,9.55,10.5,107.0,96.95,77.69
2016,1,3,13,0,0.0,85.0,9.5,11.0,85.0,75.38,59.15
2016,1,3,13,15,0.0,70.5,9.5,11.0,70.5,62.34,48.03
2016,1,3,13,30,0.0,56.0,9.5,11.0,56.0,49.46,37.02
2016,1,3,13,45,36.0,115.0,9.55,11.5,130.0,145.08,120.25
2016,1,3,14,0,72.0,174.0,9.6,12.0,204.0,246.85,207.24
2016,1,3,14,15,36.0,117.5,9.55,11.5,132.5,147.65,122.51
2016,1,3,14,30,0.0,61.0,9.5,11.0,61.0,53.89,41.02
2016,1,3,14,45,0.0,55.5,9.5,11.0,55.5,49.0,36.86
2016,1,3,15,0,0.0,50.0,9.5,11.0,50.0,44.12,32.65
2016,1,3,15,15,0.0,43.5,9.3,11.0,43.5,38.36,27.65
2016,1,3,15,30,0.0,37.0,9.1,11.0,37.0,32.61,22.6
2016,1,3,15,45,0.0,30.0,8.95,11.0,30.0,26.42,17.13
2016,1,3,16,0,0.0,23.0,8.8,11.0,23.0,20.23,11.64
2016,1,3,16,15,0.0,16.5,8.65,11.0,16.5,14.5,6.51
2016,1,3,16,30,0.0,10.0,8.5,11.0,10.0,8.78,1.15
2016,1,3,16,45,0.0,5.0,8.4,11.0,5.0,4.38,0.0
2016,1,3,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,7,45,114.5,13.0,8.25,10.5,21.0,48.63,0.0
2016,1,4,8,0,229.0,26.0,8.2,11.0,42.0,134.35,75.78
2016,1,4,8,15,333.0,35.5,8.2,11.0,77.0,207.09,161.74
2016,1,4,8,30,437.0,45.0,8.2,11.0,112.0,286.5,235.31
2016,1,4,8,45,503.0,51.5,8.2,11.0,150.0,352.35,296.19
2016,1,4,9,0,569.0,58.0,8.2,11.0,188.0,423.44,360.44
2016,1,4,9,15,375.0,89.5,8.25,11.0,181.5,362.1,309.71
2016,1,4,9,30,181.0,121.0,8.3,11.0,175.0,263.35,224.36
2016,1,4,9,45,185.0,134.0,8.4,11.5,195.0,287.78,245.25
2016,1,4,10,0,189.0,147.0,8.5,12.0,215.0,312.21,265.61
2016,1,4,10,15,94.5,139.0,8.55,12.0,173.0,232.87,196.24
2016,1,4,10,30,0.0,131.0,8.6,12.0,131.0,124.33,100.91
2016,1,4,10,45,0.0,119.5,8.7,12.0,119.5,111.06,89.55
2016,1,4,11,0,0.0,108.0,8.8,12.0,108.0,98.62,78.87
2016,1,4,11,15,0.0,106.5,8.75,12.0,106.5,96.8,77.24
2016,1,4,11,30,0.0,105.0,8.7,12.0,105.0,95.1,75.73
2016,1,4,11,45,0.0,89.5,8.65,12.0,89.5,79.69,62.57
2016,1,4,12,0,0.0,74.0,8.6,12.0,74.0,65.46,50.43
2016,1,4,12,15,0.0,46.0,8.5,12.0,46.0,40.61,29.19
2016,1,4,12,30,0.0,18.0,8.4,12.0,18.0,15.86,7.97
2016,1,4,12,45,0.0,69.0,8.35,12.5,69.0,61.02,46.56
2016,1,4,13,0,0.0,120.0,8.3,13.0,120.0,110.24,88.23
2016,1,4,13,15,0.0,93.0,8.2,13.0,93.0,83.24,65.4
2016,1,4,13,30,0.0,66.0,8.1,13.0,66.0,58.34,44.28
2016,1,4,13,45,0.0,46.0,8.0,13.0,46.0,40.6,29.18
2016,1,4,14,0,0.0,26.0,7.9,13.0,26.0,22.91,14.04
2016,1,4,14,15,2.0,78.0,7.85,13.0,79.0,70.88,55.27
2016,1,4,14,30,4.0,130.0,7.8,13.0,132.0,128.26,104.25
2016,1,4,14,45,2.0,119.0,7.75,13.0,120.0,115.92,93.77
2016,1,4,15,0,0.0,108.0,7.7,13.0,108.0,103.89,83.52
2016,1,4,15,15,0.0,94.0,7.7,13.0,94.0,90.0,71.65
2016,1,4,15,30,0.0,80.0,7.7,13.0,80.0,76.21,59.74
2016,1,4,15,45,0.0,65.5,7.7,13.0,65.5,61.9,47.27
2016,1,4,16,0,0.0,51.0,7.7,13.0,51.0,47.6,34.72
2016,1,4,16,15,0.0,36.5,7.7,13.0,36.5,33.22,22.04
2016,1,4,16,30,0.0,22.0,7.7,13.0,22.0,19.39,9.44
2016,1,4,16,45,0.0,11.0,7.75,13.0,11.0,9.67,0.0
2016,1,4,17,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,9.2,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,4.95,12.0,1.0,0.88,0.0
2016,1,5,8,30,0.0,2.0,5.2,12.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,2.5,5.5,12.0,2.5,2.19,0.0
2016,1,5,9,0,0.0,3.0,5.8,12.0,3.0,2.63,0.0
2016,1,5,9,15,0.0,3.5,5.95,12.0,3.5,3.07,0.0
2016,1,5,9,30,0.0,4.0,6.1,12.0,4.0,3.51,0.0
2016,1,5,9,45,0.0,4.5,6.3,12.0,4.5,3.95,0.0
2016,1,5,10,0,0.0,5.0,6.5,12.0,5.0,4.39,0.0
2016,1,5,10,15,2.5,74.0,6.55,12.0,75.5,67.45,52.61
2016,1,5,10,30,5.0,143.0,6.6,12.0,146.0,141.67,115.82
2016,1,5,10,45,2.5,124.5,6.65,12.0,126.0,118.41,95.82
2016,1,5,11,0,0.0,106.0,6.7,12.0,106.0,96.55,77.06
2016,1,5,11,15,18.5,148.0,6.65,12.0,157.0,156.55,128.56
2016,1,5,11,30,37.0,190.0,6.6,12.0,208.0,235.88,195.5
2016,1,5,11,45,93.5,203.5,6.55,12.0,249.0,303.6,253.67
2016,1,5,12,0,150.0,217.0,6.5,12.0,290.0,389.44,325.79
2016,1,5,12,15,98.0,209.0,6.35,11.5,257.0,314.98,263.22
2016,1,5,12,30,46.0,201.0,6.2,11.0,224.0,257.43,214.01
2016,1,5,12,45,45.5,198.5,6.1,11.0,221.0,253.89,211.15
2016,1,5,13,0,45.0,196.0,6.0,11.0,218.0,250.45,208.33
2016,1,5,13,15,160.5,192.5,5.95,11.0,266.0,364.59,307.22
2016,1,5,13,30,276.0,189.0,5.9,11.0,314.0,474.91,400.62
2016,1,5,13,45,343.0,169.0,5.9,11.5,317.5,500.84,422.92
2016,1,5,14,0,410.0,149.0,5.9,12.0,321.0,539.44,454.99
2016,1,5,14,15,205.0,106.0,5.8,12.0,192.0,294.37,250.26
2016,1,5,14,30,0.0,63.0,5.7,12.0,63.0,55.66,42.32
2016,1,5,14,45,0.0,57.0,5.6,12.0,57.0,50.33,37.86
2016,1,5,15,0,0.0,51.0,5.5,12.0,51.0,45.01,33.3
2016,1,5,15,15,286.5,58.5,5.25,12.0,130.0,273.17,233.55
2016,1,5,15,30,573.0,66.0,5.0,12.0,209.0,450.84,380.67
2016,1,5,15,45,515.0,59.5,4.8,12.0,171.0,382.83,320.15
2016,1,5,16,0,457.0,53.0,4.6,12.0,133.0,318.94,262.68
2016,1,5,16,15,362.0,44.0,4.45,11.5,96.5,240.16,192.55
2016,1,5,16,30,267.0,35.0,4.3,11.0,60.0,170.94,126.35
2016,1,5,16,45,133.5,17.5,4.15,11.0,30.0,78.73,6.82
2016,1,5,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,9.2,11.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,12.0,6.65,12.0,12.0,10.91,0.0
2016,1,6,8,0,0.0,24.0,6.7,12.0,24.0,22.76,8.54
2016,1,6,8,15,35.5,46.5,6.7,12.0,52.0,69.57,51.14
2016,1,6,8,30,71.0,69.0,6.7,12.0,80.0,122.8,97.89
2016,1,6,8,45,87.5,90.0,6.75,12.0,108.0,159.59,130.78
2016,1,6,9,0,104.0,111.0,6.8,12.0,136.0,197.72,164.55
2016,1,6,9,15,133.0,129.0,6.85,12.0,165.5,240.67,202.24
2016,1,6,9,30,162.0,147.0,6.9,12.0,195.0,286.16,241.66
2016,1,6,9,45,304.5,131.5,6.95,12.0,235.5,381.2,324.77
2016,1,6,10,0,447.0,116.0,7.0,12.0,276.0,492.88,420.28
2016,1,6,10,15,398.5,135.0,7.05,12.0,286.5,493.72,419.68
2016,1,6,10,30,350.0,154.0,7.1,12.0,297.0,474.25,402.68
2016,1,6,10,45,328.5,167.5,7.15,12.0,307.0,482.26,408.46
2016,1,6,11,0,307.0,181.0,7.2,12.0,317.0,488.11,412.28
2016,1,6,11,15,159.5,176.0,7.2,12.0,247.0,341.42,287.66
2016,1,6,11,30,12.0,171.0,7.2,12.0,177.0,175.81,144.17
2016,1,6,11,45,260.0,166.0,7.2,12.0,292.5,440.03,372.37
2016,1,6,12,0,508.0,161.0,7.2,12.0,408.0,680.24,571.39
2016,1,6,12,15,592.0,137.5,7.15,12.0,426.0,737.52,616.67
2016,1,6,12,30,676.0,114.0,7.1,12.0,444.0,786.06,654.65
2016,1,6,12,45,627.0,126.5,7.05,12.0,429.0,753.24,628.63
2016,1,6,13,0,578.0,139.0,7.0,12.0,414.0,717.43,600.53
2016,1,6,13,15,626.0,121.5,6.85,12.0,412.0,732.21,612.37
2016,1,6,13,30,674.0,104.0,6.7,12.0,410.0,741.95,620.11
2016,1,6,13,45,659.5,102.0,6.6,12.0,390.5,712.89,597.39
2016,1,6,14,0,645.0,100.0,6.5,12.0,371.0,681.9,573.21
2016,1,6,14,15,393.0,129.5,6.4,11.5,291.0,491.05,417.03
2016,1,6,14,30,141.0,159.0,6.3,11.0,211.0,293.55,248.29
2016,1,6,14,45,116.5,148.5,6.2,11.0,189.5,259.29,219.15
2016,1,6,15,0,92.0,138.0,6.1,11.0,168.0,214.99,181.09
2016,1,6,15,15,81.0,122.0,6.0,11.0,145.5,186.65,156.56
2016,1,6,15,30,70.0,106.0,5.9,11.0,123.0,159.28,132.57
2016,1,6,15,45,49.5,88.0,5.8,11.0,99.0,124.76,102.1
2016,1,6,16,0,29.0,70.0,5.7,11.0,75.0,92.12,73.17
2016,1,6,16,15,14.5,51.0,5.6,11.0,53.5,62.59,47.02
2016,1,6,16,30,0.0,32.0,5.5,11.0,32.0,30.69,18.86
2016,1,6,16,45,0.0,16.0,5.45,11.0,16.0,14.1,0.0
2016,1,6,17,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,7,45,113.0,13.5,0.9,10.0,21.5,48.16,0.0
2016,1,7,8,0,226.0,27.0,0.8,10.0,43.0,133.07,75.47
2016,1,7,8,15,332.5,37.0,0.75,10.0,78.5,206.91,159.91
2016,1,7,8,30,439.0,47.0,0.7,10.0,114.0,287.91,231.85
2016,1,7,8,45,508.5,53.0,0.65,10.0,153.0,355.32,290.52
2016,1,7,9,0,578.0,59.0,0.6,10.0,192.0,428.19,351.66
2016,1,7,9,15,621.0,63.5,0.65,10.0,229.5,487.76,401.02
2016,1,7,9,30,664.0,68.0,0.7,10.0,267.0,549.35,450.47
2016,1,7,9,45,706.0,69.0,0.8,10.0,302.5,607.35,496.09
2016,1,7,10,0,748.0,70.0,0.9,10.0,338.0,662.45,537.28
2016,1,7,10,15,767.5,72.0,1.0,10.0,366.5,705.78,569.13
2016,1,7,10,30,787.0,74.0,1.1,10.0,395.0,747.62,599.64
2016,1,7,10,45,801.0,75.5,1.25,10.0,418.0,782.5,625.48
2016,1,7,11,0,815.0,77.0,1.4,10.0,441.0,815.06,649.61
2016,1,7,11,15,823.5,78.0,1.45,10.0,456.5,839.65,666.76
2016,1,7,11,30,832.0,79.0,1.5,10.0,472.0,861.3,681.93
2016,1,7,11,45,838.0,79.0,1.6,10.0,481.0,876.34,693.17
2016,1,7,12,0,844.0,79.0,1.7,10.0,490.0,888.11,702.28
2016,1,7,12,15,844.5,79.0,1.8,10.0,491.5,891.5,705.62
2016,1,7,12,30,845.0,79.0,1.9,10.0,493.0,891.46,706.73
2016,1,7,12,45,849.0,76.5,2.05,10.5,488.0,887.92,704.75
2016,1,7,13,0,853.0,74.0,2.2,11.0,483.0,880.87,700.32
2016,1,7,13,15,846.5,73.0,2.25,11.0,469.5,862.99,688.5
2016,1,7,13,30,840.0,72.0,2.3,11.0,456.0,841.97,674.52
2016,1,7,13,45,829.0,71.0,2.35,11.0,435.5,814.11,655.52
2016,1,7,14,0,818.0,70.0,2.4,11.0,415.0,783.6,634.45
2016,1,7,14,15,801.0,68.0,2.4,11.0,388.0,744.56,606.45
2016,1,7,14,30,784.0,66.0,2.4,11.0,361.0,703.66,576.71
2016,1,7,14,45,760.0,63.5,2.4,11.0,329.0,655.42,540.85
2016,1,7,15,0,736.0,61.0,2.4,11.0,297.0,606.39,503.65
2016,1,7,15,15,700.5,57.5,2.35,11.0,260.0,548.17,456.87
2016,1,7,15,30,665.0,54.0,2.3,11.0,223.0,490.82,408.89
2016,1,7,15,45,609.5,49.5,2.25,11.0,184.0,426.15,353.33
2016,1,7,16,0,554.0,45.0,2.2,11.0,145.0,361.73,296.44
2016,1,7,16,15,466.5,37.5,2.2,11.0,106.5,283.18,226.79
2016,1,7,16,30,379.0,30.0,2.2,11.0,68.0,213.19,160.03
2016,1,7,16,45,189.5,15.0,2.2,11.0,34.0,99.47,30.2
2016,1,7,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,2.8,10.0,10.5,9.55,0.0
2016,1,8,8,0,0.0,21.0,3.1,10.0,21.0,18.78,6.32
2016,1,8,8,15,3.5,37.5,3.3,10.0,38.0,37.77,25.56
2016,1,8,8,30,7.0,54.0,3.5,10.0,55.0,56.39,42.37
2016,1,8,8,45,14.5,70.0,3.75,10.0,73.0,76.6,60.39
2016,1,8,9,0,22.0,86.0,4.0,10.0,91.0,104.78,85.21
2016,1,8,9,15,27.5,101.0,4.1,10.0,108.5,125.06,103.05
2016,1,8,9,30,33.0,116.0,4.2,10.0,126.0,145.94,121.22
2016,1,8,9,45,36.0,129.0,4.35,10.5,141.0,163.02,135.66
2016,1,8,10,0,39.0,142.0,4.5,11.0,156.0,180.49,150.22
2016,1,8,10,15,19.5,103.0,4.6,11.0,110.0,117.56,96.22
2016,1,8,10,30,0.0,64.0,4.7,11.0,64.0,56.56,43.22
2016,1,8,10,45,46.0,129.0,4.8,11.0,149.5,169.1,140.86
2016,1,8,11,0,92.0,194.0,4.9,11.0,235.0,288.64,241.82
2016,1,8,11,15,107.5,202.5,5.0,11.0,252.0,313.47,262.47
2016,1,8,11,30,123.0,211.0,5.1,11.0,269.0,355.28,297.01
2016,1,8,11,45,76.0,202.0,5.2,11.0,238.0,285.31,237.81
2016,1,8,12,0,29.0,193.0,5.3,11.0,207.0,231.3,191.27
2016,1,8,12,15,101.0,206.5,5.35,11.0,256.0,313.95,262.62
2016,1,8,12,30,173.0,220.0,5.4,11.0,305.0,414.13,346.69
2016,1,8,12,45,96.5,201.5,5.45,11.0,249.0,303.33,253.48
2016,1,8,13,0,20.0,183.0,5.5,11.0,193.0,195.93,161.55
2016,1,8,13,15,10.0,139.5,5.5,11.0,144.5,139.48,113.94
2016,1,8,13,30,0.0,96.0,5.5,11.0,96.0,86.23,68.44
2016,1,8,13,45,0.0,71.0,5.55,11.0,71.0,62.78,48.47
2016,1,8,14,0,0.0,46.0,5.6,11.0,46.0,40.59,29.46
2016,1,8,14,15,77.5,103.5,5.6,11.0,133.0,176.45,148.59
2016,1,8,14,30,155.0,161.0,5.6,11.0,220.0,306.74,259.84
2016,1,8,14,45,145.0,148.5,5.65,11.0,200.0,279.88,236.96
2016,1,8,15,0,135.0,136.0,5.7,11.0,180.0,253.56,214.55
2016,1,8,15,15,126.0,120.5,5.75,11.0,157.5,224.51,189.56
2016,1,8,15,30,117.0,105.0,5.8,11.0,135.0,196.08,164.72
2016,1,8,15,45,103.5,88.0,5.85,11.0,111.0,163.74,136.07
2016,1,8,16,0,90.0,71.0,5.9,11.0,87.0,132.52,108.04
2016,1,8,16,15,67.5,53.5,6.0,11.0,64.0,97.48,76.55
2016,1,8,16,30,45.0,36.0,6.1,11.0,41.0,64.24,46.06
2016,1,8,16,45,22.5,18.0,6.25,11.0,20.5,29.4,7.58
2016,1,8,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,7,45,22.0,13.0,5.45,11.0,14.5,18.76,0.0
2016,1,9,8,0,44.0,26.0,5.2,11.0,29.0,49.64,25.67
2016,1,9,8,15,84.0,42.0,4.95,11.0,53.0,89.09,67.19
2016,1,9,8,30,124.0,58.0,4.7,11.0,77.0,138.85,111.79
2016,1,9,8,45,147.5,74.5,4.45,11.5,104.0,176.83,145.85
2016,1,9,9,0,171.0,91.0,4.2,12.0,131.0,216.88,181.08
2016,1,9,9,15,184.5,106.5,4.0,12.0,156.5,251.29,211.12
2016,1,9,9,30,198.0,122.0,3.8,12.0,182.0,286.58,241.29
2016,1,9,9,45,200.0,135.0,3.6,12.0,201.5,311.22,261.87
2016,1,9,10,0,202.0,148.0,3.4,12.0,221.0,321.95,270.78
2016,1,9,10,15,109.5,151.0,3.2,12.0,191.0,258.96,216.32
2016,1,9,10,30,17.0,154.0,3.0,12.0,161.0,163.38,133.79
2016,1,9,10,45,32.5,169.5,2.8,12.0,184.0,207.0,170.63
2016,1,9,11,0,48.0,185.0,2.6,12.0,207.0,239.14,197.29
2016,1,9,11,15,78.0,198.0,2.4,12.0,235.0,281.59,232.63
2016,1,9,11,30,108.0,211.0,2.2,12.0,263.0,325.15,268.29
2016,1,9,11,45,105.5,214.5,2.05,12.0,266.0,327.77,269.75
2016,1,9,12,0,103.0,218.0,1.9,12.0,269.0,330.24,271.28
2016,1,9,12,15,188.5,214.5,1.75,12.0,308.0,421.11,345.62
2016,1,9,12,30,274.0,211.0,1.6,12.0,347.0,512.43,417.48
2016,1,9,12,45,137.0,184.0,1.5,12.0,252.0,334.82,274.69
2016,1,9,13,0,0.0,157.0,1.4,12.0,157.0,148.93,119.73
2016,1,9,13,15,46.0,179.0,1.25,12.0,200.5,229.34,188.24
2016,1,9,13,30,92.0,201.0,1.1,12.0,244.0,297.65,244.43
2016,1,9,13,45,156.0,191.5,0.95,12.0,260.0,355.18,291.51
2016,1,9,14,0,220.0,182.0,0.8,12.0,276.0,393.46,322.56
2016,1,9,14,15,181.0,172.0,0.8,12.0,246.0,344.76,283.25
2016,1,9,14,30,142.0,162.0,0.8,12.0,216.0,297.95,245.53
2016,1,9,14,45,133.0,149.5,0.8,12.0,197.0,272.26,225.07
2016,1,9,15,0,124.0,137.0,0.8,12.0,178.0,247.07,204.53
2016,1,9,15,15,116.5,121.5,0.85,12.0,156.0,219.44,181.77
2016,1,9,15,30,109.0,106.0,0.9,12.0,134.0,192.34,158.95
2016,1,9,15,45,94.0,89.0,1.0,12.0,110.5,159.49,130.77
2016,1,9,16,0,79.0,72.0,1.1,12.0,87.0,127.94,103.19
2016,1,9,16,15,58.5,54.5,1.25,12.0,64.0,94.38,73.57
2016,1,9,16,30,38.0,37.0,1.4,12.0,41.0,62.47,44.78
2016,1,9,16,45,19.0,22.0,1.55,12.0,24.0,29.44,9.54
2016,1,9,17,0,0.0,7.0,1.7,12.0,7.0,6.37,0.0
2016,1,9,17,15,0.0,3.5,1.85,12.0,3.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,1,10,7,45,125.5,13.0,6.9,10.0,22.0,51.24,0.0
2016,1,10,8,0,251.0,26.0,7.0,10.0,44.0,140.99,82.81
2016,1,10,8,15,353.5,36.0,7.1,10.0,80.5,213.62,167.57
2016,1,10,8,30,456.0,46.0,7.2,10.0,117.0,293.6,241.69
2016,1,10,8,45,518.5,53.0,7.3,10.0,156.0,359.16,302.48
2016,1,10,9,0,581.0,60.0,7.4,10.0,195.0,429.7,366.35
2016,1,10,9,15,622.5,64.5,7.4,10.0,232.5,488.65,419.11
2016,1,10,9,30,664.0,69.0,7.4,10.0,270.0,549.52,472.16
2016,1,10,9,45,444.0,108.0,7.45,10.5,249.5,463.09,397.44
2016,1,10,10,0,224.0,147.0,7.5,11.0,229.0,350.37,298.61
2016,1,10,10,15,214.5,161.0,7.5,11.0,244.0,367.54,312.77
2016,1,10,10,30,205.0,175.0,7.5,11.0,259.0,368.44,313.17
2016,1,10,10,45,110.5,171.5,7.5,11.0,217.5,289.32,244.13
2016,1,10,11,0,16.0,168.0,7.5,11.0,176.0,176.53,145.76
2016,1,10,11,15,16.5,174.0,7.45,11.0,182.0,183.1,151.25
2016,1,10,11,30,17.0,180.0,7.4,11.0,188.0,189.82,156.79
2016,1,10,11,45,34.0,193.5,7.4,11.5,210.0,236.2,195.92
2016,1,10,12,0,51.0,207.0,7.4,12.0,232.0,268.5,222.95
2016,1,10,12,15,25.5,177.0,7.4,12.0,189.5,207.89,171.45
2016,1,10,12,30,0.0,147.0,7.4,12.0,147.0,137.72,111.5
2016,1,10,12,45,0.0,129.5,7.4,12.0,129.5,119.5,96.21
2016,1,10,13,0,0.0,112.0,7.4,12.0,112.0,101.8,81.28
2016,1,10,13,15,0.0,102.5,7.35,12.0,102.5,92.44,73.4
2016,1,10,13,30,0.0,93.0,7.3,12.0,93.0,83.21,65.62
2016,1,10,13,45,0.0,68.0,7.25,12.0,68.0,60.12,45.99
2016,1,10,14,0,0.0,43.0,7.2,12.0,43.0,37.94,27.03
2016,1,10,14,15,0.0,50.5,7.1,12.0,50.5,44.58,32.78
2016,1,10,14,30,0.0,58.0,7.0,12.0,58.0,51.22,38.55
2016,1,10,14,45,0.0,53.0,6.95,12.0,53.0,46.78,34.78
2016,1,10,15,0,0.0,48.0,6.9,12.0,48.0,42.35,30.99
2016,1,10,15,15,0.0,42.0,6.85,11.5,42.0,37.03,26.46
2016,1,10,15,30,0.0,36.0,6.8,11.0,36.0,31.72,21.88
2016,1,10,15,45,0.0,30.0,6.8,11.0,30.0,26.41,17.21
2016,1,10,16,0,0.0,24.0,6.8,11.0,24.0,21.11,12.5
2016,1,10,16,15,0.0,18.0,6.85,11.0,18.0,15.82,7.77
2016,1,10,16,30,0.0,12.0,6.9,11.0,12.0,10.54,2.98
2016,1,10,16,45,0.0,7.0,7.0,11.0,7.0,6.14,0.0
2016,1,10,17,0,0.0,2.0,7.1,11.0,2.0,1.82,0.0
2016,1,10,17,15,0.0,1.0,7.15,11.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.0,7.3,11.0,8.0,7.28,0.0
2016,1,11,8,0,0.0,16.0,7.3,11.0,16.0,14.08,3.56
2016,1,11,8,15,0.0,30.0,7.3,11.0,30.0,26.75,16.42
2016,1,11,8,30,0.0,44.0,7.3,11.0,44.0,40.53,28.77
2016,1,11,8,45,0.0,59.0,7.3,11.0,59.0,55.35,41.88
2016,1,11,9,0,0.0,74.0,7.3,11.0,74.0,70.13,54.9
2016,1,11,9,15,0.0,88.0,7.3,11.0,88.0,83.79,66.84
2016,1,11,9,30,0.0,102.0,7.3,11.0,102.0,97.54,78.72
2016,1,11,9,45,0.5,114.5,7.35,11.0,114.5,110.05,89.43
2016,1,11,10,0,1.0,127.0,7.4,11.0,127.0,122.74,100.21
2016,1,11,10,15,5.5,138.5,7.4,11.0,140.5,137.59,112.9
2016,1,11,10,30,10.0,150.0,7.4,11.0,154.0,152.87,125.9
2016,1,11,10,45,10.0,156.5,7.4,11.0,161.0,159.16,131.06
2016,1,11,11,0,10.0,163.0,7.4,11.0,168.0,165.61,136.35
2016,1,11,11,15,5.0,148.0,7.35,11.0,150.5,144.17,117.87
2016,1,11,11,30,0.0,133.0,7.3,11.0,133.0,123.44,100.0
2016,1,11,11,45,10.0,160.5,7.3,11.5,165.5,161.47,132.3
2016,1,11,12,0,20.0,188.0,7.3,12.0,198.0,200.8,165.33
2016,1,11,12,15,15.0,183.0,7.25,12.0,190.5,190.5,156.43
2016,1,11,12,30,10.0,178.0,7.2,12.0,183.0,180.36,147.73
2016,1,11,12,45,51.0,196.5,7.15,12.0,221.5,255.01,211.78
2016,1,11,13,0,92.0,215.0,7.1,12.0,260.0,315.67,263.51
2016,1,11,13,15,47.5,187.0,7.05,12.0,210.5,240.17,199.33
2016,1,11,13,30,3.0,159.0,7.0,12.0,161.0,154.44,125.91
2016,1,11,13,45,2.5,153.5,7.0,12.0,155.0,148.67,121.22
2016,1,11,14,0,2.0,148.0,7.0,12.0,149.0,143.06,116.63
2016,1,11,14,15,7.0,145.0,6.9,12.0,148.0,144.88,118.52
2016,1,11,14,30,12.0,142.0,6.8,12.0,147.0,146.67,120.37
