Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,9.0,130.5,6.75,12.0,134.5,132.74,108.57
2016,1,11,15,0,6.0,119.0,6.7,12.0,122.0,119.17,97.01
2016,1,11,15,15,298.5,92.5,6.65,12.0,173.0,328.0,279.97
2016,1,11,15,30,591.0,66.0,6.6,12.0,224.0,468.65,398.42
2016,1,11,15,45,533.5,60.5,6.55,12.0,185.5,400.74,338.24
2016,1,11,16,0,476.0,55.0,6.5,12.0,147.0,336.8,280.66
2016,1,11,16,15,394.5,46.5,6.5,12.0,110.0,262.85,213.92
2016,1,11,16,30,313.0,38.0,6.5,12.0,73.0,196.59,152.11
2016,1,11,16,45,156.5,26.0,6.5,12.0,43.5,103.82,56.99
2016,1,11,17,0,0.0,14.0,6.5,12.0,14.0,12.73,0.0
2016,1,11,17,15,0.0,7.0,6.55,12.0,7.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,12,7,45,46.5,13.5,7.95,11.0,16.5,26.78,0.0
2016,1,12,8,0,93.0,27.0,7.9,11.0,33.0,75.15,43.14
2016,1,12,8,15,146.0,42.0,7.85,11.0,60.5,122.04,94.07
2016,1,12,8,30,199.0,57.0,7.8,11.0,88.0,172.09,140.07
2016,1,12,8,45,232.0,71.5,7.8,11.0,118.0,216.18,180.55
2016,1,12,9,0,265.0,86.0,7.8,11.0,148.0,263.21,223.07
2016,1,12,9,15,284.0,99.5,7.75,11.0,177.0,302.89,258.58
2016,1,12,9,30,303.0,113.0,7.7,11.0,206.0,343.7,294.35
2016,1,12,9,45,319.5,124.5,7.7,11.5,232.0,381.05,326.01
2016,1,12,10,0,336.0,136.0,7.7,12.0,258.0,418.88,357.43
2016,1,12,10,15,291.5,154.0,7.65,12.0,266.5,417.9,355.37
2016,1,12,10,30,247.0,172.0,7.6,12.0,275.0,413.13,349.92
2016,1,12,10,45,153.5,181.5,7.6,12.0,247.0,337.53,284.56
2016,1,12,11,0,60.0,191.0,7.6,12.0,219.0,256.3,213.62
2016,1,12,11,15,30.0,151.5,7.6,12.0,165.5,181.54,149.94
2016,1,12,11,30,0.0,112.0,7.6,12.0,112.0,101.85,81.32
2016,1,12,11,45,0.0,135.0,7.6,12.0,135.0,125.2,101.05
2016,1,12,12,0,0.0,158.0,7.6,12.0,158.0,149.34,121.33
2016,1,12,12,15,28.5,185.5,7.6,12.0,199.5,220.57,182.23
2016,1,12,12,30,57.0,213.0,7.6,12.0,241.0,281.01,233.5
2016,1,12,12,45,28.5,143.0,7.65,12.0,157.0,170.32,140.22
2016,1,12,13,0,0.0,73.0,7.7,12.0,73.0,64.58,49.61
2016,1,12,13,15,9.5,125.0,7.8,12.0,129.5,123.56,100.21
2016,1,12,13,30,19.0,177.0,7.9,12.0,186.0,188.34,155.24
2016,1,12,13,45,43.5,180.5,8.05,12.5,200.0,228.8,189.94
2016,1,12,14,0,68.0,184.0,8.2,13.0,214.0,254.29,211.93
2016,1,12,14,15,65.5,173.0,8.35,13.0,200.5,238.34,198.74
2016,1,12,14,30,63.0,162.0,8.5,13.0,187.0,222.6,185.68
2016,1,12,14,45,60.5,149.0,8.65,13.0,171.0,204.51,170.54
2016,1,12,15,0,58.0,136.0,8.8,13.0,155.0,186.68,155.47
2016,1,12,15,15,53.0,120.5,8.95,13.0,136.5,164.2,136.21
2016,1,12,15,30,48.0,105.0,9.1,13.0,118.0,142.21,117.15
2016,1,12,15,45,40.5,88.5,9.25,13.0,98.5,117.95,95.88
2016,1,12,16,0,33.0,72.0,9.4,13.0,79.0,94.41,75.04
2016,1,12,16,15,19.5,55.5,9.55,13.0,59.5,68.68,52.26
2016,1,12,16,30,6.0,39.0,9.7,13.0,40.0,40.4,27.43
2016,1,12,16,45,3.0,23.5,9.85,13.0,24.0,22.9,9.34
2016,1,12,17,0,0.0,8.0,10.0,13.0,8.0,7.28,0.0
2016,1,12,17,15,0.0,4.0,10.15,13.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,11.05,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,11.15,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,10.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,9.3,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.85,13.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,56.5,16.0,7.55,13.0,20.5,32.12,0.0
2016,1,13,8,0,113.0,32.0,7.7,13.0,41.0,90.63,53.49
2016,1,13,8,15,211.5,46.5,7.85,13.0,75.5,164.23,127.25
2016,1,13,8,30,310.0,61.0,8.0,13.0,110.0,239.02,194.49
2016,1,13,8,45,385.0,70.0,8.2,13.0,148.5,304.81,254.0
2016,1,13,9,0,460.0,79.0,8.4,13.0,187.0,377.54,318.81
2016,1,13,9,15,508.0,85.5,8.55,13.0,224.5,439.72,373.73
2016,1,13,9,30,556.0,92.0,8.7,13.0,262.0,503.17,428.73
2016,1,13,9,45,626.5,88.0,8.85,13.0,300.5,573.1,488.64
2016,1,13,10,0,697.0,84.0,9.0,13.0,339.0,645.37,548.63
2016,1,13,10,15,718.5,86.5,9.05,13.0,368.5,689.86,584.08
2016,1,13,10,30,740.0,89.0,9.1,13.0,398.0,733.22,618.29
2016,1,13,10,45,748.5,93.0,9.2,13.0,420.5,766.18,644.01
2016,1,13,11,0,757.0,97.0,9.3,13.0,443.0,796.79,667.78
2016,1,13,11,15,767.0,98.5,9.2,13.0,459.5,822.98,687.56
2016,1,13,11,30,777.0,100.0,9.1,13.0,476.0,846.5,705.2
2016,1,13,11,45,773.0,103.5,9.05,13.0,484.0,857.03,712.82
2016,1,13,12,0,769.0,107.0,9.0,13.0,492.0,864.29,718.03
2016,1,13,12,15,770.5,107.5,8.85,12.5,494.0,869.57,722.92
2016,1,13,12,30,772.0,108.0,8.7,12.0,496.0,871.64,725.45
2016,1,13,12,45,594.5,146.5,8.6,12.0,443.5,751.29,630.09
2016,1,13,13,0,417.0,185.0,8.5,12.0,391.0,624.45,525.28
2016,1,13,13,15,265.0,197.0,8.3,12.0,327.0,480.68,404.97
2016,1,13,13,30,113.0,209.0,8.1,12.0,263.0,341.61,285.99
2016,1,13,13,45,441.0,149.5,7.9,12.0,345.0,581.57,492.84
2016,1,13,14,0,769.0,90.0,7.7,12.0,427.0,775.13,650.47
2016,1,13,14,15,752.0,87.5,7.35,12.0,401.0,741.8,623.21
2016,1,13,14,30,735.0,85.0,7.0,12.0,375.0,701.67,591.15
2016,1,13,14,45,728.5,78.5,6.7,12.0,345.0,662.85,560.08
2016,1,13,15,0,722.0,72.0,6.4,12.0,315.0,622.09,527.1
2016,1,13,15,15,686.5,68.0,6.2,12.0,278.5,563.48,477.96
2016,1,13,15,30,651.0,64.0,6.0,12.0,242.0,505.81,428.22
2016,1,13,15,45,606.0,58.0,5.8,12.0,203.0,441.6,371.88
2016,1,13,16,0,561.0,52.0,5.6,12.0,164.0,380.15,316.44
2016,1,13,16,15,477.5,44.5,5.4,11.5,124.0,301.85,246.48
2016,1,13,16,30,394.0,37.0,5.2,11.0,84.0,231.34,181.27
2016,1,13,16,45,255.0,26.0,5.05,11.0,51.5,143.48,90.14
2016,1,13,17,0,116.0,15.0,4.9,11.0,19.0,49.93,0.0
2016,1,13,17,15,58.0,7.5,4.8,11.0,9.5,6.82,0.0
2016,1,13,17,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.0,7.05,10.5,4.0,3.64,0.0
2016,1,14,8,0,0.0,8.0,7.3,11.0,8.0,7.02,0.0
2016,1,14,8,15,0.0,14.5,7.45,11.0,14.5,12.74,4.9
2016,1,14,8,30,0.0,21.0,7.6,11.0,21.0,18.47,10.07
2016,1,14,8,45,0.0,28.0,7.75,11.0,28.0,24.65,15.57
2016,1,14,9,0,0.0,35.0,7.9,11.0,35.0,30.84,21.05
2016,1,14,9,15,0.0,41.5,8.15,11.0,41.5,36.59,26.11
2016,1,14,9,30,0.0,48.0,8.4,11.0,48.0,42.35,31.12
2016,1,14,9,45,0.0,53.5,8.65,11.5,53.5,47.23,35.26
2016,1,14,10,0,0.0,59.0,8.9,12.0,59.0,52.11,39.34
2016,1,14,10,15,0.0,71.0,8.9,12.0,71.0,62.78,48.44
2016,1,14,10,30,0.0,83.0,8.9,12.0,83.0,73.9,57.89
2016,1,14,10,45,0.0,96.5,8.9,12.0,96.5,86.96,68.95
2016,1,14,11,0,0.0,110.0,8.9,12.0,110.0,100.22,80.14
2016,1,14,11,15,0.0,101.0,8.65,12.0,101.0,90.96,72.18
2016,1,14,11,30,0.0,92.0,8.4,12.0,92.0,82.02,64.51
2016,1,14,11,45,0.0,93.5,8.2,12.0,93.5,83.4,65.63
2016,1,14,12,0,0.0,95.0,8.0,12.0,95.0,84.81,66.79
2016,1,14,12,15,0.0,66.0,8.05,12.0,66.0,58.36,44.28
2016,1,14,12,30,0.0,37.0,8.1,12.0,37.0,32.66,22.34
2016,1,14,12,45,0.0,54.5,8.2,12.0,54.5,48.16,35.6
2016,1,14,13,0,0.0,72.0,8.3,12.0,72.0,63.69,48.87
2016,1,14,13,15,0.0,59.5,8.35,12.0,59.5,52.58,39.42
2016,1,14,13,30,0.0,47.0,8.4,12.0,47.0,41.5,29.97
2016,1,14,13,45,0.0,38.5,8.5,12.0,38.5,33.97,23.55
2016,1,14,14,0,0.0,30.0,8.6,12.0,30.0,26.44,17.12
2016,1,14,14,15,0.0,36.5,8.45,12.0,36.5,32.18,22.1
2016,1,14,14,30,0.0,43.0,8.3,12.0,43.0,37.93,27.09
2016,1,14,14,45,0.0,39.0,8.2,12.0,39.0,34.38,24.07
2016,1,14,15,0,0.0,35.0,8.1,12.0,35.0,30.84,21.04
2016,1,14,15,15,0.0,31.0,7.8,12.0,31.0,27.3,17.99
2016,1,14,15,30,0.0,27.0,7.5,12.0,27.0,23.76,14.92
2016,1,14,15,45,0.0,22.5,7.25,12.0,22.5,19.79,11.44
2016,1,14,16,0,0.0,18.0,7.0,12.0,18.0,15.82,7.94
2016,1,14,16,15,0.0,13.5,6.65,12.0,13.5,11.85,4.42
2016,1,14,16,30,0.0,9.0,6.3,12.0,9.0,7.9,0.89
2016,1,14,16,45,0.0,5.5,6.0,12.5,5.5,4.82,0.0
2016,1,14,17,0,0.0,2.0,5.7,13.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,5.45,13.0,1.0,0.91,0.0
2016,1,14,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,7,45,82.5,14.0,3.05,11.0,20.0,38.24,0.0
2016,1,15,8,0,165.0,28.0,3.2,11.0,40.0,110.73,68.83
2016,1,15,8,15,234.5,41.5,3.4,11.0,72.0,166.55,129.76
2016,1,15,8,30,304.0,55.0,3.6,11.0,104.0,227.88,185.68
2016,1,15,8,45,345.5,67.0,3.85,11.0,138.0,279.62,232.81
2016,1,15,9,0,387.0,79.0,4.1,11.0,172.0,335.0,282.18
2016,1,15,9,15,415.5,89.5,4.3,11.0,205.0,383.64,324.98
2016,1,15,9,30,444.0,100.0,4.5,11.0,238.0,433.86,368.17
2016,1,15,9,45,461.0,107.5,4.7,11.0,265.0,473.54,401.9
2016,1,15,10,0,478.0,115.0,4.9,11.0,292.0,513.19,435.04
2016,1,15,10,15,452.5,131.0,5.0,11.0,309.5,529.85,447.95
2016,1,15,10,30,427.0,147.0,5.1,11.0,327.0,543.14,457.92
2016,1,15,10,45,374.0,166.5,5.25,11.5,330.5,518.05,435.84
2016,1,15,11,0,321.0,186.0,5.4,12.0,334.0,505.61,423.54
2016,1,15,11,15,289.0,198.5,5.45,12.0,335.5,499.38,417.36
2016,1,15,11,30,257.0,211.0,5.5,12.0,337.0,490.93,409.35
2016,1,15,11,45,526.0,153.0,5.55,12.0,417.0,685.59,571.13
2016,1,15,12,0,795.0,95.0,5.6,12.0,497.0,869.26,712.15
2016,1,15,12,15,794.5,95.0,5.6,12.0,498.0,872.34,713.32
2016,1,15,12,30,794.0,95.0,5.6,12.0,499.0,872.1,713.11
2016,1,15,12,45,807.5,89.0,5.7,12.0,496.0,874.08,715.3
2016,1,15,13,0,821.0,83.0,5.8,12.0,493.0,872.41,714.87
2016,1,15,13,15,812.5,82.0,5.8,12.0,479.5,853.65,701.05
2016,1,15,13,30,804.0,81.0,5.8,12.0,466.0,831.85,685.06
2016,1,15,13,45,795.5,78.5,5.85,12.5,446.0,805.3,664.41
2016,1,15,14,0,787.0,76.0,5.9,13.0,426.0,776.05,641.69
2016,1,15,14,15,770.0,74.0,5.9,13.0,400.0,738.0,613.03
2016,1,15,14,30,753.0,72.0,5.9,13.0,374.0,698.11,582.69
2016,1,15,14,45,726.5,70.0,5.95,13.0,341.5,649.56,545.21
2016,1,15,15,0,700.0,68.0,6.0,13.0,309.0,600.39,506.62
2016,1,15,15,15,666.5,64.5,6.0,12.5,273.5,548.16,464.47
2016,1,15,15,30,633.0,61.0,6.0,12.0,238.0,493.23,418.29
2016,1,15,15,45,577.5,57.0,6.05,12.0,199.0,426.13,359.88
2016,1,15,16,0,522.0,53.0,6.1,12.0,160.0,362.73,303.16
2016,1,15,16,15,444.5,45.5,6.2,12.0,121.5,288.94,236.77
2016,1,15,16,30,367.0,38.0,6.3,12.0,83.0,222.38,175.25
2016,1,15,16,45,183.5,29.0,6.4,12.0,51.5,121.7,81.48
2016,1,15,17,0,0.0,20.0,6.5,12.0,20.0,20.02,0.0
2016,1,15,17,15,0.0,10.0,6.55,12.0,10.0,9.1,0.0
2016,1,15,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,7,45,26.5,14.0,5.1,13.5,16.0,20.9,0.0
2016,1,16,8,0,53.0,28.0,5.1,14.0,32.0,55.27,32.18
2016,1,16,8,15,92.0,45.0,5.0,14.0,57.5,94.9,71.6
2016,1,16,8,30,131.0,62.0,4.9,14.0,83.0,145.53,116.34
2016,1,16,8,45,151.5,79.0,4.85,14.0,110.0,182.78,149.71
2016,1,16,9,0,172.0,96.0,4.8,14.0,137.0,221.85,184.17
2016,1,16,9,15,186.5,112.0,4.65,14.0,163.5,257.57,215.13
2016,1,16,9,30,201.0,128.0,4.5,14.0,190.0,294.27,246.28
2016,1,16,9,45,212.0,140.5,4.4,14.0,212.5,324.83,271.81
2016,1,16,10,0,223.0,153.0,4.3,14.0,235.0,355.81,297.23
2016,1,16,10,15,144.5,165.5,4.1,14.0,220.5,303.04,251.92
2016,1,16,10,30,66.0,178.0,3.9,14.0,206.0,243.98,200.99
2016,1,16,10,45,163.0,187.0,3.75,14.0,261.5,351.55,291.41
2016,1,16,11,0,260.0,196.0,3.6,14.0,317.0,465.67,384.08
2016,1,16,11,15,344.5,188.5,3.45,14.0,354.5,535.62,440.15
2016,1,16,11,30,429.0,181.0,3.3,14.0,392.0,625.53,510.08
2016,1,16,11,45,421.0,190.0,3.15,14.0,400.5,634.57,515.24
2016,1,16,12,0,413.0,199.0,3.0,14.0,409.0,641.53,519.33
2016,1,16,12,15,221.5,201.0,2.85,14.0,314.0,451.8,368.6
2016,1,16,12,30,30.0,203.0,2.7,14.0,219.0,242.41,196.27
2016,1,16,12,45,174.5,206.0,2.6,14.0,294.0,396.18,325.18
2016,1,16,13,0,319.0,209.0,2.5,14.0,369.0,548.32,446.29
2016,1,16,13,15,323.0,202.5,2.5,14.0,361.0,540.13,439.44
2016,1,16,13,30,327.0,196.0,2.5,14.0,353.0,530.62,432.63
2016,1,16,13,45,221.5,196.0,2.55,14.0,300.5,416.8,342.0
2016,1,16,14,0,116.0,196.0,2.6,14.0,248.0,324.05,265.89
2016,1,16,14,15,110.5,185.5,2.7,14.0,233.0,304.36,250.63
2016,1,16,14,30,105.0,175.0,2.8,14.0,218.0,284.83,235.05
2016,1,16,14,45,101.0,160.5,2.9,14.0,199.0,261.48,216.25
2016,1,16,15,0,97.0,146.0,3.0,14.0,180.0,238.33,197.35
2016,1,16,15,15,349.0,107.5,3.15,14.0,209.5,382.36,319.99
2016,1,16,15,30,601.0,69.0,3.3,14.0,239.0,484.13,403.06
2016,1,16,15,45,548.0,63.5,3.5,14.0,200.5,417.79,346.7
2016,1,16,16,0,495.0,58.0,3.7,14.0,162.0,354.98,292.33
2016,1,16,16,15,416.0,50.0,4.0,14.0,123.5,280.92,227.49
2016,1,16,16,30,337.0,42.0,4.3,14.0,85.0,214.16,167.45
2016,1,16,16,45,168.5,32.0,4.65,14.0,53.5,120.34,81.98
2016,1,16,17,0,0.0,22.0,5.0,14.0,22.0,22.54,0.0
2016,1,16,17,15,0.0,11.0,5.25,14.0,11.0,10.01,0.0
2016,1,16,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,8.8,14.0,1.0,0.91,0.0
2016,1,17,8,0,0.0,2.0,8.8,14.0,2.0,1.75,0.0
2016,1,17,8,15,0.0,4.0,8.7,14.0,4.0,3.5,0.0
2016,1,17,8,30,0.0,6.0,8.6,14.0,6.0,5.26,0.0
2016,1,17,8,45,0.0,8.0,8.55,14.0,8.0,7.02,0.33
2016,1,17,9,0,0.0,10.0,8.5,14.0,10.0,8.78,1.87
2016,1,17,9,15,0.0,11.5,8.45,14.0,11.5,10.1,3.03
2016,1,17,9,30,0.0,13.0,8.4,14.0,13.0,11.43,4.18
2016,1,17,9,45,0.0,15.0,8.35,14.0,15.0,13.19,5.69
2016,1,17,10,0,0.0,17.0,8.3,14.0,17.0,14.96,7.19
2016,1,17,10,15,0.0,40.0,8.4,14.0,40.0,35.27,24.58
2016,1,17,10,30,0.0,63.0,8.5,14.0,63.0,55.67,41.92
2016,1,17,10,45,0.0,79.5,8.6,14.0,79.5,70.35,54.31
2016,1,17,11,0,0.0,96.0,8.7,14.0,96.0,86.11,67.58
2016,1,17,11,15,0.0,102.0,8.65,14.0,102.0,91.84,72.33
2016,1,17,11,30,0.0,108.0,8.6,14.0,108.0,97.62,77.12
2016,1,17,11,45,0.0,82.0,8.55,14.0,82.0,72.59,55.96
2016,1,17,12,0,0.0,56.0,8.5,14.0,56.0,49.49,36.4
2016,1,17,12,15,0.0,49.0,8.45,14.0,49.0,43.28,31.14
2016,1,17,12,30,0.0,42.0,8.4,14.0,42.0,37.08,25.88
2016,1,17,12,45,0.0,41.5,8.35,14.0,41.5,36.64,25.51
2016,1,17,13,0,0.0,41.0,8.3,14.0,41.0,36.2,25.15
2016,1,17,13,15,0.0,57.5,8.2,14.0,57.5,50.81,37.57
2016,1,17,13,30,0.0,74.0,8.1,14.0,74.0,65.46,50.03
2016,1,17,13,45,0.0,48.5,8.0,14.0,48.5,42.82,30.86
2016,1,17,14,0,0.0,23.0,7.9,14.0,23.0,20.27,11.67
2016,1,17,14,15,0.0,29.0,7.85,14.0,29.0,25.56,16.22
2016,1,17,14,30,0.0,35.0,7.8,14.0,35.0,30.85,20.79
2016,1,17,14,45,0.0,32.0,7.75,14.0,32.0,28.2,18.55
2016,1,17,15,0,0.0,29.0,7.7,14.0,29.0,25.54,16.3
2016,1,17,15,15,0.0,25.5,7.5,14.0,25.5,22.44,13.66
2016,1,17,15,30,0.0,22.0,7.3,14.0,22.0,19.35,10.99
2016,1,17,15,45,0.0,18.5,7.15,14.0,18.5,16.26,8.31
2016,1,17,16,0,0.0,15.0,7.0,14.0,15.0,13.18,5.61
2016,1,17,16,15,0.0,11.5,6.8,14.0,11.5,10.09,2.89
2016,1,17,16,30,0.0,8.0,6.6,14.0,8.0,7.02,0.17
2016,1,17,16,45,0.0,5.0,6.45,14.0,5.0,4.38,0.0
2016,1,17,17,0,0.0,2.0,6.3,14.0,2.0,1.75,0.0
2016,1,17,17,15,0.0,1.0,5.95,14.0,1.0,0.91,0.0
2016,1,17,17,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,18,7,45,177.0,12.5,3.95,11.5,27.0,65.68,0.0
2016,1,18,8,0,354.0,25.0,4.1,12.0,54.0,177.73,116.94
2016,1,18,8,15,451.5,32.5,4.25,12.0,92.5,247.89,193.91
2016,1,18,8,30,549.0,40.0,4.4,12.0,131.0,323.94,263.75
2016,1,18,8,45,599.5,46.5,4.55,12.0,171.0,387.53,322.0
2016,1,18,9,0,650.0,53.0,4.7,12.0,211.0,454.8,381.81
2016,1,18,9,15,687.0,56.5,4.8,12.0,250.0,513.47,433.03
2016,1,18,9,30,724.0,60.0,4.9,12.0,289.0,573.47,483.93
2016,1,18,9,45,488.5,106.0,5.0,12.5,268.0,490.79,414.09
2016,1,18,10,0,253.0,152.0,5.1,13.0,247.0,376.36,316.25
2016,1,18,10,15,233.0,167.0,5.15,13.0,260.5,387.73,325.24
2016,1,18,10,30,213.0,182.0,5.2,13.0,274.0,381.99,319.93
2016,1,18,10,45,141.5,191.5,5.3,13.0,254.0,338.77,282.38
2016,1,18,11,0,70.0,201.0,5.4,13.0,234.0,275.73,228.18
2016,1,18,11,15,58.5,204.0,5.45,13.0,232.5,269.41,222.48
2016,1,18,11,30,47.0,207.0,5.5,13.0,231.0,262.75,216.41
2016,1,18,11,45,66.0,217.0,5.55,13.0,251.0,292.45,241.4
2016,1,18,12,0,85.0,227.0,5.6,13.0,271.0,322.62,266.59
2016,1,18,12,15,66.0,221.5,5.55,13.0,256.0,298.15,245.77
2016,1,18,12,30,47.0,216.0,5.5,13.0,241.0,273.65,224.99
2016,1,18,12,45,64.0,220.0,5.45,13.0,253.0,294.4,242.7
2016,1,18,13,0,81.0,224.0,5.4,13.0,265.0,315.03,260.2
2016,1,18,13,15,84.0,219.0,5.25,13.0,261.0,311.24,257.24
2016,1,18,13,30,87.0,214.0,5.1,13.0,257.0,307.32,254.25
2016,1,18,13,45,54.0,193.5,5.0,13.0,220.0,252.34,208.19
2016,1,18,14,0,21.0,173.0,4.9,13.0,183.0,185.42,151.83
2016,1,18,14,15,11.5,157.0,4.75,13.0,162.5,160.39,130.83
2016,1,18,14,30,2.0,141.0,4.6,13.0,142.0,136.1,110.28
2016,1,18,14,45,1.0,126.5,4.45,13.0,127.0,120.67,97.42
2016,1,18,15,0,0.0,112.0,4.3,13.0,112.0,105.45,84.64
2016,1,18,15,15,0.0,99.0,4.2,13.0,99.0,92.75,73.94
2016,1,18,15,30,0.0,86.0,4.1,13.0,86.0,80.15,63.22
2016,1,18,15,45,0.0,72.5,4.1,13.0,72.5,67.09,51.97
2016,1,18,16,0,0.0,59.0,4.1,13.0,59.0,54.07,40.65
2016,1,18,16,15,0.0,45.5,4.0,13.0,45.5,41.07,29.25
2016,1,18,16,30,0.0,32.0,3.9,13.0,32.0,28.23,17.93
2016,1,18,16,45,0.0,20.0,3.85,13.0,20.0,17.61,8.06
2016,1,18,17,0,0.0,8.0,3.8,13.0,8.0,7.02,0.0
2016,1,18,17,15,0.0,4.0,3.75,13.0,4.0,3.64,0.0
2016,1,18,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,1,19,7,45,67.5,17.0,10.1,13.5,22.5,36.13,0.0
2016,1,19,8,0,135.0,34.0,10.0,14.0,45.0,101.17,65.98
2016,1,19,8,15,232.0,47.5,9.95,14.0,80.5,171.81,133.93
2016,1,19,8,30,329.0,61.0,9.9,14.0,116.0,245.81,200.23
2016,1,19,8,45,369.0,75.0,9.85,14.0,153.0,300.53,250.21
2016,1,19,9,0,409.0,89.0,9.8,14.0,190.0,358.66,302.24
2016,1,19,9,15,458.0,96.5,9.7,14.0,227.5,417.64,354.2
2016,1,19,9,30,507.0,104.0,9.6,14.0,265.0,479.96,407.98
2016,1,19,9,45,528.0,113.0,9.5,14.5,297.5,527.13,447.08
2016,1,19,10,0,549.0,122.0,9.4,15.0,330.0,574.41,485.35
2016,1,19,10,15,574.5,126.5,9.2,15.0,360.0,619.54,522.11
2016,1,19,10,30,600.0,131.0,9.0,15.0,390.0,669.84,562.28
2016,1,19,10,45,610.5,137.0,8.85,15.0,412.5,703.66,588.27
2016,1,19,11,0,621.0,143.0,8.7,15.0,435.0,735.57,612.55
2016,1,19,11,15,633.5,145.5,8.6,14.5,452.5,763.44,634.81
2016,1,19,11,30,646.0,148.0,8.5,14.0,470.0,789.06,655.33
2016,1,19,11,45,673.5,142.0,8.45,14.0,484.0,816.63,676.31
2016,1,19,12,0,701.0,136.0,8.4,14.0,498.0,841.54,695.22
2016,1,19,12,15,685.5,131.5,8.3,14.0,486.5,825.48,682.15
2016,1,19,12,30,670.0,127.0,8.2,14.0,475.0,806.26,666.88
2016,1,19,12,45,727.5,116.5,8.15,14.0,491.5,844.22,696.53
2016,1,19,13,0,785.0,106.0,8.1,14.0,508.0,878.1,722.8
2016,1,19,13,15,778.5,105.0,7.9,14.0,495.5,861.63,709.74
2016,1,19,13,30,772.0,104.0,7.7,14.0,483.0,842.15,694.65
2016,1,19,13,45,648.5,124.0,7.5,14.0,433.5,743.2,617.45
2016,1,19,14,0,525.0,144.0,7.3,14.0,384.0,638.98,534.59
2016,1,19,14,15,524.5,134.5,7.15,14.0,362.5,612.35,513.82
2016,1,19,14,30,524.0,125.0,7.0,14.0,341.0,583.83,491.1
2016,1,19,14,45,433.0,128.0,6.85,14.0,297.5,500.32,421.73
2016,1,19,15,0,342.0,131.0,6.7,14.0,254.0,407.47,344.13
2016,1,19,15,15,313.5,122.5,6.5,13.5,226.0,364.65,308.45
2016,1,19,15,30,285.0,114.0,6.3,13.0,198.0,323.59,273.47
2016,1,19,15,45,268.5,99.0,6.1,13.0,168.5,283.22,238.18
2016,1,19,16,0,252.0,84.0,5.9,13.0,139.0,243.92,203.08
2016,1,19,16,15,218.0,67.5,5.7,13.0,108.0,195.31,159.48
2016,1,19,16,30,184.0,51.0,5.5,13.0,77.0,149.87,118.13
2016,1,19,16,45,92.0,37.0,5.3,13.0,50.0,89.59,63.67
2016,1,19,17,0,0.0,23.0,5.1,13.0,23.0,22.88,0.0
2016,1,19,17,15,0.0,11.5,5.0,12.5,11.5,10.46,0.0
2016,1,19,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,99.5,14.5,3.5,12.0,22.5,54.58,0.0
2016,1,20,8,0,199.0,29.0,3.7,12.0,45.0,124.54,83.62
2016,1,20,8,15,261.0,42.0,3.9,12.0,77.5,176.36,138.02
2016,1,20,8,30,323.0,55.0,4.1,12.0,110.0,235.1,191.57
2016,1,20,8,45,356.5,68.0,4.35,12.0,144.0,285.11,237.19
2016,1,20,9,0,390.0,81.0,4.6,12.0,178.0,337.89,284.25
2016,1,20,9,15,413.5,92.0,4.75,12.0,210.5,384.43,325.06
2016,1,20,9,30,437.0,103.0,4.9,12.0,243.0,432.13,365.9
2016,1,20,9,45,443.5,114.0,5.1,12.5,269.5,468.64,395.94
2016,1,20,10,0,450.0,125.0,5.3,13.0,296.0,504.36,424.65
2016,1,20,10,15,461.0,134.5,5.4,13.0,322.0,540.81,454.15
2016,1,20,10,30,472.0,144.0,5.5,13.0,348.0,576.43,482.58
2016,1,20,10,45,496.5,147.5,5.65,13.0,373.0,615.16,513.75
2016,1,20,11,0,521.0,151.0,5.8,13.0,398.0,653.3,544.18
2016,1,20,11,15,488.0,165.5,5.85,13.0,403.5,652.81,542.45
2016,1,20,11,30,455.0,180.0,5.9,13.0,409.0,648.93,538.2
2016,1,20,11,45,443.0,187.0,5.95,13.0,413.5,652.49,540.48
2016,1,20,12,0,431.0,194.0,6.0,13.0,418.0,653.83,541.04
2016,1,20,12,15,438.5,193.5,6.0,13.0,422.0,662.48,547.89
2016,1,20,12,30,446.0,193.0,6.0,13.0,426.0,669.2,553.28
2016,1,20,12,45,489.5,179.5,6.05,13.0,433.5,691.97,572.55
2016,1,20,13,0,533.0,166.0,6.1,13.0,441.0,711.91,589.57
2016,1,20,13,15,395.0,189.5,6.1,13.0,391.0,608.05,504.68
2016,1,20,13,30,257.0,213.0,6.1,13.0,341.0,490.46,407.86
2016,1,20,13,45,248.5,205.0,6.2,13.0,324.5,468.3,390.64
2016,1,20,14,0,240.0,197.0,6.3,13.0,308.0,445.63,372.62
2016,1,20,14,15,199.5,188.5,6.35,13.0,277.0,380.31,318.91
2016,1,20,14,30,159.0,180.0,6.4,13.0,246.0,332.88,279.17
2016,1,20,14,45,247.5,157.0,6.45,13.0,250.5,380.89,321.4
2016,1,20,15,0,336.0,134.0,6.5,13.0,255.0,407.27,345.14
2016,1,20,15,15,320.5,121.5,6.4,12.5,227.0,368.39,312.8
2016,1,20,15,30,305.0,109.0,6.3,12.0,199.0,330.04,280.33
2016,1,20,15,45,283.5,94.5,6.2,12.0,169.0,286.31,242.06
2016,1,20,16,0,262.0,80.0,6.1,12.0,139.0,244.06,204.32
2016,1,20,16,15,229.0,65.0,6.0,12.0,108.0,197.21,162.01
2016,1,20,16,30,196.0,50.0,5.9,12.0,77.0,162.65,129.41
2016,1,20,16,45,128.0,35.0,5.85,12.0,50.0,99.68,72.29
2016,1,20,17,0,60.0,20.0,5.8,12.0,23.0,47.79,6.61
2016,1,20,17,15,30.0,10.0,5.8,12.0,11.5,17.18,0.0
2016,1,20,17,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,7.95,11.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,113.5,15.0,8.3,11.0,24.5,59.6,0.0
2016,1,21,8,0,227.0,30.0,8.3,11.0,49.0,135.67,93.16
2016,1,21,8,15,311.0,41.0,8.25,11.0,84.5,197.53,156.37
2016,1,21,8,30,395.0,52.0,8.2,11.0,120.0,267.71,220.71
2016,1,21,8,45,449.0,61.0,8.2,11.5,158.0,328.4,276.09
2016,1,21,9,0,503.0,70.0,8.2,12.0,196.0,393.58,334.09
2016,1,21,9,15,539.0,76.5,8.25,12.0,232.0,448.81,383.13
2016,1,21,9,30,575.0,83.0,8.3,12.0,268.0,505.79,432.55
2016,1,21,9,45,605.0,86.5,8.4,12.0,301.0,556.4,475.81
2016,1,21,10,0,635.0,90.0,8.5,12.0,334.0,607.38,518.32
2016,1,21,10,15,515.5,125.0,8.55,12.0,333.5,571.98,487.22
2016,1,21,10,30,396.0,160.0,8.6,12.0,333.0,533.64,452.73
2016,1,21,10,45,353.5,178.0,8.65,12.5,338.5,515.13,435.67
2016,1,21,11,0,311.0,196.0,8.7,13.0,344.0,509.21,428.43
2016,1,21,11,15,308.5,204.0,8.7,13.0,356.0,523.21,439.36
2016,1,21,11,30,306.0,212.0,8.7,13.0,368.0,535.99,449.23
2016,1,21,11,45,304.0,217.5,8.7,13.0,374.5,544.87,456.03
2016,1,21,12,0,302.0,223.0,8.7,13.0,381.0,552.53,461.88
2016,1,21,12,15,221.0,231.5,8.7,13.0,347.5,471.25,393.7
2016,1,21,12,30,140.0,240.0,8.7,13.0,314.0,406.84,338.44
2016,1,21,12,45,207.5,232.5,8.7,13.5,340.5,459.55,383.29
2016,1,21,13,0,275.0,225.0,8.7,14.0,367.0,528.71,440.42
2016,1,21,13,15,187.0,223.0,8.65,14.0,319.0,425.76,354.62
2016,1,21,13,30,99.0,221.0,8.6,14.0,271.0,325.86,270.29
2016,1,21,13,45,212.5,204.0,8.6,14.0,305.0,418.96,350.84
2016,1,21,14,0,326.0,187.0,8.6,14.0,339.0,506.34,425.3
2016,1,21,14,15,261.0,183.5,8.55,14.0,300.5,440.06,369.65
2016,1,21,14,30,196.0,180.0,8.5,14.0,262.0,362.04,304.21
2016,1,21,14,45,99.5,154.0,8.5,14.0,196.0,250.76,209.46
2016,1,21,15,0,3.0,128.0,8.5,14.0,130.0,124.6,100.67
2016,1,21,15,15,1.5,115.0,8.6,14.0,116.0,110.8,89.09
2016,1,21,15,30,0.0,102.0,8.7,14.0,102.0,97.25,77.57
2016,1,21,15,45,0.0,86.5,8.85,14.0,86.5,82.01,64.53
2016,1,21,16,0,0.0,71.0,9.0,14.0,71.0,66.83,51.4
2016,1,21,16,15,0.0,55.5,9.0,14.0,55.5,51.67,38.16
2016,1,21,16,30,0.0,40.0,9.0,14.0,40.0,36.45,24.82
2016,1,21,16,45,0.0,26.0,9.05,14.0,26.0,22.93,12.68
2016,1,21,17,0,0.0,12.0,9.1,14.0,12.0,10.55,0.0
2016,1,21,17,15,0.0,6.0,9.05,14.0,6.0,5.46,0.0
2016,1,21,17,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,9.85,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
