Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,148.0,11.0,9.1,9.0,14.0,46.34,0.0
2016,2,1,7,45,310.5,21.0,8.95,9.0,49.0,131.75,63.2
2016,2,1,8,0,473.0,31.0,8.8,9.0,84.0,221.18,168.72
2016,2,1,8,15,557.0,37.5,8.6,9.0,128.5,292.29,237.5
2016,2,1,8,30,641.0,44.0,8.4,9.0,173.0,371.67,311.32
2016,2,1,8,45,688.5,49.5,8.2,9.5,217.5,438.43,372.69
2016,2,1,9,0,736.0,55.0,8.0,10.0,262.0,508.5,434.84
2016,2,1,9,15,769.5,58.5,7.85,10.0,304.0,570.25,489.04
2016,2,1,9,30,803.0,62.0,7.7,10.0,346.0,632.97,542.46
2016,2,1,9,45,805.5,70.0,7.55,10.5,380.5,679.53,578.45
2016,2,1,10,0,808.0,78.0,7.4,11.0,415.0,723.71,611.51
2016,2,1,10,15,825.0,80.0,7.35,11.0,447.0,769.69,646.84
2016,2,1,10,30,842.0,82.0,7.3,11.0,479.0,813.9,680.34
2016,2,1,10,45,854.5,83.5,7.25,11.0,505.0,851.6,708.43
2016,2,1,11,0,867.0,85.0,7.2,11.0,531.0,886.73,734.36
2016,2,1,11,15,874.5,86.0,7.2,11.0,549.5,913.92,754.29
2016,2,1,11,30,882.0,87.0,7.2,11.0,568.0,937.89,771.81
2016,2,1,11,45,890.5,86.5,7.25,11.5,580.0,948.08,777.66
2016,2,1,12,0,899.0,86.0,7.3,12.0,592.0,964.07,788.1
2016,2,1,12,15,900.0,86.0,7.35,12.0,595.0,970.02,792.52
2016,2,1,12,30,901.0,86.0,7.4,12.0,598.0,972.26,794.36
2016,2,1,12,45,903.0,84.0,7.45,12.0,594.0,969.22,792.39
2016,2,1,13,0,905.0,82.0,7.5,12.0,590.0,962.42,787.76
2016,2,1,13,15,900.0,81.5,7.5,12.0,577.5,947.27,776.72
2016,2,1,13,30,895.0,81.0,7.5,12.0,565.0,928.61,763.16
2016,2,1,13,45,888.0,79.5,7.5,12.0,545.0,903.5,744.75
2016,2,1,14,0,881.0,78.0,7.5,12.0,525.0,875.22,723.95
2016,2,1,14,15,755.5,97.5,7.4,11.5,467.0,781.69,652.87
2016,2,1,14,30,630.0,117.0,7.3,11.0,409.0,679.0,573.18
2016,2,1,14,45,588.5,117.0,7.2,11.0,374.5,623.67,529.17
2016,2,1,15,0,547.0,117.0,7.1,11.0,340.0,568.88,483.93
2016,2,1,15,15,526.0,110.0,6.95,11.0,308.0,516.66,440.68
2016,2,1,15,30,505.0,103.0,6.8,11.0,276.0,470.84,401.77
2016,2,1,15,45,485.5,91.5,6.7,11.0,240.5,421.05,358.91
2016,2,1,16,0,466.0,80.0,6.6,11.0,205.0,371.94,315.54
2016,2,1,16,15,422.0,70.0,6.5,10.5,167.5,313.11,263.27
2016,2,1,16,30,378.0,60.0,6.4,10.0,130.0,258.23,213.19
2016,2,1,16,45,320.5,46.0,6.35,10.0,94.0,197.37,157.09
2016,2,1,17,0,263.0,32.0,6.3,10.0,58.0,144.65,105.22
2016,2,1,17,15,131.5,16.0,6.2,10.0,29.0,63.68,3.4
2016,2,1,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,2,7,15,25.5,6.0,5.6,11.0,6.5,0.0,0.0
2016,2,2,7,30,51.0,12.0,5.6,11.0,13.0,23.43,0.0
2016,2,2,7,45,196.5,25.5,5.6,11.0,46.0,101.31,52.18
2016,2,2,8,0,342.0,39.0,5.6,11.0,79.0,185.46,140.92
2016,2,2,8,15,433.0,48.0,5.5,11.0,121.5,255.0,205.27
2016,2,2,8,30,524.0,57.0,5.4,11.0,164.0,334.0,276.44
2016,2,2,8,45,592.5,61.5,5.3,11.5,209.0,404.95,339.44
2016,2,2,9,0,661.0,66.0,5.2,12.0,254.0,481.44,405.2
2016,2,2,9,15,698.5,70.5,5.1,12.0,296.0,543.54,457.99
2016,2,2,9,30,736.0,75.0,5.0,12.0,338.0,607.22,510.47
2016,2,2,9,45,771.5,75.5,4.95,12.0,377.0,662.35,554.15
2016,2,2,10,0,807.0,76.0,4.9,12.0,416.0,721.33,598.91
2016,2,2,10,15,824.5,78.0,4.8,12.0,448.0,767.72,632.86
2016,2,2,10,30,842.0,80.0,4.7,12.0,480.0,812.38,664.97
2016,2,2,10,45,661.0,130.5,4.65,12.0,454.5,747.91,614.25
2016,2,2,11,0,480.0,181.0,4.6,12.0,429.0,657.77,541.86
2016,2,2,11,15,360.5,213.0,4.5,12.0,403.5,581.3,479.17
2016,2,2,11,30,241.0,245.0,4.4,12.0,378.0,499.19,410.99
2016,2,2,11,45,569.0,164.0,4.35,12.0,485.0,748.29,612.12
2016,2,2,12,0,897.0,83.0,4.3,12.0,592.0,959.76,766.67
2016,2,2,12,15,897.5,83.5,4.2,12.0,595.0,965.89,768.24
2016,2,2,12,30,898.0,84.0,4.1,12.0,598.0,968.31,769.33
2016,2,2,12,45,900.5,82.0,4.0,12.0,594.0,965.77,766.97
2016,2,2,13,0,903.0,80.0,3.9,12.0,590.0,959.48,762.13
2016,2,2,13,15,897.5,79.0,3.85,12.0,577.0,943.26,750.65
2016,2,2,13,30,892.0,78.0,3.8,12.0,564.0,923.55,736.85
2016,2,2,13,45,887.0,76.0,3.75,12.0,544.5,899.65,720.11
2016,2,2,14,0,882.0,74.0,3.7,12.0,525.0,872.49,701.06
2016,2,2,14,15,869.0,72.5,3.6,12.0,498.5,836.08,674.91
2016,2,2,14,30,856.0,71.0,3.5,12.0,472.0,797.21,646.85
2016,2,2,14,45,579.5,117.0,3.45,12.0,380.0,617.56,510.54
2016,2,2,15,0,303.0,163.0,3.4,12.0,288.0,421.7,351.51
2016,2,2,15,15,294.0,148.5,3.3,11.5,260.5,385.89,323.83
2016,2,2,15,30,285.0,134.0,3.2,11.0,233.0,350.1,294.81
2016,2,2,15,45,275.0,118.0,3.1,11.0,203.5,312.0,262.68
2016,2,2,16,0,265.0,102.0,3.0,11.0,174.0,274.29,230.12
2016,2,2,16,15,242.5,85.5,2.85,10.5,142.5,230.06,191.54
2016,2,2,16,30,220.0,69.0,2.7,10.0,111.0,187.83,153.77
2016,2,2,16,45,186.0,52.0,2.6,10.0,80.5,142.45,112.54
2016,2,2,17,0,152.0,35.0,2.5,10.0,50.0,108.31,79.02
2016,2,2,17,15,76.0,17.5,2.3,10.0,25.0,45.12,7.52
2016,2,2,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,5.5,6.45,8.0,5.5,0.0,0.0
2016,2,3,7,30,0.0,11.0,6.5,8.0,11.0,10.01,0.0
2016,2,3,7,45,72.0,27.0,6.55,8.5,35.5,59.58,31.87
2016,2,3,8,0,144.0,43.0,6.6,9.0,60.0,109.93,83.6
2016,2,3,8,15,183.0,60.5,6.6,9.0,92.0,154.4,124.82
2016,2,3,8,30,222.0,78.0,6.6,9.0,124.0,202.98,169.18
2016,2,3,8,45,243.0,95.0,6.6,9.5,156.0,245.34,207.43
2016,2,3,9,0,264.0,112.0,6.6,10.0,188.0,289.5,246.36
2016,2,3,9,15,291.5,123.5,6.65,10.0,219.0,332.56,284.2
2016,2,3,9,30,319.0,135.0,6.7,10.0,250.0,377.67,323.13
2016,2,3,9,45,507.0,111.5,6.75,10.0,316.5,512.36,438.81
2016,2,3,10,0,695.0,88.0,6.8,10.0,383.0,655.38,557.34
2016,2,3,10,15,560.5,131.0,6.85,10.0,380.5,624.8,530.35
2016,2,3,10,30,426.0,174.0,6.9,10.0,378.0,576.89,488.09
2016,2,3,10,45,273.5,204.5,7.0,10.0,338.0,479.48,404.87
2016,2,3,11,0,121.0,235.0,7.1,10.0,298.0,372.5,312.08
2016,2,3,11,15,156.0,243.5,7.15,10.0,328.0,416.57,349.38
2016,2,3,11,30,191.0,252.0,7.2,10.0,358.0,461.57,386.92
2016,2,3,11,45,113.0,242.0,7.25,10.5,305.0,378.52,315.59
2016,2,3,12,0,35.0,232.0,7.3,11.0,252.0,275.75,227.55
2016,2,3,12,15,24.5,220.0,7.25,11.0,234.0,234.82,193.31
2016,2,3,12,30,14.0,208.0,7.2,11.0,216.0,211.81,173.75
2016,2,3,12,45,28.5,223.0,7.2,11.0,239.5,258.79,213.4
2016,2,3,13,0,43.0,238.0,7.2,11.0,263.0,290.54,240.21
2016,2,3,13,15,28.0,218.0,7.1,11.0,234.0,252.54,208.28
2016,2,3,13,30,13.0,198.0,7.0,11.0,205.0,200.74,164.77
2016,2,3,13,45,6.5,172.0,6.95,11.0,175.5,167.51,136.9
2016,2,3,14,0,0.0,146.0,6.9,11.0,146.0,135.15,109.58
2016,2,3,14,15,0.0,117.0,6.8,11.0,117.0,106.26,85.3
2016,2,3,14,30,0.0,88.0,6.7,11.0,88.0,78.22,61.56
2016,2,3,14,45,0.0,99.5,6.65,11.0,99.5,89.64,71.46
2016,2,3,15,0,0.0,111.0,6.6,11.0,111.0,101.69,81.9
2016,2,3,15,15,0.0,100.5,6.5,11.0,100.5,91.73,73.52
2016,2,3,15,30,0.0,90.0,6.4,11.0,90.0,81.84,65.15
2016,2,3,15,45,0.0,78.0,6.3,11.0,78.0,70.5,55.44
2016,2,3,16,0,0.0,66.0,6.2,11.0,66.0,59.22,45.69
2016,2,3,16,15,0.0,54.0,6.1,11.0,54.0,47.99,35.87
2016,2,3,16,30,0.0,42.0,6.0,11.0,42.0,37.06,26.21
2016,2,3,16,45,0.0,30.5,5.95,11.0,30.5,26.88,17.15
2016,2,3,17,0,0.0,19.0,5.9,11.0,19.0,16.72,7.96
2016,2,3,17,15,0.0,9.5,5.8,10.5,9.5,8.34,0.0
2016,2,3,17,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,8.0,5.5,9.0,8.0,0.0,0.0
2016,2,4,7,30,0.0,16.0,5.4,9.0,16.0,14.55,0.0
2016,2,4,7,45,179.5,27.5,5.35,9.5,49.5,99.59,58.77
2016,2,4,8,0,359.0,39.0,5.3,10.0,83.0,191.84,147.44
2016,2,4,8,15,442.0,48.0,5.2,10.0,125.0,259.01,209.74
2016,2,4,8,30,525.0,57.0,5.1,10.0,167.0,334.85,278.38
2016,2,4,8,45,581.5,63.0,5.1,10.0,210.5,401.33,338.34
2016,2,4,9,0,638.0,69.0,5.1,10.0,254.0,472.31,400.55
2016,2,4,9,15,460.5,105.0,5.05,10.0,249.0,429.16,365.03
2016,2,4,9,30,283.0,141.0,5.0,10.0,244.0,360.58,306.43
2016,2,4,9,45,530.0,110.5,4.95,10.5,328.5,534.38,452.99
2016,2,4,10,0,777.0,80.0,4.9,11.0,413.0,704.92,588.71
2016,2,4,10,15,590.5,130.0,4.85,11.0,394.0,648.18,541.49
2016,2,4,10,30,404.0,180.0,4.8,11.0,375.0,565.76,471.84
2016,2,4,10,45,620.0,134.5,4.75,11.5,451.5,718.77,594.46
2016,2,4,11,0,836.0,89.0,4.7,12.0,528.0,867.57,704.34
2016,2,4,11,15,844.0,90.0,4.6,12.0,546.5,894.76,721.97
2016,2,4,11,30,852.0,91.0,4.5,12.0,565.0,918.86,738.02
2016,2,4,11,45,854.0,92.5,4.4,12.5,575.5,934.7,746.59
2016,2,4,12,0,856.0,94.0,4.3,13.0,586.0,947.03,752.68
2016,2,4,12,15,857.5,94.5,4.1,13.0,589.5,954.06,756.02
2016,2,4,12,30,859.0,95.0,3.9,13.0,593.0,957.45,757.12
2016,2,4,12,45,753.5,123.0,3.75,13.0,557.5,894.34,710.85
2016,2,4,13,0,648.0,151.0,3.6,13.0,522.0,822.36,658.25
2016,2,4,13,15,633.0,151.5,3.4,13.0,508.0,801.25,642.6
2016,2,4,13,30,618.0,152.0,3.2,13.0,494.0,777.7,624.84
2016,2,4,13,45,591.5,154.5,3.05,13.0,472.5,743.7,599.64
2016,2,4,14,0,565.0,157.0,2.9,13.0,451.0,701.73,568.46
2016,2,4,14,15,644.0,126.5,2.7,13.0,445.5,725.21,586.23
2016,2,4,14,30,723.0,96.0,2.5,13.0,440.0,732.92,591.61
2016,2,4,14,45,745.5,88.0,2.4,13.0,421.5,711.39,575.94
2016,2,4,15,0,768.0,80.0,2.3,13.0,403.0,690.05,560.59
2016,2,4,15,15,742.0,76.5,2.1,13.0,365.5,635.27,519.13
2016,2,4,15,30,716.0,73.0,1.9,13.0,328.0,583.57,478.22
2016,2,4,15,45,680.5,68.5,1.7,13.0,286.5,521.79,428.1
2016,2,4,16,0,645.0,64.0,1.5,13.0,245.0,461.56,377.9
2016,2,4,16,15,589.5,58.0,1.3,12.5,201.5,391.2,318.83
2016,2,4,16,30,534.0,52.0,1.1,12.0,158.0,325.39,261.72
2016,2,4,16,45,447.0,43.0,0.9,12.0,116.0,248.53,194.33
2016,2,4,17,0,360.0,34.0,0.7,12.0,74.0,181.05,132.9
2016,2,4,17,15,180.0,17.0,0.7,12.0,37.0,83.31,33.97
2016,2,4,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,9.0,3.55,9.0,9.0,0.0,0.0
2016,2,5,7,30,0.0,18.0,3.7,9.0,18.0,16.37,0.0
2016,2,5,7,45,201.0,28.5,3.85,9.5,53.5,107.92,66.83
2016,2,5,8,0,402.0,39.0,4.0,10.0,89.0,207.58,159.8
2016,2,5,8,15,484.5,47.5,4.1,10.0,133.0,276.52,223.53
2016,2,5,8,30,567.0,56.0,4.2,10.0,177.0,353.99,293.4
2016,2,5,8,45,626.0,61.0,4.3,10.5,222.5,422.9,354.48
2016,2,5,9,0,685.0,66.0,4.4,11.0,268.0,496.46,417.57
2016,2,5,9,15,719.5,63.5,4.4,11.0,303.5,546.85,460.96
2016,2,5,9,30,754.0,61.0,4.4,11.0,339.0,601.15,506.19
2016,2,5,9,45,710.0,79.0,4.4,11.5,362.0,627.61,525.29
2016,2,5,10,0,666.0,97.0,4.4,12.0,385.0,645.55,537.3
2016,2,5,10,15,695.5,97.5,4.4,12.0,418.0,695.08,574.78
2016,2,5,10,30,725.0,98.0,4.4,12.0,451.0,744.08,611.16
2016,2,5,10,45,772.0,100.5,4.4,12.5,494.0,805.09,654.9
2016,2,5,11,0,819.0,103.0,4.4,13.0,537.0,870.26,700.79
2016,2,5,11,15,827.0,104.5,3.95,13.0,555.5,897.86,716.87
2016,2,5,11,30,835.0,106.0,3.5,13.0,574.0,922.39,730.95
2016,2,5,11,45,843.5,105.5,3.1,13.0,586.0,941.82,741.17
2016,2,5,12,0,852.0,105.0,2.7,13.0,598.0,957.87,748.5
2016,2,5,12,15,853.5,105.0,2.35,13.0,601.0,964.32,749.14
2016,2,5,12,30,855.0,105.0,2.0,13.0,604.0,967.13,746.94
2016,2,5,12,45,872.0,97.5,1.65,13.0,603.5,971.98,745.65
2016,2,5,13,0,889.0,90.0,1.3,13.0,603.0,963.03,734.36
2016,2,5,13,15,884.5,89.0,1.3,13.0,591.0,957.42,731.16
2016,2,5,13,30,880.0,88.0,1.3,13.0,579.0,938.54,719.09
2016,2,5,13,45,874.0,86.5,1.35,13.0,559.5,914.22,704.35
2016,2,5,14,0,868.0,85.0,1.4,13.0,540.0,886.66,687.35
2016,2,5,14,15,812.5,86.5,1.45,13.0,496.0,817.48,640.99
2016,2,5,14,30,757.0,88.0,1.5,13.0,452.0,748.24,593.89
2016,2,5,14,45,500.5,132.0,1.6,13.0,366.0,567.95,461.15
2016,2,5,15,0,244.0,176.0,1.7,13.0,280.0,393.4,322.69
2016,2,5,15,15,367.0,141.5,1.45,13.0,282.0,443.1,364.67
2016,2,5,15,30,490.0,107.0,1.2,13.0,284.0,467.79,384.21
2016,2,5,15,45,450.0,101.0,0.95,13.0,248.0,412.33,338.0
2016,2,5,16,0,410.0,95.0,0.7,13.0,212.0,359.56,293.7
2016,2,5,16,15,481.0,74.0,1.05,13.0,188.5,353.08,287.82
2016,2,5,16,30,552.0,53.0,1.4,13.0,165.0,335.39,269.89
2016,2,5,16,45,469.5,44.0,1.8,13.0,122.0,259.18,203.5
2016,2,5,17,0,387.0,35.0,2.2,13.0,79.0,191.78,142.19
2016,2,5,17,15,193.5,23.5,2.2,12.5,45.5,95.39,46.04
2016,2,5,17,30,0.0,12.0,2.2,12.0,12.0,10.91,0.0
2016,2,5,17,45,0.0,6.0,2.25,12.0,6.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,10.0,1.9,11.0,10.0,9.1,0.0
2016,2,6,7,30,0.0,20.0,1.9,11.0,20.0,18.19,0.0
2016,2,6,7,45,222.0,27.5,1.9,11.5,56.0,114.98,73.27
2016,2,6,8,0,444.0,35.0,1.9,12.0,92.0,218.77,166.83
2016,2,6,8,15,521.0,42.0,1.8,12.0,135.5,285.86,227.89
2016,2,6,8,30,598.0,49.0,1.7,12.0,179.0,360.9,293.97
2016,2,6,8,45,649.0,53.5,1.65,12.0,223.0,423.89,348.84
2016,2,6,9,0,700.0,58.0,1.6,12.0,267.0,493.4,406.85
2016,2,6,9,15,545.0,93.5,1.55,12.0,271.0,474.74,392.01
2016,2,6,9,30,390.0,129.0,1.5,12.0,275.0,431.72,356.87
2016,2,6,9,45,562.0,105.0,1.5,12.5,338.5,552.35,453.43
2016,2,6,10,0,734.0,81.0,1.5,13.0,402.0,674.99,544.79
2016,2,6,10,15,644.0,114.5,1.5,13.0,411.0,674.88,542.39
2016,2,6,10,30,554.0,148.0,1.5,13.0,420.0,653.95,525.37
2016,2,6,10,45,711.5,110.5,1.5,13.5,479.0,770.92,609.56
2016,2,6,11,0,869.0,73.0,1.5,14.0,538.0,870.48,676.35
2016,2,6,11,15,876.0,74.0,1.45,14.0,556.0,897.18,692.04
2016,2,6,11,30,883.0,75.0,1.4,14.0,574.0,920.69,706.35
2016,2,6,11,45,887.5,75.0,1.4,14.0,585.0,937.26,716.72
2016,2,6,12,0,892.0,75.0,1.4,14.0,596.0,950.3,724.9
2016,2,6,12,15,644.0,156.0,1.25,14.0,533.5,831.63,641.3
2016,2,6,12,30,396.0,237.0,1.1,14.0,471.0,662.85,517.66
2016,2,6,12,45,633.5,159.5,1.0,14.5,530.0,824.81,635.67
2016,2,6,13,0,871.0,82.0,0.9,15.0,589.0,937.42,706.75
2016,2,6,13,15,865.5,81.5,0.75,15.0,576.5,922.17,692.44
2016,2,6,13,30,860.0,81.0,0.6,15.0,564.0,903.53,677.87
2016,2,6,13,45,853.0,79.5,0.45,15.0,545.0,879.02,659.57
2016,2,6,14,0,846.0,78.0,0.3,15.0,526.0,851.44,639.53
2016,2,6,14,15,833.5,76.5,0.45,15.0,499.5,824.24,625.58
2016,2,6,14,30,821.0,75.0,0.6,15.0,473.0,786.2,603.84
2016,2,6,14,45,690.5,98.5,0.8,15.0,418.0,686.88,538.74
2016,2,6,15,0,560.0,122.0,1.0,15.0,363.0,588.15,469.73
2016,2,6,15,15,648.5,93.5,1.15,15.0,348.0,594.62,478.3
2016,2,6,15,30,737.0,65.0,1.3,15.0,333.0,586.97,474.41
2016,2,6,15,45,701.0,61.5,1.5,15.0,291.5,525.04,426.91
2016,2,6,16,0,665.0,58.0,1.7,15.0,250.0,464.58,378.77
2016,2,6,16,15,612.5,53.0,1.9,14.5,206.5,398.31,324.37
2016,2,6,16,30,560.0,48.0,2.1,14.0,163.0,333.83,269.09
2016,2,6,16,45,476.5,40.5,2.3,14.0,121.0,258.46,203.0
2016,2,6,17,0,393.0,33.0,2.5,14.0,79.0,192.03,142.65
2016,2,6,17,15,196.5,23.0,2.75,13.5,46.0,96.72,51.39
2016,2,6,17,30,0.0,13.0,3.0,13.0,13.0,11.82,0.0
2016,2,6,17,45,0.0,6.5,3.25,13.0,6.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,7,15,124.5,7.0,1.15,13.0,12.0,29.9,0.0
2016,2,7,7,30,249.0,14.0,1.1,13.0,24.0,73.97,0.0
2016,2,7,7,45,382.0,23.0,1.05,13.5,62.0,156.55,101.35
2016,2,7,8,0,515.0,32.0,1.0,14.0,100.0,238.6,179.83
2016,2,7,8,15,588.5,37.5,0.9,14.0,144.5,306.91,241.11
2016,2,7,8,30,662.0,43.0,0.8,14.0,189.0,382.41,306.08
2016,2,7,8,45,708.5,47.0,0.7,14.0,234.0,448.44,361.33
2016,2,7,9,0,755.0,51.0,0.6,14.0,279.0,517.68,416.47
2016,2,7,9,15,786.0,53.5,0.55,14.0,321.0,577.96,462.87
2016,2,7,9,30,817.0,56.0,0.5,14.0,363.0,633.49,503.54
2016,2,7,9,45,837.0,58.5,0.45,14.5,401.0,686.36,538.28
2016,2,7,10,0,857.0,61.0,0.4,15.0,439.0,738.28,571.19
2016,2,7,10,15,872.0,62.5,0.5,15.0,471.5,783.63,602.32
2016,2,7,10,30,887.0,64.0,0.6,15.0,504.0,826.99,631.94
2016,2,7,10,45,897.0,65.5,0.7,15.5,530.0,863.78,655.73
2016,2,7,11,0,907.0,67.0,0.8,16.0,556.0,897.77,677.58
2016,2,7,11,15,914.0,68.0,0.9,16.0,574.5,925.36,696.42
2016,2,7,11,30,921.0,69.0,1.0,16.0,593.0,949.62,713.2
2016,2,7,11,45,925.0,69.5,1.1,16.0,604.5,966.92,725.53
2016,2,7,12,0,929.0,70.0,1.2,16.0,616.0,980.52,735.63
2016,2,7,12,15,930.0,70.0,1.2,16.0,619.5,986.84,739.35
2016,2,7,12,30,931.0,70.0,1.2,16.0,623.0,989.29,740.8
2016,2,7,12,45,931.0,69.0,1.25,16.5,618.5,985.62,737.98
2016,2,7,13,0,931.0,68.0,1.3,17.0,614.0,978.07,732.83
2016,2,7,13,15,927.0,67.5,1.3,17.0,602.0,963.57,723.81
2016,2,7,13,30,923.0,67.0,1.3,17.0,590.0,945.39,712.55
2016,2,7,13,45,916.0,66.5,1.3,17.0,570.0,920.92,697.2
2016,2,7,14,0,909.0,66.0,1.3,17.0,550.0,893.13,679.69
2016,2,7,14,15,898.0,64.5,1.3,16.5,523.5,857.5,658.03
2016,2,7,14,30,887.0,63.0,1.3,16.0,497.0,819.16,634.27
2016,2,7,14,45,871.5,61.5,1.3,16.0,464.0,774.79,604.76
2016,2,7,15,0,856.0,60.0,1.3,16.0,431.0,728.53,573.49
2016,2,7,15,15,834.0,58.0,1.3,16.0,392.5,675.41,536.63
2016,2,7,15,30,812.0,56.0,1.3,16.0,354.0,621.59,498.43
2016,2,7,15,45,780.0,53.0,1.35,16.0,311.5,564.68,454.8
2016,2,7,16,0,748.0,50.0,1.4,16.0,269.0,503.36,406.1
2016,2,7,16,15,700.5,46.0,1.4,15.5,224.0,434.1,349.68
2016,2,7,16,30,653.0,42.0,1.4,15.0,179.0,368.26,293.64
2016,2,7,16,45,574.5,36.0,1.45,15.0,134.5,291.31,226.67
2016,2,7,17,0,496.0,30.0,1.5,15.0,90.0,222.32,164.22
2016,2,7,17,15,353.0,20.5,1.5,14.5,53.5,138.19,78.75
2016,2,7,17,30,210.0,11.0,1.5,14.0,17.0,58.76,0.0
2016,2,7,17,45,105.0,5.5,1.5,14.0,8.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,106.5,8.0,3.5,12.0,12.5,27.4,0.0
2016,2,8,7,30,213.0,16.0,3.6,12.0,25.0,77.62,0.0
2016,2,8,7,45,350.0,26.0,3.75,12.5,63.5,152.89,102.44
2016,2,8,8,0,487.0,36.0,3.9,13.0,102.0,235.74,180.76
2016,2,8,8,15,564.0,43.0,3.95,13.0,147.5,305.54,244.78
2016,2,8,8,30,641.0,50.0,4.0,13.0,193.0,380.56,312.0
2016,2,8,8,45,688.0,54.5,4.1,13.5,238.5,446.75,370.01
2016,2,8,9,0,735.0,59.0,4.2,14.0,284.0,516.14,428.68
2016,2,8,9,15,767.5,62.5,4.25,14.5,327.0,577.94,479.25
2016,2,8,9,30,800.0,66.0,4.3,15.0,370.0,640.63,528.86
2016,2,8,9,45,831.5,66.0,4.35,15.5,410.0,698.78,571.6
2016,2,8,10,0,863.0,66.0,4.4,16.0,450.0,750.2,608.3
2016,2,8,10,15,878.5,67.5,4.4,16.0,482.5,796.25,641.29
2016,2,8,10,30,894.0,69.0,4.4,16.0,515.0,840.33,672.43
2016,2,8,10,45,903.5,70.5,4.4,16.5,541.5,876.96,696.48
2016,2,8,11,0,913.0,72.0,4.4,17.0,568.0,910.73,718.24
2016,2,8,11,15,919.5,73.0,4.4,17.0,587.0,938.05,736.66
2016,2,8,11,30,926.0,74.0,4.4,17.0,606.0,961.99,752.73
2016,2,8,11,45,929.0,75.0,4.4,17.0,617.0,979.08,764.05
2016,2,8,12,0,932.0,76.0,4.4,17.0,628.0,992.44,772.9
2016,2,8,12,15,933.0,76.0,4.4,17.0,631.5,998.8,777.01
2016,2,8,12,30,934.0,76.0,4.4,17.0,635.0,1001.27,778.63
2016,2,8,12,45,935.5,74.5,4.45,17.5,631.0,998.42,775.68
2016,2,8,13,0,937.0,73.0,4.5,18.0,627.0,991.66,770.19
2016,2,8,13,15,933.0,72.5,4.5,18.0,614.5,977.08,760.45
2016,2,8,13,30,929.0,72.0,4.5,18.0,602.0,958.79,748.27
2016,2,8,13,45,921.5,71.0,4.55,18.0,582.0,933.08,731.32
2016,2,8,14,0,914.0,70.0,4.6,18.0,562.0,904.05,712.01
2016,2,8,14,15,903.0,68.5,4.6,18.0,534.5,868.25,687.35
2016,2,8,14,30,892.0,67.0,4.6,18.0,507.0,829.7,660.56
2016,2,8,14,45,876.0,65.5,4.6,18.0,473.5,784.7,628.74
2016,2,8,15,0,860.0,64.0,4.6,18.0,440.0,737.82,595.14
2016,2,8,15,15,838.0,61.5,4.55,17.5,401.0,683.82,556.45
2016,2,8,15,30,816.0,59.0,4.5,17.0,362.0,634.41,520.32
2016,2,8,15,45,783.0,56.0,4.5,17.0,319.0,571.19,469.48
2016,2,8,16,0,750.0,53.0,4.5,17.0,276.0,508.98,417.88
2016,2,8,16,15,701.5,49.0,4.45,16.5,230.0,438.9,358.84
2016,2,8,16,30,653.0,45.0,4.4,16.0,184.0,372.29,300.58
2016,2,8,16,45,573.0,38.5,4.35,16.0,139.0,293.92,230.94
2016,2,8,17,0,493.0,32.0,4.3,16.0,94.0,223.67,166.71
2016,2,8,17,15,348.0,22.5,4.25,16.0,56.5,142.31,85.61
2016,2,8,17,30,203.0,13.0,4.2,16.0,19.0,59.08,0.0
2016,2,8,17,45,101.5,6.5,4.2,16.0,9.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,11.0,4.25,11.0,11.0,10.01,0.0
2016,2,9,7,30,0.0,22.0,4.3,11.0,22.0,21.4,0.0
2016,2,9,7,45,140.0,34.5,4.4,11.5,54.0,90.04,61.24
2016,2,9,8,0,280.0,47.0,4.5,12.0,86.0,170.17,131.81
2016,2,9,8,15,326.5,61.0,4.45,12.0,123.0,222.47,179.84
2016,2,9,8,30,373.0,75.0,4.4,12.0,160.0,279.76,231.43
2016,2,9,8,45,403.5,88.0,4.35,12.5,197.5,331.88,277.24
2016,2,9,9,0,434.0,101.0,4.3,13.0,235.0,386.44,323.68
2016,2,9,9,15,461.5,109.5,4.15,13.0,270.5,435.97,365.24
2016,2,9,9,30,489.0,118.0,4.0,13.0,306.0,486.94,406.86
2016,2,9,9,45,598.5,104.5,3.9,13.5,357.5,579.82,481.2
2016,2,9,10,0,708.0,91.0,3.8,14.0,409.0,672.99,552.09
2016,2,9,10,15,708.0,99.5,3.65,14.0,436.5,710.47,578.48
2016,2,9,10,30,708.0,108.0,3.5,14.0,464.0,745.41,602.87
2016,2,9,10,45,715.0,113.0,3.35,14.5,488.5,779.53,625.14
2016,2,9,11,0,722.0,118.0,3.2,15.0,513.0,811.26,645.27
2016,2,9,11,15,691.5,133.0,3.0,15.0,522.0,818.07,647.99
2016,2,9,11,30,661.0,148.0,2.8,15.0,531.0,820.38,647.67
2016,2,9,11,45,584.5,178.5,2.6,15.5,521.5,784.91,619.05
2016,2,9,12,0,508.0,209.0,2.4,16.0,512.0,753.58,592.18
2016,2,9,12,15,560.5,191.5,2.2,16.0,527.5,786.98,616.31
2016,2,9,12,30,613.0,174.0,2.0,16.0,543.0,825.65,642.0
2016,2,9,12,45,488.5,211.5,1.85,16.0,504.0,740.43,577.8
2016,2,9,13,0,364.0,249.0,1.7,16.0,465.0,643.65,504.78
2016,2,9,13,15,407.5,232.5,1.55,16.0,470.0,660.79,518.61
2016,2,9,13,30,451.0,216.0,1.4,16.0,475.0,693.12,541.65
2016,2,9,13,45,666.0,150.5,1.3,16.0,519.0,811.52,627.74
2016,2,9,14,0,881.0,85.0,1.2,16.0,563.0,903.46,688.74
2016,2,9,14,15,869.5,83.5,1.1,16.0,536.0,867.6,662.66
2016,2,9,14,30,858.0,82.0,1.0,16.0,509.0,829.08,636.38
2016,2,9,14,45,467.5,135.0,0.95,16.0,365.5,547.39,434.33
2016,2,9,15,0,77.0,188.0,0.9,16.0,222.0,254.29,203.67
2016,2,9,15,15,139.0,171.5,0.8,15.5,226.5,290.01,235.62
2016,2,9,15,30,201.0,155.0,0.7,15.0,231.0,307.14,250.45
2016,2,9,15,45,189.0,138.5,0.65,15.0,203.5,272.01,221.84
2016,2,9,16,0,177.0,122.0,0.6,15.0,176.0,237.75,193.7
2016,2,9,16,15,163.0,103.5,0.65,15.0,147.0,200.96,163.02
2016,2,9,16,30,149.0,85.0,0.7,15.0,118.0,165.45,132.6
2016,2,9,16,45,128.0,65.5,0.75,15.0,89.0,134.09,104.91
2016,2,9,17,0,107.0,46.0,0.8,15.0,60.0,96.96,72.03
2016,2,9,17,15,53.5,29.5,0.85,15.0,36.5,51.1,30.33
2016,2,9,17,30,0.0,13.0,0.9,15.0,13.0,11.82,0.0
2016,2,9,17,45,0.0,6.5,0.95,15.0,6.5,5.91,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,7.5,1.2,13.0,7.5,6.82,0.0
2016,2,10,7,30,0.0,15.0,1.2,13.0,15.0,13.22,0.0
2016,2,10,7,45,13.0,32.5,1.25,13.0,34.5,37.3,23.45
2016,2,10,8,0,26.0,50.0,1.3,13.0,54.0,60.96,45.03
2016,2,10,8,15,37.5,69.5,1.25,13.0,77.5,87.74,68.61
2016,2,10,8,30,49.0,89.0,1.2,13.0,101.0,115.67,93.02
2016,2,10,8,45,56.0,108.0,1.15,13.5,124.0,141.81,115.37
2016,2,10,9,0,63.0,127.0,1.1,14.0,147.0,168.7,137.85
2016,2,10,9,15,69.5,144.0,1.05,14.0,169.0,193.55,158.45
2016,2,10,9,30,76.0,161.0,1.0,14.0,191.0,219.06,179.22
2016,2,10,9,45,215.0,168.0,1.0,14.0,263.0,354.76,290.61
2016,2,10,10,0,354.0,175.0,1.0,14.0,335.0,478.15,387.72
2016,2,10,10,15,270.0,201.0,0.95,14.0,328.5,454.72,366.02
2016,2,10,10,30,186.0,227.0,0.9,14.0,322.0,409.18,328.6
2016,2,10,10,45,185.0,240.0,0.85,14.5,338.5,428.8,342.52
2016,2,10,11,0,184.0,253.0,0.8,15.0,355.0,447.83,355.24
2016,2,10,11,15,370.0,219.0,0.75,15.0,432.0,598.24,470.44
2016,2,10,11,30,556.0,185.0,0.7,15.0,509.0,757.85,584.55
2016,2,10,11,45,600.5,173.5,0.7,15.5,529.5,802.29,611.68
2016,2,10,12,0,645.0,162.0,0.7,16.0,550.0,838.98,634.37
2016,2,10,12,15,587.5,183.5,0.7,16.0,538.5,804.23,610.16
2016,2,10,12,30,530.0,205.0,0.7,16.0,527.0,774.92,589.45
2016,2,10,12,45,480.5,219.5,0.75,16.0,510.0,742.42,567.08
2016,2,10,13,0,431.0,234.0,0.8,16.0,493.0,707.82,543.01
2016,2,10,13,15,229.5,231.5,0.8,16.0,369.0,491.62,384.58
2016,2,10,13,30,28.0,229.0,0.8,16.0,245.0,246.12,193.95
2016,2,10,13,45,324.5,189.0,0.8,16.5,366.5,519.23,412.7
2016,2,10,14,0,621.0,149.0,0.8,17.0,488.0,754.24,582.08
2016,2,10,14,15,563.5,157.5,0.8,17.0,454.0,689.14,533.95
2016,2,10,14,30,506.0,166.0,0.8,17.0,420.0,633.03,494.15
2016,2,10,14,45,501.5,154.5,0.85,17.0,392.5,597.7,470.39
2016,2,10,15,0,497.0,143.0,0.9,17.0,365.0,560.95,444.74
2016,2,10,15,15,309.0,151.5,0.95,16.5,285.5,400.42,322.54
2016,2,10,15,30,121.0,160.0,1.0,16.0,206.0,259.1,209.89
2016,2,10,15,45,113.0,142.5,1.1,16.0,181.5,229.02,186.43
2016,2,10,16,0,105.0,125.0,1.2,16.0,157.0,199.63,162.36
2016,2,10,16,15,95.0,105.5,1.3,15.5,131.0,167.46,135.67
2016,2,10,16,30,85.0,86.0,1.4,15.0,105.0,136.28,109.13
2016,2,10,16,45,68.5,66.5,1.55,15.0,79.5,103.42,80.53
2016,2,10,17,0,52.0,47.0,1.7,15.0,54.0,72.25,53.12
2016,2,10,17,15,26.0,29.5,1.75,15.0,33.0,37.89,22.11
2016,2,10,17,30,0.0,12.0,1.8,15.0,12.0,10.56,0.0
2016,2,10,17,45,0.0,6.0,1.9,15.0,6.0,5.46,0.0
2016,2,10,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,7,15,12.0,9.5,1.95,13.0,10.5,10.91,0.0
2016,2,11,7,30,24.0,19.0,1.9,13.0,21.0,27.01,0.0
2016,2,11,7,45,79.0,36.5,1.9,13.0,47.0,72.9,50.47
2016,2,11,8,0,134.0,54.0,1.9,13.0,73.0,117.33,90.31
2016,2,11,8,15,156.5,73.0,1.85,13.0,103.5,156.13,125.12
2016,2,11,8,30,179.0,92.0,1.8,13.0,134.0,197.29,161.42
2016,2,11,8,45,193.5,110.5,1.8,13.5,164.5,235.8,194.48
2016,2,11,9,0,208.0,129.0,1.8,14.0,195.0,275.58,227.66
2016,2,11,9,15,221.0,144.5,1.7,14.0,224.0,311.89,257.51
2016,2,11,9,30,234.0,160.0,1.6,14.0,253.0,349.03,287.29
2016,2,11,9,45,453.5,131.0,1.55,14.0,331.5,499.14,408.79
2016,2,11,10,0,673.0,102.0,1.5,14.0,410.0,660.9,532.15
2016,2,11,10,15,674.0,111.0,1.45,14.0,438.0,698.48,556.64
2016,2,11,10,30,675.0,120.0,1.4,14.0,466.0,733.68,580.24
2016,2,11,10,45,480.0,181.0,1.35,14.5,433.5,648.21,513.29
2016,2,11,11,0,285.0,242.0,1.3,15.0,401.0,541.42,428.72
2016,2,11,11,15,370.0,231.5,1.2,15.0,444.5,613.32,483.81
2016,2,11,11,30,455.0,221.0,1.1,15.0,488.0,705.25,549.5
2016,2,11,11,45,450.5,228.0,1.0,15.0,496.5,716.06,554.34
2016,2,11,12,0,446.0,235.0,0.9,15.0,505.0,724.67,558.51
2016,2,11,12,15,407.0,245.5,0.85,15.0,493.5,684.14,528.58
2016,2,11,12,30,368.0,256.0,0.8,15.0,482.0,659.68,510.05
2016,2,11,12,45,329.0,262.5,0.75,15.5,463.0,628.87,486.0
2016,2,11,13,0,290.0,269.0,0.7,16.0,444.0,596.99,461.25
2016,2,11,13,15,482.5,207.5,0.7,16.0,492.0,721.75,555.08
2016,2,11,13,30,675.0,146.0,0.7,16.0,540.0,830.36,630.51
2016,2,11,13,45,666.5,142.5,0.75,16.0,521.0,804.8,613.08
2016,2,11,14,0,658.0,139.0,0.8,16.0,502.0,776.78,595.8
2016,2,11,14,15,663.5,129.0,0.85,15.5,480.5,751.14,581.09
2016,2,11,14,30,669.0,119.0,0.9,15.0,459.0,722.53,564.0
2016,2,11,14,45,557.0,137.5,0.95,15.0,407.5,622.55,493.2
2016,2,11,15,0,445.0,156.0,1.0,15.0,356.0,536.73,429.4
2016,2,11,15,15,309.5,158.5,1.05,14.5,292.0,409.12,332.15
2016,2,11,15,30,174.0,161.0,1.1,14.0,228.0,295.65,241.95
