Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,45,161.5,144.5,1.15,14.0,201.0,261.46,214.85
2016,2,11,16,0,149.0,128.0,1.2,14.0,174.0,228.28,187.47
2016,2,11,16,15,135.0,108.5,1.2,13.5,145.5,191.72,156.94
2016,2,11,16,30,121.0,89.0,1.2,13.0,117.0,156.51,126.78
2016,2,11,16,45,101.0,69.5,1.25,13.0,89.0,120.23,94.94
2016,2,11,17,0,81.0,50.0,1.3,13.0,61.0,86.02,64.56
2016,2,11,17,15,40.5,32.0,1.3,13.0,37.5,49.72,31.62
2016,2,11,17,30,0.0,14.0,1.3,13.0,14.0,12.34,0.0
2016,2,11,17,45,0.0,7.0,1.3,13.0,7.0,6.37,0.0
2016,2,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,7,15,74.0,10.5,1.1,13.0,14.5,23.56,0.0
2016,2,12,7,30,148.0,21.0,1.2,13.0,29.0,67.84,10.98
2016,2,12,7,45,248.0,34.0,1.3,13.0,64.0,128.11,90.76
2016,2,12,8,0,348.0,47.0,1.4,13.0,99.0,196.78,152.09
2016,2,12,8,15,402.5,58.5,1.5,13.0,139.5,254.67,204.1
2016,2,12,8,30,457.0,70.0,1.6,13.0,180.0,318.2,259.87
2016,2,12,8,45,493.0,80.0,1.75,13.5,220.0,375.38,308.82
2016,2,12,9,0,529.0,90.0,1.9,14.0,260.0,435.23,358.42
2016,2,12,9,15,558.5,96.5,2.05,14.0,298.5,489.48,402.92
2016,2,12,9,30,588.0,103.0,2.2,14.0,337.0,544.89,447.29
2016,2,12,9,45,598.0,112.0,2.35,14.5,369.5,589.69,481.4
2016,2,12,10,0,608.0,121.0,2.5,15.0,402.0,633.38,513.93
2016,2,12,10,15,626.5,125.5,2.7,15.0,432.5,677.59,547.31
2016,2,12,10,30,645.0,130.0,2.9,15.0,463.0,720.78,579.18
2016,2,12,10,45,618.0,147.0,3.1,15.0,478.5,737.02,590.91
2016,2,12,11,0,591.0,164.0,3.3,15.0,494.0,748.89,599.67
2016,2,12,11,15,612.0,163.0,3.5,15.0,515.5,781.69,623.99
2016,2,12,11,30,633.0,162.0,3.7,15.0,537.0,812.55,646.72
2016,2,12,11,45,593.5,179.5,3.9,15.0,536.0,803.76,640.48
2016,2,12,12,0,554.0,197.0,4.1,15.0,535.0,785.6,627.05
2016,2,12,12,15,508.5,215.0,4.3,15.0,527.0,765.88,612.02
2016,2,12,12,30,463.0,233.0,4.5,15.0,519.0,743.13,594.88
2016,2,12,12,45,414.0,244.5,4.7,15.0,498.5,707.27,567.84
2016,2,12,13,0,365.0,256.0,4.9,15.0,478.0,653.35,527.14
2016,2,12,13,15,261.0,265.0,5.0,15.0,422.0,561.32,454.38
2016,2,12,13,30,157.0,274.0,5.1,15.0,366.0,453.28,367.83
2016,2,12,13,45,480.5,188.5,5.25,15.0,458.0,680.55,555.15
2016,2,12,14,0,804.0,103.0,5.4,15.0,550.0,860.25,693.76
2016,2,12,14,15,698.0,123.5,5.45,15.0,498.5,775.36,630.12
2016,2,12,14,30,592.0,144.0,5.5,15.0,447.0,687.15,563.9
2016,2,12,14,45,597.5,132.0,5.6,15.0,421.0,656.32,541.44
2016,2,12,15,0,603.0,120.0,5.7,15.0,395.0,622.85,516.21
2016,2,12,15,15,542.5,120.5,5.7,15.0,351.5,546.78,455.35
2016,2,12,15,30,482.0,121.0,5.7,15.0,308.0,481.52,401.99
2016,2,12,15,45,451.5,113.0,5.7,15.0,272.5,429.33,358.76
2016,2,12,16,0,421.0,105.0,5.7,15.0,237.0,378.93,316.01
2016,2,12,16,15,387.5,92.0,5.6,14.5,198.5,323.42,268.57
2016,2,12,16,30,354.0,79.0,5.5,14.0,160.0,270.78,222.33
2016,2,12,16,45,307.5,64.0,5.45,14.0,122.5,213.67,171.19
2016,2,12,17,0,261.0,49.0,5.4,14.0,85.0,161.65,123.86
2016,2,12,17,15,130.5,35.5,5.4,14.0,53.5,85.97,57.98
2016,2,12,17,30,0.0,22.0,5.4,14.0,22.0,21.15,0.0
2016,2,12,17,45,0.0,11.0,5.4,14.0,11.0,10.01,0.0
2016,2,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,7,15,159.0,10.0,6.95,11.0,19.5,39.24,0.0
2016,2,13,7,30,318.0,20.0,6.8,11.0,39.0,111.1,33.79
2016,2,13,7,45,442.0,28.5,6.7,11.5,82.0,181.46,130.73
2016,2,13,8,0,566.0,37.0,6.6,12.0,125.0,264.48,206.89
2016,2,13,8,15,633.5,42.5,6.5,12.0,172.0,334.0,271.8
2016,2,13,8,30,701.0,48.0,6.4,12.0,219.0,409.98,340.91
2016,2,13,8,45,746.0,51.5,6.35,12.5,266.0,477.45,400.72
2016,2,13,9,0,791.0,55.0,6.3,13.0,313.0,547.86,460.89
2016,2,13,9,15,819.0,58.0,6.2,13.0,357.0,609.25,512.59
2016,2,13,9,30,847.0,61.0,6.1,13.0,401.0,665.56,558.01
2016,2,13,9,45,871.5,61.5,6.1,13.5,440.0,721.03,599.39
2016,2,13,10,0,896.0,62.0,6.1,14.0,479.0,775.79,639.36
2016,2,13,10,15,909.0,63.5,6.3,14.0,512.0,821.42,673.74
2016,2,13,10,30,922.0,65.0,6.5,14.0,545.0,864.77,706.22
2016,2,13,10,45,930.0,66.0,6.75,14.5,571.0,900.58,731.72
2016,2,13,11,0,938.0,67.0,7.0,15.0,597.0,933.33,754.85
2016,2,13,11,15,944.0,68.0,6.95,15.0,616.0,960.96,774.2
2016,2,13,11,30,950.0,69.0,6.9,15.0,635.0,985.07,790.96
2016,2,13,11,45,950.0,71.0,6.9,15.0,646.0,1001.04,802.05
2016,2,13,12,0,950.0,73.0,6.9,15.0,657.0,1013.09,810.41
2016,2,13,12,15,950.5,73.0,7.1,15.0,660.0,1019.13,815.62
2016,2,13,12,30,951.0,73.0,7.3,15.0,663.0,1021.18,818.07
2016,2,13,12,45,932.0,79.5,7.55,15.0,654.5,1008.49,810.01
2016,2,13,13,0,913.0,86.0,7.8,15.0,646.0,991.96,799.19
2016,2,13,13,15,907.5,85.5,8.25,15.0,633.0,976.12,789.72
2016,2,13,13,30,902.0,85.0,8.7,15.0,620.0,956.67,777.38
2016,2,13,13,45,890.5,85.0,9.2,15.0,598.5,928.86,758.65
2016,2,13,14,0,879.0,85.0,9.7,15.0,577.0,897.98,737.31
2016,2,13,14,15,867.0,83.5,9.75,14.5,550.0,870.13,718.33
2016,2,13,14,30,855.0,82.0,9.8,14.0,523.0,831.06,690.4
2016,2,13,14,45,714.0,106.0,9.9,14.0,458.0,720.53,603.95
2016,2,13,15,0,573.0,130.0,10.0,14.0,393.0,611.44,515.7
2016,2,13,15,15,592.5,113.0,9.75,14.0,365.0,581.42,491.74
2016,2,13,15,30,612.0,96.0,9.5,14.0,337.0,547.57,463.88
2016,2,13,15,45,573.0,93.0,9.3,14.0,298.0,488.87,413.91
2016,2,13,16,0,534.0,90.0,9.1,14.0,259.0,432.08,364.62
2016,2,13,16,15,567.0,73.5,8.9,13.5,228.0,401.51,337.13
2016,2,13,16,30,600.0,57.0,8.7,13.0,197.0,365.91,303.43
2016,2,13,16,45,524.0,49.5,8.5,13.0,151.5,290.26,234.58
2016,2,13,17,0,448.0,42.0,8.3,13.0,106.0,222.48,171.92
2016,2,13,17,15,224.0,35.5,8.15,13.0,67.5,119.51,83.13
2016,2,13,17,30,0.0,29.0,8.0,13.0,29.0,29.92,0.0
2016,2,13,17,45,0.0,14.5,7.85,13.0,14.5,13.19,0.0
2016,2,13,18,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,7,15,43.5,11.5,6.75,12.0,14.0,18.72,0.0
2016,2,14,7,30,87.0,23.0,6.7,12.0,28.0,51.25,18.23
2016,2,14,7,45,143.5,39.5,6.7,12.5,58.0,95.39,68.74
2016,2,14,8,0,200.0,56.0,6.7,13.0,88.0,143.11,111.69
2016,2,14,8,15,226.5,73.5,6.65,13.0,121.0,185.7,150.65
2016,2,14,8,30,253.0,91.0,6.6,13.0,154.0,231.06,191.5
2016,2,14,8,45,270.5,108.0,6.6,13.5,187.0,273.52,228.8
2016,2,14,9,0,288.0,125.0,6.6,14.0,220.0,317.4,266.34
2016,2,14,9,15,298.5,141.0,6.55,14.0,251.5,356.8,299.74
2016,2,14,9,30,309.0,157.0,6.5,14.0,283.0,396.54,332.74
2016,2,14,9,45,159.0,162.0,6.45,14.5,227.0,292.87,243.99
2016,2,14,10,0,9.0,167.0,6.4,15.0,171.0,164.63,133.01
2016,2,14,10,15,293.5,160.0,6.35,15.0,314.5,424.88,354.65
2016,2,14,10,30,578.0,153.0,6.3,15.0,458.0,691.04,569.97
2016,2,14,10,45,713.0,121.0,6.3,15.0,514.5,791.82,646.35
2016,2,14,11,0,848.0,89.0,6.3,15.0,571.0,889.72,719.12
2016,2,14,11,15,856.5,90.0,6.3,15.0,590.5,918.08,738.96
2016,2,14,11,30,865.0,91.0,6.3,15.0,610.0,933.81,749.77
2016,2,14,11,45,867.5,92.5,6.35,15.5,621.5,950.3,760.13
2016,2,14,12,0,870.0,94.0,6.4,16.0,633.0,963.25,767.97
2016,2,14,12,15,667.0,166.0,6.45,16.0,580.5,872.52,700.65
2016,2,14,12,30,464.0,238.0,6.5,16.0,528.0,750.63,605.61
2016,2,14,12,45,454.0,238.5,6.55,16.0,521.0,740.14,598.09
2016,2,14,13,0,444.0,239.0,6.6,16.0,514.0,727.56,588.61
2016,2,14,13,15,390.5,247.0,6.65,16.0,485.5,662.94,538.4
2016,2,14,13,30,337.0,255.0,6.7,16.0,457.0,616.21,501.29
2016,2,14,13,45,354.5,242.0,6.8,16.0,448.0,610.12,497.97
2016,2,14,14,0,372.0,229.0,6.9,16.0,439.0,601.89,492.84
2016,2,14,14,15,300.0,229.0,7.0,16.0,393.5,529.15,434.4
2016,2,14,14,30,228.0,229.0,7.1,16.0,348.0,444.17,365.71
2016,2,14,14,45,232.0,213.0,7.2,16.0,327.5,421.22,348.18
2016,2,14,15,0,236.0,197.0,7.3,16.0,307.0,411.06,340.46
2016,2,14,15,15,207.0,182.0,7.35,15.5,272.5,349.92,291.13
2016,2,14,15,30,178.0,167.0,7.4,15.0,238.0,304.53,253.89
2016,2,14,15,45,167.0,150.0,7.5,15.0,211.0,270.45,225.41
2016,2,14,16,0,156.0,133.0,7.6,15.0,184.0,237.21,197.14
2016,2,14,16,15,143.5,113.5,7.6,14.5,155.0,201.08,166.27
2016,2,14,16,30,131.0,94.0,7.6,14.0,126.0,166.13,135.77
2016,2,14,16,45,112.5,74.5,7.6,14.0,97.0,129.93,103.52
2016,2,14,17,0,94.0,55.0,7.6,14.0,68.0,95.71,72.79
2016,2,14,17,15,47.0,37.0,7.55,14.0,43.5,56.88,38.49
2016,2,14,17,30,0.0,19.0,7.5,14.0,19.0,17.2,0.0
2016,2,14,17,45,0.0,9.5,7.5,14.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,15,7,15,165.0,11.0,4.1,14.0,22.5,41.41,0.0
2016,2,15,7,30,330.0,22.0,4.0,14.0,45.0,117.85,54.04
2016,2,15,7,45,444.5,30.5,3.9,14.5,87.5,187.36,135.22
2016,2,15,8,0,559.0,39.0,3.8,15.0,130.0,264.85,204.67
2016,2,15,8,15,448.0,62.5,3.75,15.0,150.5,279.2,224.16
2016,2,15,8,30,337.0,86.0,3.7,15.0,171.0,275.22,225.34
2016,2,15,8,45,359.0,100.0,3.65,15.0,206.5,322.3,266.4
2016,2,15,9,0,381.0,114.0,3.6,15.0,242.0,371.02,307.56
2016,2,15,9,15,604.5,88.5,3.65,15.0,322.0,511.78,423.74
2016,2,15,9,30,828.0,63.0,3.7,15.0,402.0,662.37,543.36
2016,2,15,9,45,847.5,65.0,3.75,15.5,440.5,709.96,576.66
2016,2,15,10,0,867.0,67.0,3.8,16.0,479.0,761.94,613.2
2016,2,15,10,15,881.0,68.5,3.85,16.0,511.5,807.43,645.47
2016,2,15,10,30,895.0,70.0,3.9,16.0,544.0,850.8,675.89
2016,2,15,10,45,904.0,71.5,3.95,16.0,570.5,887.4,701.19
2016,2,15,11,0,913.0,73.0,4.0,16.0,597.0,921.07,724.31
2016,2,15,11,15,919.0,73.5,4.05,16.0,615.5,947.58,742.32
2016,2,15,11,30,925.0,74.0,4.1,16.0,634.0,970.64,757.99
2016,2,15,11,45,927.5,75.0,4.15,16.0,645.0,987.4,769.34
2016,2,15,12,0,930.0,76.0,4.2,16.0,656.0,1000.38,778.2
2016,2,15,12,15,931.0,76.0,4.3,16.0,659.5,1006.78,782.96
2016,2,15,12,30,932.0,76.0,4.4,16.0,663.0,1009.27,785.48
2016,2,15,12,45,926.0,77.5,4.5,16.5,657.5,1002.9,780.52
2016,2,15,13,0,920.0,79.0,4.6,17.0,652.0,992.67,773.07
2016,2,15,13,15,916.0,78.5,4.6,17.0,639.5,978.12,763.33
2016,2,15,13,30,912.0,78.0,4.6,17.0,627.0,959.89,751.13
2016,2,15,13,45,902.0,78.0,4.7,17.0,606.5,933.18,733.78
2016,2,15,14,0,892.0,78.0,4.8,17.0,586.0,903.28,714.08
2016,2,15,14,15,881.0,77.0,4.8,17.0,559.0,868.32,689.89
2016,2,15,14,30,870.0,76.0,4.8,17.0,532.0,830.65,663.61
2016,2,15,14,45,853.0,74.5,4.85,17.0,498.0,785.1,631.51
2016,2,15,15,0,836.0,73.0,4.9,17.0,464.0,744.27,602.58
2016,2,15,15,15,814.0,70.5,4.85,16.5,425.0,690.06,563.62
2016,2,15,15,30,792.0,68.0,4.8,16.0,386.0,635.12,523.13
2016,2,15,15,45,760.5,65.0,4.75,16.0,342.5,573.18,473.22
2016,2,15,16,0,729.0,62.0,4.7,16.0,299.0,512.13,422.61
2016,2,15,16,15,684.0,57.5,4.6,16.0,253.0,443.49,364.3
2016,2,15,16,30,639.0,53.0,4.5,16.0,207.0,378.0,306.88
2016,2,15,16,45,569.0,46.5,4.45,16.0,161.0,305.96,242.9
2016,2,15,17,0,499.0,40.0,4.4,16.0,115.0,238.81,182.03
2016,2,15,17,15,375.0,30.0,4.4,15.5,75.0,159.52,111.51
2016,2,15,17,30,251.0,20.0,4.4,15.0,35.0,90.12,20.78
2016,2,15,17,45,125.5,10.0,4.4,15.0,17.5,31.26,0.0
2016,2,15,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,16,7,15,110.5,12.0,2.15,14.0,20.0,32.0,0.0
2016,2,16,7,30,221.0,24.0,2.0,14.0,40.0,93.33,47.58
2016,2,16,7,45,283.5,38.5,1.9,14.5,75.5,143.84,104.61
2016,2,16,8,0,346.0,53.0,1.8,15.0,111.0,200.96,155.73
2016,2,16,8,15,387.5,65.0,1.75,15.0,149.5,253.25,202.64
2016,2,16,8,30,429.0,77.0,1.7,15.0,188.0,309.85,252.02
2016,2,16,8,45,452.0,89.5,1.7,15.0,225.5,360.87,295.63
2016,2,16,9,0,475.0,102.0,1.7,15.0,263.0,413.43,339.06
2016,2,16,9,15,409.0,129.5,1.7,15.0,281.0,426.88,349.4
2016,2,16,9,30,343.0,157.0,1.7,15.0,299.0,419.98,343.29
2016,2,16,9,45,398.5,162.0,1.75,15.5,342.5,495.54,402.02
2016,2,16,10,0,454.0,167.0,1.8,16.0,386.0,561.95,452.01
2016,2,16,10,15,676.0,120.0,1.8,16.0,469.5,714.56,567.16
2016,2,16,10,30,898.0,73.0,1.8,16.0,553.0,858.31,666.95
2016,2,16,10,45,808.0,101.5,1.85,16.0,549.0,849.18,658.38
2016,2,16,11,0,718.0,130.0,1.9,16.0,545.0,828.48,643.52
2016,2,16,11,15,823.0,104.0,1.9,16.0,594.5,906.46,697.1
2016,2,16,11,30,928.0,78.0,1.9,16.0,644.0,979.82,745.37
2016,2,16,11,45,931.5,79.0,1.9,16.5,655.5,997.58,754.42
2016,2,16,12,0,935.0,80.0,1.9,17.0,667.0,1011.56,761.67
2016,2,16,12,15,794.0,127.0,1.85,17.0,627.5,946.0,716.8
2016,2,16,12,30,653.0,174.0,1.8,17.0,588.0,870.71,665.7
2016,2,16,12,45,796.5,125.5,1.8,17.0,627.0,945.91,717.81
2016,2,16,13,0,940.0,77.0,1.8,17.0,666.0,1010.8,760.49
2016,2,16,13,15,936.0,76.5,1.75,17.0,653.5,996.0,749.63
2016,2,16,13,30,932.0,76.0,1.7,17.0,641.0,977.42,737.37
2016,2,16,13,45,801.0,110.0,1.65,17.0,584.5,889.03,678.12
2016,2,16,14,0,670.0,144.0,1.6,17.0,528.0,797.11,615.9
2016,2,16,14,15,596.5,158.5,1.6,17.0,489.0,729.38,569.89
2016,2,16,14,30,523.0,173.0,1.6,17.0,450.0,657.76,518.16
2016,2,16,14,45,635.5,130.5,1.6,17.0,445.5,687.67,543.28
2016,2,16,15,0,748.0,88.0,1.6,17.0,441.0,695.5,549.81
2016,2,16,15,15,670.0,97.0,1.65,17.0,393.5,620.88,496.09
2016,2,16,15,30,592.0,106.0,1.7,17.0,346.0,546.53,439.89
2016,2,16,15,45,562.5,99.0,1.75,17.0,307.0,489.98,396.53
2016,2,16,16,0,533.0,92.0,1.8,17.0,268.0,434.69,352.58
2016,2,16,16,15,502.5,81.5,1.8,16.5,227.5,376.84,305.63
2016,2,16,16,30,472.0,71.0,1.8,16.0,187.0,321.16,258.69
2016,2,16,16,45,416.0,59.5,1.85,16.0,145.5,256.32,202.62
2016,2,16,17,0,360.0,48.0,1.9,16.0,104.0,197.36,150.39
2016,2,16,17,15,272.0,34.5,1.85,16.0,68.0,133.37,93.76
2016,2,16,17,30,184.0,21.0,1.8,16.0,32.0,75.81,24.25
2016,2,16,17,45,92.0,10.5,1.8,16.0,16.0,25.8,0.0
2016,2,16,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,9.0,7.05,14.0,9.0,8.19,0.0
2016,2,17,7,30,0.0,18.0,7.1,14.0,18.0,15.85,5.05
2016,2,17,7,45,0.0,34.5,7.15,14.0,34.5,31.14,20.0
2016,2,17,8,0,0.0,51.0,7.2,14.0,51.0,46.84,33.88
2016,2,17,8,15,0.0,70.0,7.3,14.0,70.0,65.16,49.88
2016,2,17,8,30,0.0,89.0,7.4,14.0,89.0,83.47,65.75
2016,2,17,8,45,5.0,106.5,7.5,14.5,108.5,102.93,82.3
2016,2,17,9,0,10.0,124.0,7.6,15.0,128.0,123.0,99.17
2016,2,17,9,15,5.0,83.0,7.5,15.0,85.0,77.38,60.4
2016,2,17,9,30,0.0,42.0,7.4,15.0,42.0,37.05,25.95
2016,2,17,9,45,0.0,36.0,7.3,15.0,36.0,31.75,21.38
2016,2,17,10,0,0.0,30.0,7.2,15.0,30.0,26.46,16.83
2016,2,17,10,15,15.0,122.0,7.0,15.0,130.0,122.84,98.41
2016,2,17,10,30,30.0,214.0,6.8,15.0,230.0,244.41,198.96
2016,2,17,10,45,90.5,243.0,6.65,15.0,295.0,331.31,271.27
2016,2,17,11,0,151.0,272.0,6.5,15.0,360.0,438.37,358.26
2016,2,17,11,15,90.5,259.0,6.35,14.5,312.5,352.71,287.85
2016,2,17,11,30,30.0,246.0,6.2,14.0,265.0,281.36,228.2
2016,2,17,11,45,15.0,195.5,6.1,14.0,205.0,196.89,158.8
2016,2,17,12,0,0.0,145.0,6.0,14.0,145.0,131.95,104.66
2016,2,17,12,15,65.5,224.5,6.0,14.0,266.5,291.62,238.16
2016,2,17,12,30,131.0,304.0,6.0,14.0,388.0,466.94,379.66
2016,2,17,12,45,233.0,290.5,6.05,14.0,438.5,549.86,448.16
2016,2,17,13,0,335.0,277.0,6.1,14.0,489.0,649.54,528.5
2016,2,17,13,15,167.5,171.0,6.15,14.0,277.0,360.42,297.42
2016,2,17,13,30,0.0,65.0,6.2,14.0,65.0,57.54,42.77
2016,2,17,13,45,23.0,154.5,6.3,14.0,168.0,172.7,139.89
2016,2,17,14,0,46.0,244.0,6.4,14.0,271.0,293.46,239.59
2016,2,17,14,15,154.5,239.0,6.4,14.0,322.5,397.6,327.84
2016,2,17,14,30,263.0,234.0,6.4,14.0,374.0,494.02,408.27
2016,2,17,14,45,132.5,196.0,6.45,14.0,266.5,320.22,265.14
2016,2,17,15,0,2.0,158.0,6.5,14.0,159.0,149.18,120.31
2016,2,17,15,15,1.0,125.0,6.6,13.5,125.5,115.41,92.54
2016,2,17,15,30,0.0,92.0,6.7,13.0,92.0,82.54,65.03
2016,2,17,15,45,0.0,81.5,6.85,13.0,81.5,72.79,56.86
2016,2,17,16,0,0.0,71.0,7.0,13.0,71.0,63.09,48.65
2016,2,17,16,15,0.0,60.0,7.1,13.0,60.0,53.01,40.01
2016,2,17,16,30,0.0,49.0,7.2,13.0,49.0,43.25,31.55
2016,2,17,16,45,0.0,38.5,7.3,13.0,38.5,33.95,23.39
2016,2,17,17,0,0.0,28.0,7.4,13.0,28.0,24.66,15.18
2016,2,17,17,15,0.0,18.0,7.25,12.5,18.0,15.83,7.3
2016,2,17,17,30,0.0,8.0,7.1,12.0,8.0,7.02,0.0
2016,2,17,17,45,0.0,4.0,7.0,12.0,4.0,3.64,0.0
2016,2,17,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,36.0,17.5,8.05,12.0,20.5,22.83,0.0
2016,2,18,7,30,72.0,35.0,8.0,12.0,41.0,60.06,35.29
2016,2,18,7,45,170.5,53.5,7.95,12.5,80.0,120.31,90.11
2016,2,18,8,0,269.0,72.0,7.9,13.0,119.0,193.57,153.7
2016,2,18,8,15,342.5,85.0,7.8,13.0,163.5,256.55,210.05
2016,2,18,8,30,416.0,98.0,7.7,13.0,208.0,327.6,272.98
2016,2,18,8,45,469.5,106.5,7.65,13.0,253.0,390.26,328.19
2016,2,18,9,0,523.0,115.0,7.6,13.0,298.0,457.59,386.21
2016,2,18,9,15,560.5,122.0,7.5,13.0,340.0,517.03,436.45
2016,2,18,9,30,598.0,129.0,7.4,13.0,382.0,583.31,491.04
2016,2,18,9,45,627.5,133.5,7.3,13.0,420.5,638.73,535.84
2016,2,18,10,0,657.0,138.0,7.2,13.0,459.0,694.38,579.98
2016,2,18,10,15,514.5,178.0,7.1,13.0,440.0,642.86,535.38
2016,2,18,10,30,372.0,218.0,7.0,13.0,421.0,570.03,473.61
2016,2,18,10,45,554.0,181.5,6.9,13.0,499.5,717.04,593.52
2016,2,18,11,0,736.0,145.0,6.8,13.0,578.0,864.05,706.65
2016,2,18,11,15,745.0,147.0,6.7,13.0,597.0,892.18,726.12
2016,2,18,11,30,754.0,149.0,6.6,13.0,616.0,917.5,743.92
2016,2,18,11,45,759.5,149.5,6.55,13.0,627.0,934.73,755.92
2016,2,18,12,0,765.0,150.0,6.5,13.0,638.0,948.74,765.64
2016,2,18,12,15,766.0,150.0,6.4,13.0,641.5,954.43,769.04
2016,2,18,12,30,767.0,150.0,6.3,13.0,645.0,956.69,770.07
2016,2,18,12,45,640.0,187.0,6.25,13.0,598.0,871.89,706.46
2016,2,18,13,0,513.0,224.0,6.2,13.0,551.0,779.08,634.17
2016,2,18,13,15,667.0,171.0,6.1,13.0,587.0,867.73,704.13
2016,2,18,13,30,821.0,118.0,6.0,13.0,623.0,935.06,754.23
2016,2,18,13,45,809.5,117.0,5.95,13.0,602.5,906.8,733.3
2016,2,18,14,0,798.0,116.0,5.9,13.0,582.0,875.65,710.73
2016,2,18,14,15,636.5,153.0,5.85,13.0,514.0,759.56,623.21
2016,2,18,14,30,475.0,190.0,5.8,13.0,446.0,637.19,526.18
2016,2,18,14,45,490.5,173.0,5.75,13.0,422.5,612.68,508.33
2016,2,18,15,0,506.0,156.0,5.7,13.0,399.0,585.24,487.51
2016,2,18,15,15,378.0,162.5,5.7,13.0,336.0,476.84,398.61
2016,2,18,15,30,250.0,169.0,5.7,13.0,273.0,366.5,306.76
2016,2,18,15,45,233.5,154.5,5.75,13.0,243.0,327.38,274.4
2016,2,18,16,0,217.0,140.0,5.8,13.0,213.0,289.44,242.27
2016,2,18,16,15,200.0,120.5,5.85,12.5,180.5,246.7,205.94
2016,2,18,16,30,183.0,101.0,5.9,12.0,148.0,205.52,170.1
2016,2,18,16,45,158.5,81.5,5.95,12.0,116.0,162.9,132.1
2016,2,18,17,0,134.0,62.0,6.0,12.0,84.0,122.99,96.1
2016,2,18,17,15,85.0,43.5,6.05,12.0,55.5,74.71,53.65
2016,2,18,17,30,36.0,25.0,6.1,12.0,27.0,36.53,15.24
2016,2,18,17,45,18.0,12.5,6.15,12.0,13.5,14.55,0.0
2016,2,18,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,2.5,9.5,12.0,2.5,2.27,0.0
2016,2,19,7,30,0.0,5.0,9.3,12.0,5.0,4.38,0.0
2016,2,19,7,45,0.0,9.5,9.1,12.5,9.5,8.34,1.29
2016,2,19,8,0,0.0,14.0,8.9,13.0,14.0,12.29,4.8
2016,2,19,8,15,0.0,19.5,8.5,13.0,19.5,17.14,9.07
2016,2,19,8,30,0.0,25.0,8.1,13.0,25.0,22.0,13.32
2016,2,19,8,45,0.0,30.0,7.75,13.0,30.0,26.42,17.15
2016,2,19,9,0,0.0,35.0,7.4,13.0,35.0,30.84,20.94
2016,2,19,9,15,0.0,69.5,7.05,13.0,69.5,61.44,47.13
2016,2,19,9,30,0.0,104.0,6.7,13.0,104.0,94.01,74.72
2016,2,19,9,45,0.0,85.5,6.4,13.0,85.5,75.86,59.14
2016,2,19,10,0,0.0,67.0,6.1,13.0,67.0,59.25,44.91
2016,2,19,10,15,0.0,107.5,6.0,13.0,107.5,96.43,76.23
2016,2,19,10,30,0.0,148.0,5.9,13.0,148.0,135.75,108.97
2016,2,19,10,45,10.0,186.0,5.8,13.0,192.0,182.58,148.04
2016,2,19,11,0,20.0,224.0,5.7,13.0,236.0,230.97,187.93
2016,2,19,11,15,25.5,237.0,5.55,13.0,253.0,249.7,203.11
2016,2,19,11,30,31.0,250.0,5.4,13.0,270.0,286.02,232.51
2016,2,19,11,45,79.0,277.0,5.25,13.0,328.0,363.73,296.58
2016,2,19,12,0,127.0,304.0,5.1,13.0,386.0,461.21,374.83
2016,2,19,12,15,162.5,306.0,5.0,13.0,411.0,499.02,405.15
2016,2,19,12,30,198.0,308.0,4.9,13.0,436.0,536.45,435.11
2016,2,19,12,45,275.5,292.0,4.85,13.0,469.0,611.4,495.18
2016,2,19,13,0,353.0,276.0,4.8,13.0,502.0,665.74,538.83
2016,2,19,13,15,217.0,279.0,4.7,12.5,417.0,516.26,420.55
2016,2,19,13,30,81.0,282.0,4.6,12.0,332.0,370.68,302.19
2016,2,19,13,45,106.0,277.0,4.55,12.0,340.5,387.05,316.88
2016,2,19,14,0,131.0,272.0,4.5,12.0,349.0,418.5,342.91
2016,2,19,14,15,181.0,256.5,4.45,12.0,358.0,440.68,362.53
2016,2,19,14,30,231.0,241.0,4.4,12.0,367.0,459.4,379.27
2016,2,19,14,45,281.5,217.5,4.35,12.0,361.5,479.75,397.05
2016,2,19,15,0,332.0,194.0,4.3,12.0,356.0,480.21,399.04
2016,2,19,15,15,395.5,165.5,4.2,12.0,342.5,492.91,410.49
2016,2,19,15,30,459.0,137.0,4.1,12.0,329.0,485.35,405.44
2016,2,19,15,45,415.5,132.5,4.1,12.0,292.5,429.27,359.18
2016,2,19,16,0,372.0,128.0,4.1,12.0,256.0,376.22,314.68
2016,2,19,16,15,342.0,113.0,3.95,11.5,217.0,322.52,269.33
2016,2,19,16,30,312.0,98.0,3.8,11.0,178.0,271.42,225.03
2016,2,19,16,45,267.0,81.0,3.7,11.0,139.5,207.39,168.74
2016,2,19,17,0,222.0,64.0,3.6,11.0,101.0,156.7,123.14
2016,2,19,17,15,150.0,46.0,3.55,11.0,67.0,101.95,74.8
2016,2,19,17,30,78.0,28.0,3.5,11.0,33.0,54.08,27.29
2016,2,19,17,45,39.0,14.0,3.45,11.0,16.5,19.62,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,7,15,128.0,15.5,3.45,9.0,27.0,45.51,0.0
2016,2,20,7,30,256.0,31.0,3.4,9.0,54.0,111.83,72.68
2016,2,20,7,45,339.5,44.5,3.35,9.5,95.0,169.85,128.75
2016,2,20,8,0,423.0,58.0,3.3,10.0,136.0,238.11,190.0
2016,2,20,8,15,482.0,67.0,3.25,10.0,180.5,300.75,246.89
2016,2,20,8,30,541.0,76.0,3.2,10.0,225.0,369.23,307.51
2016,2,20,8,45,600.0,75.5,3.15,10.5,268.0,432.74,362.1
2016,2,20,9,0,659.0,75.0,3.1,11.0,311.0,500.46,418.39
2016,2,20,9,15,577.5,105.5,2.95,11.0,331.0,516.33,430.54
2016,2,20,9,30,496.0,136.0,2.8,11.0,351.0,516.51,429.43
2016,2,20,9,45,484.5,153.5,2.65,11.5,379.0,550.93,454.75
2016,2,20,10,0,473.0,171.0,2.5,12.0,407.0,582.79,477.04
2016,2,20,10,15,555.5,158.0,2.3,12.0,452.5,654.7,531.97
2016,2,20,10,30,638.0,145.0,2.1,12.0,498.0,738.04,592.33
2016,2,20,10,45,621.0,159.0,1.9,12.0,516.0,759.17,604.43
2016,2,20,11,0,604.0,173.0,1.7,12.0,534.0,776.65,614.17
2016,2,20,11,15,571.0,191.5,1.6,12.0,541.5,774.42,610.24
2016,2,20,11,30,538.0,210.0,1.5,12.0,549.0,775.51,608.47
2016,2,20,11,45,437.0,246.5,1.4,12.0,525.0,727.37,569.87
2016,2,20,12,0,336.0,283.0,1.3,12.0,501.0,658.27,516.73
2016,2,20,12,15,487.5,234.0,1.45,12.0,552.0,770.83,603.65
2016,2,20,12,30,639.0,185.0,1.6,12.0,603.0,872.24,678.06
2016,2,20,12,45,551.0,216.5,1.75,12.5,575.0,812.54,634.42
2016,2,20,13,0,463.0,248.0,1.9,13.0,547.0,758.11,594.21
2016,2,20,13,15,494.5,230.5,2.15,13.0,544.5,763.07,601.64
2016,2,20,13,30,526.0,213.0,2.4,13.0,542.0,764.74,606.03
2016,2,20,13,45,701.0,153.0,2.7,13.0,577.0,855.49,676.1
2016,2,20,14,0,876.0,93.0,3.0,13.0,612.0,920.88,725.09
2016,2,20,14,15,865.5,91.5,3.2,13.0,584.5,885.35,701.6
2016,2,20,14,30,855.0,90.0,3.4,13.0,557.0,847.07,676.61
2016,2,20,14,45,812.0,88.0,3.65,13.0,510.0,779.36,629.5
2016,2,20,15,0,769.0,86.0,3.9,13.0,463.0,711.86,581.39
2016,2,20,15,15,782.5,81.0,3.95,12.5,437.5,682.87,562.11
2016,2,20,15,30,796.0,76.0,4.0,12.0,412.0,650.19,539.06
2016,2,20,15,45,771.0,71.5,4.1,12.0,368.5,589.91,490.98
2016,2,20,16,0,746.0,67.0,4.2,12.0,325.0,529.9,441.79
2016,2,20,16,15,703.5,62.0,4.15,12.0,277.5,460.62,382.95
2016,2,20,16,30,661.0,57.0,4.1,12.0,230.0,394.23,324.69
2016,2,20,16,45,596.0,50.5,4.05,12.0,182.5,322.29,260.38
2016,2,20,17,0,531.0,44.0,4.0,12.0,135.0,254.82,198.67
2016,2,20,17,15,418.5,34.5,3.95,11.5,91.5,176.93,129.28
2016,2,20,17,30,306.0,25.0,3.9,11.0,48.0,111.26,61.67
2016,2,20,17,45,153.0,12.5,3.85,11.0,24.0,38.35,0.0
2016,2,20,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,7,15,187.0,14.5,2.35,10.0,32.0,57.62,0.0
2016,2,21,7,30,374.0,29.0,2.3,10.0,64.0,140.44,92.57
2016,2,21,7,45,474.5,37.5,2.3,10.5,109.5,206.1,155.04
2016,2,21,8,0,575.0,46.0,2.3,11.0,155.0,283.69,224.26
2016,2,21,8,15,635.0,51.5,2.25,11.0,203.0,349.37,283.9
2016,2,21,8,30,695.0,57.0,2.2,11.0,251.0,422.89,348.23
2016,2,21,8,45,736.0,61.0,2.15,11.5,298.5,489.41,404.17
2016,2,21,9,0,777.0,65.0,2.1,12.0,346.0,558.47,459.82
2016,2,21,9,15,803.5,68.0,2.05,12.0,390.0,618.99,507.62
2016,2,21,9,30,830.0,71.0,2.0,12.0,434.0,679.73,553.27
2016,2,21,9,45,849.5,73.0,1.95,12.5,473.5,733.9,590.34
2016,2,21,10,0,869.0,75.0,1.9,13.0,513.0,780.29,620.83
2016,2,21,10,15,882.5,77.0,1.95,13.0,546.0,826.36,652.61
2016,2,21,10,30,896.0,79.0,2.0,13.0,579.0,870.24,682.49
2016,2,21,10,45,905.0,80.5,2.1,13.0,605.5,907.05,707.73
2016,2,21,11,0,914.0,82.0,2.2,13.0,632.0,940.9,730.91
2016,2,21,11,15,919.5,82.5,2.35,13.0,651.0,967.07,749.35
2016,2,21,11,30,925.0,83.0,2.5,13.0,670.0,989.75,765.53
2016,2,21,11,45,926.0,84.5,2.7,13.5,680.5,1005.65,776.25
2016,2,21,12,0,927.0,86.0,2.9,14.0,691.0,1017.7,784.44
2016,2,21,12,15,927.0,86.0,3.15,14.0,693.5,1023.03,790.03
2016,2,21,12,30,927.0,86.0,3.4,14.0,696.0,1024.42,793.0
2016,2,21,12,45,921.0,87.5,3.65,14.0,690.0,1017.79,790.46
2016,2,21,13,0,915.0,89.0,3.9,14.0,684.0,1007.3,785.27
2016,2,21,13,15,909.5,88.5,4.1,14.0,670.5,991.11,775.75
2016,2,21,13,30,904.0,88.0,4.3,14.0,657.0,971.27,763.78
2016,2,21,13,45,895.0,87.0,4.5,14.0,636.0,944.06,747.03
2016,2,21,14,0,886.0,86.0,4.7,14.0,615.0,913.62,727.72
2016,2,21,14,15,874.5,84.5,4.75,14.0,586.5,877.37,702.82
2016,2,21,14,30,863.0,83.0,4.8,14.0,558.0,838.45,675.76
2016,2,21,14,45,848.0,80.5,4.85,14.0,524.0,800.16,648.91
2016,2,21,15,0,833.0,78.0,4.9,14.0,490.0,752.3,614.47
2016,2,21,15,15,811.0,75.5,4.85,13.5,450.0,697.68,574.98
2016,2,21,15,30,789.0,73.0,4.8,13.0,410.0,642.33,533.99
2016,2,21,15,45,762.5,69.0,4.8,13.0,366.0,581.98,485.31
2016,2,21,16,0,736.0,65.0,4.8,13.0,322.0,522.07,435.56
2016,2,21,16,15,693.5,60.5,4.7,13.0,275.5,453.86,377.31
2016,2,21,16,30,651.0,56.0,4.6,13.0,229.0,388.55,319.83
2016,2,21,16,45,594.0,49.0,4.55,13.0,182.5,319.69,258.03
2016,2,21,17,0,537.0,42.0,4.5,13.0,136.0,254.66,198.28
2016,2,21,17,15,430.5,33.0,4.45,12.5,93.0,178.73,130.52
2016,2,21,17,30,324.0,24.0,4.4,12.0,50.0,115.09,66.57
2016,2,21,17,45,162.0,12.0,4.35,12.0,25.0,39.46,0.0
2016,2,21,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
