Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,7,15,202.5,15.0,4.5,11.0,35.0,61.76,0.0
2016,2,22,7,30,405.0,30.0,4.4,11.0,70.0,149.68,100.31
2016,2,22,7,45,502.5,38.5,4.35,11.5,116.5,216.5,163.37
2016,2,22,8,0,600.0,47.0,4.3,12.0,163.0,294.82,233.77
2016,2,22,8,15,659.0,52.5,4.1,12.0,212.5,361.71,294.88
2016,2,22,8,30,718.0,58.0,3.9,12.0,262.0,436.23,360.53
2016,2,22,8,45,747.5,57.5,3.7,12.0,302.0,492.61,409.71
2016,2,22,9,0,777.0,57.0,3.5,12.0,342.0,549.92,457.78
2016,2,22,9,15,799.0,60.5,3.3,12.0,385.0,608.02,504.48
2016,2,22,9,30,821.0,64.0,3.1,12.0,428.0,660.58,544.16
2016,2,22,9,45,853.5,70.5,2.9,12.5,477.5,728.94,592.53
2016,2,22,10,0,886.0,77.0,2.7,13.0,527.0,797.25,639.02
2016,2,22,10,15,899.5,78.5,2.55,13.0,561.0,843.39,669.52
2016,2,22,10,30,913.0,80.0,2.4,13.0,595.0,887.27,697.91
2016,2,22,10,45,921.5,81.5,2.25,13.5,621.5,924.17,719.48
2016,2,22,11,0,930.0,83.0,2.1,14.0,648.0,958.0,738.45
2016,2,22,11,15,936.5,84.0,2.05,14.0,667.5,986.09,755.72
2016,2,22,11,30,943.0,85.0,2.0,14.0,687.0,1010.63,770.58
2016,2,22,11,45,945.0,86.0,2.0,14.5,698.5,1027.13,779.32
2016,2,22,12,0,947.0,87.0,2.0,15.0,710.0,1039.71,785.63
2016,2,22,12,15,948.5,87.0,2.05,15.0,713.5,1046.61,790.5
2016,2,22,12,30,950.0,87.0,2.1,15.0,717.0,1049.48,792.93
2016,2,22,12,45,944.5,89.0,2.15,15.0,711.5,1043.83,789.92
2016,2,22,13,0,939.0,91.0,2.2,15.0,706.0,1034.2,784.49
2016,2,22,13,15,828.5,120.0,2.25,15.0,655.5,961.38,736.44
2016,2,22,13,30,718.0,149.0,2.3,15.0,605.0,882.94,684.13
2016,2,22,13,45,815.5,119.0,2.35,15.0,621.5,918.07,710.61
2016,2,22,14,0,913.0,89.0,2.4,15.0,638.0,942.52,728.6
2016,2,22,14,15,903.0,87.5,2.45,15.0,610.0,906.77,705.04
2016,2,22,14,30,893.0,86.0,2.5,15.0,582.0,868.15,679.85
2016,2,22,14,45,800.0,95.5,2.55,15.0,519.5,779.6,618.31
2016,2,22,15,0,707.0,105.0,2.6,15.0,457.0,690.5,555.01
2016,2,22,15,15,708.5,94.5,2.65,15.0,423.5,648.36,525.51
2016,2,22,15,30,710.0,84.0,2.7,15.0,390.0,603.79,492.27
2016,2,22,15,45,663.0,86.5,2.75,15.0,348.5,541.46,443.25
2016,2,22,16,0,616.0,89.0,2.8,15.0,307.0,481.34,394.68
2016,2,22,16,15,580.5,81.0,2.8,14.5,263.5,418.78,343.53
2016,2,22,16,30,545.0,73.0,2.8,14.0,220.0,358.73,292.58
2016,2,22,16,45,482.0,64.5,2.8,14.0,175.0,289.45,232.17
2016,2,22,17,0,419.0,56.0,2.8,14.0,130.0,226.58,176.05
2016,2,22,17,15,331.0,42.5,2.75,13.5,89.5,158.43,116.16
2016,2,22,17,30,243.0,29.0,2.7,13.0,49.0,101.24,61.02
2016,2,22,17,45,121.5,14.5,2.7,13.0,24.5,34.57,0.0
2016,2,22,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,7,15,199.0,16.0,1.25,13.0,36.5,62.77,1.44
2016,2,23,7,30,398.0,32.0,1.4,13.0,73.0,150.15,101.16
2016,2,23,7,45,501.0,40.0,1.55,13.0,120.5,218.05,163.17
2016,2,23,8,0,604.0,48.0,1.7,13.0,168.0,298.03,233.79
2016,2,23,8,15,663.0,54.0,1.85,13.0,218.0,365.84,294.57
2016,2,23,8,30,722.0,60.0,2.0,13.0,268.0,441.27,359.87
2016,2,23,8,45,762.5,63.5,2.2,13.5,317.0,508.68,416.42
2016,2,23,9,0,803.0,67.0,2.4,14.0,366.0,578.47,472.93
2016,2,23,9,15,643.0,106.0,2.4,14.0,363.5,561.82,459.27
2016,2,23,9,30,483.0,145.0,2.4,14.0,361.0,518.8,424.37
2016,2,23,9,45,686.0,112.0,2.45,14.0,448.0,662.86,538.16
2016,2,23,10,0,889.0,79.0,2.5,14.0,535.0,803.22,640.05
2016,2,23,10,15,902.0,81.0,2.55,14.0,569.0,849.7,671.29
2016,2,23,10,30,915.0,83.0,2.6,14.0,603.0,893.87,701.41
2016,2,23,10,45,921.0,85.5,2.65,14.5,629.0,929.83,724.2
2016,2,23,11,0,927.0,88.0,2.7,15.0,655.0,962.57,744.65
2016,2,23,11,15,932.5,89.0,2.7,15.0,674.5,989.65,762.08
2016,2,23,11,30,938.0,90.0,2.7,15.0,694.0,1013.16,777.13
2016,2,23,11,45,940.0,91.0,2.7,15.0,705.0,1029.57,787.46
2016,2,23,12,0,942.0,92.0,2.7,15.0,716.0,1042.08,795.34
2016,2,23,12,15,943.0,92.0,2.6,15.0,719.0,1048.43,798.17
2016,2,23,12,30,944.0,92.0,2.5,15.0,722.0,1050.76,798.48
2016,2,23,12,45,920.5,100.5,2.4,15.0,711.5,1035.06,786.87
2016,2,23,13,0,897.0,109.0,2.3,15.0,701.0,1026.0,780.07
2016,2,23,13,15,719.0,161.0,2.15,15.0,630.0,910.15,700.08
2016,2,23,13,30,541.0,213.0,2.0,15.0,559.0,779.95,607.76
2016,2,23,13,45,578.5,192.5,1.85,15.5,552.0,779.95,608.3
2016,2,23,14,0,616.0,172.0,1.7,16.0,545.0,783.21,609.22
2016,2,23,14,15,619.0,162.0,1.6,16.0,522.5,756.46,590.19
2016,2,23,14,30,622.0,152.0,1.5,16.0,500.0,727.0,569.52
2016,2,23,14,45,691.5,122.0,1.4,16.0,487.0,726.62,569.73
2016,2,23,15,0,761.0,92.0,1.3,16.0,474.0,714.08,560.98
2016,2,23,15,15,676.0,103.5,1.25,15.5,423.0,635.42,505.41
2016,2,23,15,30,591.0,115.0,1.2,15.0,372.0,557.63,447.53
2016,2,23,15,45,302.0,122.5,1.2,15.0,253.5,332.65,271.45
2016,2,23,16,0,13.0,130.0,1.2,15.0,135.0,129.66,103.58
2016,2,23,16,15,6.5,112.5,1.2,14.5,115.5,108.78,86.84
2016,2,23,16,30,0.0,95.0,1.2,14.0,96.0,88.68,70.03
2016,2,23,16,45,0.0,75.5,1.3,14.0,76.0,70.01,54.05
2016,2,23,17,0,0.0,56.0,1.4,14.0,56.0,51.37,37.88
2016,2,23,17,15,0.0,38.0,1.4,13.5,38.0,34.28,22.95
2016,2,23,17,30,0.0,20.0,1.4,13.0,20.0,17.62,7.68
2016,2,23,17,45,0.0,10.0,1.45,13.0,10.0,9.1,0.0
2016,2,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,7,15,83.5,18.5,0.85,13.0,27.5,41.65,6.5
2016,2,24,7,30,167.0,37.0,0.8,13.0,55.0,94.08,64.96
2016,2,24,7,45,223.0,53.5,0.75,13.0,91.0,141.2,107.07
2016,2,24,8,0,279.0,70.0,0.7,13.0,127.0,195.17,154.25
2016,2,24,8,15,310.5,86.5,0.65,13.0,165.0,244.76,197.54
2016,2,24,8,30,342.0,103.0,0.6,13.0,203.0,297.61,242.26
2016,2,24,8,45,368.5,116.5,0.6,13.5,241.0,347.35,282.84
2016,2,24,9,0,395.0,130.0,0.6,14.0,279.0,399.19,323.69
2016,2,24,9,15,382.0,150.0,0.5,14.0,308.0,433.95,349.53
2016,2,24,9,30,369.0,170.0,0.4,14.0,337.0,453.81,363.45
2016,2,24,9,45,329.0,194.5,0.35,14.0,353.0,468.55,372.73
2016,2,24,10,0,289.0,219.0,0.3,14.0,369.0,478.98,378.41
2016,2,24,10,15,567.5,154.0,0.25,14.0,471.5,669.27,520.84
2016,2,24,10,30,846.0,89.0,0.2,14.0,574.0,850.84,641.3
2016,2,24,10,45,857.0,90.0,0.15,14.5,600.5,887.88,659.4
2016,2,24,11,0,868.0,91.0,0.1,15.0,627.0,913.33,672.27
2016,2,24,11,15,671.0,167.5,0.15,15.0,589.0,851.46,631.57
2016,2,24,11,30,474.0,244.0,0.2,15.0,551.0,754.28,564.82
2016,2,24,11,45,399.0,270.5,0.3,15.0,532.5,701.16,529.75
2016,2,24,12,0,324.0,297.0,0.4,15.0,514.0,662.61,502.89
2016,2,24,12,15,450.5,256.0,0.55,15.0,558.5,760.26,576.01
2016,2,24,12,30,577.0,215.0,0.7,15.0,603.0,839.96,634.33
2016,2,24,12,45,617.0,199.0,0.85,15.0,611.5,866.32,654.12
2016,2,24,13,0,657.0,183.0,1.0,15.0,620.0,883.43,668.0
2016,2,24,13,15,669.5,174.5,1.15,15.0,612.5,878.03,666.93
2016,2,24,13,30,682.0,166.0,1.3,15.0,605.0,869.19,663.76
2016,2,24,13,45,764.0,132.0,1.45,15.0,609.5,892.12,682.27
2016,2,24,14,0,846.0,98.0,1.6,15.0,614.0,902.86,692.18
2016,2,24,14,15,834.5,96.0,1.7,15.0,586.5,866.38,669.2
2016,2,24,14,30,823.0,94.0,1.8,15.0,559.0,827.32,644.56
2016,2,24,14,45,807.0,92.0,1.95,15.0,525.0,782.26,615.62
2016,2,24,15,0,791.0,90.0,2.1,15.0,491.0,735.44,584.68
2016,2,24,15,15,769.5,87.0,2.2,15.0,452.0,681.97,547.68
2016,2,24,15,30,748.0,84.0,2.3,15.0,413.0,627.84,508.62
2016,2,24,15,45,719.0,80.0,2.4,15.0,369.5,569.89,464.14
2016,2,24,16,0,690.0,76.0,2.5,15.0,326.0,510.28,416.89
2016,2,24,16,15,647.0,70.5,2.5,14.5,279.5,442.66,362.04
2016,2,24,16,30,604.0,65.0,2.5,14.0,233.0,378.23,307.78
2016,2,24,16,45,540.5,58.0,2.55,14.0,186.0,307.08,245.99
2016,2,24,17,0,477.0,51.0,2.6,14.0,139.0,242.39,188.24
2016,2,24,17,15,373.5,40.5,2.6,13.5,96.5,169.01,124.22
2016,2,24,17,30,270.0,30.0,2.6,13.0,54.0,108.27,68.51
2016,2,24,17,45,135.0,15.0,2.65,13.0,27.0,44.32,0.0
2016,2,24,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,12.0,0.35,13.0,12.0,10.55,0.0
2016,2,25,7,30,0.0,24.0,0.4,13.0,24.0,21.14,11.68
2016,2,25,7,45,0.0,39.0,0.45,13.0,39.0,34.59,23.69
2016,2,25,8,0,0.0,54.0,0.5,13.0,54.0,48.51,35.93
2016,2,25,8,15,0.0,70.0,0.5,13.0,70.0,63.45,48.91
2016,2,25,8,30,0.0,86.0,0.5,13.0,86.0,78.45,61.73
2016,2,25,8,45,0.0,102.0,0.55,13.5,102.0,93.52,74.26
2016,2,25,9,0,0.0,118.0,0.6,14.0,118.0,108.67,86.62
2016,2,25,9,15,215.5,139.0,0.6,14.0,237.5,299.81,246.24
2016,2,25,9,30,431.0,160.0,0.6,14.0,357.0,499.52,401.71
2016,2,25,9,45,618.0,126.5,0.6,14.0,435.5,629.72,498.45
2016,2,25,10,0,805.0,93.0,0.6,14.0,514.0,762.46,590.92
2016,2,25,10,15,819.5,95.5,0.65,14.0,547.0,808.39,620.21
2016,2,25,10,30,834.0,98.0,0.7,14.0,580.0,852.34,649.11
2016,2,25,10,45,844.0,99.5,0.75,14.5,606.0,888.83,671.56
2016,2,25,11,0,854.0,101.0,0.8,15.0,632.0,922.53,692.09
2016,2,25,11,15,605.5,191.0,0.8,15.0,573.0,815.85,619.4
2016,2,25,11,30,357.0,281.0,0.8,15.0,514.0,667.18,511.37
2016,2,25,11,45,356.0,286.5,0.85,15.5,522.5,677.97,519.97
2016,2,25,12,0,355.0,292.0,0.9,16.0,531.0,687.15,525.53
2016,2,25,12,15,614.5,199.5,0.9,16.0,615.0,866.08,654.31
2016,2,25,12,30,874.0,107.0,0.9,16.0,699.0,1012.06,747.26
2016,2,25,12,45,869.0,108.0,0.9,16.0,693.5,1005.69,741.01
2016,2,25,13,0,864.0,109.0,0.9,16.0,688.0,995.56,734.88
2016,2,25,13,15,859.5,108.5,0.95,16.0,675.5,980.46,726.76
2016,2,25,13,30,855.0,108.0,1.0,16.0,663.0,961.78,716.41
2016,2,25,13,45,676.0,163.0,1.1,16.0,593.5,846.23,642.21
2016,2,25,14,0,497.0,218.0,1.2,16.0,524.0,720.28,555.97
2016,2,25,14,15,652.0,162.0,1.3,15.5,544.5,786.28,609.5
2016,2,25,14,30,807.0,106.0,1.4,15.0,565.0,828.14,641.38
2016,2,25,14,45,774.0,102.5,1.5,15.0,521.5,767.88,600.87
2016,2,25,15,0,741.0,99.0,1.6,15.0,478.0,710.57,562.56
2016,2,25,15,15,618.5,119.5,1.7,14.5,419.0,611.72,491.83
2016,2,25,15,30,496.0,140.0,1.8,14.0,360.0,514.06,418.01
2016,2,25,15,45,498.5,123.5,1.9,14.0,325.5,471.86,386.18
2016,2,25,16,0,501.0,107.0,2.0,14.0,291.0,428.08,351.48
2016,2,25,16,15,456.5,100.0,2.1,14.0,250.0,368.39,302.34
2016,2,25,16,30,412.0,93.0,2.2,14.0,209.0,312.56,254.99
2016,2,25,16,45,441.0,74.0,2.3,14.0,176.5,278.77,223.88
2016,2,25,17,0,470.0,55.0,2.4,14.0,144.0,243.81,189.63
2016,2,25,17,15,369.5,43.5,2.45,13.5,100.5,170.61,125.83
2016,2,25,17,30,269.0,32.0,2.5,13.0,57.0,109.7,70.78
2016,2,25,17,45,134.5,16.0,2.6,13.0,28.5,45.48,0.0
2016,2,25,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,2.65,12.0,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,2.8,12.0,8.0,7.28,0.0
2016,2,26,7,15,82.5,25.0,2.85,12.0,35.0,46.29,18.05
2016,2,26,7,30,165.0,42.0,2.9,12.0,62.0,93.65,66.08
2016,2,26,7,45,216.5,59.5,2.95,12.0,98.0,139.58,107.22
2016,2,26,8,0,268.0,77.0,3.0,12.0,134.0,198.66,159.43
2016,2,26,8,15,299.5,94.0,3.05,12.0,172.5,248.23,203.65
2016,2,26,8,30,331.0,111.0,3.1,12.0,211.0,301.07,249.75
2016,2,26,8,45,362.0,122.5,3.15,12.5,248.5,350.7,291.75
2016,2,26,9,0,393.0,134.0,3.2,13.0,286.0,402.88,334.73
2016,2,26,9,15,256.5,167.5,3.2,13.0,271.5,359.34,297.92
2016,2,26,9,30,120.0,201.0,3.2,13.0,257.0,301.28,248.09
2016,2,26,9,45,309.5,189.5,3.25,13.5,349.0,448.21,369.59
2016,2,26,10,0,499.0,178.0,3.3,14.0,441.0,613.62,499.87
2016,2,26,10,15,388.0,217.5,3.3,14.0,430.0,570.52,462.95
2016,2,26,10,30,277.0,257.0,3.3,14.0,419.0,533.72,431.22
2016,2,26,10,45,355.0,251.5,3.3,14.0,468.0,606.0,488.13
2016,2,26,11,0,433.0,246.0,3.3,14.0,517.0,697.69,557.51
2016,2,26,11,15,416.0,259.0,3.3,14.0,526.0,706.85,562.54
2016,2,26,11,30,399.0,272.0,3.3,14.0,535.0,697.07,554.56
2016,2,26,11,45,498.5,240.5,3.3,14.0,574.5,782.49,619.59
2016,2,26,12,0,598.0,209.0,3.3,14.0,614.0,856.54,674.8
2016,2,26,12,15,493.5,249.0,3.35,14.0,584.0,795.6,627.46
2016,2,26,12,30,389.0,289.0,3.4,14.0,554.0,719.93,569.93
2016,2,26,12,45,296.5,305.5,3.45,14.0,506.5,646.4,513.51
2016,2,26,13,0,204.0,322.0,3.5,14.0,459.0,554.05,442.03
2016,2,26,13,15,127.0,302.0,3.6,14.0,387.0,453.66,363.73
2016,2,26,13,30,50.0,282.0,3.7,14.0,315.0,337.48,271.03
2016,2,26,13,45,26.5,234.0,3.8,14.0,251.5,260.53,209.66
2016,2,26,14,0,3.0,186.0,3.9,14.0,188.0,174.87,139.79
2016,2,26,14,15,21.0,210.0,3.95,13.5,222.5,215.5,174.36
2016,2,26,14,30,39.0,234.0,4.0,13.0,257.0,270.73,220.42
2016,2,26,14,45,19.5,190.0,4.05,13.0,201.5,193.63,157.16
2016,2,26,15,0,0.0,146.0,4.1,13.0,146.0,133.85,107.4
2016,2,26,15,15,0.0,132.0,4.0,13.0,132.0,120.49,96.55
2016,2,26,15,30,0.0,118.0,3.9,13.0,118.0,107.22,85.65
2016,2,26,15,45,44.0,135.5,3.8,13.0,152.0,161.18,132.28
2016,2,26,16,0,88.0,153.0,3.7,13.0,186.0,206.16,170.44
2016,2,26,16,15,79.0,133.5,3.6,12.5,160.0,176.58,145.57
2016,2,26,16,30,70.0,114.0,3.5,12.0,134.0,147.99,121.23
2016,2,26,16,45,57.5,93.0,3.45,12.0,107.5,117.24,94.43
2016,2,26,17,0,45.0,72.0,3.4,12.0,81.0,87.95,68.66
2016,2,26,17,15,24.5,52.0,3.4,12.0,57.0,58.89,43.28
2016,2,26,17,30,4.0,32.0,3.4,12.0,33.0,30.39,18.36
2016,2,26,17,45,2.0,16.0,3.45,12.0,16.5,14.47,0.0
2016,2,26,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,6,45,53.0,5.5,2.9,12.0,6.5,0.0,0.0
2016,2,27,7,0,106.0,11.0,2.9,12.0,13.0,24.75,0.0
2016,2,27,7,15,255.0,23.5,2.9,12.0,49.0,84.9,40.19
2016,2,27,7,30,404.0,36.0,2.9,12.0,85.0,157.11,110.73
2016,2,27,7,45,488.5,44.0,2.95,12.5,131.0,220.12,167.75
2016,2,27,8,0,573.0,52.0,3.0,13.0,177.0,292.94,232.61
2016,2,27,8,15,627.5,58.0,3.0,13.0,225.5,359.36,292.17
2016,2,27,8,30,682.0,64.0,3.0,13.0,274.0,430.94,354.32
2016,2,27,8,45,488.0,108.0,3.0,13.0,270.5,405.47,335.71
2016,2,27,9,0,294.0,152.0,3.0,13.0,267.0,351.61,291.62
2016,2,27,9,15,325.5,165.5,3.0,13.0,306.5,402.63,333.71
2016,2,27,9,30,357.0,179.0,3.0,13.0,346.0,455.93,376.39
2016,2,27,9,45,400.5,186.5,3.0,13.5,388.5,526.92,431.3
2016,2,27,10,0,444.0,194.0,3.0,14.0,431.0,587.93,477.37
2016,2,27,10,15,663.0,138.5,2.95,14.0,516.5,733.85,590.12
2016,2,27,10,30,882.0,83.0,2.9,14.0,602.0,870.34,687.04
2016,2,27,10,45,765.0,127.5,2.9,14.5,591.5,857.5,674.24
2016,2,27,11,0,648.0,172.0,2.9,15.0,581.0,821.3,646.22
2016,2,27,11,15,782.5,129.0,2.85,15.0,638.0,909.02,707.75
2016,2,27,11,30,917.0,86.0,2.8,15.0,695.0,993.08,764.16
2016,2,27,11,45,794.5,135.5,2.75,15.0,669.0,954.24,735.57
2016,2,27,12,0,672.0,185.0,2.7,15.0,643.0,904.64,700.68
2016,2,27,12,15,799.0,136.5,2.7,15.0,683.5,972.54,748.02
2016,2,27,12,30,926.0,88.0,2.7,15.0,724.0,1032.48,788.16
2016,2,27,12,45,903.0,97.5,2.75,15.0,714.0,1018.19,778.47
2016,2,27,13,0,880.0,107.0,2.8,15.0,704.0,1000.08,767.04
2016,2,27,13,15,737.0,154.0,2.8,15.0,648.0,921.93,713.69
2016,2,27,13,30,594.0,201.0,2.8,15.0,592.0,824.2,645.59
2016,2,27,13,45,620.0,185.0,2.85,15.0,582.0,818.56,643.73
2016,2,27,14,0,646.0,169.0,2.9,15.0,572.0,808.8,637.88
2016,2,27,14,15,488.0,206.5,2.95,15.0,503.0,684.48,545.37
2016,2,27,14,30,330.0,244.0,3.0,15.0,434.0,559.67,449.47
2016,2,27,14,45,582.5,164.0,3.05,15.0,476.0,678.42,546.64
2016,2,27,15,0,835.0,84.0,3.1,15.0,518.0,763.63,611.8
2016,2,27,15,15,710.5,103.0,3.1,14.5,452.0,660.8,536.58
2016,2,27,15,30,586.0,122.0,3.1,14.0,386.0,562.01,460.45
2016,2,27,15,45,554.5,114.0,3.15,14.0,344.0,502.59,413.91
2016,2,27,16,0,523.0,106.0,3.2,14.0,302.0,444.69,367.08
2016,2,27,16,15,596.5,83.5,3.15,13.5,278.0,429.9,354.46
2016,2,27,16,30,670.0,61.0,3.1,13.0,254.0,404.95,331.41
2016,2,27,16,45,606.5,55.0,3.1,13.0,205.5,331.05,266.6
2016,2,27,17,0,543.0,49.0,3.1,13.0,157.0,263.54,205.88
2016,2,27,17,15,444.0,40.5,3.15,13.0,111.5,189.53,140.24
2016,2,27,17,30,345.0,32.0,3.2,13.0,66.0,127.39,83.9
2016,2,27,17,45,172.5,16.0,3.25,13.0,33.0,52.54,0.0
2016,2,27,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,2.0,0.85,12.0,2.0,0.0,0.0
2016,2,28,7,0,0.0,4.0,0.8,12.0,4.0,3.64,0.0
2016,2,28,7,15,0.0,15.0,0.85,12.0,15.0,13.2,3.41
2016,2,28,7,30,0.0,26.0,0.9,12.0,26.0,22.91,13.47
2016,2,28,7,45,0.0,40.5,1.0,12.5,40.5,35.78,24.86
2016,2,28,8,0,0.0,55.0,1.1,13.0,55.0,49.14,36.53
2016,2,28,8,15,0.0,70.5,1.2,13.0,70.5,63.53,49.01
2016,2,28,8,30,0.0,86.0,1.3,13.0,86.0,77.97,61.36
2016,2,28,8,45,0.0,101.0,1.45,13.0,101.0,92.0,73.17
2016,2,28,9,0,0.0,116.0,1.6,13.0,116.0,106.1,84.89
2016,2,28,9,15,7.5,144.0,1.7,13.0,148.0,138.41,111.88
2016,2,28,9,30,15.0,172.0,1.8,13.0,180.0,171.79,139.4
2016,2,28,9,45,7.5,162.0,1.95,13.5,166.0,155.62,125.25
2016,2,28,10,0,0.0,152.0,2.1,14.0,152.0,139.36,111.16
2016,2,28,10,15,7.5,182.5,2.25,14.0,187.5,175.64,141.0
2016,2,28,10,30,15.0,213.0,2.4,14.0,223.0,212.93,171.24
2016,2,28,10,45,65.0,255.0,2.55,14.0,297.0,317.62,256.45
2016,2,28,11,0,115.0,297.0,2.7,14.0,371.0,413.08,332.16
2016,2,28,11,15,107.0,304.5,2.95,14.0,375.0,416.11,333.81
2016,2,28,11,30,99.0,312.0,3.2,14.0,379.0,418.54,335.45
2016,2,28,11,45,183.0,316.0,3.45,14.0,441.0,524.43,419.87
2016,2,28,12,0,267.0,320.0,3.7,14.0,503.0,632.38,503.61
2016,2,28,12,15,336.0,304.5,3.9,14.0,536.0,684.61,544.71
2016,2,28,12,30,405.0,289.0,4.1,14.0,569.0,735.72,585.04
2016,2,28,12,45,312.5,307.0,4.35,14.0,522.5,663.5,529.36
2016,2,28,13,0,220.0,325.0,4.6,14.0,476.0,572.38,459.04
2016,2,28,13,15,188.0,320.5,4.75,14.0,447.5,533.46,429.21
2016,2,28,13,30,156.0,316.0,4.9,14.0,419.0,494.66,398.9
2016,2,28,13,45,400.0,243.5,5.05,14.0,497.5,671.03,543.39
2016,2,28,14,0,644.0,171.0,5.2,14.0,576.0,809.43,653.85
2016,2,28,14,15,569.5,187.5,5.3,14.0,534.0,735.27,597.49
2016,2,28,14,30,495.0,204.0,5.4,14.0,492.0,670.61,547.43
2016,2,28,14,45,411.5,209.0,5.5,14.0,439.0,588.44,482.96
2016,2,28,15,0,328.0,214.0,5.6,14.0,386.0,497.87,410.84
2016,2,28,15,15,348.5,192.5,5.7,14.0,363.0,474.14,393.32
2016,2,28,15,30,369.0,171.0,5.8,14.0,340.0,447.65,372.88
2016,2,28,15,45,399.5,147.5,5.9,14.0,313.5,434.27,362.41
2016,2,28,16,0,430.0,124.0,6.0,14.0,287.0,404.51,337.98
2016,2,28,16,15,391.0,115.0,5.95,13.5,248.0,349.03,291.14
2016,2,28,16,30,352.0,106.0,5.9,13.0,209.0,296.98,246.16
2016,2,28,16,45,327.5,88.5,5.9,13.0,170.5,245.81,200.58
2016,2,28,17,0,303.0,71.0,5.9,13.0,132.0,197.12,156.24
2016,2,28,17,15,247.5,54.0,5.95,12.5,94.5,142.39,107.41
2016,2,28,17,30,192.0,37.0,6.0,12.0,57.0,94.52,64.04
2016,2,28,17,45,96.0,18.5,6.05,12.0,28.5,40.6,3.54
2016,2,28,18,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,29,6,45,70.5,6.5,2.45,12.0,9.0,5.91,0.0
2016,2,29,7,0,141.0,13.0,2.4,12.0,18.0,31.86,0.0
2016,2,29,7,15,284.5,25.5,2.45,12.0,56.0,95.52,55.81
2016,2,29,7,30,428.0,38.0,2.5,12.0,94.0,166.76,119.45
2016,2,29,7,45,509.5,46.0,2.6,12.5,141.0,230.7,176.91
2016,2,29,8,0,591.0,54.0,2.7,13.0,188.0,304.07,242.05
2016,2,29,8,15,643.0,60.0,2.8,13.0,237.0,370.75,301.56
2016,2,29,8,30,695.0,66.0,2.9,13.0,286.0,440.65,362.14
2016,2,29,8,45,724.0,71.5,3.0,13.5,332.5,502.89,414.13
2016,2,29,9,0,753.0,77.0,3.1,14.0,379.0,566.44,465.33
2016,2,29,9,15,778.0,80.0,3.05,14.0,423.0,625.44,511.85
2016,2,29,9,30,803.0,83.0,3.0,14.0,467.0,684.52,556.37
2016,2,29,9,45,825.0,84.5,3.0,14.0,506.5,739.31,595.65
2016,2,29,10,0,847.0,86.0,3.0,14.0,546.0,793.16,633.6
2016,2,29,10,15,859.5,87.5,2.9,14.0,578.5,837.78,663.64
2016,2,29,10,30,872.0,89.0,2.8,14.0,611.0,872.22,686.0
2016,2,29,10,45,889.0,87.0,2.75,14.5,638.5,911.45,710.62
2016,2,29,11,0,906.0,85.0,2.7,15.0,666.0,948.12,733.06
2016,2,29,11,15,911.5,86.0,2.6,15.0,685.0,974.63,749.19
2016,2,29,11,30,917.0,87.0,2.5,15.0,704.0,997.62,762.9
2016,2,29,11,45,921.5,86.5,2.45,15.5,715.0,1014.19,771.35
2016,2,29,12,0,926.0,86.0,2.4,16.0,726.0,1026.95,777.36
2016,2,29,12,15,668.5,188.0,2.35,16.0,651.0,910.27,697.29
2016,2,29,12,30,411.0,290.0,2.3,16.0,576.0,742.74,575.19
2016,2,29,12,45,412.0,287.0,2.25,16.0,572.5,738.85,573.71
2016,2,29,13,0,413.0,284.0,2.2,16.0,569.0,733.07,569.53
2016,2,29,13,15,428.5,274.0,2.1,16.0,564.5,748.57,580.36
2016,2,29,13,30,444.0,264.0,2.0,16.0,560.0,744.66,577.62
2016,2,29,13,45,497.5,234.5,1.95,16.0,557.0,752.51,585.09
2016,2,29,14,0,551.0,205.0,1.9,16.0,554.0,755.37,588.89
2016,2,29,14,15,689.0,154.0,1.75,16.0,570.5,811.55,629.51
2016,2,29,14,30,827.0,103.0,1.6,16.0,587.0,843.67,650.83
2016,2,29,14,45,691.0,131.5,1.5,16.0,520.0,738.46,576.67
2016,2,29,15,0,555.0,160.0,1.4,16.0,453.0,628.26,496.46
2016,2,29,15,15,426.5,173.0,1.25,15.5,388.0,522.7,417.19
2016,2,29,15,30,298.0,186.0,1.1,15.0,323.0,414.84,334.02
2016,2,29,15,45,184.5,171.5,1.0,15.0,253.5,300.03,243.23
2016,2,29,16,0,71.0,157.0,0.9,15.0,184.0,198.77,160.74
2016,2,29,16,15,62.5,137.5,0.8,14.5,159.0,170.42,138.05
2016,2,29,16,30,54.0,118.0,0.7,14.0,134.0,143.05,115.4
2016,2,29,16,45,45.5,97.0,0.65,14.0,109.0,115.02,91.6
2016,2,29,17,0,37.0,76.0,0.6,14.0,84.0,88.04,68.36
2016,2,29,17,15,20.5,56.0,0.6,14.0,60.0,60.85,44.95
2016,2,29,17,30,4.0,36.0,0.6,14.0,36.0,33.86,21.8
2016,2,29,17,45,2.0,18.0,0.6,14.0,18.0,16.21,1.99
2016,2,29,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,9.0,2.85,12.5,9.0,8.19,0.0
2016,3,1,7,0,0.0,18.0,2.9,13.0,18.0,16.24,0.0
2016,3,1,7,15,165.0,31.0,2.95,13.0,53.5,75.19,46.15
2016,3,1,7,30,330.0,44.0,3.0,13.0,89.0,146.66,106.09
2016,3,1,7,45,402.0,55.5,3.05,13.5,133.0,205.33,158.22
2016,3,1,8,0,474.0,67.0,3.1,14.0,177.0,272.46,217.39
2016,3,1,8,15,519.5,76.0,3.15,14.0,222.5,332.98,271.07
2016,3,1,8,30,565.0,85.0,3.2,14.0,268.0,397.8,326.97
2016,3,1,8,45,616.0,85.5,3.3,14.0,312.5,460.37,379.89
2016,3,1,9,0,667.0,86.0,3.4,14.0,357.0,526.54,434.37
2016,3,1,9,15,742.5,82.5,3.45,14.0,415.0,605.57,497.71
2016,3,1,9,30,818.0,79.0,3.5,14.0,473.0,691.68,563.75
2016,3,1,9,45,846.0,77.5,3.6,14.0,514.0,748.06,604.68
2016,3,1,10,0,874.0,76.0,3.7,14.0,555.0,797.34,639.99
2016,3,1,10,15,884.5,77.5,3.75,14.0,586.5,840.69,670.38
2016,3,1,10,30,895.0,79.0,3.8,14.0,618.0,881.57,698.77
2016,3,1,10,45,689.0,158.5,3.9,14.5,584.0,827.93,657.62
2016,3,1,11,0,483.0,238.0,4.0,15.0,550.0,736.74,585.89
2016,3,1,11,15,368.0,277.5,4.0,15.0,519.0,666.42,530.73
2016,3,1,11,30,253.0,317.0,4.0,15.0,488.0,607.46,482.74
2016,3,1,11,45,182.5,324.5,4.0,15.0,449.0,532.52,424.12
2016,3,1,12,0,112.0,332.0,4.0,15.0,410.0,454.69,362.37
2016,3,1,12,15,140.5,335.5,4.0,15.0,434.0,506.17,402.9
2016,3,1,12,30,169.0,339.0,4.0,15.0,458.0,538.81,428.43
2016,3,1,12,45,116.5,325.5,4.05,15.0,407.5,470.38,374.51
2016,3,1,13,0,64.0,312.0,4.1,15.0,357.0,383.81,306.18
2016,3,1,13,15,65.0,305.5,4.1,14.5,350.0,376.81,301.83
2016,3,1,13,30,66.0,299.0,4.1,14.0,343.0,369.63,297.07
2016,3,1,13,45,33.0,233.5,4.15,14.0,255.5,264.31,212.77
2016,3,1,14,0,0.0,168.0,4.2,14.0,168.0,153.68,122.18
2016,3,1,14,15,18.5,204.0,4.15,14.0,215.0,206.13,166.16
2016,3,1,14,30,37.0,240.0,4.1,14.0,262.0,273.44,221.43
2016,3,1,14,45,23.5,212.5,4.05,14.0,226.0,218.84,176.99
2016,3,1,15,0,10.0,185.0,4.0,14.0,190.0,180.0,145.18
2016,3,1,15,15,5.0,162.0,3.9,14.0,164.5,153.36,123.42
2016,3,1,15,30,0.0,139.0,3.8,14.0,139.0,127.37,101.99
2016,3,1,15,45,2.0,136.5,3.75,14.0,137.5,126.92,101.97
2016,3,1,16,0,4.0,134.0,3.7,14.0,136.0,126.5,101.89
2016,3,1,16,15,2.0,117.0,3.5,14.0,118.0,109.12,87.4
2016,3,1,16,30,0.0,100.0,3.3,14.0,100.0,92.04,73.02
2016,3,1,16,45,0.0,81.5,3.1,14.0,81.5,74.6,58.14
2016,3,1,17,0,0.0,63.0,2.9,14.0,63.0,57.22,43.12
2016,3,1,17,15,0.0,45.5,2.65,13.5,45.5,40.9,28.9
2016,3,1,17,30,0.0,28.0,2.4,13.0,28.0,24.69,14.62
2016,3,1,17,45,0.0,14.0,2.2,13.0,14.0,12.32,1.11
2016,3,1,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,11.5,4.0,13.0,11.5,10.46,0.0
2016,3,2,7,0,0.0,23.0,4.1,13.0,23.0,21.25,0.0
2016,3,2,7,15,225.0,30.5,4.1,13.0,62.5,86.9,54.19
2016,3,2,7,30,450.0,38.0,4.1,13.0,102.0,173.59,125.08
2016,3,2,7,45,529.5,45.0,4.15,13.5,149.5,237.36,182.54
2016,3,2,8,0,609.0,52.0,4.2,14.0,197.0,310.27,247.56
2016,3,2,8,15,311.5,86.0,4.15,14.0,160.5,245.72,201.0
2016,3,2,8,30,14.0,120.0,4.1,14.0,124.0,118.77,95.59
2016,3,2,8,45,18.0,137.5,4.1,14.0,144.0,138.37,112.19
2016,3,2,9,0,22.0,155.0,4.1,14.0,164.0,158.47,128.86
2016,3,2,9,15,47.5,181.5,4.1,14.0,204.0,212.69,174.06
2016,3,2,9,30,73.0,208.0,4.1,14.0,244.0,261.48,214.19
2016,3,2,9,45,103.0,229.5,4.2,14.0,284.5,310.46,254.25
2016,3,2,10,0,133.0,251.0,4.3,14.0,325.0,375.46,306.55
2016,3,2,10,15,217.0,259.0,4.35,14.0,387.5,459.82,375.05
2016,3,2,10,30,301.0,267.0,4.4,14.0,450.0,565.13,458.14
2016,3,2,10,45,325.5,274.0,4.45,14.5,479.5,604.97,487.48
2016,3,2,11,0,350.0,281.0,4.5,15.0,509.0,644.89,516.83
2016,3,2,11,15,191.0,278.5,4.5,15.0,403.5,481.57,387.48
2016,3,2,11,30,32.0,276.0,4.5,15.0,298.0,310.66,248.22
2016,3,2,11,45,46.5,295.0,4.55,15.0,327.5,346.53,277.39
2016,3,2,12,0,61.0,314.0,4.6,15.0,357.0,382.8,306.19
2016,3,2,12,15,57.0,312.5,4.6,14.5,353.0,377.32,302.13
2016,3,2,12,30,53.0,311.0,4.6,14.0,349.0,371.64,298.08
2016,3,2,12,45,49.5,305.5,4.7,14.0,340.5,361.77,290.36
2016,3,2,13,0,46.0,300.0,4.8,14.0,332.0,351.81,282.61
2016,3,2,13,15,44.5,295.5,4.8,14.0,326.0,344.9,277.27
2016,3,2,13,30,43.0,291.0,4.8,14.0,320.0,337.92,271.91
2016,3,2,13,45,36.5,273.5,4.85,14.0,298.0,311.56,251.04
2016,3,2,14,0,30.0,256.0,4.9,14.0,276.0,285.55,230.38
2016,3,2,14,15,51.5,259.5,4.95,14.0,291.5,308.21,249.83
2016,3,2,14,30,73.0,263.0,5.0,14.0,307.0,329.65,268.14
2016,3,2,14,45,136.0,251.5,5.05,14.0,327.0,380.55,311.35
2016,3,2,15,0,199.0,240.0,5.1,14.0,347.0,411.56,338.28
2016,3,2,15,15,179.5,222.0,5.1,14.0,313.0,368.67,303.78
2016,3,2,15,30,160.0,204.0,5.1,14.0,279.0,327.12,270.15
2016,3,2,15,45,80.0,146.5,5.15,14.0,184.0,194.51,160.05
2016,3,2,16,0,0.0,89.0,5.2,14.0,89.0,79.58,62.27
2016,3,2,16,15,0.0,77.0,5.3,13.5,77.0,68.54,53.18
2016,3,2,16,30,0.0,65.0,5.4,13.0,65.0,57.56,43.93
2016,3,2,16,45,0.0,53.0,5.55,13.0,53.0,46.8,34.64
2016,3,2,17,0,0.0,41.0,5.7,13.0,41.0,36.16,25.35
2016,3,2,17,15,0.0,29.5,5.7,13.0,29.5,25.99,16.38
2016,3,2,17,30,0.0,18.0,5.7,13.0,18.0,15.83,7.39
2016,3,2,17,45,0.0,9.0,5.75,13.0,9.0,7.9,0.0
2016,3,2,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
