Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.85,13.0,8.5,7.73,0.0
2016,3,3,7,0,0.0,17.0,0.8,13.0,17.0,15.06,0.0
2016,3,3,7,15,51.5,35.5,0.75,13.0,43.0,48.39,31.08
2016,3,3,7,30,103.0,54.0,0.7,13.0,69.0,84.72,62.28
2016,3,3,7,45,129.5,74.5,0.65,13.0,101.0,121.33,94.38
2016,3,3,8,0,156.0,95.0,0.6,13.0,133.0,161.14,129.02
2016,3,3,8,15,172.5,116.0,0.5,13.0,166.5,200.04,162.31
2016,3,3,8,30,189.0,137.0,0.4,13.0,200.0,240.71,196.1
2016,3,3,8,45,204.5,155.0,0.35,13.5,232.5,279.1,226.8
2016,3,3,9,0,220.0,173.0,0.3,14.0,265.0,329.06,265.47
2016,3,3,9,15,202.0,194.5,0.3,14.0,286.0,341.25,274.19
2016,3,3,9,30,184.0,216.0,0.3,14.0,307.0,361.52,288.96
2016,3,3,9,45,260.5,223.5,0.35,14.0,363.0,449.17,356.53
2016,3,3,10,0,337.0,231.0,0.4,14.0,419.0,530.42,417.09
2016,3,3,10,15,398.0,230.5,0.5,14.0,465.5,594.46,464.37
2016,3,3,10,30,459.0,230.0,0.6,14.0,512.0,677.29,524.0
2016,3,3,10,45,388.0,260.5,0.75,14.0,505.5,646.11,500.55
2016,3,3,11,0,317.0,291.0,0.9,14.0,499.0,625.45,485.12
2016,3,3,11,15,371.5,286.5,1.1,14.0,537.0,679.91,527.17
2016,3,3,11,30,426.0,282.0,1.3,14.0,575.0,751.44,579.64
2016,3,3,11,45,430.5,284.0,1.5,14.0,584.0,764.91,590.1
2016,3,3,12,0,435.0,286.0,1.7,14.0,593.0,776.35,599.76
2016,3,3,12,15,315.5,315.0,1.65,14.0,538.0,675.21,524.23
2016,3,3,12,30,196.0,344.0,1.6,14.0,483.0,570.55,445.31
2016,3,3,12,45,115.0,315.5,1.55,14.0,397.5,456.34,358.98
2016,3,3,13,0,34.0,287.0,1.5,14.0,312.0,324.82,256.59
2016,3,3,13,15,34.0,282.5,1.3,14.0,306.5,319.52,252.95
2016,3,3,13,30,34.0,278.0,1.1,14.0,301.0,314.16,248.58
2016,3,3,13,45,135.0,289.0,0.9,14.0,377.0,438.06,346.19
2016,3,3,14,0,236.0,300.0,0.7,14.0,453.0,539.78,422.04
2016,3,3,14,15,192.5,289.0,0.75,13.5,410.5,481.89,378.93
2016,3,3,14,30,149.0,278.0,0.8,13.0,368.0,425.99,337.92
2016,3,3,14,45,95.0,249.5,0.9,13.0,305.5,330.2,264.62
2016,3,3,15,0,41.0,221.0,1.0,13.0,243.0,253.34,203.86
2016,3,3,15,15,155.5,208.5,1.05,13.0,283.5,335.26,272.84
2016,3,3,15,30,270.0,196.0,1.1,13.0,324.0,405.32,329.67
2016,3,3,15,45,319.5,168.5,1.2,13.0,305.5,392.75,320.67
2016,3,3,16,0,369.0,141.0,1.3,13.0,287.0,385.12,315.18
2016,3,3,16,15,342.5,128.0,1.15,13.0,249.5,335.08,273.78
2016,3,3,16,30,316.0,115.0,1.0,13.0,212.0,279.03,227.0
2016,3,3,16,45,441.5,85.0,0.85,13.0,195.0,288.16,230.7
2016,3,3,17,0,567.0,55.0,0.7,13.0,178.0,276.66,214.06
2016,3,3,17,15,474.0,46.0,0.65,13.0,130.5,202.21,149.25
2016,3,3,17,30,381.0,37.0,0.6,13.0,83.0,138.9,94.17
2016,3,3,17,45,231.5,23.5,0.6,13.0,47.5,71.58,33.09
2016,3,3,18,0,82.0,10.0,0.6,13.0,12.0,18.09,0.0
2016,3,3,18,15,41.0,5.0,0.55,13.0,6.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.5,3.65,12.0,2.5,2.27,0.0
2016,3,4,7,0,0.0,5.0,3.8,12.0,5.0,4.38,0.0
2016,3,4,7,15,0.0,13.0,3.95,12.0,13.0,11.42,3.6
2016,3,4,7,30,0.0,21.0,4.1,12.0,21.0,18.47,10.0
2016,3,4,7,45,0.0,30.5,4.3,12.5,30.5,26.86,17.4
2016,3,4,8,0,0.0,40.0,4.5,13.0,40.0,35.26,24.73
2016,3,4,8,15,0.0,49.5,4.65,13.0,49.5,43.68,32.03
2016,3,4,8,30,0.0,59.0,4.8,13.0,59.0,52.11,39.25
2016,3,4,8,45,18.0,112.5,4.95,13.0,120.0,112.74,91.08
2016,3,4,9,0,36.0,166.0,5.1,13.0,181.0,186.58,153.26
2016,3,4,9,15,36.0,182.0,5.2,13.0,199.0,204.68,167.96
2016,3,4,9,30,36.0,198.0,5.3,13.0,217.0,222.86,182.65
2016,3,4,9,45,31.0,208.0,5.45,13.5,225.0,230.66,188.2
2016,3,4,10,0,26.0,218.0,5.6,14.0,233.0,225.73,183.29
2016,3,4,10,15,19.0,216.5,5.6,14.0,228.0,218.52,176.82
2016,3,4,10,30,12.0,215.0,5.6,14.0,223.0,210.95,170.06
2016,3,4,10,45,11.5,218.5,5.7,14.0,226.5,213.96,172.26
2016,3,4,11,0,11.0,222.0,5.8,14.0,230.0,216.99,174.49
2016,3,4,11,15,8.0,209.5,5.8,14.0,215.5,201.61,161.66
2016,3,4,11,30,5.0,197.0,5.8,14.0,201.0,186.32,148.94
2016,3,4,11,45,16.0,238.0,5.85,14.0,249.5,238.02,191.33
2016,3,4,12,0,27.0,279.0,5.9,14.0,298.0,308.63,248.37
2016,3,4,12,15,19.5,258.5,5.95,14.0,272.0,262.39,210.83
2016,3,4,12,30,12.0,238.0,6.0,14.0,246.0,234.09,187.75
2016,3,4,12,45,17.0,252.0,6.1,14.0,264.0,253.25,203.55
2016,3,4,13,0,22.0,266.0,6.2,14.0,282.0,272.48,219.34
2016,3,4,13,15,21.5,261.0,6.25,14.0,276.5,266.77,214.84
2016,3,4,13,30,21.0,256.0,6.3,14.0,271.0,261.07,210.41
2016,3,4,13,45,20.0,248.5,6.35,14.0,262.5,252.33,203.54
2016,3,4,14,0,19.0,241.0,6.4,14.0,254.0,243.65,196.73
2016,3,4,14,15,100.0,260.5,6.4,14.0,321.5,351.46,287.3
2016,3,4,14,30,181.0,280.0,6.4,14.0,389.0,455.07,372.63
2016,3,4,14,45,90.5,216.5,6.4,14.0,271.0,289.41,237.37
2016,3,4,15,0,0.0,153.0,6.4,14.0,153.0,139.76,111.78
2016,3,4,15,15,37.5,178.0,6.3,14.0,196.0,202.38,165.36
2016,3,4,15,30,75.0,203.0,6.2,14.0,239.0,255.02,209.94
2016,3,4,15,45,37.5,121.0,6.15,14.0,139.0,139.82,113.69
2016,3,4,16,0,0.0,39.0,6.1,14.0,39.0,34.39,23.81
2016,3,4,16,15,0.0,33.5,6.15,14.0,33.5,29.52,19.71
2016,3,4,16,30,0.0,28.0,6.2,14.0,28.0,24.65,15.56
2016,3,4,16,45,0.0,23.0,6.3,14.0,23.0,20.23,11.74
2016,3,4,17,0,0.0,18.0,6.4,14.0,18.0,15.82,7.89
2016,3,4,17,15,0.0,13.0,6.45,14.0,13.0,11.41,4.02
2016,3,4,17,30,0.0,8.0,6.5,14.0,8.0,7.02,0.14
2016,3,4,17,45,0.0,4.5,6.55,14.0,4.5,3.94,0.0
2016,3,4,18,0,0.0,1.0,6.6,14.0,1.0,0.91,0.0
2016,3,4,18,15,0.0,0.5,6.6,14.0,0.5,0.0,0.0
2016,3,4,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,7.6,14.0,2.0,1.82,0.0
2016,3,5,7,0,0.0,4.0,7.8,14.0,4.0,3.5,0.0
2016,3,5,7,15,0.0,10.5,8.05,14.0,10.5,9.22,1.81
2016,3,5,7,30,0.0,17.0,8.3,14.0,17.0,14.94,6.93
2016,3,5,7,45,0.0,25.0,8.55,14.0,25.0,22.0,13.12
2016,3,5,8,0,0.0,33.0,8.8,14.0,33.0,29.06,19.29
2016,3,5,8,15,0.0,41.0,9.0,14.0,41.0,36.14,25.41
2016,3,5,8,30,0.0,49.0,9.2,14.0,49.0,43.24,31.47
2016,3,5,8,45,0.0,60.0,9.45,14.0,60.0,53.0,39.74
2016,3,5,9,0,0.0,71.0,9.7,14.0,71.0,62.78,47.95
2016,3,5,9,15,0.0,88.0,9.6,14.0,88.0,78.12,60.8
2016,3,5,9,30,0.0,105.0,9.5,14.0,105.0,93.9,73.94
2016,3,5,9,45,0.0,83.5,9.4,14.0,83.5,73.94,56.94
2016,3,5,10,0,0.0,62.0,9.3,14.0,62.0,54.85,40.73
2016,3,5,10,15,0.0,73.5,9.3,14.0,73.5,65.08,49.24
2016,3,5,10,30,0.0,85.0,9.3,14.0,85.0,75.34,57.73
2016,3,5,10,45,1.0,131.0,9.3,14.0,132.0,118.8,93.89
2016,3,5,11,0,2.0,177.0,9.3,14.0,179.0,163.85,131.03
2016,3,5,11,15,9.0,213.0,9.6,14.0,220.0,205.9,165.74
2016,3,5,11,30,16.0,249.0,9.9,14.0,261.0,248.91,201.03
2016,3,5,11,45,47.5,291.0,10.2,14.5,325.0,341.62,276.93
2016,3,5,12,0,79.0,333.0,10.5,15.0,389.0,420.77,340.85
2016,3,5,12,15,39.5,175.0,10.85,15.0,203.0,209.66,169.38
2016,3,5,12,30,0.0,17.0,11.2,15.0,17.0,15.04,6.9
2016,3,5,12,45,0.0,41.5,11.55,15.0,41.5,36.75,25.04
2016,3,5,13,0,0.0,66.0,11.9,15.0,66.0,58.51,43.16
2016,3,5,13,15,0.0,65.0,12.05,15.0,65.0,57.61,42.44
2016,3,5,13,30,0.0,64.0,12.2,15.0,64.0,56.71,41.73
2016,3,5,13,45,0.0,40.0,12.4,15.0,40.0,35.39,23.98
2016,3,5,14,0,0.0,16.0,12.6,15.0,16.0,14.14,6.2
2016,3,5,14,15,0.0,45.0,12.6,15.0,45.0,39.8,27.76
2016,3,5,14,30,0.0,74.0,12.6,15.0,74.0,65.54,49.39
2016,3,5,14,45,0.0,51.0,12.65,15.0,51.0,45.09,32.33
2016,3,5,15,0,0.0,28.0,12.7,15.0,28.0,24.71,15.23
2016,3,5,15,15,0.0,68.0,12.6,15.0,68.0,60.15,45.21
2016,3,5,15,30,0.0,108.0,12.5,15.0,108.0,96.88,76.31
2016,3,5,15,45,0.0,67.0,12.4,15.0,67.0,59.23,44.69
2016,3,5,16,0,0.0,26.0,12.3,15.0,26.0,22.9,13.9
2016,3,5,16,15,0.0,22.5,12.05,14.5,22.5,19.8,11.32
2016,3,5,16,30,0.0,19.0,11.8,14.0,19.0,16.71,8.71
2016,3,5,16,45,0.0,15.5,11.55,14.0,15.5,13.62,6.05
2016,3,5,17,0,0.0,12.0,11.3,14.0,12.0,10.54,3.36
2016,3,5,17,15,0.0,8.5,11.05,14.0,8.5,7.46,0.66
2016,3,5,17,30,0.0,5.0,10.8,14.0,5.0,4.38,0.0
2016,3,5,17,45,0.0,2.5,10.55,14.0,2.5,2.19,0.0
2016,3,5,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,6,45,33.0,13.5,6.0,12.0,15.5,15.16,0.0
2016,3,6,7,0,66.0,27.0,6.0,12.0,31.0,39.5,13.59
2016,3,6,7,15,176.5,45.0,6.0,12.0,70.0,88.36,60.2
2016,3,6,7,30,287.0,63.0,6.0,12.0,109.0,154.07,115.81
2016,3,6,7,45,361.5,76.0,6.0,12.5,155.5,212.47,167.56
2016,3,6,8,0,436.0,89.0,6.0,13.0,202.0,279.75,227.0
2016,3,6,8,15,493.0,98.0,6.0,13.0,250.5,343.1,283.25
2016,3,6,8,30,550.0,107.0,6.0,13.0,299.0,416.0,346.33
2016,3,6,8,45,586.0,115.0,6.05,13.0,345.5,478.08,399.35
2016,3,6,9,0,622.0,123.0,6.1,13.0,392.0,542.51,453.06
2016,3,6,9,15,651.5,128.0,6.05,13.0,435.5,601.37,500.95
2016,3,6,9,30,681.0,133.0,6.0,13.0,479.0,661.04,548.41
2016,3,6,9,45,583.0,168.0,5.95,13.0,480.0,649.27,536.84
2016,3,6,10,0,485.0,203.0,5.9,13.0,481.0,633.67,521.85
2016,3,6,10,15,296.0,247.0,6.05,13.0,419.5,526.96,433.34
2016,3,6,10,30,107.0,291.0,6.2,13.0,358.0,390.18,318.69
2016,3,6,10,45,102.5,302.5,6.4,13.0,369.0,401.64,327.69
2016,3,6,11,0,98.0,314.0,6.6,13.0,380.0,412.59,335.98
2016,3,6,11,15,56.0,279.0,6.9,13.0,317.0,334.85,272.22
2016,3,6,11,30,14.0,244.0,7.2,13.0,254.0,241.67,195.09
2016,3,6,11,45,7.0,193.5,7.5,13.0,198.5,184.62,148.23
2016,3,6,12,0,0.0,143.0,7.8,13.0,143.0,129.1,102.15
2016,3,6,12,15,1.5,162.5,8.0,13.0,164.0,149.16,118.81
2016,3,6,12,30,3.0,182.0,8.2,13.0,185.0,169.46,135.59
2016,3,6,12,45,1.5,162.0,8.4,13.0,163.5,148.68,118.43
2016,3,6,13,0,0.0,142.0,8.6,13.0,142.0,128.16,101.45
2016,3,6,13,15,0.0,139.5,8.75,13.0,139.5,125.8,99.57
2016,3,6,13,30,0.0,137.0,8.9,13.0,137.0,123.45,97.72
2016,3,6,13,45,5.0,177.5,9.1,13.0,181.0,167.03,134.18
2016,3,6,14,0,10.0,218.0,9.3,13.0,225.0,211.66,171.38
2016,3,6,14,15,5.0,143.5,9.5,13.0,147.0,134.22,107.29
2016,3,6,14,30,0.0,69.0,9.7,13.0,69.0,61.09,46.01
2016,3,6,14,45,0.0,70.5,9.9,13.0,70.5,62.41,47.23
2016,3,6,15,0,0.0,72.0,10.1,13.0,72.0,63.72,48.46
2016,3,6,15,15,0.0,48.0,10.15,12.5,48.0,42.4,30.55
2016,3,6,15,30,0.0,24.0,10.2,12.0,24.0,21.16,12.51
2016,3,6,15,45,0.0,51.0,10.25,12.0,51.0,45.03,33.07
2016,3,6,16,0,0.0,78.0,10.3,12.0,78.0,69.06,53.79
2016,3,6,16,15,0.0,67.5,10.25,12.0,67.5,59.66,45.84
2016,3,6,16,30,0.0,57.0,10.2,12.0,57.0,50.34,37.87
2016,3,6,16,45,0.0,46.0,10.2,12.0,46.0,40.58,29.44
2016,3,6,17,0,0.0,35.0,10.2,12.0,35.0,30.84,20.93
2016,3,6,17,15,0.0,25.5,10.0,12.0,25.5,22.44,13.51
2016,3,6,17,30,0.0,16.0,9.8,12.0,16.0,14.06,6.1
2016,3,6,17,45,0.0,8.5,9.7,12.0,8.5,7.46,0.0
2016,3,6,18,0,0.0,1.0,9.6,12.0,1.0,0.91,0.0
2016,3,6,18,15,0.0,0.5,9.5,12.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,9.35,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.05,12.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,9.3,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,5.5,8.55,10.0,5.5,5.0,0.0
2016,3,7,7,0,0.0,11.0,8.7,10.0,11.0,9.66,0.35
2016,3,7,7,15,0.0,23.5,8.9,10.0,23.5,20.69,11.58
2016,3,7,7,30,0.0,36.0,9.1,10.0,36.0,31.75,21.54
2016,3,7,7,45,0.0,51.0,9.3,10.0,51.0,45.21,33.5
2016,3,7,8,0,0.0,66.0,9.5,10.0,66.0,58.95,45.6
2016,3,7,8,15,0.0,81.0,9.7,10.0,81.0,72.75,57.62
2016,3,7,8,30,0.0,96.0,9.9,10.0,96.0,86.63,69.54
2016,3,7,8,45,61.5,142.0,10.1,10.0,169.0,173.49,144.91
2016,3,7,9,0,123.0,188.0,10.3,10.0,242.0,273.89,231.07
2016,3,7,9,15,328.0,174.0,10.45,10.0,337.5,414.4,353.19
2016,3,7,9,30,533.0,160.0,10.6,10.0,433.0,577.42,492.04
2016,3,7,9,45,513.0,181.0,10.75,10.5,460.0,610.13,517.01
2016,3,7,10,0,493.0,202.0,10.9,11.0,487.0,639.41,538.87
2016,3,7,10,15,566.5,188.0,11.0,11.0,533.0,706.48,594.53
2016,3,7,10,30,640.0,174.0,11.1,11.0,579.0,783.5,657.08
2016,3,7,10,45,768.5,136.0,11.2,11.0,642.0,878.76,731.89
2016,3,7,11,0,897.0,98.0,11.3,11.0,705.0,962.14,796.42
2016,3,7,11,15,903.5,99.0,11.3,11.0,724.5,989.16,816.39
2016,3,7,11,30,910.0,100.0,11.3,11.0,744.0,1012.71,833.85
2016,3,7,11,45,680.0,194.5,11.3,11.5,679.5,921.27,760.63
2016,3,7,12,0,450.0,289.0,11.3,12.0,615.0,794.72,654.39
2016,3,7,12,15,683.0,196.5,11.3,12.0,693.5,937.01,771.46
2016,3,7,12,30,916.0,104.0,11.3,12.0,772.0,1049.19,857.75
2016,3,7,12,45,911.5,105.5,11.3,12.0,766.0,1043.02,852.87
2016,3,7,13,0,907.0,107.0,11.3,12.0,760.0,1032.95,845.49
2016,3,7,13,15,903.0,106.0,11.3,12.0,746.5,1016.73,833.54
2016,3,7,13,30,899.0,105.0,11.3,12.0,733.0,996.79,818.86
2016,3,7,13,45,894.5,103.5,11.35,12.0,712.0,972.21,800.82
2016,3,7,14,0,890.0,102.0,11.4,12.0,691.0,944.18,780.16
2016,3,7,14,15,880.0,100.0,11.35,12.0,662.5,907.37,752.43
2016,3,7,14,30,870.0,98.0,11.3,12.0,634.0,875.54,728.6
2016,3,7,14,45,857.0,96.0,11.3,12.0,599.0,830.29,694.15
2016,3,7,15,0,844.0,94.0,11.3,12.0,564.0,782.92,657.8
2016,3,7,15,15,825.0,91.0,11.3,12.0,522.5,728.13,615.14
2016,3,7,15,30,806.0,88.0,11.3,12.0,481.0,672.33,570.78
2016,3,7,15,45,781.0,84.0,11.3,12.0,435.5,610.88,519.3
2016,3,7,16,0,756.0,80.0,11.3,12.0,390.0,549.72,466.91
2016,3,7,16,15,718.0,76.0,11.25,12.0,340.5,483.74,409.14
2016,3,7,16,30,680.0,72.0,11.2,12.0,291.0,418.7,350.82
2016,3,7,16,45,625.5,65.5,11.2,12.0,241.0,346.88,285.67
2016,3,7,17,0,571.0,59.0,11.2,12.0,191.0,280.43,224.06
2016,3,7,17,15,481.0,50.5,11.15,11.5,142.5,207.11,157.62
2016,3,7,17,30,391.0,42.0,11.1,11.0,94.0,144.5,101.36
2016,3,7,17,45,243.0,28.5,11.05,11.0,56.0,78.5,44.43
2016,3,7,18,0,95.0,15.0,11.0,11.0,18.0,23.76,0.0
2016,3,7,18,15,47.5,7.5,11.0,11.0,9.0,6.82,0.0
2016,3,7,18,30,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.4,10.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,37.0,13.0,5.15,10.5,16.0,15.14,0.0
2016,3,8,7,0,74.0,26.0,5.2,11.0,32.0,39.98,18.92
2016,3,8,7,15,130.5,45.0,5.0,11.0,64.0,77.96,54.34
2016,3,8,7,30,187.0,64.0,4.8,11.0,96.0,122.41,93.01
2016,3,8,7,45,218.5,83.5,4.6,11.0,133.0,165.9,132.2
2016,3,8,8,0,250.0,103.0,4.4,11.0,170.0,213.17,174.43
2016,3,8,8,15,281.0,117.5,3.9,11.0,207.0,258.33,214.16
2016,3,8,8,30,312.0,132.0,3.4,11.0,244.0,306.73,255.75
2016,3,8,8,45,394.5,137.5,2.9,11.5,298.5,388.33,322.96
2016,3,8,9,0,477.0,143.0,2.4,12.0,353.0,468.88,386.96
2016,3,8,9,15,241.5,158.5,2.2,12.0,265.5,338.61,279.79
2016,3,8,9,30,6.0,174.0,2.0,12.0,178.0,164.97,133.07
2016,3,8,9,45,6.0,182.0,1.8,12.0,186.0,172.61,139.38
2016,3,8,10,0,6.0,190.0,1.6,12.0,194.0,180.3,145.25
2016,3,8,10,15,12.0,211.5,1.65,12.0,219.5,206.64,166.57
2016,3,8,10,30,18.0,233.0,1.7,12.0,245.0,233.55,188.13
2016,3,8,10,45,48.5,272.5,1.75,12.0,306.0,317.91,255.94
2016,3,8,11,0,79.0,312.0,1.8,12.0,367.0,391.46,313.58
2016,3,8,11,15,53.5,297.0,1.75,12.0,335.0,351.58,280.97
2016,3,8,11,30,28.0,282.0,1.7,12.0,303.0,310.82,248.07
2016,3,8,11,45,42.5,304.0,1.65,12.0,335.5,349.79,278.94
2016,3,8,12,0,57.0,326.0,1.6,12.0,368.0,389.21,309.38
2016,3,8,12,15,42.5,308.5,1.65,11.5,340.0,355.26,283.07
2016,3,8,12,30,28.0,291.0,1.7,11.0,312.0,321.31,256.83
2016,3,8,12,45,21.0,269.5,1.8,11.0,285.0,274.13,219.79
2016,3,8,13,0,14.0,248.0,1.9,11.0,258.0,245.34,196.96
2016,3,8,13,15,18.5,258.0,2.25,11.0,271.5,259.81,209.23
2016,3,8,13,30,23.0,268.0,2.6,11.0,285.0,274.24,221.32
2016,3,8,13,45,21.5,257.5,3.0,11.0,273.0,261.93,211.83
2016,3,8,14,0,20.0,247.0,3.4,11.0,261.0,249.68,202.4
2016,3,8,14,15,13.5,223.5,3.75,11.0,233.0,219.96,178.42
2016,3,8,14,30,7.0,200.0,4.1,11.0,205.0,190.82,154.74
2016,3,8,14,45,3.5,149.0,4.45,11.0,151.5,138.08,111.27
2016,3,8,15,0,0.0,98.0,4.8,11.0,98.0,87.12,68.61
2016,3,8,15,15,0.0,107.0,4.95,11.0,107.0,95.62,76.03
2016,3,8,15,30,0.0,116.0,5.1,11.0,116.0,104.33,83.63
2016,3,8,15,45,2.0,129.0,5.3,11.0,129.5,118.52,95.96
2016,3,8,16,0,4.0,142.0,5.5,11.0,143.0,133.13,108.67
2016,3,8,16,15,2.0,124.5,5.65,10.5,125.0,115.32,93.89
2016,3,8,16,30,0.0,107.0,5.8,10.0,107.0,97.82,79.18
2016,3,8,16,45,0.0,88.0,5.95,10.0,88.0,80.0,63.84
2016,3,8,17,0,0.0,69.0,6.1,10.0,69.0,62.28,48.36
2016,3,8,17,15,0.0,51.5,6.2,10.0,51.5,46.11,34.05
2016,3,8,17,30,0.0,34.0,6.3,10.0,34.0,30.01,19.73
2016,3,8,17,45,0.0,20.5,6.4,10.0,20.5,18.06,8.36
2016,3,8,18,0,0.0,7.0,6.5,10.0,7.0,6.14,0.0
2016,3,8,18,15,0.0,3.5,6.55,10.0,3.5,3.18,0.0
2016,3,8,18,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.0,4.55,12.0,2.0,1.82,0.0
2016,3,9,7,0,0.0,4.0,4.6,12.0,4.0,3.5,0.0
2016,3,9,7,15,0.0,7.5,4.7,12.0,7.5,6.58,0.0
2016,3,9,7,30,0.0,11.0,4.8,12.0,11.0,9.66,2.6
2016,3,9,7,45,0.0,15.5,4.9,12.0,15.5,13.62,6.11
2016,3,9,8,0,0.0,20.0,5.0,12.0,20.0,17.59,9.59
2016,3,9,8,15,0.0,24.5,5.05,12.0,24.5,21.56,13.05
2016,3,9,8,30,0.0,29.0,5.1,12.0,29.0,25.54,16.46
2016,3,9,8,45,0.0,54.5,5.2,12.5,54.5,48.12,35.77
2016,3,9,9,0,0.0,80.0,5.3,13.0,80.0,70.79,54.89
2016,3,9,9,15,0.0,94.5,5.4,13.0,94.5,84.08,65.96
2016,3,9,9,30,0.0,109.0,5.5,13.0,109.0,97.51,77.08
2016,3,9,9,45,0.0,99.5,5.65,13.0,99.5,88.52,69.32
2016,3,9,10,0,0.0,90.0,5.8,13.0,90.0,79.76,61.81
2016,3,9,10,15,0.0,122.5,5.9,13.0,122.5,109.87,86.85
2016,3,9,10,30,0.0,155.0,6.0,13.0,155.0,140.62,112.21
2016,3,9,10,45,7.5,198.0,6.15,13.0,203.5,189.07,152.25
2016,3,9,11,0,15.0,241.0,6.3,13.0,252.0,238.86,192.98
2016,3,9,11,15,12.0,232.0,6.4,13.0,241.0,227.06,183.01
2016,3,9,11,30,9.0,223.0,6.5,13.0,230.0,215.24,173.14
2016,3,9,11,45,27.0,269.5,6.65,13.5,290.0,296.07,238.89
2016,3,9,12,0,45.0,316.0,6.8,14.0,350.0,365.48,294.37
2016,3,9,12,15,40.5,311.5,6.85,14.0,342.0,356.11,286.59
2016,3,9,12,30,36.0,307.0,6.9,14.0,334.0,346.6,278.86
2016,3,9,12,45,42.5,312.5,6.95,14.0,344.0,359.11,289.19
2016,3,9,13,0,49.0,318.0,7.0,14.0,354.0,371.43,299.36
2016,3,9,13,15,79.5,327.5,7.05,14.0,384.5,411.56,332.64
2016,3,9,13,30,110.0,337.0,7.1,14.0,415.0,450.65,364.89
2016,3,9,13,45,134.0,328.5,7.15,14.0,420.5,478.5,387.98
2016,3,9,14,0,158.0,320.0,7.2,14.0,426.0,487.42,396.3
2016,3,9,14,15,112.0,297.5,7.25,14.0,371.0,400.99,326.8
2016,3,9,14,30,66.0,275.0,7.3,14.0,316.0,333.33,271.5
2016,3,9,14,45,53.0,253.0,7.35,14.0,285.0,296.54,241.85
2016,3,9,15,0,40.0,231.0,7.4,14.0,254.0,260.81,212.79
2016,3,9,15,15,65.0,223.0,7.4,14.0,257.0,269.61,221.24
2016,3,9,15,30,90.0,215.0,7.4,14.0,260.0,276.16,227.64
2016,3,9,15,45,63.5,189.5,7.4,14.0,219.5,227.9,187.48
2016,3,9,16,0,37.0,164.0,7.4,14.0,179.0,182.45,149.4
2016,3,9,16,15,31.5,145.0,7.4,14.0,156.5,158.25,129.21
2016,3,9,16,30,26.0,126.0,7.4,14.0,134.0,134.78,109.4
2016,3,9,16,45,19.5,105.5,7.45,14.0,111.5,105.52,84.45
2016,3,9,17,0,13.0,85.0,7.5,14.0,89.0,82.71,64.78
2016,3,9,17,15,6.5,65.0,7.55,13.5,67.0,61.27,46.26
2016,3,9,17,30,0.0,45.0,7.6,13.0,45.0,40.69,28.43
2016,3,9,17,45,0.0,27.5,7.7,13.0,27.5,24.54,13.46
2016,3,9,18,0,0.0,10.0,7.8,13.0,10.0,8.79,0.0
2016,3,9,18,15,0.0,5.0,7.9,13.0,5.0,4.55,0.0
2016,3,9,18,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,9.95,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,7.0,3.4,13.0,7.0,6.37,0.0
2016,3,10,7,0,0.0,14.0,3.1,13.0,14.0,12.31,3.56
2016,3,10,7,15,0.0,27.5,3.15,13.0,27.5,24.23,14.61
2016,3,10,7,30,0.0,41.0,3.2,13.0,41.0,36.18,25.2
2016,3,10,7,45,0.0,57.0,3.3,13.0,57.0,50.71,37.91
2016,3,10,8,0,0.0,73.0,3.4,13.0,73.0,65.39,50.62
2016,3,10,8,15,0.0,89.0,3.5,13.0,89.0,80.15,63.22
2016,3,10,8,30,0.0,105.0,3.6,13.0,105.0,94.99,75.72
2016,3,10,8,45,0.0,89.5,3.75,13.0,89.5,79.77,62.62
2016,3,10,9,0,0.0,74.0,3.9,13.0,74.0,65.45,50.32
2016,3,10,9,15,0.0,67.5,3.55,13.0,67.5,59.69,45.29
2016,3,10,9,30,0.0,61.0,3.2,13.0,61.0,53.94,40.29
2016,3,10,9,45,0.0,106.0,2.9,13.0,106.0,94.55,74.33
2016,3,10,10,0,0.0,151.0,2.6,13.0,151.0,137.02,109.34
2016,3,10,10,15,0.0,84.0,2.05,13.0,84.0,74.45,57.1
2016,3,10,10,30,0.0,17.0,1.5,13.0,17.0,15.02,7.09
2016,3,10,10,45,2.5,107.5,1.0,13.0,109.5,98.11,76.8
2016,3,10,11,0,5.0,198.0,0.5,13.0,202.0,186.62,148.17
2016,3,10,11,15,10.5,226.5,0.6,13.0,234.5,219.97,174.33
2016,3,10,11,30,16.0,255.0,0.7,13.0,267.0,253.89,201.0
2016,3,10,11,45,17.0,259.0,0.8,13.0,271.5,258.99,204.9
2016,3,10,12,0,18.0,263.0,0.9,13.0,276.0,264.09,209.01
2016,3,10,12,15,11.5,231.5,0.95,13.0,240.0,226.09,178.96
2016,3,10,12,30,5.0,200.0,1.0,13.0,204.0,188.61,149.17
2016,3,10,12,45,17.5,247.0,1.1,13.5,260.0,247.52,196.36
2016,3,10,13,0,30.0,294.0,1.2,14.0,316.0,325.46,256.89
2016,3,10,13,15,15.0,173.0,1.2,14.0,184.0,172.26,136.08
2016,3,10,13,30,0.0,52.0,1.2,14.0,52.0,46.07,32.9
2016,3,10,13,45,0.0,67.0,1.3,14.0,67.0,59.39,44.16
2016,3,10,14,0,0.0,82.0,1.4,14.0,82.0,72.71,55.28
2016,3,10,14,15,0.0,92.5,1.4,14.0,92.5,82.05,63.1
2016,3,10,14,30,0.0,103.0,1.4,14.0,103.0,91.67,71.18
2016,3,10,14,45,0.0,101.0,1.45,14.0,101.0,89.84,69.8
2016,3,10,15,0,0.0,99.0,1.5,14.0,99.0,88.03,68.47
2016,3,10,15,15,0.0,68.5,1.5,14.0,68.5,60.6,45.69
2016,3,10,15,30,0.0,38.0,1.5,14.0,38.0,33.54,22.95
2016,3,10,15,45,0.0,31.0,1.55,14.0,31.0,27.34,17.75
2016,3,10,16,0,0.0,24.0,1.6,14.0,24.0,21.14,12.51
2016,3,10,16,15,0.0,21.0,1.35,14.0,21.0,18.49,10.28
2016,3,10,16,30,0.0,18.0,1.1,14.0,18.0,15.83,8.03
2016,3,10,16,45,0.0,15.0,0.9,14.0,15.0,13.18,5.75
2016,3,10,17,0,0.0,12.0,0.7,14.0,12.0,10.54,3.44
2016,3,10,17,15,0.0,9.0,0.75,13.5,9.0,7.9,1.12
2016,3,10,17,30,0.0,6.0,0.8,13.0,6.0,5.26,0.0
2016,3,10,17,45,0.0,3.5,0.9,13.0,3.5,3.07,0.0
2016,3,10,18,0,0.0,1.0,1.0,13.0,1.0,0.87,0.0
2016,3,10,18,15,0.0,0.5,1.0,13.0,0.5,0.45,0.0
2016,3,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.35,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,8.0,10.7,13.0,8.0,7.03,0.0
2016,3,11,7,0,0.0,16.0,10.7,13.0,16.0,14.07,5.17
2016,3,11,7,15,0.0,30.5,10.6,12.5,30.5,26.89,16.89
2016,3,11,7,30,0.0,45.0,10.5,12.0,45.0,39.83,28.4
2016,3,11,7,45,0.0,62.0,10.45,12.0,62.0,55.39,42.08
2016,3,11,8,0,0.0,79.0,10.4,12.0,79.0,71.05,55.69
2016,3,11,8,15,0.0,96.5,9.85,12.0,96.5,87.28,69.63
2016,3,11,8,30,0.0,114.0,9.3,12.0,114.0,103.61,83.46
2016,3,11,8,45,23.0,149.5,8.8,12.0,160.0,151.26,124.11
2016,3,11,9,0,46.0,185.0,8.3,12.0,206.0,210.8,174.4
2016,3,11,9,15,23.0,127.0,8.1,12.0,137.5,136.24,110.95
2016,3,11,9,30,0.0,69.0,7.9,12.0,69.0,61.04,46.44
2016,3,11,9,45,75.0,173.0,7.75,12.0,218.0,225.35,186.73
2016,3,11,10,0,150.0,277.0,7.6,12.0,367.0,414.61,342.97
2016,3,11,10,15,75.0,178.5,7.15,12.0,223.5,249.01,205.29
2016,3,11,10,30,0.0,80.0,6.7,12.0,80.0,70.91,54.26
2016,3,11,10,45,96.0,207.5,6.25,12.0,274.5,304.81,251.27
2016,3,11,11,0,192.0,335.0,5.8,12.0,469.0,538.7,438.67
2016,3,11,11,15,509.0,235.5,5.35,12.0,603.0,772.92,626.26
2016,3,11,11,30,826.0,136.0,4.9,12.0,737.0,984.51,780.81
2016,3,11,11,45,450.5,241.0,4.5,12.0,570.0,738.26,591.79
2016,3,11,12,0,75.0,346.0,4.1,12.0,403.0,428.1,342.5
2016,3,11,12,15,44.5,299.0,3.7,12.0,333.0,345.43,277.43
2016,3,11,12,30,14.0,252.0,3.3,12.0,263.0,248.85,199.45
2016,3,11,12,45,61.5,304.0,2.95,12.0,349.5,367.83,295.7
2016,3,11,13,0,109.0,356.0,2.6,12.0,436.0,472.76,377.29
2016,3,11,13,15,57.0,275.0,2.9,12.0,317.0,330.51,265.69
2016,3,11,13,30,5.0,194.0,3.2,12.0,198.0,182.61,145.97
2016,3,11,13,45,3.5,185.0,3.55,12.0,188.0,172.43,138.11
2016,3,11,14,0,2.0,176.0,3.9,12.0,178.0,162.36,130.04
2016,3,11,14,15,5.0,191.0,4.4,12.0,194.5,179.69,144.73
2016,3,11,14,30,8.0,206.0,4.9,12.0,211.0,197.12,159.52
2016,3,11,14,45,105.0,233.0,5.45,12.0,293.5,329.96,271.92
2016,3,11,15,0,202.0,260.0,6.0,12.0,376.0,431.11,356.66
2016,3,11,15,15,179.0,241.5,6.3,11.5,339.0,384.91,319.88
2016,3,11,15,30,156.0,223.0,6.6,11.0,302.0,340.39,284.14
2016,3,11,15,45,413.0,156.5,6.95,11.0,338.0,447.29,377.34
2016,3,11,16,0,670.0,90.0,7.3,11.0,374.0,509.74,430.93
2016,3,11,16,15,650.0,86.5,7.5,11.0,335.0,456.75,384.78
2016,3,11,16,30,630.0,83.0,7.7,11.0,296.0,404.35,337.96
2016,3,11,16,45,548.5,80.0,7.9,11.0,243.5,327.47,269.74
2016,3,11,17,0,467.0,77.0,8.1,11.0,191.0,256.27,205.71
2016,3,11,17,15,381.5,65.5,8.2,11.0,144.0,188.29,144.72
2016,3,11,17,30,296.0,54.0,8.3,11.0,97.0,130.79,93.84
2016,3,11,17,45,148.0,37.5,8.5,11.0,59.0,65.5,40.75
2016,3,11,18,0,0.0,21.0,8.7,11.0,21.0,18.74,0.0
2016,3,11,18,15,0.0,10.5,8.75,11.0,10.5,9.55,0.0
2016,3,11,18,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,8.75,12.0,6.0,5.26,0.0
2016,3,12,7,0,0.0,12.0,8.9,12.0,12.0,10.54,2.66
2016,3,12,7,15,0.0,23.0,8.95,12.0,23.0,20.24,11.4
2016,3,12,7,30,0.0,34.0,9.0,12.0,34.0,29.96,20.02
2016,3,12,7,45,0.0,46.5,9.05,12.0,46.5,41.03,29.75
2016,3,12,8,0,0.0,59.0,9.1,12.0,59.0,52.12,39.41
2016,3,12,8,15,0.0,72.0,9.0,12.0,72.0,63.87,49.51
2016,3,12,8,30,0.0,85.0,8.9,12.0,85.0,75.74,59.6
2016,3,12,8,45,41.5,141.0,8.85,12.5,160.0,159.65,131.3
2016,3,12,9,0,83.0,197.0,8.8,13.0,235.0,246.91,204.65
2016,3,12,9,15,41.5,151.0,8.55,13.0,170.0,173.26,142.02
2016,3,12,9,30,0.0,105.0,8.3,13.0,105.0,93.66,73.77
2016,3,12,9,45,0.0,122.5,8.1,13.0,122.5,109.94,87.26
2016,3,12,10,0,0.0,140.0,7.9,13.0,140.0,126.36,100.76
2016,3,12,10,15,0.0,151.5,7.6,13.0,151.5,137.18,109.53
2016,3,12,10,30,0.0,163.0,7.3,13.0,163.0,148.07,118.32
2016,3,12,10,45,21.5,230.5,7.05,13.0,245.5,233.6,189.27
2016,3,12,11,0,43.0,298.0,6.8,13.0,328.0,340.0,275.67
2016,3,12,11,15,21.5,204.5,6.55,13.0,219.5,220.07,177.59
2016,3,12,11,30,0.0,111.0,6.3,13.0,111.0,99.1,77.17
2016,3,12,11,45,7.0,182.5,6.1,13.0,188.0,173.47,138.78
2016,3,12,12,0,14.0,254.0,5.9,13.0,265.0,250.64,201.61
2016,3,12,12,15,9.5,225.0,5.7,13.0,232.5,217.38,174.31
2016,3,12,12,30,5.0,196.0,5.5,13.0,200.0,184.54,147.41
2016,3,12,12,45,18.0,248.0,5.3,13.0,261.5,248.67,200.0
2016,3,12,13,0,31.0,300.0,5.1,13.0,323.0,332.15,267.14
2016,3,12,13,15,15.5,161.0,4.95,13.0,172.5,170.05,136.07
2016,3,12,13,30,0.0,22.0,4.8,13.0,22.0,19.47,10.73
2016,3,12,13,45,77.5,174.5,4.7,13.0,228.0,254.73,208.41
2016,3,12,14,0,155.0,327.0,4.6,13.0,434.0,490.57,396.59
2016,3,12,14,15,323.5,277.0,4.45,13.0,487.0,595.91,482.47
2016,3,12,14,30,492.0,227.0,4.3,13.0,540.0,689.22,557.24
2016,3,12,14,45,409.0,234.5,4.15,13.0,485.5,608.72,493.54
2016,3,12,15,0,326.0,242.0,4.0,13.0,431.0,520.74,424.44
2016,3,12,15,15,163.0,194.0,3.8,12.5,288.5,320.87,264.29
2016,3,12,15,30,0.0,146.0,3.6,12.0,146.0,132.83,106.76
2016,3,12,15,45,0.0,107.0,3.45,12.0,107.0,95.85,76.18
2016,3,12,16,0,0.0,68.0,3.3,12.0,68.0,60.11,46.04
2016,3,12,16,15,0.0,59.5,3.25,12.0,59.5,52.56,39.71
2016,3,12,16,30,0.0,51.0,3.2,12.0,51.0,45.01,33.3
2016,3,12,16,45,0.0,42.0,3.2,12.0,42.0,37.03,26.44
2016,3,12,17,0,0.0,33.0,3.2,12.0,33.0,29.06,19.51
2016,3,12,17,15,0.0,24.5,3.2,12.0,24.5,21.55,12.89
2016,3,12,17,30,0.0,16.0,3.2,12.0,16.0,14.06,6.27
2016,3,12,17,45,0.0,9.5,3.25,12.0,9.5,8.34,1.08
2016,3,12,18,0,0.0,3.0,3.3,12.0,3.0,2.63,0.0
2016,3,12,18,15,0.0,1.5,3.4,12.0,1.5,1.36,0.0
2016,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,8.5,8.1,13.0,8.5,7.46,0.0
2016,3,13,7,0,0.0,17.0,8.3,13.0,17.0,14.95,6.28
2016,3,13,7,15,0.0,30.0,8.25,13.0,30.0,26.44,16.6
2016,3,13,7,30,0.0,43.0,8.2,13.0,43.0,37.95,26.77
2016,3,13,7,45,0.0,58.0,8.2,13.0,58.0,51.45,38.58
2016,3,13,8,0,0.0,73.0,8.2,13.0,73.0,65.14,50.42
2016,3,13,8,15,0.0,88.0,8.2,13.0,88.0,78.89,62.16
2016,3,13,8,30,0.0,103.0,8.2,13.0,103.0,92.73,73.83
2016,3,13,8,45,0.0,73.0,8.2,13.0,73.0,64.56,49.65
2016,3,13,9,0,0.0,43.0,8.2,13.0,43.0,37.95,26.83
2016,3,13,9,15,6.5,117.5,8.2,13.0,121.5,109.98,87.96
2016,3,13,9,30,13.0,192.0,8.2,13.0,200.0,187.01,152.28
2016,3,13,9,45,6.5,178.0,8.2,13.0,182.0,168.21,136.04
2016,3,13,10,0,0.0,164.0,8.2,13.0,164.0,149.26,119.77
