Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,15,1.0,173.0,8.05,13.0,174.0,158.6,127.31
2016,3,13,10,30,2.0,182.0,7.9,13.0,184.0,168.06,134.92
2016,3,13,10,45,2.0,178.5,7.8,13.0,180.5,164.62,131.85
2016,3,13,11,0,2.0,175.0,7.7,13.0,177.0,161.22,128.88
2016,3,13,11,15,3.0,184.0,7.55,13.0,186.5,170.83,136.67
2016,3,13,11,30,4.0,193.0,7.4,13.0,196.0,180.51,144.52
2016,3,13,11,45,6.5,208.0,7.3,13.0,213.0,197.56,158.48
2016,3,13,12,0,9.0,223.0,7.2,13.0,230.0,214.76,172.53
2016,3,13,12,15,12.5,243.5,7.0,13.0,253.0,238.53,191.9
2016,3,13,12,30,16.0,264.0,6.8,13.0,276.0,262.5,211.36
2016,3,13,12,45,29.5,292.5,6.6,13.0,314.5,322.28,259.94
2016,3,13,13,0,43.0,321.0,6.4,13.0,353.0,366.73,295.79
2016,3,13,13,15,42.5,314.0,6.3,13.0,345.5,358.03,288.88
2016,3,13,13,30,42.0,307.0,6.2,13.0,338.0,349.22,282.02
2016,3,13,13,45,21.0,211.0,6.15,13.0,226.5,225.69,182.1
2016,3,13,14,0,0.0,115.0,6.1,13.0,115.0,102.75,80.42
2016,3,13,14,15,0.0,106.5,6.1,13.0,106.5,94.88,74.06
2016,3,13,14,30,0.0,98.0,6.1,13.0,98.0,87.05,67.66
2016,3,13,14,45,0.0,88.0,6.15,13.5,88.0,78.0,60.1
2016,3,13,15,0,0.0,78.0,6.2,14.0,78.0,69.07,52.65
2016,3,13,15,15,0.0,54.5,6.2,13.5,54.5,48.18,35.26
2016,3,13,15,30,0.0,31.0,6.2,13.0,31.0,27.35,17.71
2016,3,13,15,45,0.0,60.5,6.2,13.0,60.5,53.47,40.07
2016,3,13,16,0,0.0,90.0,6.2,13.0,90.0,80.09,62.86
2016,3,13,16,15,0.0,79.0,6.1,13.0,79.0,70.06,54.47
2016,3,13,16,30,0.0,68.0,6.0,13.0,68.0,60.11,46.08
2016,3,13,16,45,0.0,57.0,5.9,13.0,57.0,50.34,37.73
2016,3,13,17,0,0.0,46.0,5.8,13.0,46.0,40.58,29.29
2016,3,13,17,15,0.0,35.0,5.7,13.0,35.0,30.84,20.76
2016,3,13,17,30,0.0,24.0,5.6,13.0,24.0,21.12,12.19
2016,3,13,17,45,0.0,15.0,5.6,13.0,15.0,13.18,5.02
2016,3,13,18,0,0.0,6.0,5.6,13.0,6.0,5.26,0.0
2016,3,13,18,15,0.0,3.0,5.55,13.0,3.0,2.73,0.0
2016,3,13,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,43.5,20.5,6.2,11.0,25.0,23.76,0.0
2016,3,14,7,0,87.0,41.0,6.1,11.0,50.0,55.25,35.61
2016,3,14,7,15,146.0,61.0,5.95,11.0,86.5,97.66,71.6
2016,3,14,7,30,205.0,81.0,5.8,11.0,123.0,145.33,113.0
2016,3,14,7,45,251.0,99.5,5.7,11.0,164.5,194.25,156.53
2016,3,14,8,0,297.0,118.0,5.6,11.0,206.0,248.69,204.69
2016,3,14,8,15,349.5,125.0,5.45,11.0,247.5,307.08,255.68
2016,3,14,8,30,402.0,132.0,5.3,11.0,289.0,364.48,305.17
2016,3,14,8,45,415.0,149.0,5.2,11.5,329.0,414.1,346.38
2016,3,14,9,0,428.0,166.0,5.1,12.0,369.0,464.18,386.78
2016,3,14,9,15,416.5,187.0,5.05,12.0,400.0,501.79,416.56
2016,3,14,9,30,405.0,208.0,5.0,12.0,431.0,537.11,443.84
2016,3,14,9,45,394.0,228.0,4.95,12.0,457.5,556.71,458.49
2016,3,14,10,0,383.0,248.0,4.9,12.0,484.0,586.5,480.62
2016,3,14,10,15,502.0,220.5,4.8,12.0,546.0,689.09,561.57
2016,3,14,10,30,621.0,193.0,4.7,12.0,608.0,790.07,639.09
2016,3,14,10,45,643.0,195.0,4.65,12.0,638.5,832.56,669.39
2016,3,14,11,0,665.0,197.0,4.6,12.0,669.0,873.46,698.11
2016,3,14,11,15,767.5,161.0,4.55,12.0,719.5,948.57,751.34
2016,3,14,11,30,870.0,125.0,4.5,12.0,770.0,1016.92,798.52
2016,3,14,11,45,877.5,123.5,4.5,12.0,781.0,1034.35,809.8
2016,3,14,12,0,885.0,122.0,4.5,12.0,792.0,1036.86,811.09
2016,3,14,12,15,885.5,122.0,4.55,12.0,794.0,1041.3,814.52
2016,3,14,12,30,886.0,122.0,4.6,12.0,796.0,1041.88,815.39
2016,3,14,12,45,867.0,130.0,4.7,12.0,785.5,1039.33,814.72
2016,3,14,13,0,848.0,138.0,4.8,12.0,775.0,1021.66,803.47
2016,3,14,13,15,843.0,137.0,4.95,12.0,761.0,1004.34,793.02
2016,3,14,13,30,838.0,136.0,5.1,12.0,747.0,983.48,779.99
2016,3,14,13,45,826.5,136.5,5.25,12.0,724.0,954.68,761.13
2016,3,14,14,0,815.0,137.0,5.4,12.0,701.0,922.9,739.94
2016,3,14,14,15,803.5,135.0,5.45,12.0,672.0,885.67,713.92
2016,3,14,14,30,792.0,133.0,5.5,12.0,643.0,845.94,685.87
2016,3,14,14,45,775.0,130.5,5.6,12.0,607.0,803.23,655.53
2016,3,14,15,0,758.0,128.0,5.7,12.0,571.0,754.43,620.15
2016,3,14,15,15,496.0,175.0,5.7,12.0,457.0,570.31,473.0
2016,3,14,15,30,234.0,222.0,5.7,12.0,343.0,391.42,325.02
2016,3,14,15,45,438.5,160.5,5.75,12.0,361.0,466.09,389.61
2016,3,14,16,0,643.0,99.0,5.8,12.0,379.0,501.85,420.0
2016,3,14,16,15,609.5,99.0,5.85,11.5,339.0,446.52,373.19
2016,3,14,16,30,576.0,99.0,5.9,11.0,299.0,393.08,326.82
2016,3,14,16,45,525.5,89.5,6.0,11.0,250.0,325.49,267.09
2016,3,14,17,0,475.0,80.0,6.1,11.0,201.0,260.29,208.37
2016,3,14,17,15,392.5,68.5,6.05,11.0,153.5,192.79,148.05
2016,3,14,17,30,310.0,57.0,6.0,11.0,106.0,135.36,97.36
2016,3,14,17,45,198.0,40.0,6.0,11.0,67.0,78.0,49.76
2016,3,14,18,0,86.0,23.0,6.0,11.0,28.0,31.68,5.23
2016,3,14,18,15,43.0,11.5,5.9,11.0,14.0,12.09,0.0
2016,3,14,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,15,6,45,167.5,17.0,4.85,10.5,35.5,36.09,6.35
2016,3,15,7,0,335.0,34.0,4.8,11.0,71.0,95.57,58.46
2016,3,15,7,15,432.5,44.0,4.7,11.0,117.5,151.85,106.66
2016,3,15,7,30,530.0,54.0,4.6,11.0,164.0,220.38,167.22
2016,3,15,7,45,594.0,60.0,4.55,11.5,215.0,284.58,225.6
2016,3,15,8,0,658.0,66.0,4.5,12.0,266.0,355.76,288.98
2016,3,15,8,15,698.0,70.5,4.5,12.0,316.5,419.57,345.73
2016,3,15,8,30,738.0,75.0,4.5,12.0,367.0,487.31,404.04
2016,3,15,8,45,767.5,78.5,4.5,12.5,415.0,550.5,456.2
2016,3,15,9,0,797.0,82.0,4.5,13.0,463.0,614.84,507.51
2016,3,15,9,15,817.0,84.5,4.5,13.0,506.5,672.24,552.88
2016,3,15,9,30,837.0,87.0,4.5,13.0,550.0,729.08,595.05
2016,3,15,9,45,852.0,89.0,4.5,13.0,589.0,780.53,632.16
2016,3,15,10,0,867.0,91.0,4.5,13.0,628.0,823.59,662.58
2016,3,15,10,15,877.5,92.5,4.45,13.0,660.0,866.39,692.22
2016,3,15,10,30,888.0,94.0,4.4,13.0,692.0,906.66,719.67
2016,3,15,10,45,895.0,95.5,4.4,13.5,717.5,940.93,741.59
2016,3,15,11,0,902.0,97.0,4.4,14.0,743.0,972.03,761.11
2016,3,15,11,15,907.0,98.0,4.45,14.0,760.5,997.27,778.38
2016,3,15,11,30,912.0,99.0,4.5,14.0,778.0,1018.93,793.24
2016,3,15,11,45,913.5,100.0,4.55,14.0,788.0,1033.38,803.19
2016,3,15,12,0,915.0,101.0,4.6,14.0,798.0,1043.95,810.62
2016,3,15,12,15,915.0,101.0,4.75,14.0,799.5,1047.93,814.61
2016,3,15,12,30,915.0,101.0,4.9,14.0,801.0,1047.93,815.98
2016,3,15,12,45,915.5,99.5,5.05,14.0,795.5,1042.77,813.85
2016,3,15,13,0,916.0,98.0,5.2,14.0,790.0,1033.64,809.03
2016,3,15,13,15,912.5,97.5,5.35,14.0,776.0,1017.76,799.49
2016,3,15,13,30,909.0,97.0,5.5,14.0,762.0,998.13,787.28
2016,3,15,13,45,902.5,96.0,5.7,14.0,740.5,971.44,770.28
2016,3,15,14,0,896.0,95.0,5.9,14.0,719.0,941.37,750.65
2016,3,15,14,15,887.0,93.5,6.0,14.0,690.0,905.29,725.83
2016,3,15,14,30,878.0,92.0,6.1,14.0,661.0,866.36,698.7
2016,3,15,14,45,866.0,89.5,6.2,14.0,625.5,821.19,666.59
2016,3,15,15,0,854.0,87.0,6.3,14.0,590.0,773.86,632.46
2016,3,15,15,15,837.0,85.0,6.35,14.0,549.0,726.91,598.02
2016,3,15,15,30,820.0,83.0,6.4,14.0,508.0,672.74,557.2
2016,3,15,15,45,797.0,79.5,6.45,14.0,462.0,612.17,508.54
2016,3,15,16,0,774.0,76.0,6.5,14.0,416.0,551.7,458.66
2016,3,15,16,15,741.5,72.5,6.5,13.5,367.0,486.6,404.26
2016,3,15,16,30,709.0,69.0,6.5,13.0,318.0,423.36,349.64
2016,3,15,16,45,661.5,63.5,6.55,13.0,267.5,354.58,288.37
2016,3,15,17,0,614.0,58.0,6.6,13.0,217.0,289.65,229.04
2016,3,15,17,15,540.0,51.0,6.6,12.5,167.5,220.28,166.36
2016,3,15,17,30,466.0,44.0,6.6,12.0,118.0,159.58,111.65
2016,3,15,17,45,340.0,32.5,6.65,12.0,76.0,94.95,57.68
2016,3,15,18,0,214.0,21.0,6.7,12.0,34.0,44.84,10.82
2016,3,15,18,15,107.0,10.5,6.65,12.0,17.0,13.49,0.0
2016,3,15,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,16,6,45,178.0,17.0,5.1,11.5,37.0,37.64,10.15
2016,3,16,7,0,356.0,34.0,5.1,12.0,74.0,99.47,61.01
2016,3,16,7,15,449.5,43.0,5.05,12.0,121.0,155.3,108.86
2016,3,16,7,30,543.0,52.0,5.0,12.0,168.0,222.82,168.7
2016,3,16,7,45,601.5,58.5,5.0,12.5,218.5,286.42,226.64
2016,3,16,8,0,660.0,65.0,5.0,13.0,269.0,356.33,289.0
2016,3,16,8,15,699.5,69.5,5.0,13.0,319.0,420.17,345.73
2016,3,16,8,30,739.0,74.0,5.0,13.0,369.0,487.72,403.9
2016,3,16,8,45,767.0,77.5,5.0,13.5,417.0,550.06,455.42
2016,3,16,9,0,795.0,81.0,5.0,14.0,465.0,613.39,506.05
2016,3,16,9,15,815.5,83.5,5.0,14.0,509.0,671.01,551.73
2016,3,16,9,30,836.0,86.0,5.0,14.0,553.0,728.11,594.19
2016,3,16,9,45,851.0,88.0,5.0,14.5,591.5,773.42,625.67
2016,3,16,10,0,866.0,90.0,5.0,15.0,630.0,822.5,659.53
2016,3,16,10,15,877.0,92.0,4.95,15.0,662.5,866.21,689.92
2016,3,16,10,30,888.0,94.0,4.9,15.0,695.0,907.42,718.19
2016,3,16,10,45,895.5,95.0,4.9,15.0,720.5,941.53,741.49
2016,3,16,11,0,903.0,96.0,4.9,15.0,746.0,972.48,762.49
2016,3,16,11,15,908.0,97.0,4.9,15.0,764.5,997.68,779.4
2016,3,16,11,30,913.0,98.0,4.9,15.0,783.0,1019.28,793.85
2016,3,16,11,45,916.0,98.5,4.9,15.5,793.0,1034.6,802.43
2016,3,16,12,0,919.0,99.0,4.9,16.0,803.0,1046.06,808.44
2016,3,16,12,15,920.0,99.0,4.9,16.0,805.5,1050.99,811.63
2016,3,16,12,30,921.0,99.0,4.9,16.0,808.0,1051.93,812.25
2016,3,16,12,45,921.0,97.5,4.9,16.0,802.5,1046.15,808.38
2016,3,16,13,0,921.0,96.0,4.9,16.0,797.0,1036.4,801.94
2016,3,16,13,15,917.5,95.5,4.85,16.0,783.0,1020.39,790.85
2016,3,16,13,30,914.0,95.0,4.8,16.0,769.0,1000.59,777.27
2016,3,16,13,45,907.5,94.5,4.8,16.0,747.0,974.29,759.64
2016,3,16,14,0,901.0,94.0,4.8,16.0,725.0,944.59,739.63
2016,3,16,14,15,892.0,92.5,4.75,16.0,696.0,908.3,714.51
2016,3,16,14,30,883.0,91.0,4.7,16.0,667.0,869.14,687.27
2016,3,16,14,45,870.0,89.5,4.7,16.0,631.5,824.03,655.84
2016,3,16,15,0,857.0,88.0,4.7,16.0,596.0,776.83,622.56
2016,3,16,15,15,840.0,86.0,4.7,16.0,554.5,729.68,588.94
2016,3,16,15,30,823.0,84.0,4.7,16.0,513.0,675.31,549.06
2016,3,16,15,45,798.0,81.0,4.75,16.0,467.0,613.82,501.12
2016,3,16,16,0,773.0,78.0,4.8,16.0,421.0,552.62,452.02
2016,3,16,16,15,740.5,74.0,4.85,15.5,371.5,486.99,398.63
2016,3,16,16,30,708.0,70.0,4.9,15.0,322.0,423.23,344.85
2016,3,16,16,45,658.0,65.0,5.0,15.0,271.0,353.99,284.42
2016,3,16,17,0,608.0,60.0,5.1,15.0,220.0,288.89,226.02
2016,3,16,17,15,533.5,52.5,5.2,14.5,170.5,219.22,164.08
2016,3,16,17,30,459.0,45.0,5.3,14.0,121.0,158.33,109.97
2016,3,16,17,45,331.0,34.0,5.4,14.0,78.0,94.39,57.37
2016,3,16,18,0,203.0,23.0,5.5,14.0,35.0,45.51,13.69
2016,3,16,18,15,101.5,11.5,5.45,13.5,17.5,14.08,0.0
2016,3,16,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,6,45,210.5,17.0,1.25,13.5,41.5,41.49,13.79
2016,3,17,7,0,421.0,34.0,1.2,14.0,83.0,110.81,67.31
2016,3,17,7,15,512.0,42.0,1.15,14.0,132.5,169.37,116.96
2016,3,17,7,30,603.0,50.0,1.1,14.0,182.0,239.19,177.67
2016,3,17,7,45,661.0,55.0,1.1,14.0,234.0,304.47,235.77
2016,3,17,8,0,719.0,60.0,1.1,14.0,286.0,376.12,297.76
2016,3,17,8,15,755.5,64.0,1.0,14.0,337.5,442.01,353.07
2016,3,17,8,30,792.0,68.0,0.9,14.0,389.0,510.52,407.99
2016,3,17,8,45,819.0,71.0,0.85,14.5,438.0,574.51,456.68
2016,3,17,9,0,846.0,74.0,0.8,15.0,487.0,639.26,503.74
2016,3,17,9,15,864.5,76.5,0.75,15.0,531.5,693.32,541.83
2016,3,17,9,30,883.0,79.0,0.7,15.0,576.0,750.51,579.17
2016,3,17,9,45,897.0,80.5,0.65,15.5,615.0,801.87,610.35
2016,3,17,10,0,911.0,82.0,0.6,16.0,654.0,851.35,639.47
2016,3,17,10,15,678.5,174.5,0.65,16.0,613.0,798.88,603.22
2016,3,17,10,30,446.0,267.0,0.7,16.0,572.0,707.21,536.23
2016,3,17,10,45,439.5,280.5,0.8,16.0,590.0,730.4,553.81
2016,3,17,11,0,433.0,294.0,0.9,16.0,608.0,751.31,568.28
2016,3,17,11,15,404.0,312.5,0.9,16.0,611.0,738.19,557.95
2016,3,17,11,30,375.0,331.0,0.9,16.0,614.0,737.65,556.35
2016,3,17,11,45,380.5,331.0,0.95,16.5,622.0,748.53,563.29
2016,3,17,12,0,386.0,331.0,1.0,17.0,630.0,757.71,568.95
2016,3,17,12,15,377.0,338.0,1.0,17.0,630.0,758.17,568.69
2016,3,17,12,30,368.0,345.0,1.0,17.0,630.0,756.76,567.35
2016,3,17,12,45,376.5,339.0,1.05,17.0,629.0,756.78,568.43
2016,3,17,13,0,385.0,333.0,1.1,17.0,628.0,754.87,568.23
2016,3,17,13,15,388.5,325.5,1.1,17.0,618.0,744.36,561.57
2016,3,17,13,30,392.0,318.0,1.1,17.0,608.0,731.96,553.75
2016,3,17,13,45,406.0,304.0,1.15,17.0,597.0,720.45,547.52
2016,3,17,14,0,420.0,290.0,1.2,17.0,586.0,721.17,549.4
2016,3,17,14,15,411.0,278.5,1.2,16.5,558.5,672.52,517.19
2016,3,17,14,30,402.0,267.0,1.2,16.0,531.0,637.42,494.23
2016,3,17,14,45,378.0,256.5,1.25,16.0,494.0,590.26,461.17
2016,3,17,15,0,354.0,246.0,1.3,16.0,457.0,543.65,427.92
2016,3,17,15,15,360.5,225.5,1.35,16.0,427.5,509.63,404.08
2016,3,17,15,30,367.0,205.0,1.4,16.0,398.0,474.04,378.32
2016,3,17,15,45,298.5,195.5,1.5,16.0,343.0,400.62,321.81
2016,3,17,16,0,230.0,186.0,1.6,16.0,288.0,333.49,269.05
2016,3,17,16,15,137.0,163.0,1.65,15.5,222.0,237.97,192.65
2016,3,17,16,30,44.0,140.0,1.7,15.0,156.0,155.24,125.04
2016,3,17,16,45,37.5,119.5,1.8,15.0,131.5,129.61,103.81
2016,3,17,17,0,31.0,99.0,1.9,15.0,107.0,104.87,82.85
2016,3,17,17,15,270.5,71.0,2.05,14.5,117.5,157.79,119.95
2016,3,17,17,30,510.0,43.0,2.2,14.0,128.0,167.29,115.14
2016,3,17,17,45,385.0,32.5,2.35,14.0,83.5,101.18,60.69
2016,3,17,18,0,260.0,22.0,2.5,14.0,39.0,50.04,16.62
2016,3,17,18,15,130.0,11.0,2.7,13.5,19.5,14.49,0.0
2016,3,17,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,18,6,15,36.5,5.5,4.25,11.0,6.5,0.0,0.0
2016,3,18,6,30,73.0,11.0,4.2,11.0,13.0,12.96,0.0
2016,3,18,6,45,219.0,25.5,4.2,11.5,49.0,51.48,22.21
2016,3,18,7,0,365.0,40.0,4.2,12.0,85.0,107.67,68.11
2016,3,18,7,15,458.0,49.5,4.15,12.0,133.5,164.94,117.04
2016,3,18,7,30,551.0,59.0,4.1,12.0,182.0,233.78,177.8
2016,3,18,7,45,429.0,90.0,4.05,12.0,200.5,254.76,203.4
2016,3,18,8,0,307.0,121.0,4.0,12.0,219.0,256.4,209.67
2016,3,18,8,15,336.0,134.5,3.95,12.0,258.5,303.45,250.68
2016,3,18,8,30,365.0,148.0,3.9,12.0,298.0,362.17,300.18
2016,3,18,8,45,239.0,182.0,3.85,12.5,284.5,335.59,277.41
2016,3,18,9,0,113.0,216.0,3.8,13.0,271.0,294.05,241.18
2016,3,18,9,15,82.5,227.5,3.7,13.0,270.0,280.38,229.22
2016,3,18,9,30,52.0,239.0,3.6,13.0,269.0,273.29,222.22
2016,3,18,9,45,84.0,266.0,3.5,13.0,318.0,329.16,267.45
2016,3,18,10,0,116.0,293.0,3.4,13.0,367.0,401.15,324.38
2016,3,18,10,15,306.0,270.5,3.25,13.0,478.0,559.63,451.47
2016,3,18,10,30,496.0,248.0,3.1,13.0,589.0,732.06,582.97
2016,3,18,10,45,693.5,181.5,3.0,13.5,677.0,866.17,680.15
2016,3,18,11,0,891.0,115.0,2.9,14.0,765.0,983.39,758.17
2016,3,18,11,15,896.0,116.0,2.8,14.0,783.0,1008.21,772.34
2016,3,18,11,30,901.0,117.0,2.7,14.0,801.0,1029.48,784.91
2016,3,18,11,45,905.0,117.0,2.65,14.0,811.0,1044.95,794.13
2016,3,18,12,0,909.0,117.0,2.6,14.0,821.0,1056.62,800.93
2016,3,18,12,15,909.0,117.0,2.65,14.0,822.5,1060.35,803.7
2016,3,18,12,30,909.0,117.0,2.7,14.0,824.0,1060.13,804.06
2016,3,18,12,45,905.0,117.0,2.75,14.0,817.0,1051.92,799.25
2016,3,18,13,0,901.0,117.0,2.8,14.0,810.0,1039.84,792.04
2016,3,18,13,15,896.0,116.5,2.85,14.0,794.5,1022.44,781.36
2016,3,18,13,30,891.0,116.0,2.9,14.0,779.0,1001.39,768.28
2016,3,18,13,45,884.0,114.5,3.0,14.0,756.5,973.83,751.19
2016,3,18,14,0,877.0,113.0,3.1,14.0,734.0,942.97,731.74
2016,3,18,14,15,865.5,111.0,3.05,13.5,703.5,912.89,712.92
2016,3,18,14,30,854.0,109.0,3.0,13.0,673.0,871.1,685.62
2016,3,18,14,45,838.0,107.5,3.0,13.0,636.0,823.75,653.19
2016,3,18,15,0,822.0,106.0,3.0,13.0,599.0,774.59,619.08
2016,3,18,15,15,734.0,117.5,2.95,13.0,535.0,687.69,555.7
2016,3,18,15,30,646.0,129.0,2.9,13.0,471.0,603.18,490.64
2016,3,18,15,45,520.0,145.0,2.85,13.0,405.0,499.21,408.6
2016,3,18,16,0,394.0,161.0,2.8,13.0,339.0,412.36,338.28
2016,3,18,16,15,417.5,137.5,2.7,13.0,306.5,376.66,309.12
2016,3,18,16,30,441.0,114.0,2.6,13.0,274.0,337.48,275.62
2016,3,18,16,45,394.5,103.5,2.55,13.0,230.5,279.15,225.53
2016,3,18,17,0,348.0,93.0,2.5,13.0,187.0,225.8,178.84
2016,3,18,17,15,300.5,76.5,2.4,12.5,145.0,171.49,131.28
2016,3,18,17,30,253.0,60.0,2.3,12.0,103.0,123.04,88.8
2016,3,18,17,45,176.0,42.5,2.2,12.0,67.5,74.9,48.76
2016,3,18,18,0,99.0,25.0,2.1,12.0,32.0,34.49,13.52
2016,3,18,18,15,49.5,12.5,2.05,12.0,16.0,13.02,0.0
2016,3,18,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,1.75,12.0,4.0,0.0,0.0
2016,3,19,6,30,0.0,8.0,1.7,12.0,8.0,7.28,0.0
2016,3,19,6,45,13.0,26.0,1.7,12.0,28.0,25.1,12.18
2016,3,19,7,0,26.0,44.0,1.7,12.0,48.0,45.12,30.98
2016,3,19,7,15,43.0,65.5,1.65,12.0,74.5,71.39,53.63
2016,3,19,7,30,60.0,87.0,1.6,12.0,101.0,100.02,78.48
2016,3,19,7,45,71.5,109.0,1.6,12.5,129.5,129.43,103.87
2016,3,19,8,0,83.0,131.0,1.6,13.0,158.0,160.37,130.12
2016,3,19,8,15,90.5,152.5,1.55,13.0,186.5,190.3,155.3
2016,3,19,8,30,98.0,174.0,1.5,13.0,215.0,221.12,180.72
2016,3,19,8,45,166.0,193.5,1.45,13.0,272.5,295.23,241.35
2016,3,19,9,0,234.0,213.0,1.4,13.0,330.0,378.75,307.87
2016,3,19,9,15,231.0,234.5,1.45,13.0,358.5,401.46,324.98
2016,3,19,9,30,228.0,256.0,1.5,13.0,387.0,433.39,349.14
2016,3,19,9,45,246.0,272.0,1.55,13.0,422.0,487.85,390.38
2016,3,19,10,0,264.0,288.0,1.6,13.0,457.0,531.2,422.62
2016,3,19,10,15,169.0,301.0,1.7,13.0,411.5,459.83,366.02
2016,3,19,10,30,74.0,314.0,1.8,13.0,366.0,379.93,302.18
2016,3,19,10,45,139.0,334.5,1.9,13.5,435.5,480.16,380.28
2016,3,19,11,0,204.0,355.0,2.0,14.0,505.0,568.43,446.47
2016,3,19,11,15,212.5,363.0,2.1,14.0,522.5,590.26,462.14
2016,3,19,11,30,221.0,371.0,2.2,14.0,540.0,611.48,477.85
2016,3,19,11,45,225.5,375.5,2.3,14.0,550.0,624.07,487.21
2016,3,19,12,0,230.0,380.0,2.4,14.0,560.0,635.7,495.99
2016,3,19,12,15,293.5,366.0,2.45,14.0,596.0,703.6,547.1
2016,3,19,12,30,357.0,352.0,2.5,14.0,632.0,752.31,583.73
2016,3,19,12,45,301.0,362.5,2.55,14.0,597.5,705.54,548.48
2016,3,19,13,0,245.0,373.0,2.6,14.0,563.0,640.32,500.41
2016,3,19,13,15,212.0,369.0,2.65,14.0,531.0,599.78,470.58
2016,3,19,13,30,179.0,365.0,2.7,14.0,499.0,559.29,440.26
2016,3,19,13,45,244.5,344.0,2.75,14.0,521.5,593.77,469.02
2016,3,19,14,0,310.0,323.0,2.8,14.0,544.0,640.04,505.53
2016,3,19,14,15,252.0,317.5,2.85,13.5,492.5,571.92,454.59
2016,3,19,14,30,194.0,312.0,2.9,13.0,441.0,492.16,394.54
2016,3,19,14,45,364.5,253.5,2.95,13.0,479.0,574.53,463.36
2016,3,19,15,0,535.0,195.0,3.0,13.0,517.0,642.46,518.76
2016,3,19,15,15,432.0,205.5,3.0,13.0,454.5,551.87,447.71
2016,3,19,15,30,329.0,216.0,3.0,13.0,392.0,458.17,373.89
2016,3,19,15,45,339.5,193.5,3.05,13.0,361.0,423.33,347.27
2016,3,19,16,0,350.0,171.0,3.1,13.0,330.0,386.68,318.13
2016,3,19,16,15,281.5,158.5,3.05,12.5,277.0,316.79,261.0
2016,3,19,16,30,213.0,146.0,3.0,12.0,224.0,254.11,208.98
2016,3,19,16,45,429.0,101.5,2.95,12.0,228.0,290.7,236.08
2016,3,19,17,0,645.0,57.0,2.9,12.0,232.0,296.18,232.45
2016,3,19,17,15,574.5,50.5,2.9,11.5,181.5,226.84,170.29
2016,3,19,17,30,504.0,44.0,2.9,11.0,131.0,165.52,115.35
2016,3,19,17,45,386.0,34.0,2.95,11.0,87.0,101.62,62.14
2016,3,19,18,0,268.0,24.0,3.0,11.0,43.0,52.33,21.1
2016,3,19,18,15,134.0,12.0,3.05,11.0,21.5,15.23,0.0
2016,3,19,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,7.5,13.0,4.5,0.0,0.0
2016,3,20,6,30,0.0,9.0,7.6,13.0,9.0,8.19,0.0
2016,3,20,6,45,6.0,27.0,7.7,13.0,28.0,24.6,12.66
2016,3,20,7,0,12.0,45.0,7.8,13.0,47.0,43.55,30.19
2016,3,20,7,15,27.0,66.5,7.85,13.0,72.5,68.41,51.56
2016,3,20,7,30,42.0,88.0,7.9,13.0,98.0,95.41,74.96
2016,3,20,7,45,51.5,109.5,8.0,13.0,124.5,122.45,98.55
2016,3,20,8,0,61.0,131.0,8.1,13.0,151.0,150.79,123.05
2016,3,20,8,15,67.5,152.5,8.05,13.0,178.0,178.91,147.09
2016,3,20,8,30,74.0,174.0,8.0,13.0,205.0,207.85,171.51
2016,3,20,8,45,37.0,129.5,7.95,13.5,145.0,144.03,117.17
2016,3,20,9,0,0.0,85.0,7.9,14.0,85.0,75.26,58.18
2016,3,20,9,15,3.0,136.0,7.75,14.0,138.0,124.64,99.51
2016,3,20,9,30,6.0,187.0,7.6,14.0,191.0,175.65,141.63
2016,3,20,9,45,3.0,159.5,7.5,14.0,161.5,146.85,117.36
2016,3,20,10,0,0.0,132.0,7.4,14.0,132.0,118.47,93.51
2016,3,20,10,15,0.5,153.0,7.15,14.0,153.5,138.56,109.95
2016,3,20,10,30,1.0,174.0,6.9,14.0,175.0,158.88,126.45
2016,3,20,10,45,6.0,206.0,6.7,14.0,210.5,194.17,155.29
2016,3,20,11,0,11.0,238.0,6.5,14.0,246.0,230.13,184.41
2016,3,20,11,15,20.5,273.5,6.25,14.0,289.5,274.56,220.27
2016,3,20,11,30,30.0,309.0,6.0,14.0,333.0,337.12,270.13
2016,3,20,11,45,17.5,251.0,5.75,14.0,265.0,249.75,199.67
2016,3,20,12,0,5.0,193.0,5.5,14.0,197.0,181.05,143.69
2016,3,20,12,15,3.5,179.0,5.25,14.0,182.0,166.21,131.59
2016,3,20,12,30,2.0,165.0,5.0,14.0,167.0,151.45,119.49
2016,3,20,12,45,2.5,172.5,4.8,14.0,175.5,159.02,125.7
2016,3,20,13,0,3.0,180.0,4.6,14.0,184.0,166.6,131.89
2016,3,20,13,15,154.5,264.0,4.45,14.0,381.0,427.92,345.84
2016,3,20,13,30,306.0,348.0,4.3,14.0,578.0,679.68,539.5
2016,3,20,13,45,600.0,225.0,4.15,14.0,660.5,838.9,663.66
2016,3,20,14,0,894.0,102.0,4.0,14.0,743.0,945.65,740.42
2016,3,20,14,15,887.0,100.5,3.9,14.0,714.5,911.07,715.46
2016,3,20,14,30,880.0,99.0,3.8,14.0,686.0,873.53,689.42
2016,3,20,14,45,869.0,97.0,3.7,14.0,651.0,829.37,658.47
2016,3,20,15,0,858.0,95.0,3.6,14.0,616.0,789.03,630.15
2016,3,20,15,15,842.0,92.5,3.55,14.0,574.5,735.73,592.16
2016,3,20,15,30,826.0,90.0,3.5,14.0,533.0,681.16,552.13
2016,3,20,15,45,802.0,87.5,3.45,14.0,486.5,620.51,504.99
2016,3,20,16,0,778.0,85.0,3.4,14.0,440.0,560.04,456.7
2016,3,20,16,15,746.0,81.0,3.4,13.5,390.0,494.25,403.63
2016,3,20,16,30,714.0,77.0,3.4,13.0,340.0,431.02,350.68
2016,3,20,16,45,660.0,72.5,3.4,13.0,287.5,359.55,288.87
2016,3,20,17,0,606.0,68.0,3.4,13.0,235.0,293.34,229.99
2016,3,20,17,15,532.5,60.0,3.4,13.0,184.0,223.63,168.01
2016,3,20,17,30,459.0,52.0,3.4,13.0,133.0,162.57,113.83
2016,3,20,17,45,338.5,40.0,3.4,13.0,89.0,99.2,61.86
2016,3,20,18,0,218.0,28.0,3.4,13.0,45.0,50.08,22.15
2016,3,20,18,15,109.0,14.0,3.45,12.5,22.5,16.12,0.0
2016,3,20,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,3.0,7.1,13.0,3.0,2.73,0.0
2016,3,21,6,30,0.0,6.0,7.2,13.0,6.0,5.26,0.0
2016,3,21,6,45,0.0,20.0,7.35,13.0,20.0,17.61,7.99
2016,3,21,7,0,0.0,34.0,7.5,13.0,34.0,30.0,19.48
2016,3,21,7,15,0.0,52.5,7.5,13.0,52.5,46.7,34.16
2016,3,21,7,30,0.0,71.0,7.5,13.0,71.0,63.56,48.91
2016,3,21,7,45,0.0,91.0,7.5,13.5,91.0,81.96,64.68
2016,3,21,8,0,0.0,111.0,7.5,14.0,111.0,100.49,80.28
2016,3,21,8,15,0.0,95.0,7.45,14.0,95.0,84.91,66.9
2016,3,21,8,30,0.0,79.0,7.4,14.0,79.0,69.9,54.0
2016,3,21,8,45,24.5,144.0,7.35,14.0,156.5,150.94,122.5
2016,3,21,9,0,49.0,209.0,7.3,14.0,234.0,234.52,192.0
2016,3,21,9,15,196.5,224.5,7.2,14.0,337.5,366.35,302.79
2016,3,21,9,30,344.0,240.0,7.1,14.0,441.0,514.12,423.93
2016,3,21,9,45,277.5,270.5,7.05,14.0,439.5,510.52,418.46
2016,3,21,10,0,211.0,301.0,7.0,14.0,438.0,487.12,397.53
2016,3,21,10,15,305.0,296.5,7.0,14.0,505.0,586.21,477.53
2016,3,21,10,30,399.0,292.0,7.0,14.0,572.0,676.99,549.69
2016,3,21,10,45,319.5,323.5,7.0,14.0,553.0,650.25,525.71
2016,3,21,11,0,240.0,355.0,7.0,14.0,534.0,601.68,485.3
2016,3,21,11,15,120.0,233.5,7.0,14.0,323.0,359.04,292.03
2016,3,21,11,30,0.0,112.0,7.0,14.0,112.0,100.03,77.39
2016,3,21,11,45,1.5,144.5,7.05,14.0,146.0,131.65,103.54
2016,3,21,12,0,3.0,177.0,7.1,14.0,180.0,163.75,129.81
2016,3,21,12,15,3.0,177.5,7.1,14.0,180.5,164.24,130.16
2016,3,21,12,30,3.0,178.0,7.1,14.0,181.0,164.71,130.55
2016,3,21,12,45,62.5,280.5,7.1,14.0,330.0,339.77,274.37
2016,3,21,13,0,122.0,383.0,7.1,14.0,479.0,527.15,423.26
2016,3,21,13,15,123.5,375.0,7.05,14.0,470.5,517.79,415.8
2016,3,21,13,30,125.0,367.0,7.0,14.0,462.0,507.79,408.37
2016,3,21,13,45,296.0,321.0,6.95,14.0,536.5,632.3,511.39
2016,3,21,14,0,467.0,275.0,6.9,14.0,611.0,746.35,603.75
2016,3,21,14,15,405.0,282.5,6.95,14.0,565.5,668.76,543.15
2016,3,21,14,30,343.0,290.0,7.0,14.0,520.0,608.85,495.81
2016,3,21,14,45,171.5,151.0,7.05,14.0,266.0,304.39,251.57
2016,3,21,15,0,0.0,12.0,7.1,14.0,12.0,10.59,3.29
2016,3,21,15,15,362.0,69.0,7.15,13.5,264.5,355.44,300.43
2016,3,21,15,30,724.0,126.0,7.2,13.0,517.0,651.31,542.25
2016,3,21,15,45,711.0,117.0,7.3,13.0,473.0,595.1,495.93
2016,3,21,16,0,698.0,108.0,7.4,13.0,429.0,538.31,448.98
2016,3,21,16,15,588.5,109.5,7.3,13.0,359.0,440.93,367.0
2016,3,21,16,30,479.0,111.0,7.2,13.0,289.0,350.12,289.52
2016,3,21,16,45,421.5,105.0,7.1,13.0,244.5,289.71,236.43
2016,3,21,17,0,364.0,99.0,7.0,13.0,200.0,235.4,188.04
2016,3,21,17,15,370.5,80.0,6.9,12.5,164.5,193.32,148.53
2016,3,21,17,30,377.0,61.0,6.8,12.0,129.0,150.2,107.48
2016,3,21,17,45,260.5,46.5,6.7,12.0,86.5,90.91,58.84
2016,3,21,18,0,144.0,32.0,6.6,12.0,44.0,46.69,23.3
2016,3,21,18,15,72.0,16.0,6.55,12.0,22.0,16.71,0.0
2016,3,21,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,11.5,5.95,11.0,11.5,10.46,0.0
2016,3,22,6,30,0.0,23.0,5.9,11.0,23.0,19.92,0.0
2016,3,22,6,45,190.5,35.0,5.9,11.0,62.5,57.69,32.46
2016,3,22,7,0,381.0,47.0,5.9,11.0,102.0,119.08,78.41
2016,3,22,7,15,467.5,56.0,5.8,11.0,151.5,176.01,127.73
2016,3,22,7,30,554.0,65.0,5.7,11.0,201.0,243.59,188.12
2016,3,22,7,45,613.5,70.5,5.65,11.0,253.0,307.92,247.0
2016,3,22,8,0,673.0,76.0,5.6,11.0,305.0,378.53,310.44
2016,3,22,8,15,441.0,127.5,5.5,11.0,287.0,356.05,296.07
2016,3,22,8,30,209.0,179.0,5.4,11.0,269.0,293.49,244.6
2016,3,22,8,45,508.5,134.5,5.35,11.5,387.5,457.07,382.26
2016,3,22,9,0,808.0,90.0,5.3,12.0,506.0,637.08,528.95
2016,3,22,9,15,827.5,93.0,5.25,12.0,550.0,695.15,574.39
2016,3,22,9,30,847.0,96.0,5.2,12.0,594.0,752.53,616.95
2016,3,22,9,45,864.5,96.5,5.2,12.0,633.5,804.49,654.77
2016,3,22,10,0,882.0,97.0,5.2,12.0,673.0,848.1,685.91
2016,3,22,10,15,552.5,215.5,5.2,12.0,582.0,728.52,591.71
2016,3,22,10,30,223.0,334.0,5.2,12.0,491.0,549.0,444.37
2016,3,22,10,45,573.0,217.0,5.25,12.0,641.0,792.28,640.92
2016,3,22,11,0,923.0,100.0,5.3,12.0,791.0,999.05,793.2
2016,3,22,11,15,928.0,101.0,5.35,12.0,809.0,1024.22,809.6
2016,3,22,11,30,933.0,102.0,5.4,12.0,827.0,1045.69,824.61
2016,3,22,11,45,938.5,101.0,5.5,12.5,837.5,1061.62,834.6
2016,3,22,12,0,944.0,100.0,5.6,13.0,848.0,1073.63,841.94
2016,3,22,12,15,944.5,100.0,5.75,13.0,849.5,1077.67,845.78
2016,3,22,12,30,945.0,100.0,5.9,13.0,851.0,1077.62,846.9
2016,3,22,12,45,945.5,98.5,6.05,13.0,845.0,1071.78,844.03
2016,3,22,13,0,946.0,97.0,6.2,13.0,839.0,1061.85,838.35
2016,3,22,13,15,942.5,96.0,6.3,13.0,824.5,1044.48,827.05
2016,3,22,13,30,939.0,95.0,6.4,13.0,810.0,1023.23,813.03
2016,3,22,13,45,936.0,93.0,6.55,13.0,788.0,997.57,796.09
2016,3,22,14,0,933.0,91.0,6.7,13.0,766.0,968.25,776.39
2016,3,22,14,15,924.5,89.5,6.7,13.0,736.0,931.08,750.0
2016,3,22,14,30,916.0,88.0,6.7,13.0,706.0,890.89,721.26
2016,3,22,14,45,906.5,85.5,6.75,13.0,670.0,845.98,688.97
2016,3,22,15,0,897.0,83.0,6.8,13.0,634.0,798.6,654.49
2016,3,22,15,15,881.5,81.0,6.8,13.0,592.0,745.16,614.76
2016,3,22,15,30,866.0,79.0,6.8,13.0,550.0,690.31,573.45
2016,3,22,15,45,847.0,76.0,6.85,13.0,503.0,634.74,528.41
2016,3,22,16,0,828.0,73.0,6.9,13.0,456.0,574.43,478.4
2016,3,22,16,15,798.5,69.5,6.9,12.5,405.5,507.94,422.63
2016,3,22,16,30,769.0,66.0,6.9,12.0,355.0,442.91,366.23
2016,3,22,16,45,728.0,61.0,6.9,12.0,302.5,373.38,303.84
2016,3,22,17,0,687.0,56.0,6.9,12.0,250.0,307.48,243.09
2016,3,22,17,15,621.0,50.0,6.8,12.0,198.0,237.36,178.69
2016,3,22,17,30,555.0,44.0,6.7,12.0,146.0,174.7,121.37
2016,3,22,17,45,444.5,35.0,6.65,12.0,100.0,110.04,66.89
2016,3,22,18,0,334.0,26.0,6.6,12.0,54.0,59.58,26.75
2016,3,22,18,15,167.0,13.0,6.55,11.5,27.0,16.63,0.0
2016,3,22,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.0,5.9,10.0,14.0,12.73,0.0
2016,3,23,6,30,0.0,28.0,5.8,10.0,28.0,24.09,0.0
2016,3,23,6,45,230.5,35.5,5.75,10.5,70.0,62.81,35.52
2016,3,23,7,0,461.0,43.0,5.7,11.0,112.0,130.04,84.44
2016,3,23,7,15,541.5,50.5,5.6,11.0,163.0,189.15,136.4
2016,3,23,7,30,622.0,58.0,5.5,11.0,214.0,258.03,198.65
2016,3,23,7,45,675.0,63.5,5.45,11.5,267.0,324.04,258.99
2016,3,23,8,0,728.0,69.0,5.4,12.0,320.0,395.21,322.45
2016,3,23,8,15,596.5,104.5,5.4,12.0,331.0,413.29,341.79
2016,3,23,8,30,465.0,140.0,5.4,12.0,342.0,409.61,340.7
2016,3,23,8,45,656.0,111.5,5.45,12.5,432.0,527.51,438.53
2016,3,23,9,0,847.0,83.0,5.5,13.0,522.0,655.66,542.13
2016,3,23,9,15,865.0,85.5,5.5,13.0,566.5,713.9,587.63
2016,3,23,9,30,883.0,88.0,5.5,13.0,611.0,765.91,625.86
2016,3,23,9,45,895.0,90.0,5.55,13.5,650.0,816.0,661.17
2016,3,23,10,0,907.0,92.0,5.6,14.0,689.0,864.01,694.45
2016,3,23,10,15,916.5,94.0,5.65,14.0,721.5,907.5,725.38
2016,3,23,10,30,926.0,96.0,5.7,14.0,754.0,948.21,754.13
2016,3,23,10,45,929.5,99.0,5.8,14.5,778.5,981.46,776.18
2016,3,23,11,0,933.0,102.0,5.9,15.0,803.0,1011.17,795.66
