Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,15,937.0,102.5,6.0,15.0,821.0,1034.94,812.44
2016,3,23,11,30,941.0,103.0,6.1,15.0,839.0,1054.93,826.67
2016,3,23,11,45,940.0,105.5,6.25,15.0,847.5,1068.26,836.64
2016,3,23,12,0,939.0,108.0,6.4,15.0,856.0,1077.51,843.89
2016,3,23,12,15,939.0,108.0,6.55,15.0,857.5,1080.95,847.16
2016,3,23,12,30,939.0,108.0,6.7,15.0,859.0,1080.3,847.68
2016,3,23,12,45,920.0,117.0,6.85,15.0,847.5,1066.29,838.73
2016,3,23,13,0,901.0,126.0,7.0,15.0,836.0,1048.42,827.13
2016,3,23,13,15,896.5,125.0,7.05,14.5,821.0,1030.6,816.63
2016,3,23,13,30,892.0,124.0,7.1,14.0,806.0,1009.12,803.47
2016,3,23,13,45,880.5,125.0,7.2,14.0,781.5,989.53,790.46
2016,3,23,14,0,869.0,126.0,7.3,14.0,757.0,956.47,767.47
2016,3,23,14,15,858.5,124.0,7.3,14.0,727.0,918.1,740.01
2016,3,23,14,30,848.0,122.0,7.3,14.0,697.0,877.02,710.41
2016,3,23,14,45,831.5,120.5,7.35,14.0,659.5,829.11,675.58
2016,3,23,15,0,815.0,119.0,7.4,14.0,622.0,779.44,639.08
2016,3,23,15,15,796.0,115.5,7.35,14.0,579.5,724.4,597.71
2016,3,23,15,30,777.0,112.0,7.3,14.0,537.0,670.75,555.19
2016,3,23,15,45,769.0,94.5,7.3,14.0,484.5,604.45,502.18
2016,3,23,16,0,761.0,77.0,7.3,14.0,432.0,538.83,448.29
2016,3,23,16,15,693.0,80.5,7.25,13.5,377.0,463.74,385.27
2016,3,23,16,30,625.0,84.0,7.2,13.0,322.0,393.84,325.17
2016,3,23,16,45,585.5,83.0,7.15,13.0,279.5,337.16,274.17
2016,3,23,17,0,546.0,82.0,7.1,13.0,237.0,283.8,225.04
2016,3,23,17,15,472.0,72.0,7.0,12.5,187.0,215.68,164.4
2016,3,23,17,30,398.0,62.0,6.9,12.0,137.0,154.51,110.38
2016,3,23,17,45,284.0,48.0,6.85,12.0,92.5,94.96,61.43
2016,3,23,18,0,170.0,34.0,6.8,12.0,48.0,50.23,26.37
2016,3,23,18,15,85.0,17.0,6.7,12.0,24.0,17.82,0.0
2016,3,23,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,6,15,54.5,10.5,5.1,11.0,13.5,9.55,0.0
2016,3,24,6,30,109.0,21.0,5.1,11.0,27.0,24.73,0.71
2016,3,24,6,45,200.5,39.0,5.1,11.5,64.5,62.88,37.11
2016,3,24,7,0,292.0,57.0,5.1,12.0,102.0,111.92,76.32
2016,3,24,7,15,371.5,70.0,5.1,12.0,150.0,165.09,121.82
2016,3,24,7,30,451.0,83.0,5.1,12.0,198.0,228.2,177.36
2016,3,24,7,45,482.5,98.0,5.1,12.5,246.0,285.1,228.66
2016,3,24,8,0,514.0,113.0,5.1,13.0,294.0,345.29,281.59
2016,3,24,8,15,555.5,121.5,5.1,13.0,343.5,406.73,334.84
2016,3,24,8,30,597.0,130.0,5.1,13.0,393.0,476.25,393.31
2016,3,24,8,45,622.0,138.5,5.1,13.5,439.5,535.24,441.17
2016,3,24,9,0,647.0,147.0,5.1,14.0,486.0,595.26,488.47
2016,3,24,9,15,478.5,200.5,5.15,14.0,463.0,561.02,459.2
2016,3,24,9,30,310.0,254.0,5.2,14.0,440.0,503.18,410.47
2016,3,24,9,45,536.5,202.0,5.3,14.0,547.5,655.9,534.37
2016,3,24,10,0,763.0,150.0,5.4,14.0,655.0,818.94,660.38
2016,3,24,10,15,775.5,153.0,5.5,14.0,687.5,862.24,691.08
2016,3,24,10,30,788.0,156.0,5.6,14.0,720.0,903.39,720.68
2016,3,24,10,45,792.5,160.5,5.75,14.5,744.0,930.16,738.56
2016,3,24,11,0,797.0,165.0,5.9,15.0,768.0,959.61,758.46
2016,3,24,11,15,803.5,166.5,6.05,15.0,786.0,984.73,776.69
2016,3,24,11,30,810.0,168.0,6.2,15.0,804.0,1006.57,792.68
2016,3,24,11,45,812.0,169.5,6.35,15.0,813.5,1020.49,803.08
2016,3,24,12,0,814.0,171.0,6.5,15.0,823.0,1030.79,811.07
2016,3,24,12,15,814.5,171.0,6.65,15.0,824.5,1034.35,814.35
2016,3,24,12,30,815.0,171.0,6.8,15.0,826.0,1034.19,815.12
2016,3,24,12,45,846.5,152.5,7.0,15.0,828.0,1042.07,822.15
2016,3,24,13,0,878.0,134.0,7.2,15.0,830.0,1045.07,825.73
2016,3,24,13,15,874.0,133.0,7.3,15.0,815.5,1027.62,814.04
2016,3,24,13,30,870.0,132.0,7.4,15.0,801.0,1006.5,799.82
2016,3,24,13,45,858.0,133.5,7.55,15.0,777.5,977.0,779.67
2016,3,24,14,0,846.0,135.0,7.7,15.0,754.0,944.45,757.18
2016,3,24,14,15,836.0,133.0,7.8,15.0,724.0,907.09,730.77
2016,3,24,14,30,826.0,131.0,7.9,15.0,694.0,867.08,702.19
2016,3,24,14,45,805.0,131.5,8.05,15.0,656.5,818.26,666.76
2016,3,24,15,0,784.0,132.0,8.2,15.0,619.0,771.63,632.66
2016,3,24,15,15,707.5,135.5,8.25,14.5,553.0,682.87,564.53
2016,3,24,15,30,631.0,139.0,8.3,14.0,487.0,598.47,497.53
2016,3,24,15,45,686.0,111.0,8.45,14.0,459.0,570.05,475.36
2016,3,24,16,0,741.0,83.0,8.6,14.0,431.0,532.78,444.69
2016,3,24,16,15,690.0,91.0,8.65,13.5,387.0,472.6,393.44
2016,3,24,16,30,639.0,99.0,8.7,13.0,343.0,415.0,343.19
2016,3,24,16,45,601.0,89.5,8.8,13.0,293.0,349.2,284.56
2016,3,24,17,0,563.0,80.0,8.9,13.0,243.0,286.98,227.82
2016,3,24,17,15,494.5,70.5,8.9,13.0,192.5,219.96,167.32
2016,3,24,17,30,426.0,61.0,8.9,13.0,142.0,161.07,114.57
2016,3,24,17,45,331.5,46.5,8.9,13.0,97.5,100.4,63.79
2016,3,24,18,0,237.0,32.0,8.9,13.0,53.0,54.06,27.23
2016,3,24,18,15,118.5,16.0,8.85,13.0,26.5,16.98,0.0
2016,3,24,18,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,9.2,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,25,6,15,71.5,11.5,9.75,11.0,16.0,10.46,0.0
2016,3,25,6,30,143.0,23.0,9.9,11.0,32.0,28.56,5.2
2016,3,25,6,45,282.5,35.5,10.1,11.5,74.0,70.62,40.3
2016,3,25,7,0,422.0,48.0,10.3,12.0,116.0,129.0,85.51
2016,3,25,7,15,500.0,56.5,10.35,12.0,166.0,186.31,135.91
2016,3,25,7,30,578.0,65.0,10.4,12.0,216.0,253.12,196.39
2016,3,25,7,45,632.5,70.5,10.5,12.5,268.5,317.2,255.24
2016,3,25,8,0,687.0,76.0,10.6,13.0,321.0,386.92,318.05
2016,3,25,8,15,722.5,80.5,10.55,13.0,372.0,451.45,376.03
2016,3,25,8,30,758.0,85.0,10.5,13.0,423.0,517.83,434.19
2016,3,25,8,45,782.0,89.0,10.45,13.0,471.0,579.39,487.03
2016,3,25,9,0,806.0,93.0,10.4,13.0,519.0,641.41,539.01
2016,3,25,9,15,825.0,96.0,10.35,13.0,563.0,698.93,586.24
2016,3,25,9,30,844.0,99.0,10.3,13.0,607.0,755.7,630.2
2016,3,25,9,45,854.5,102.5,10.3,13.5,645.0,805.21,666.63
2016,3,25,10,0,865.0,106.0,10.3,14.0,683.0,852.62,701.0
2016,3,25,10,15,875.5,108.0,10.3,14.0,715.5,888.3,727.31
2016,3,25,10,30,886.0,110.0,10.3,14.0,748.0,928.45,757.01
2016,3,25,10,45,892.0,112.0,10.3,14.0,772.5,961.61,781.25
2016,3,25,11,0,898.0,114.0,10.3,14.0,797.0,991.51,803.02
2016,3,25,11,15,902.0,114.5,10.25,14.0,814.0,1014.41,819.38
2016,3,25,11,30,906.0,115.0,10.2,14.0,831.0,1033.68,833.09
2016,3,25,11,45,909.0,115.0,10.15,14.5,840.0,1047.66,841.33
2016,3,25,12,0,912.0,115.0,10.1,15.0,849.0,1057.79,846.8
2016,3,25,12,15,911.5,115.0,10.15,15.0,850.0,1060.46,848.8
2016,3,25,12,30,911.0,115.0,10.2,15.0,851.0,1059.16,848.02
2016,3,25,12,45,911.0,113.5,10.25,15.0,844.0,1052.79,843.62
2016,3,25,13,0,911.0,112.0,10.3,15.0,837.0,1042.48,836.44
2016,3,25,13,15,906.5,111.0,10.35,15.0,821.5,1024.39,823.54
2016,3,25,13,30,902.0,110.0,10.4,15.0,806.0,1002.6,807.99
2016,3,25,13,45,895.0,109.0,10.5,15.0,783.0,974.88,788.14
2016,3,25,14,0,888.0,108.0,10.6,15.0,760.0,943.86,765.79
2016,3,25,14,15,878.0,106.5,10.7,14.5,729.5,906.5,739.92
2016,3,25,14,30,868.0,105.0,10.8,14.0,699.0,866.4,711.7
2016,3,25,14,45,851.5,104.0,10.9,14.0,661.5,825.75,681.51
2016,3,25,15,0,835.0,103.0,11.0,14.0,624.0,775.96,643.87
2016,3,25,15,15,817.5,100.0,11.05,14.0,582.0,721.79,602.31
2016,3,25,15,30,800.0,97.0,11.1,14.0,540.0,666.58,558.31
2016,3,25,15,45,773.5,94.5,11.15,14.0,493.0,605.48,507.71
2016,3,25,16,0,747.0,92.0,11.2,14.0,446.0,544.89,456.45
2016,3,25,16,15,714.5,87.5,11.2,13.5,396.0,480.78,401.82
2016,3,25,16,30,682.0,83.0,11.2,13.0,346.0,417.7,346.59
2016,3,25,16,45,636.0,77.5,11.2,13.0,295.0,350.43,286.02
2016,3,25,17,0,590.0,72.0,11.2,13.0,244.0,287.56,228.25
2016,3,25,17,15,522.0,64.0,11.1,13.0,194.0,220.71,167.4
2016,3,25,17,30,454.0,56.0,11.0,13.0,144.0,161.86,114.32
2016,3,25,17,45,353.0,44.0,10.95,13.0,99.5,102.43,64.68
2016,3,25,18,0,252.0,32.0,10.9,13.0,55.0,56.09,28.72
2016,3,25,18,15,126.0,16.0,10.85,13.0,27.5,16.99,0.0
2016,3,25,18,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,10.7,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,10.55,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,26,6,15,120.0,10.5,7.35,12.0,18.0,9.55,0.0
2016,3,26,6,30,240.0,21.0,7.3,12.0,36.0,33.03,8.18
2016,3,26,6,45,358.0,31.0,7.3,12.5,78.0,75.55,41.26
2016,3,26,7,0,476.0,41.0,7.3,13.0,120.0,132.6,86.09
2016,3,26,7,15,546.5,48.0,7.25,13.0,169.5,189.91,136.82
2016,3,26,7,30,617.0,55.0,7.2,13.0,219.0,255.68,196.53
2016,3,26,7,45,661.0,60.0,7.15,13.5,269.5,317.69,253.44
2016,3,26,8,0,705.0,65.0,7.1,14.0,320.0,383.77,312.63
2016,3,26,8,15,736.5,68.5,7.05,14.0,369.5,445.97,367.89
2016,3,26,8,30,768.0,72.0,7.0,14.0,419.0,510.19,423.31
2016,3,26,8,45,789.5,75.5,7.0,14.0,465.5,570.02,473.77
2016,3,26,9,0,811.0,79.0,7.0,14.0,512.0,630.04,523.1
2016,3,26,9,15,828.0,81.5,7.0,14.0,554.5,681.17,563.81
2016,3,26,9,30,845.0,84.0,7.0,14.0,597.0,735.19,604.5
2016,3,26,9,45,856.0,86.5,7.0,14.5,634.0,783.21,638.86
2016,3,26,10,0,867.0,89.0,7.0,15.0,671.0,829.19,671.21
2016,3,26,10,15,876.0,90.5,7.0,15.0,702.5,870.03,700.65
2016,3,26,10,30,885.0,92.0,7.0,15.0,734.0,908.19,727.94
2016,3,26,10,45,883.0,97.5,7.05,15.0,756.0,937.67,748.91
2016,3,26,11,0,881.0,103.0,7.1,15.0,778.0,963.49,767.23
2016,3,26,11,15,886.0,104.0,7.1,15.0,795.5,987.47,784.03
2016,3,26,11,30,891.0,105.0,7.1,15.0,813.0,1007.92,798.32
2016,3,26,11,45,732.0,193.5,7.15,15.0,779.5,973.71,772.98
2016,3,26,12,0,573.0,282.0,7.2,15.0,746.0,907.28,721.39
2016,3,26,12,15,723.5,200.5,7.2,15.0,787.5,981.44,778.94
2016,3,26,12,30,874.0,119.0,7.2,15.0,829.0,1025.7,811.02
2016,3,26,12,45,714.5,201.0,7.2,15.0,778.0,968.01,768.77
2016,3,26,13,0,555.0,283.0,7.2,15.0,727.0,882.3,702.77
2016,3,26,13,15,674.0,219.0,7.15,15.0,748.5,928.87,741.02
2016,3,26,13,30,793.0,155.0,7.1,15.0,770.0,955.58,760.99
2016,3,26,13,45,643.0,213.0,7.1,15.0,703.0,863.5,693.01
2016,3,26,14,0,493.0,271.0,7.1,15.0,636.0,762.33,613.33
2016,3,26,14,15,458.5,274.5,7.0,15.0,603.0,718.27,579.51
2016,3,26,14,30,424.0,278.0,6.9,15.0,570.0,674.28,545.32
2016,3,26,14,45,264.5,282.5,6.85,15.0,461.5,518.36,421.11
2016,3,26,15,0,105.0,287.0,6.8,15.0,353.0,362.95,294.46
2016,3,26,15,15,141.5,268.5,6.8,14.5,351.0,376.6,307.68
2016,3,26,15,30,178.0,250.0,6.8,14.0,349.0,374.78,308.01
2016,3,26,15,45,101.5,215.0,6.8,14.0,270.5,271.27,222.67
2016,3,26,16,0,25.0,180.0,6.8,14.0,192.0,179.22,145.71
2016,3,26,16,15,17.5,158.5,6.75,14.0,166.5,153.59,124.59
2016,3,26,16,30,10.0,137.0,6.7,14.0,141.0,128.91,104.05
2016,3,26,16,45,5.0,118.0,6.65,14.0,120.0,108.63,87.08
2016,3,26,17,0,0.0,99.0,6.6,14.0,99.0,89.05,70.56
2016,3,26,17,15,0.0,79.0,6.55,13.5,79.0,70.69,54.91
2016,3,26,17,30,0.0,59.0,6.5,13.0,59.0,52.49,39.13
2016,3,26,17,45,0.0,40.5,6.45,13.0,40.5,35.83,24.45
2016,3,26,18,0,0.0,22.0,6.4,13.0,22.0,19.38,9.68
2016,3,26,18,15,0.0,11.0,6.35,13.0,11.0,9.67,0.0
2016,3,26,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,8.0,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,11.5,7.6,11.0,11.5,10.46,0.0
2016,3,27,6,30,0.0,23.0,7.6,11.0,23.0,20.21,7.42
2016,3,27,6,45,33.5,43.0,7.65,11.5,49.0,42.86,28.49
2016,3,27,7,0,67.0,63.0,7.7,12.0,75.0,72.01,52.72
2016,3,27,7,15,83.5,85.5,7.8,12.0,105.0,102.7,79.55
2016,3,27,7,30,100.0,108.0,7.9,12.0,135.0,135.72,108.57
2016,3,27,7,45,115.0,129.0,8.05,12.0,166.0,168.9,137.69
2016,3,27,8,0,130.0,150.0,8.2,12.0,197.0,203.95,168.16
2016,3,27,8,15,444.0,120.5,8.3,12.0,317.0,352.03,293.71
2016,3,27,8,30,758.0,91.0,8.4,12.0,437.0,525.69,440.4
2016,3,27,8,45,780.5,96.0,8.55,12.5,485.0,587.4,491.98
2016,3,27,9,0,803.0,101.0,8.7,13.0,533.0,649.42,542.65
2016,3,27,9,15,822.0,104.0,8.75,13.0,577.5,706.79,589.34
2016,3,27,9,30,841.0,107.0,8.8,13.0,622.0,763.4,633.05
2016,3,27,9,45,755.0,142.0,8.9,13.0,625.5,773.09,639.29
2016,3,27,10,0,669.0,177.0,9.0,13.0,629.0,770.08,635.5
2016,3,27,10,15,777.0,148.0,9.0,13.0,696.5,854.05,700.09
2016,3,27,10,30,885.0,119.0,9.0,13.0,764.0,946.59,769.78
2016,3,27,10,45,787.5,164.5,9.05,13.0,752.5,936.45,760.87
2016,3,27,11,0,690.0,210.0,9.1,13.0,741.0,912.49,741.89
2016,3,27,11,15,797.5,168.5,9.1,13.0,795.0,980.98,793.33
2016,3,27,11,30,905.0,127.0,9.1,13.0,849.0,1045.57,841.07
2016,3,27,11,45,763.5,195.0,9.15,13.5,809.5,1006.68,809.89
2016,3,27,12,0,622.0,263.0,9.2,14.0,770.0,940.18,756.98
2016,3,27,12,15,621.0,264.0,9.25,14.0,770.5,942.49,758.95
2016,3,27,12,30,620.0,265.0,9.3,14.0,771.0,941.72,758.49
2016,3,27,12,45,671.0,237.5,9.45,14.0,781.0,961.84,775.76
2016,3,27,13,0,722.0,210.0,9.6,14.0,791.0,977.02,787.97
2016,3,27,13,15,681.0,223.5,9.7,13.5,763.5,939.74,761.87
2016,3,27,13,30,640.0,237.0,9.8,13.0,736.0,900.11,733.27
2016,3,27,13,45,522.5,275.0,9.95,13.0,674.5,808.37,660.22
2016,3,27,14,0,405.0,313.0,10.1,13.0,613.0,710.29,581.43
2016,3,27,14,15,445.0,282.5,10.15,13.0,600.5,713.61,586.07
2016,3,27,14,30,485.0,252.0,10.2,13.0,588.0,699.02,576.62
2016,3,27,14,45,386.0,265.0,10.25,13.0,523.5,598.23,494.91
2016,3,27,15,0,287.0,278.0,10.3,13.0,459.0,517.79,428.38
2016,3,27,15,15,238.0,264.0,10.3,12.5,408.0,441.76,367.08
2016,3,27,15,30,189.0,250.0,10.3,12.0,357.0,381.61,317.79
2016,3,27,15,45,156.5,229.0,10.3,12.0,312.0,329.01,274.04
2016,3,27,16,0,124.0,208.0,10.3,12.0,267.0,279.55,232.55
2016,3,27,16,15,194.0,180.5,10.35,12.0,261.5,280.64,234.06
2016,3,27,16,30,264.0,153.0,10.4,12.0,256.0,280.07,232.81
2016,3,27,16,45,234.5,136.5,10.45,12.0,219.0,234.28,192.66
2016,3,27,17,0,205.0,120.0,10.5,12.0,182.0,191.81,155.06
2016,3,27,17,15,177.5,99.0,10.55,11.5,145.0,149.0,117.26
2016,3,27,17,30,150.0,78.0,10.6,11.0,108.0,109.73,82.6
2016,3,27,17,45,112.0,57.0,10.65,11.0,75.5,70.76,49.26
2016,3,27,18,0,74.0,36.0,10.7,11.0,43.0,39.71,23.39
2016,3,27,18,15,37.0,18.0,10.7,11.0,21.5,16.6,0.0
2016,3,27,18,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,11.1,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,11.45,10.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,11.75,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,11.9,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,11.8,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,11.65,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,11.3,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,11.25,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,3,28,6,15,135.0,13.0,10.15,10.0,23.0,11.82,0.0
2016,3,28,6,30,270.0,26.0,10.1,10.0,46.0,40.48,15.59
2016,3,28,6,45,393.5,36.0,10.1,10.0,91.5,85.59,48.91
2016,3,28,7,0,517.0,46.0,10.1,10.0,137.0,146.41,97.56
2016,3,28,7,15,588.5,52.5,10.05,10.0,189.0,206.38,151.63
2016,3,28,7,30,660.0,59.0,10.0,10.0,241.0,274.85,214.82
2016,3,28,7,45,708.0,63.5,10.0,10.0,295.0,340.66,276.55
2016,3,28,8,0,756.0,68.0,10.0,10.0,349.0,410.88,341.18
2016,3,28,8,15,788.0,72.0,10.0,10.0,401.5,476.89,401.09
2016,3,28,8,30,820.0,76.0,10.0,10.0,454.0,544.86,461.13
2016,3,28,8,45,845.0,78.0,10.0,10.5,503.5,607.96,514.8
2016,3,28,9,0,870.0,80.0,10.0,11.0,553.0,667.64,564.31
2016,3,28,9,15,886.5,82.5,10.05,11.0,597.5,725.04,610.81
2016,3,28,9,30,903.0,85.0,10.1,11.0,642.0,781.27,654.35
2016,3,28,9,45,916.5,86.5,10.15,11.0,681.5,832.52,693.55
2016,3,28,10,0,930.0,88.0,10.2,11.0,721.0,881.72,730.86
2016,3,28,10,15,938.5,89.5,10.25,11.0,753.5,924.23,762.73
2016,3,28,10,30,947.0,91.0,10.3,11.0,786.0,963.79,792.23
2016,3,28,10,45,953.0,92.0,10.4,11.5,811.0,997.31,815.64
2016,3,28,11,0,959.0,93.0,10.5,12.0,836.0,1027.33,836.32
2016,3,28,11,15,963.0,94.0,10.6,12.0,853.5,1051.74,854.33
2016,3,28,11,30,967.0,95.0,10.7,12.0,871.0,1072.27,869.53
2016,3,28,11,45,967.5,96.0,10.8,12.0,879.5,1085.31,879.19
2016,3,28,12,0,968.0,97.0,10.9,12.0,888.0,1094.2,885.89
2016,3,28,12,15,968.0,97.0,10.95,12.0,889.0,1097.3,888.25
2016,3,28,12,30,968.0,97.0,11.0,12.0,890.0,1096.22,887.62
2016,3,28,12,45,952.5,104.0,11.1,12.0,879.0,1083.04,878.17
2016,3,28,13,0,937.0,111.0,11.2,12.0,868.0,1065.91,865.88
2016,3,28,13,15,932.5,110.0,11.25,12.0,852.0,1047.25,852.38
2016,3,28,13,30,928.0,109.0,11.3,12.0,836.0,1024.79,836.09
2016,3,28,13,45,917.5,110.0,11.4,12.0,811.5,995.18,814.48
2016,3,28,14,0,907.0,111.0,11.5,12.0,787.0,962.33,790.39
2016,3,28,14,15,897.0,109.5,11.55,12.0,756.0,924.24,762.06
2016,3,28,14,30,887.0,108.0,11.6,12.0,725.0,883.36,731.45
2016,3,28,14,45,870.0,107.5,11.65,12.0,686.5,841.98,700.31
2016,3,28,15,0,853.0,107.0,11.7,12.0,648.0,791.46,661.69
2016,3,28,15,15,835.5,104.0,11.7,12.0,605.0,736.38,619.02
2016,3,28,15,30,818.0,101.0,11.7,12.0,562.0,680.23,573.68
2016,3,28,15,45,792.0,98.5,11.7,12.0,514.0,618.48,522.07
2016,3,28,16,0,766.0,96.0,11.7,12.0,466.0,557.15,469.73
2016,3,28,16,15,733.5,91.5,11.7,12.0,415.0,491.98,413.02
2016,3,28,16,30,701.0,87.0,11.7,12.0,364.0,427.79,355.87
2016,3,28,16,45,654.5,81.5,11.7,12.0,311.5,359.24,293.96
2016,3,28,17,0,608.0,76.0,11.7,12.0,259.0,295.13,234.89
2016,3,28,17,15,540.0,68.0,11.65,11.5,207.0,227.32,173.29
2016,3,28,17,30,472.0,60.0,11.6,11.0,155.0,167.49,119.31
2016,3,28,17,45,365.5,48.5,11.6,11.0,109.0,106.82,68.59
2016,3,28,18,0,259.0,37.0,11.6,11.0,63.0,58.66,31.82
2016,3,28,18,15,129.5,18.5,11.5,11.0,31.5,18.62,0.0
2016,3,28,18,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,11.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,10.2,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,8.95,9.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,29,6,15,156.0,13.0,7.05,10.0,25.0,11.82,0.0
2016,3,29,6,30,312.0,26.0,6.9,10.0,50.0,43.5,17.64
2016,3,29,6,45,435.0,34.5,6.8,10.5,97.5,89.75,50.65
2016,3,29,7,0,558.0,43.0,6.7,11.0,145.0,151.82,100.13
2016,3,29,7,15,625.0,49.5,6.55,11.0,197.5,213.77,155.9
2016,3,29,7,30,692.0,56.0,6.4,11.0,250.0,283.03,219.44
2016,3,29,7,45,739.5,59.5,6.3,11.0,304.5,349.28,280.84
2016,3,29,8,0,787.0,63.0,6.2,11.0,359.0,420.04,344.86
2016,3,29,8,15,816.5,66.5,6.1,11.0,411.5,485.98,403.41
2016,3,29,8,30,846.0,70.0,6.0,11.0,464.0,551.08,459.56
2016,3,29,8,45,868.0,72.5,5.9,11.5,513.0,613.6,510.96
2016,3,29,9,0,890.0,75.0,5.8,12.0,562.0,676.13,560.62
2016,3,29,9,15,905.0,77.0,5.7,12.0,606.5,732.8,603.96
2016,3,29,9,30,920.0,79.0,5.6,12.0,651.0,788.11,644.33
2016,3,29,9,45,930.5,81.0,5.5,12.5,689.5,838.16,678.78
2016,3,29,10,0,941.0,83.0,5.4,13.0,728.0,885.87,710.86
2016,3,29,10,15,949.0,84.0,5.35,13.0,759.5,927.68,739.79
2016,3,29,10,30,957.0,85.0,5.3,13.0,791.0,966.48,766.3
2016,3,29,10,45,961.0,87.0,5.25,13.0,815.5,999.44,788.42
2016,3,29,11,0,965.0,89.0,5.2,13.0,840.0,1028.77,807.89
2016,3,29,11,15,968.0,89.5,5.2,13.0,857.0,1051.67,823.21
2016,3,29,11,30,971.0,90.0,5.2,13.0,874.0,1070.65,835.86
2016,3,29,11,45,970.5,91.5,5.25,13.5,882.0,1083.19,842.95
2016,3,29,12,0,970.0,93.0,5.3,14.0,890.0,1091.57,847.27
2016,3,29,12,15,970.0,93.0,5.35,14.0,890.5,1094.59,849.66
2016,3,29,12,30,970.0,93.0,5.4,14.0,891.0,1093.42,849.3
2016,3,29,12,45,961.0,96.0,5.45,14.0,881.5,1082.31,842.15
2016,3,29,13,0,952.0,99.0,5.5,14.0,872.0,1067.2,832.35
2016,3,29,13,15,948.0,98.5,5.55,14.0,856.5,1049.29,820.69
2016,3,29,13,30,944.0,98.0,5.6,14.0,841.0,1027.53,806.35
2016,3,29,13,45,934.0,99.0,5.7,14.0,816.0,998.01,786.83
2016,3,29,14,0,924.0,100.0,5.8,14.0,791.0,965.19,764.85
2016,3,29,14,15,915.0,98.5,5.85,14.0,760.5,927.44,738.83
2016,3,29,14,30,906.0,97.0,5.9,14.0,730.0,886.78,710.49
2016,3,29,14,45,889.0,97.0,5.95,14.0,691.5,838.53,676.24
2016,3,29,15,0,872.0,97.0,6.0,14.0,653.0,788.47,640.24
2016,3,29,15,15,855.0,94.5,6.05,13.5,610.0,739.23,605.57
2016,3,29,15,30,838.0,92.0,6.1,13.0,567.0,683.14,563.92
2016,3,29,15,45,810.5,90.5,6.15,13.0,518.5,620.64,513.78
2016,3,29,16,0,783.0,89.0,6.2,13.0,470.0,558.68,462.77
2016,3,29,16,15,752.0,85.0,6.15,13.0,419.0,493.2,407.4
2016,3,29,16,30,721.0,81.0,6.1,13.0,368.0,429.76,352.22
2016,3,29,16,45,671.0,76.5,6.1,13.0,314.5,359.81,290.51
2016,3,29,17,0,621.0,72.0,6.1,13.0,261.0,294.67,231.69
2016,3,29,17,15,555.0,64.5,6.05,12.5,209.5,227.27,171.25
2016,3,29,17,30,489.0,57.0,6.0,12.0,158.0,167.57,117.9
2016,3,29,17,45,379.0,46.5,5.95,11.5,111.0,106.4,67.48
2016,3,29,18,0,269.0,36.0,5.9,11.0,64.0,58.12,31.28
2016,3,29,18,15,134.5,18.0,5.85,11.0,32.0,18.11,0.0
2016,3,29,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,16.0,2.4,11.0,24.0,14.55,0.0
2016,3,30,6,30,184.0,32.0,2.3,11.0,48.0,40.72,19.97
2016,3,30,6,45,294.5,45.5,2.25,11.0,91.5,81.65,50.02
2016,3,30,7,0,405.0,59.0,2.2,11.0,135.0,138.92,95.5
2016,3,30,7,15,215.0,82.5,2.1,11.0,124.5,135.93,103.53
2016,3,30,7,30,25.0,106.0,2.0,11.0,114.0,105.94,85.03
2016,3,30,7,45,33.0,127.0,1.95,11.5,139.0,130.82,106.14
2016,3,30,8,0,41.0,148.0,1.9,12.0,164.0,156.84,127.77
2016,3,30,8,15,55.5,172.0,1.85,12.0,196.5,190.18,155.39
2016,3,30,8,30,70.0,196.0,1.8,12.0,229.0,225.33,184.14
2016,3,30,8,45,60.5,212.5,1.75,12.5,243.5,239.91,195.09
2016,3,30,9,0,51.0,229.0,1.7,13.0,258.0,253.46,204.96
2016,3,30,9,15,72.5,256.0,1.7,13.0,300.0,298.88,241.15
2016,3,30,9,30,94.0,283.0,1.7,13.0,342.0,346.42,278.35
2016,3,30,9,45,93.5,301.5,1.75,13.0,363.0,369.36,295.5
2016,3,30,10,0,93.0,320.0,1.8,13.0,384.0,392.1,312.47
2016,3,30,10,15,133.5,339.5,1.9,13.0,436.0,465.24,369.03
2016,3,30,10,30,174.0,359.0,2.0,13.0,488.0,527.77,416.51
2016,3,30,10,45,174.5,371.0,2.15,13.0,504.0,546.79,430.3
2016,3,30,11,0,175.0,383.0,2.3,13.0,520.0,565.13,443.86
2016,3,30,11,15,206.0,389.5,2.4,13.0,554.0,606.6,475.34
2016,3,30,11,30,237.0,396.0,2.5,13.0,588.0,648.22,506.56
2016,3,30,11,45,260.0,396.0,2.6,13.0,609.0,691.5,538.39
2016,3,30,12,0,283.0,396.0,2.7,13.0,630.0,717.17,557.62
2016,3,30,12,15,316.5,387.0,2.75,13.0,649.0,742.52,576.97
2016,3,30,12,30,350.0,378.0,2.8,13.0,668.0,766.26,595.15
2016,3,30,12,45,262.0,391.5,2.85,13.0,607.5,689.78,537.55
2016,3,30,13,0,174.0,405.0,2.9,13.0,547.0,596.47,467.34
2016,3,30,13,15,176.0,395.5,2.95,13.0,537.5,585.17,460.13
2016,3,30,13,30,178.0,386.0,3.0,13.0,528.0,572.97,451.74
2016,3,30,13,45,527.5,251.5,3.15,13.0,652.5,785.86,620.42
2016,3,30,14,0,877.0,117.0,3.3,13.0,777.0,939.56,733.25
2016,3,30,14,15,868.0,115.5,3.4,13.0,747.0,903.17,707.87
2016,3,30,14,30,859.0,114.0,3.5,13.0,717.0,871.52,687.33
2016,3,30,14,45,847.5,111.0,3.6,13.0,680.5,825.49,656.07
2016,3,30,15,0,836.0,108.0,3.7,13.0,644.0,777.35,622.88
2016,3,30,15,15,819.0,105.5,3.75,12.5,602.0,723.89,586.05
2016,3,30,15,30,802.0,103.0,3.8,12.0,560.0,669.37,546.09
2016,3,30,15,45,628.5,134.0,3.9,12.0,474.0,551.88,452.83
2016,3,30,16,0,455.0,165.0,4.0,12.0,388.0,442.26,364.02
2016,3,30,16,15,574.0,126.0,4.05,12.0,377.0,441.77,363.26
2016,3,30,16,30,693.0,87.0,4.1,12.0,366.0,422.02,344.42
2016,3,30,16,45,650.5,81.0,4.15,12.0,314.0,355.16,285.93
2016,3,30,17,0,608.0,75.0,4.2,12.0,262.0,292.3,229.55
2016,3,30,17,15,544.5,67.5,4.15,11.5,211.0,226.44,170.79
2016,3,30,17,30,481.0,60.0,4.1,11.0,160.0,167.97,118.69
2016,3,30,17,45,385.0,48.5,4.1,11.0,114.0,108.57,69.17
2016,3,30,18,0,289.0,37.0,4.1,11.0,68.0,61.57,33.56
2016,3,30,18,15,144.5,18.5,4.05,11.0,34.0,18.54,0.6
2016,3,30,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,6,15,135.5,15.5,3.3,11.0,27.5,12.57,0.0
2016,3,31,6,30,271.0,31.0,3.3,11.0,55.0,46.49,22.33
2016,3,31,6,45,383.0,41.5,3.3,11.5,101.0,90.99,54.0
2016,3,31,7,0,495.0,52.0,3.3,12.0,147.0,150.0,100.96
2016,3,31,7,15,562.5,59.5,3.25,12.0,198.5,208.88,152.97
2016,3,31,7,30,630.0,67.0,3.2,12.0,250.0,275.78,212.85
2016,3,31,7,45,315.5,98.0,3.15,12.5,190.0,224.64,180.48
2016,3,31,8,0,1.0,129.0,3.1,13.0,130.0,116.62,93.72
2016,3,31,8,15,24.5,160.5,3.05,13.0,172.5,157.92,128.29
2016,3,31,8,30,48.0,192.0,3.0,13.0,215.0,208.8,170.27
2016,3,31,8,45,261.0,193.0,2.95,13.0,336.5,359.0,294.75
2016,3,31,9,0,474.0,194.0,2.9,13.0,458.0,526.39,428.51
2016,3,31,9,15,670.5,145.0,2.95,13.0,550.5,646.91,523.29
2016,3,31,9,30,867.0,96.0,3.0,13.0,643.0,767.74,614.13
2016,3,31,9,45,880.0,97.5,3.05,13.5,681.0,816.9,646.77
2016,3,31,10,0,893.0,99.0,3.1,14.0,719.0,864.06,678.04
2016,3,31,10,15,902.0,100.5,3.15,14.0,750.5,905.46,706.14
2016,3,31,10,30,911.0,102.0,3.2,14.0,782.0,944.07,732.16
2016,3,31,10,45,918.5,103.0,3.3,14.0,807.0,977.73,755.02
2016,3,31,11,0,926.0,104.0,3.4,14.0,832.0,1008.1,775.63
2016,3,31,11,15,930.0,104.5,3.5,14.0,849.0,1031.04,791.21
2016,3,31,11,30,934.0,105.0,3.6,14.0,866.0,1050.23,804.38
2016,3,31,11,45,936.5,105.0,3.7,14.0,875.0,1063.52,813.66
2016,3,31,12,0,939.0,105.0,3.8,14.0,884.0,1072.85,820.43
2016,3,31,12,15,939.5,105.0,3.95,14.0,885.0,1076.12,823.63
2016,3,31,12,30,940.0,105.0,4.1,14.0,886.0,1075.33,824.22
2016,3,31,12,45,943.5,101.5,4.25,14.0,880.0,1069.67,821.61
2016,3,31,13,0,947.0,98.0,4.4,14.0,874.0,1059.9,816.73
2016,3,31,13,15,944.0,97.5,4.5,14.0,858.5,1042.91,806.59
2016,3,31,13,30,941.0,97.0,4.6,14.0,843.0,1022.05,793.8
2016,3,31,13,45,934.5,96.0,4.7,14.0,820.0,993.59,775.63
2016,3,31,14,0,928.0,95.0,4.8,14.0,797.0,961.67,754.92
2016,3,31,14,15,588.0,211.5,4.85,13.5,650.0,768.66,615.19
2016,3,31,14,30,248.0,328.0,4.9,13.0,503.0,559.7,450.21
2016,3,31,14,45,329.5,291.0,4.95,13.0,511.0,576.08,466.8
2016,3,31,15,0,411.0,254.0,5.0,13.0,519.0,596.56,485.13
2016,3,31,15,15,635.0,170.0,5.0,13.0,548.5,658.67,538.1
2016,3,31,15,30,859.0,86.0,5.0,13.0,578.0,684.65,561.77
2016,3,31,15,45,575.0,143.0,5.0,13.0,460.5,526.28,433.27
2016,3,31,16,0,291.0,200.0,5.0,13.0,343.0,373.4,307.37
2016,3,31,16,15,280.5,181.0,4.95,12.5,307.0,330.89,272.94
2016,3,31,16,30,270.0,162.0,4.9,12.0,271.0,289.14,237.98
2016,3,31,16,45,474.5,113.5,4.9,12.0,273.5,311.82,253.08
2016,3,31,17,0,679.0,65.0,4.9,12.0,276.0,305.49,239.57
2016,3,31,17,15,619.0,59.0,4.8,12.0,223.5,237.94,178.05
2016,3,31,17,30,559.0,53.0,4.7,12.0,171.0,177.23,123.08
2016,3,31,17,45,459.0,44.0,4.65,12.0,123.0,114.8,70.96
2016,3,31,18,0,359.0,35.0,4.6,12.0,75.0,65.15,33.9
2016,3,31,18,15,179.5,17.5,4.45,11.5,37.5,18.51,1.68
2016,3,31,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,15,161.5,15.5,4.05,11.0,30.5,12.45,0.0
2016,4,1,6,30,323.0,31.0,4.1,11.0,61.0,50.08,23.89
2016,4,1,6,45,427.0,40.5,4.15,11.5,108.0,96.15,56.52
2016,4,1,7,0,531.0,50.0,4.2,12.0,155.0,155.62,104.45
2016,4,1,7,15,416.5,78.5,4.15,12.0,176.0,187.77,140.51
2016,4,1,7,30,302.0,107.0,4.1,12.0,197.0,202.78,160.24
2016,4,1,7,45,327.5,123.0,4.1,12.0,237.0,248.36,200.82
2016,4,1,8,0,353.0,139.0,4.1,12.0,277.0,303.2,248.29
2016,4,1,8,15,578.5,110.0,4.0,12.0,372.0,414.86,341.23
2016,4,1,8,30,804.0,81.0,3.9,12.0,467.0,544.41,447.35
2016,4,1,8,45,827.0,83.5,3.85,12.5,515.5,605.86,496.06
2016,4,1,9,0,850.0,86.0,3.8,13.0,564.0,667.51,543.56
2016,4,1,9,15,866.0,88.5,3.65,13.0,607.5,719.54,582.3
2016,4,1,9,30,882.0,91.0,3.5,13.0,651.0,774.2,620.64
2016,4,1,9,45,894.0,93.0,3.35,13.0,689.0,823.64,654.34
2016,4,1,10,0,906.0,95.0,3.2,13.0,727.0,870.96,685.9
2016,4,1,10,15,914.5,96.5,3.1,13.0,759.0,912.29,713.0
2016,4,1,10,30,923.0,98.0,3.0,13.0,791.0,950.75,737.76
2016,4,1,10,45,929.5,98.5,2.9,13.0,815.5,983.18,758.06
2016,4,1,11,0,936.0,99.0,2.8,13.0,840.0,1012.21,775.89
2016,4,1,11,15,940.0,100.0,2.75,13.0,857.0,1035.8,790.43
2016,4,1,11,30,944.0,101.0,2.7,13.0,874.0,1055.6,802.46
2016,4,1,11,45,946.5,101.0,2.7,13.0,883.0,1068.92,810.77
2016,4,1,12,0,949.0,101.0,2.7,13.0,892.0,1078.23,816.6
2016,4,1,12,15,949.5,101.0,2.8,13.0,892.5,1081.44,819.65
2016,4,1,12,30,950.0,101.0,2.9,13.0,893.0,1080.56,820.14
2016,4,1,12,45,945.5,102.5,3.05,13.0,885.0,1072.18,816.24
2016,4,1,13,0,941.0,104.0,3.2,13.0,877.0,1059.8,809.74
2016,4,1,13,15,937.0,103.0,3.35,13.0,861.5,1041.31,799.09
2016,4,1,13,30,933.0,102.0,3.5,13.0,846.0,1019.0,785.82
2016,4,1,13,45,926.5,101.5,3.7,13.0,822.5,991.21,769.0
2016,4,1,14,0,920.0,101.0,3.9,13.0,799.0,959.99,749.58
2016,4,1,14,15,911.5,100.0,4.0,13.0,769.0,923.22,725.37
2016,4,1,14,30,903.0,99.0,4.1,13.0,739.0,883.52,698.84
2016,4,1,14,45,891.0,97.5,4.2,13.0,701.5,837.73,667.57
2016,4,1,15,0,879.0,96.0,4.3,13.0,664.0,789.76,634.56
2016,4,1,15,15,863.5,93.5,4.3,13.0,621.5,736.26,596.26
2016,4,1,15,30,848.0,91.0,4.3,13.0,579.0,685.58,558.52
2016,4,1,15,45,825.5,88.5,4.35,13.0,531.5,624.69,510.93
2016,4,1,16,0,803.0,86.0,4.4,13.0,484.0,563.84,461.97
2016,4,1,16,15,774.5,82.0,4.35,12.5,433.0,498.68,408.56
2016,4,1,16,30,746.0,78.0,4.3,12.0,382.0,434.97,354.52
2016,4,1,16,45,705.0,73.5,4.3,12.0,329.5,367.38,295.17
2016,4,1,17,0,664.0,69.0,4.3,12.0,277.0,303.49,237.48
2016,4,1,17,15,604.0,62.0,4.2,11.5,224.5,235.88,176.76
2016,4,1,17,30,544.0,55.0,4.1,11.0,172.0,175.16,122.24
2016,4,1,17,45,447.5,45.5,4.1,11.0,124.0,113.82,70.95
2016,4,1,18,0,351.0,36.0,4.1,11.0,76.0,64.84,34.32
2016,4,1,18,15,175.5,18.0,4.05,11.0,38.0,18.6,2.89
2016,4,1,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,6,15,148.5,17.0,3.05,10.0,32.0,13.67,0.0
2016,4,2,6,30,297.0,34.0,2.9,10.0,64.0,51.61,26.36
2016,4,2,6,45,394.5,45.5,2.8,10.5,110.0,97.2,59.16
2016,4,2,7,0,492.0,57.0,2.7,11.0,156.0,155.42,106.31
2016,4,2,7,15,264.5,86.0,2.55,11.0,141.0,152.41,116.14
2016,4,2,7,30,37.0,115.0,2.4,11.0,126.0,117.91,94.99
2016,4,2,7,45,43.5,135.5,2.3,11.5,151.0,142.52,115.87
2016,4,2,8,0,50.0,156.0,2.2,12.0,176.0,168.04,137.05
2016,4,2,8,15,50.5,176.5,2.1,12.0,199.0,191.42,156.32
2016,4,2,8,30,51.0,197.0,2.0,12.0,222.0,214.93,175.35
2016,4,2,8,45,75.5,224.0,1.95,12.0,265.0,259.83,211.82
2016,4,2,9,0,100.0,251.0,1.9,12.0,308.0,307.43,249.87
2016,4,2,9,15,123.0,273.5,1.9,12.0,349.0,361.92,292.74
2016,4,2,9,30,146.0,296.0,1.9,12.0,390.0,409.19,329.31
2016,4,2,9,45,123.5,312.0,1.9,12.5,394.5,415.0,331.75
2016,4,2,10,0,101.0,328.0,1.9,13.0,399.0,405.85,322.94
