Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,15,97.0,341.5,1.95,13.0,412.5,420.27,333.51
2016,4,2,10,30,93.0,355.0,2.0,13.0,426.0,434.15,343.51
2016,4,2,10,45,123.5,373.0,2.05,13.0,470.0,499.58,393.35
2016,4,2,11,0,154.0,391.0,2.1,13.0,514.0,551.74,432.41
2016,4,2,11,15,187.0,398.0,2.1,13.0,550.0,595.27,464.78
2016,4,2,11,30,220.0,405.0,2.1,13.0,586.0,639.08,497.05
2016,4,2,11,45,223.0,407.0,2.15,13.0,592.5,647.2,502.74
2016,4,2,12,0,226.0,409.0,2.2,13.0,599.0,654.26,507.99
2016,4,2,12,15,443.0,332.5,2.25,13.0,704.0,826.04,637.19
2016,4,2,12,30,660.0,256.0,2.3,13.0,809.0,969.6,741.01
2016,4,2,12,45,791.0,185.0,2.35,13.0,842.5,1014.8,771.22
2016,4,2,13,0,922.0,114.0,2.4,13.0,876.0,1050.93,795.86
2016,4,2,13,15,918.5,113.5,2.45,13.0,860.5,1033.67,784.97
2016,4,2,13,30,915.0,113.0,2.5,13.0,845.0,1012.66,772.19
2016,4,2,13,45,687.0,204.0,2.55,13.0,745.0,889.6,688.97
2016,4,2,14,0,459.0,295.0,2.6,13.0,645.0,749.57,586.18
2016,4,2,14,15,340.5,315.0,2.65,13.0,569.5,636.23,502.62
2016,4,2,14,30,222.0,335.0,2.7,13.0,494.0,530.02,421.52
2016,4,2,14,45,218.5,319.0,2.75,13.0,468.5,501.0,400.78
2016,4,2,15,0,215.0,303.0,2.8,13.0,443.0,471.58,379.0
2016,4,2,15,15,213.5,283.0,2.9,13.0,414.5,439.18,354.79
2016,4,2,15,30,212.0,263.0,3.0,13.0,386.0,406.42,329.87
2016,4,2,15,45,206.5,242.0,3.1,13.0,353.5,369.83,301.38
2016,4,2,16,0,201.0,221.0,3.2,13.0,321.0,333.45,272.5
2016,4,2,16,15,195.5,198.0,3.3,13.0,287.0,295.37,241.64
2016,4,2,16,30,190.0,175.0,3.4,13.0,253.0,257.73,210.43
2016,4,2,16,45,178.5,152.5,3.5,13.0,218.0,218.68,177.39
2016,4,2,17,0,167.0,130.0,3.6,13.0,183.0,180.98,144.85
2016,4,2,17,15,148.5,107.5,3.65,12.5,148.5,142.79,111.84
2016,4,2,17,30,130.0,85.0,3.7,12.0,114.0,107.08,80.75
2016,4,2,17,45,101.5,63.5,3.75,12.0,82.0,73.4,52.09
2016,4,2,18,0,73.0,42.0,3.8,12.0,50.0,43.81,27.73
2016,4,2,18,15,36.5,21.0,3.8,12.0,25.0,18.9,5.24
2016,4,2,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,151.5,18.0,2.9,10.0,34.0,14.51,0.0
2016,4,3,6,30,303.0,36.0,2.9,10.0,68.0,54.22,28.48
2016,4,3,6,45,406.0,46.5,2.9,10.5,115.5,100.13,61.23
2016,4,3,7,0,509.0,57.0,2.9,11.0,163.0,159.34,109.1
2016,4,3,7,15,334.0,90.5,2.85,11.0,167.5,178.48,135.94
2016,4,3,7,30,159.0,124.0,2.8,11.0,172.0,169.42,135.84
2016,4,3,7,45,177.5,143.5,2.8,11.5,207.0,206.19,167.6
2016,4,3,8,0,196.0,163.0,2.8,12.0,242.0,245.11,200.5
2016,4,3,8,15,139.0,185.5,2.75,12.0,245.0,251.0,205.82
2016,4,3,8,30,82.0,208.0,2.7,12.0,248.0,243.0,198.82
2016,4,3,8,45,461.0,152.0,2.65,12.5,411.5,449.41,368.96
2016,4,3,9,0,840.0,96.0,2.6,13.0,575.0,672.77,543.45
2016,4,3,9,15,856.0,98.5,2.6,13.0,619.0,728.76,583.89
2016,4,3,9,30,872.0,101.0,2.6,13.0,663.0,783.57,622.14
2016,4,3,9,45,884.0,103.5,2.65,13.0,701.0,827.57,652.39
2016,4,3,10,0,896.0,106.0,2.7,13.0,739.0,874.9,684.8
2016,4,3,10,15,905.0,107.5,2.75,13.0,771.0,916.17,712.64
2016,4,3,10,30,914.0,109.0,2.8,13.0,803.0,954.63,738.38
2016,4,3,10,45,916.5,112.0,2.9,13.5,826.5,985.58,757.91
2016,4,3,11,0,919.0,115.0,3.0,14.0,850.0,1012.98,775.02
2016,4,3,11,15,923.0,116.0,3.1,14.0,866.5,1036.06,790.67
2016,4,3,11,30,927.0,117.0,3.2,14.0,883.0,1055.42,803.94
2016,4,3,11,45,920.5,122.5,3.35,14.0,889.5,1065.17,811.3
2016,4,3,12,0,914.0,128.0,3.5,14.0,896.0,1070.83,816.09
2016,4,3,12,15,913.5,128.0,3.65,14.0,896.5,1072.78,818.52
2016,4,3,12,30,913.0,128.0,3.8,14.0,897.0,1070.78,818.4
2016,4,3,12,45,907.0,130.0,4.0,14.0,888.0,1061.4,813.72
2016,4,3,13,0,901.0,132.0,4.2,14.0,879.0,1048.21,806.49
2016,4,3,13,15,896.0,131.0,4.35,14.0,862.5,1029.18,795.16
2016,4,3,13,30,891.0,130.0,4.5,14.0,846.0,1006.55,781.65
2016,4,3,13,45,879.5,130.5,4.65,14.0,821.0,985.7,769.28
2016,4,3,14,0,868.0,131.0,4.8,14.0,796.0,951.5,747.26
2016,4,3,14,15,857.5,129.5,4.85,14.0,764.5,913.19,721.35
2016,4,3,14,30,847.0,128.0,4.9,14.0,733.0,872.23,693.3
2016,4,3,14,45,824.5,129.0,4.95,14.0,694.0,821.75,657.92
2016,4,3,15,0,802.0,130.0,5.0,14.0,655.0,770.0,621.17
2016,4,3,15,15,687.5,149.5,5.0,13.5,578.5,672.76,547.76
2016,4,3,15,30,573.0,169.0,5.0,13.0,502.0,579.5,474.9
2016,4,3,15,45,446.5,184.0,5.05,13.0,430.5,479.09,394.06
2016,4,3,16,0,320.0,199.0,5.1,13.0,359.0,386.7,318.32
2016,4,3,16,15,231.0,185.5,5.1,13.0,295.0,307.54,252.92
2016,4,3,16,30,142.0,172.0,5.1,13.0,231.0,232.11,190.11
2016,4,3,16,45,124.0,152.0,5.15,13.0,198.5,195.85,159.44
2016,4,3,17,0,106.0,132.0,5.2,13.0,166.0,161.75,130.23
2016,4,3,17,15,90.0,109.0,5.1,12.5,134.5,127.64,100.96
2016,4,3,17,30,74.0,86.0,5.0,12.0,103.0,95.77,73.47
2016,4,3,17,45,52.5,64.0,4.95,12.0,74.5,65.02,47.25
2016,4,3,18,0,31.0,42.0,4.9,12.0,46.0,39.64,26.0
2016,4,3,18,15,15.5,23.5,4.75,12.0,25.5,20.74,7.41
2016,4,3,18,30,0.0,5.0,4.6,12.0,5.0,4.55,0.0
2016,4,3,18,45,0.0,2.5,4.5,12.0,2.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,6,15,151.0,19.5,8.55,11.0,36.0,15.68,1.97
2016,4,4,6,30,302.0,39.0,8.6,11.0,72.0,57.31,31.03
2016,4,4,6,45,406.0,50.0,8.65,11.5,120.5,103.89,64.36
2016,4,4,7,0,510.0,61.0,8.7,12.0,169.0,163.93,113.21
2016,4,4,7,15,575.5,68.5,8.75,12.0,222.0,223.63,166.73
2016,4,4,7,30,641.0,76.0,8.8,12.0,275.0,291.02,228.08
2016,4,4,7,45,681.5,82.5,8.95,12.0,328.5,355.05,287.12
2016,4,4,8,0,722.0,89.0,9.1,12.0,382.0,422.88,348.42
2016,4,4,8,15,753.0,93.5,9.1,12.0,433.5,487.25,405.58
2016,4,4,8,30,784.0,98.0,9.1,12.0,485.0,552.84,462.38
2016,4,4,8,45,807.0,101.5,9.1,12.5,533.5,614.36,513.58
2016,4,4,9,0,830.0,105.0,9.1,13.0,582.0,676.1,563.56
2016,4,4,9,15,847.0,107.5,8.95,13.0,626.0,732.36,608.78
2016,4,4,9,30,864.0,110.0,8.8,13.0,670.0,787.54,650.39
2016,4,4,9,45,876.5,112.0,8.75,13.0,708.5,837.18,687.38
2016,4,4,10,0,889.0,114.0,8.7,13.0,747.0,877.62,716.97
2016,4,4,10,15,898.0,116.0,8.6,13.0,778.5,919.11,747.05
2016,4,4,10,30,907.0,118.0,8.5,13.0,810.0,957.8,774.8
2016,4,4,10,45,910.0,120.5,8.4,13.5,833.5,988.39,794.82
2016,4,4,11,0,913.0,123.0,8.3,14.0,857.0,1015.48,812.12
2016,4,4,11,15,917.0,124.0,8.15,14.0,873.5,1038.36,827.58
2016,4,4,11,30,921.0,125.0,8.0,14.0,890.0,1057.54,840.35
2016,4,4,11,45,918.0,128.5,7.9,14.0,897.0,1068.5,847.41
2016,4,4,12,0,915.0,132.0,7.8,14.0,904.0,1075.46,851.69
2016,4,4,12,15,914.5,132.0,7.95,14.0,904.0,1077.34,853.69
2016,4,4,12,30,914.0,132.0,8.1,14.0,904.0,1075.27,852.96
2016,4,4,12,45,913.0,130.5,8.3,14.0,896.5,1067.19,848.21
2016,4,4,13,0,912.0,129.0,8.5,14.0,889.0,1055.21,840.68
2016,4,4,13,15,907.0,128.5,8.95,14.0,872.5,1036.49,829.23
2016,4,4,13,30,902.0,128.0,9.4,14.0,856.0,1014.13,814.92
2016,4,4,13,45,894.0,127.0,9.85,14.0,831.5,984.9,795.26
2016,4,4,14,0,886.0,126.0,10.3,14.0,807.0,952.46,772.91
2016,4,4,14,15,876.0,124.0,10.55,14.0,775.5,922.51,751.76
2016,4,4,14,30,866.0,122.0,10.8,14.0,744.0,880.82,721.4
2016,4,4,14,45,855.5,118.5,11.05,14.0,707.0,834.64,687.28
2016,4,4,15,0,845.0,115.0,11.3,14.0,670.0,786.27,651.1
2016,4,4,15,15,827.5,112.0,11.2,13.5,626.5,731.43,610.02
2016,4,4,15,30,810.0,109.0,11.1,13.0,583.0,675.57,565.57
2016,4,4,15,45,786.5,105.5,11.0,13.0,535.0,614.74,514.98
2016,4,4,16,0,763.0,102.0,10.9,13.0,487.0,554.99,464.21
2016,4,4,16,15,731.5,97.5,10.75,13.0,435.5,489.62,407.67
2016,4,4,16,30,700.0,93.0,10.6,13.0,384.0,426.17,351.5
2016,4,4,16,45,657.0,87.0,10.5,13.0,331.5,358.88,291.12
2016,4,4,17,0,614.0,81.0,10.4,13.0,279.0,295.65,233.25
2016,4,4,17,15,551.0,73.0,10.3,12.5,226.5,229.4,173.46
2016,4,4,17,30,488.0,65.0,10.2,12.0,174.0,170.5,120.69
2016,4,4,17,45,400.0,53.5,10.15,12.0,127.0,112.38,71.95
2016,4,4,18,0,312.0,42.0,10.1,12.0,80.0,65.59,36.87
2016,4,4,18,15,174.0,26.5,10.0,12.0,45.5,24.57,9.22
2016,4,4,18,30,36.0,11.0,9.9,12.0,11.0,10.01,0.0
2016,4,4,18,45,18.0,5.5,9.85,12.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,10.25,11.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,5,6,15,161.5,19.0,7.5,11.0,37.5,15.81,3.75
2016,4,5,6,30,323.0,38.0,7.4,11.0,75.0,58.17,31.12
2016,4,5,6,45,419.5,48.5,7.3,11.5,123.0,104.78,64.6
2016,4,5,7,0,516.0,59.0,7.2,12.0,171.0,163.81,112.94
2016,4,5,7,15,578.0,66.0,7.25,12.0,223.0,222.47,165.64
2016,4,5,7,30,640.0,73.0,7.3,12.0,275.0,288.36,225.6
2016,4,5,7,45,678.5,79.0,7.4,12.5,327.0,350.97,282.67
2016,4,5,8,0,717.0,85.0,7.5,13.0,379.0,417.13,341.48
2016,4,5,8,15,746.5,89.0,7.6,13.0,429.5,479.61,396.61
2016,4,5,8,30,776.0,93.0,7.7,13.0,480.0,543.78,451.78
2016,4,5,8,45,797.0,96.5,7.85,13.5,527.5,603.51,501.22
2016,4,5,9,0,818.0,100.0,8.0,14.0,575.0,663.28,549.39
2016,4,5,9,15,834.0,102.5,7.9,14.0,618.0,718.1,593.02
2016,4,5,9,30,850.0,105.0,7.8,14.0,661.0,771.81,633.11
2016,4,5,9,45,862.0,107.5,7.7,14.5,698.0,820.87,667.88
2016,4,5,10,0,874.0,110.0,7.6,15.0,735.0,860.96,695.33
2016,4,5,10,15,882.5,111.5,7.5,15.0,766.0,900.86,723.7
2016,4,5,10,30,891.0,113.0,7.4,15.0,797.0,937.98,749.79
2016,4,5,10,45,897.5,114.0,7.3,15.5,820.5,969.73,770.28
2016,4,5,11,0,904.0,115.0,7.2,16.0,844.0,998.21,788.22
2016,4,5,11,15,907.5,115.5,7.15,16.0,860.0,1019.8,802.86
2016,4,5,11,30,911.0,116.0,7.1,16.0,876.0,1037.72,814.92
2016,4,5,11,45,914.0,116.0,7.05,16.0,884.5,1050.83,823.63
2016,4,5,12,0,917.0,116.0,7.0,16.0,893.0,1060.1,829.7
2016,4,5,12,15,916.5,116.0,7.0,16.0,893.0,1061.9,830.86
2016,4,5,12,30,916.0,116.0,7.0,16.0,893.0,1059.75,829.37
2016,4,5,12,45,915.0,114.5,7.05,16.0,885.0,1051.57,824.0
2016,4,5,13,0,914.0,113.0,7.1,16.0,877.0,1039.49,815.97
2016,4,5,13,15,910.0,112.5,7.1,16.0,861.5,1021.68,803.66
2016,4,5,13,30,906.0,112.0,7.1,16.0,846.0,1000.19,788.79
2016,4,5,13,45,898.0,111.5,7.1,16.0,822.0,971.39,768.65
2016,4,5,14,0,890.0,111.0,7.1,16.0,798.0,939.36,746.16
2016,4,5,14,15,881.0,109.5,7.05,16.0,767.5,902.37,719.75
2016,4,5,14,30,872.0,108.0,7.0,16.0,737.0,862.61,691.21
2016,4,5,14,45,857.5,107.0,6.95,16.0,699.5,816.39,657.65
2016,4,5,15,0,843.0,106.0,6.9,16.0,662.0,773.94,626.76
2016,4,5,15,15,827.0,103.0,6.85,16.0,619.5,720.36,587.04
2016,4,5,15,30,811.0,100.0,6.8,16.0,577.0,665.64,544.34
2016,4,5,15,45,788.0,97.5,6.8,16.0,530.0,606.25,496.71
2016,4,5,16,0,765.0,95.0,6.8,16.0,483.0,547.05,448.07
2016,4,5,16,15,735.5,90.5,6.8,15.5,433.0,483.0,395.06
2016,4,5,16,30,706.0,86.0,6.8,15.0,383.0,420.65,341.82
2016,4,5,16,45,665.0,81.0,6.8,15.0,331.0,355.01,283.93
2016,4,5,17,0,624.0,76.0,6.8,15.0,279.0,293.14,228.11
2016,4,5,17,15,564.5,68.5,6.7,14.5,227.5,227.9,169.86
2016,4,5,17,30,505.0,61.0,6.6,14.0,176.0,169.54,118.03
2016,4,5,17,45,414.0,50.5,6.5,14.0,128.5,110.99,69.59
2016,4,5,18,0,323.0,40.0,6.4,14.0,81.0,64.1,35.08
2016,4,5,18,15,187.5,25.5,6.15,13.5,46.5,23.71,9.15
2016,4,5,18,30,52.0,11.0,5.9,13.0,12.0,10.01,0.0
2016,4,5,18,45,26.0,5.5,5.7,13.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,45,30.0,4.5,1.85,13.5,5.0,0.0,0.0
2016,4,6,6,0,60.0,9.0,1.9,14.0,10.0,8.19,0.0
2016,4,6,6,15,209.0,23.0,1.95,14.0,45.0,19.92,7.6
2016,4,6,6,30,358.0,37.0,2.0,14.0,80.0,60.07,31.15
2016,4,6,6,45,451.5,47.0,2.05,14.0,129.0,108.19,65.38
2016,4,6,7,0,545.0,57.0,2.1,14.0,178.0,168.28,114.18
2016,4,6,7,15,605.0,63.5,2.05,14.0,231.0,227.76,166.55
2016,4,6,7,30,665.0,70.0,2.0,14.0,284.0,294.16,225.26
2016,4,6,7,45,705.5,75.5,2.0,14.5,337.0,358.49,281.54
2016,4,6,8,0,746.0,81.0,2.0,15.0,390.0,426.72,339.22
2016,4,6,8,15,775.0,85.0,2.0,15.0,442.0,490.54,392.31
2016,4,6,8,30,804.0,89.0,2.0,15.0,494.0,555.92,444.81
2016,4,6,8,45,825.0,92.5,2.0,15.5,542.5,617.03,491.47
2016,4,6,9,0,846.0,96.0,2.0,16.0,591.0,678.11,536.44
2016,4,6,9,15,862.5,98.5,2.0,16.0,634.5,734.52,577.22
2016,4,6,9,30,879.0,101.0,2.0,16.0,678.0,784.44,610.95
2016,4,6,9,45,891.0,103.0,2.05,16.5,716.0,833.38,642.78
2016,4,6,10,0,903.0,105.0,2.1,17.0,754.0,880.18,672.66
2016,4,6,10,15,911.5,106.5,2.1,17.0,785.5,920.99,698.87
2016,4,6,10,30,920.0,108.0,2.1,17.0,817.0,958.93,722.97
2016,4,6,10,45,926.0,109.0,2.1,17.5,841.5,990.9,741.56
2016,4,6,11,0,932.0,110.0,2.1,18.0,866.0,1019.48,757.83
2016,4,6,11,15,935.5,111.0,2.05,18.5,882.5,1042.05,769.49
2016,4,6,11,30,939.0,112.0,2.0,19.0,899.0,1060.83,778.7
2016,4,6,11,45,940.5,112.5,2.0,19.5,907.0,1073.2,784.55
2016,4,6,12,0,942.0,113.0,2.0,20.0,915.0,1081.58,788.01
2016,4,6,12,15,941.5,113.0,1.95,20.0,914.5,1083.37,788.25
2016,4,6,12,30,941.0,113.0,1.9,20.0,914.0,1081.1,786.12
2016,4,6,12,45,942.5,110.5,1.85,20.5,907.0,1074.14,779.7
2016,4,6,13,0,944.0,108.0,1.8,21.0,900.0,1063.13,770.92
2016,4,6,13,15,939.5,107.0,1.65,21.0,883.5,1043.8,757.02
2016,4,6,13,30,935.0,106.0,1.5,21.0,867.0,1020.7,740.86
2016,4,6,13,45,926.5,106.0,1.4,21.5,842.0,991.26,720.18
2016,4,6,14,0,918.0,106.0,1.3,22.0,817.0,958.53,697.56
2016,4,6,14,15,909.0,104.5,1.1,22.0,786.0,920.65,671.42
2016,4,6,14,30,900.0,103.0,0.9,22.0,755.0,879.92,643.37
2016,4,6,14,45,885.5,102.0,0.75,22.5,716.5,832.64,610.62
2016,4,6,15,0,871.0,101.0,0.6,23.0,678.0,783.41,576.59
2016,4,6,15,15,855.0,98.5,0.6,23.0,635.0,734.56,546.08
2016,4,6,15,30,839.0,96.0,0.6,23.0,592.0,679.1,509.09
2016,4,6,15,45,790.5,94.0,0.65,23.0,531.0,603.0,456.44
2016,4,6,16,0,742.0,92.0,0.7,23.0,470.0,529.73,403.98
2016,4,6,16,15,651.5,102.0,0.8,22.5,409.5,450.85,346.13
2016,4,6,16,30,561.0,112.0,0.9,22.0,349.0,379.47,291.82
2016,4,6,16,45,511.0,107.5,1.05,22.0,301.5,315.34,240.84
2016,4,6,17,0,461.0,103.0,1.2,22.0,254.0,260.45,195.56
2016,4,6,17,15,418.0,89.0,1.3,21.5,207.5,203.89,148.34
2016,4,6,17,30,375.0,75.0,1.4,21.0,161.0,152.43,105.07
2016,4,6,17,45,304.0,60.0,1.55,20.5,118.0,101.35,64.48
2016,4,6,18,0,233.0,45.0,1.7,20.0,75.0,59.45,33.89
2016,4,6,18,15,116.5,28.5,1.75,19.5,43.5,25.37,11.2
2016,4,6,18,30,0.0,12.0,1.8,19.0,12.0,10.91,0.0
2016,4,6,18,45,0.0,6.0,1.9,19.0,6.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,3.45,13.0,3.5,0.0,0.0
2016,4,7,6,0,0.0,7.0,3.5,13.0,7.0,6.37,0.0
2016,4,7,6,15,30.0,26.0,3.6,13.0,30.0,22.16,10.31
2016,4,7,6,30,60.0,45.0,3.7,13.0,53.0,44.0,28.7
2016,4,7,6,45,89.0,67.0,3.85,13.5,84.5,72.75,51.96
2016,4,7,7,0,118.0,89.0,4.0,14.0,116.0,105.71,79.46
2016,4,7,7,15,137.5,111.5,4.0,14.0,150.5,140.59,109.58
2016,4,7,7,30,157.0,134.0,4.0,14.0,185.0,178.08,141.95
2016,4,7,7,45,178.5,153.0,4.05,14.0,220.5,215.48,174.01
2016,4,7,8,0,200.0,172.0,4.1,14.0,256.0,255.36,207.78
2016,4,7,8,15,189.5,196.5,4.0,14.0,284.0,286.69,233.91
2016,4,7,8,30,179.0,221.0,3.9,14.0,312.0,316.69,258.23
2016,4,7,8,45,140.5,242.0,3.85,14.0,317.5,324.59,263.88
2016,4,7,9,0,102.0,263.0,3.8,14.0,323.0,319.3,258.58
2016,4,7,9,15,95.5,281.5,3.75,14.0,341.0,338.53,273.26
2016,4,7,9,30,89.0,300.0,3.7,14.0,359.0,357.01,287.08
2016,4,7,9,45,95.5,320.0,3.65,14.5,386.5,386.78,309.37
2016,4,7,10,0,102.0,340.0,3.6,15.0,414.0,416.91,331.61
2016,4,7,10,15,131.5,359.0,3.55,15.0,458.5,479.7,379.78
2016,4,7,10,30,161.0,378.0,3.5,15.0,503.0,531.53,418.92
2016,4,7,10,45,242.0,377.0,3.45,15.0,571.5,626.27,491.01
2016,4,7,11,0,323.0,376.0,3.4,15.0,640.0,709.96,553.36
2016,4,7,11,15,181.5,367.5,3.4,15.0,516.5,554.5,434.62
2016,4,7,11,30,40.0,359.0,3.4,15.0,393.0,392.32,307.65
2016,4,7,11,45,40.5,362.0,3.4,15.0,396.5,396.58,311.41
2016,4,7,12,0,41.0,365.0,3.4,15.0,400.0,400.61,314.41
2016,4,7,12,15,288.5,343.0,3.35,14.5,589.5,661.07,518.95
2016,4,7,12,30,536.0,321.0,3.3,14.0,779.0,903.32,697.66
2016,4,7,12,45,682.0,242.0,3.3,14.0,819.5,968.92,745.77
2016,4,7,13,0,828.0,163.0,3.3,14.0,860.0,1016.21,778.07
2016,4,7,13,15,576.0,270.0,3.2,14.0,751.5,870.13,673.54
2016,4,7,13,30,324.0,377.0,3.1,14.0,643.0,712.7,554.42
2016,4,7,13,45,323.5,365.5,3.05,14.0,624.0,691.28,540.32
2016,4,7,14,0,323.0,354.0,3.0,14.0,605.0,668.48,524.21
2016,4,7,14,15,212.5,348.5,2.9,14.0,511.0,540.45,426.95
2016,4,7,14,30,102.0,343.0,2.8,14.0,417.0,420.32,333.51
2016,4,7,14,45,102.0,324.5,2.75,14.0,395.5,396.97,316.55
2016,4,7,15,0,102.0,306.0,2.7,14.0,374.0,373.41,298.84
2016,4,7,15,15,220.0,275.5,2.65,14.0,409.5,432.51,348.14
2016,4,7,15,30,338.0,245.0,2.6,14.0,445.0,478.75,385.83
2016,4,7,15,45,215.0,233.0,2.55,14.0,357.0,362.67,293.37
2016,4,7,16,0,92.0,221.0,2.5,14.0,269.0,260.91,211.13
2016,4,7,16,15,151.0,197.5,2.45,13.5,266.5,268.95,218.83
2016,4,7,16,30,210.0,174.0,2.4,13.0,264.0,263.02,213.82
2016,4,7,16,45,187.0,156.0,2.35,13.0,228.0,222.81,179.89
2016,4,7,17,0,164.0,138.0,2.3,13.0,192.0,185.2,147.84
2016,4,7,17,15,142.5,115.5,2.3,13.0,156.5,146.57,114.69
2016,4,7,17,30,121.0,93.0,2.3,13.0,121.0,110.8,83.92
2016,4,7,17,45,91.0,71.0,2.3,13.0,89.0,77.26,55.81
2016,4,7,18,0,61.0,49.0,2.3,13.0,57.0,48.01,32.05
2016,4,7,18,15,30.5,29.0,2.3,13.0,33.0,24.98,12.56
2016,4,7,18,30,0.0,9.0,2.3,13.0,9.0,8.19,0.0
2016,4,7,18,45,0.0,4.5,2.3,13.0,4.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.3,12.5,5.0,0.0,0.0
2016,4,8,6,0,0.0,10.0,1.3,13.0,10.0,9.1,0.0
2016,4,8,6,15,51.5,29.0,1.3,13.0,35.5,24.79,13.18
2016,4,8,6,30,103.0,48.0,1.3,13.0,61.0,50.03,32.27
2016,4,8,6,45,146.0,68.0,1.3,13.0,96.5,82.72,57.98
2016,4,8,7,0,189.0,88.0,1.3,13.0,132.0,121.24,89.86
2016,4,8,7,15,216.0,108.0,1.25,13.0,170.5,161.14,124.28
2016,4,8,7,30,243.0,128.0,1.2,13.0,209.0,204.47,161.57
2016,4,8,7,45,265.0,146.0,1.2,13.5,247.5,247.16,197.66
2016,4,8,8,0,287.0,164.0,1.2,14.0,286.0,292.25,234.87
2016,4,8,8,15,319.5,181.0,1.1,14.0,332.5,343.91,276.55
2016,4,8,8,30,352.0,198.0,1.0,14.0,379.0,398.73,319.54
2016,4,8,8,45,403.5,206.0,0.95,14.0,431.5,467.89,372.56
2016,4,8,9,0,455.0,214.0,0.9,14.0,484.0,533.66,421.58
2016,4,8,9,15,387.0,251.5,0.85,14.0,493.0,536.63,421.46
2016,4,8,9,30,319.0,289.0,0.8,14.0,502.0,542.3,423.22
2016,4,8,9,45,296.0,312.5,0.75,14.0,518.5,563.14,436.68
2016,4,8,10,0,273.0,336.0,0.7,14.0,535.0,581.25,447.69
2016,4,8,10,15,237.5,357.5,0.75,14.0,535.5,570.51,438.89
2016,4,8,10,30,202.0,379.0,0.8,14.0,536.0,569.2,436.87
2016,4,8,10,45,216.0,389.5,0.85,14.5,562.0,599.84,458.19
2016,4,8,11,0,230.0,400.0,0.9,15.0,588.0,630.28,478.81
2016,4,8,11,15,254.5,403.5,0.95,14.5,615.5,678.7,513.76
2016,4,8,11,30,279.0,407.0,1.0,14.0,643.0,711.6,537.84
2016,4,8,11,45,302.0,405.0,1.05,14.0,662.5,736.38,555.55
2016,4,8,12,0,325.0,403.0,1.1,14.0,682.0,759.95,572.51
2016,4,8,12,15,277.5,414.5,1.1,14.0,653.0,724.94,546.71
2016,4,8,12,30,230.0,426.0,1.1,14.0,624.0,672.09,509.25
2016,4,8,12,45,234.0,421.0,1.15,14.0,620.5,669.02,508.47
2016,4,8,13,0,238.0,416.0,1.2,14.0,617.0,664.7,506.3
2016,4,8,13,15,315.0,386.5,1.2,14.0,647.5,720.29,547.75
2016,4,8,13,30,392.0,357.0,1.2,14.0,678.0,755.97,574.54
2016,4,8,13,45,255.0,367.0,1.25,14.0,574.0,627.72,481.64
2016,4,8,14,0,118.0,377.0,1.3,14.0,470.0,491.05,380.62
2016,4,8,14,15,192.0,358.0,1.35,14.0,501.5,531.5,414.6
2016,4,8,14,30,266.0,339.0,1.4,14.0,533.0,579.04,451.71
2016,4,8,14,45,252.5,322.5,1.45,14.0,499.5,539.05,422.61
2016,4,8,15,0,239.0,306.0,1.5,14.0,466.0,488.36,385.93
2016,4,8,15,15,282.0,277.5,1.5,14.0,454.5,488.54,387.8
2016,4,8,15,30,325.0,249.0,1.5,14.0,443.0,473.16,377.34
2016,4,8,15,45,202.5,234.5,1.55,14.0,352.5,355.74,285.73
2016,4,8,16,0,80.0,220.0,1.6,14.0,262.0,252.65,203.45
2016,4,8,16,15,150.0,197.5,1.6,14.0,265.5,267.9,216.72
2016,4,8,16,30,220.0,175.0,1.6,14.0,269.0,273.55,220.62
2016,4,8,16,45,185.5,160.0,1.6,14.0,232.0,225.51,180.81
2016,4,8,17,0,151.0,145.0,1.6,14.0,195.0,186.97,148.63
2016,4,8,17,15,126.0,121.5,1.55,13.5,158.5,147.23,115.31
2016,4,8,17,30,101.0,98.0,1.5,13.0,122.0,110.82,84.65
2016,4,8,17,45,73.5,74.0,1.45,13.0,89.5,77.13,56.49
2016,4,8,18,0,46.0,50.0,1.4,13.0,57.0,47.17,32.01
2016,4,8,18,15,23.0,29.0,1.3,13.0,32.5,25.27,13.25
2016,4,8,18,30,0.0,8.0,1.2,13.0,8.0,7.28,0.0
2016,4,8,18,45,0.0,4.0,1.2,13.0,4.0,3.64,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,2.15,13.0,1.0,0.88,0.0
2016,4,9,6,30,0.0,2.0,2.1,13.0,2.0,1.75,0.0
2016,4,9,6,45,0.0,4.0,2.05,13.0,4.0,3.51,0.0
2016,4,9,7,0,0.0,6.0,2.0,13.0,6.0,5.26,0.0
2016,4,9,7,15,0.0,8.0,1.95,13.0,8.0,7.03,0.43
2016,4,9,7,30,0.0,10.0,1.9,13.0,10.0,8.79,1.96
2016,4,9,7,45,0.0,18.0,1.9,13.0,18.0,15.84,8.04
2016,4,9,8,0,0.0,26.0,1.9,13.0,26.0,22.91,14.09
2016,4,9,8,15,0.0,68.0,1.9,13.0,68.0,60.13,45.78
2016,4,9,8,30,0.0,110.0,1.9,13.0,110.0,97.89,77.36
2016,4,9,8,45,0.0,136.5,1.9,13.0,136.5,122.11,97.2
2016,4,9,9,0,0.0,163.0,1.9,13.0,163.0,146.58,117.02
2016,4,9,9,15,0.0,148.5,1.9,13.0,148.5,133.14,105.63
2016,4,9,9,30,0.0,134.0,1.9,13.0,134.0,119.82,94.45
2016,4,9,9,45,0.0,128.5,1.9,13.0,128.5,114.81,90.14
2016,4,9,10,0,0.0,123.0,1.9,13.0,123.0,109.82,85.88
2016,4,9,10,15,0.0,71.5,1.85,13.0,71.5,63.45,47.46
2016,4,9,10,30,0.0,20.0,1.8,13.0,20.0,17.72,9.25
2016,4,9,10,45,0.0,20.5,1.75,13.0,20.5,18.17,9.62
2016,4,9,11,0,0.0,21.0,1.7,13.0,21.0,18.62,9.98
2016,4,9,11,15,0.0,50.5,1.65,13.0,50.5,44.85,31.87
2016,4,9,11,30,0.0,80.0,1.6,13.0,80.0,71.15,53.61
2016,4,9,11,45,0.0,61.5,1.55,13.5,61.5,54.67,39.85
2016,4,9,12,0,0.0,43.0,1.5,14.0,43.0,38.2,26.15
2016,4,9,12,15,0.0,43.0,1.5,14.0,43.0,38.2,26.16
2016,4,9,12,30,0.0,43.0,1.5,14.0,43.0,38.2,26.17
2016,4,9,12,45,0.0,34.0,1.55,14.0,34.0,30.19,19.52
2016,4,9,13,0,0.0,25.0,1.6,14.0,25.0,22.19,12.88
2016,4,9,13,15,0.0,31.5,1.65,14.0,31.5,27.95,17.7
2016,4,9,13,30,0.0,38.0,1.7,14.0,38.0,33.72,22.51
2016,4,9,13,45,0.0,93.5,1.75,14.0,93.5,83.17,63.45
2016,4,9,14,0,0.0,149.0,1.8,14.0,149.0,133.79,104.81
2016,4,9,14,15,0.0,94.0,1.8,14.0,94.0,83.52,63.79
2016,4,9,14,30,0.0,39.0,1.8,14.0,39.0,34.54,23.32
2016,4,9,14,45,0.0,90.5,1.85,14.0,90.5,80.31,61.51
2016,4,9,15,0,0.0,142.0,1.9,14.0,142.0,127.16,100.19
2016,4,9,15,15,0.0,96.0,1.85,14.0,96.0,85.18,65.73
2016,4,9,15,30,0.0,50.0,1.8,14.0,50.0,44.22,31.72
2016,4,9,15,45,0.0,34.0,1.75,14.0,34.0,30.02,19.86
2016,4,9,16,0,0.0,18.0,1.7,14.0,18.0,15.87,7.9
2016,4,9,16,15,0.0,45.0,1.65,13.5,45.0,39.73,28.35
2016,4,9,16,30,0.0,72.0,1.6,13.0,72.0,63.67,48.92
2016,4,9,16,45,0.0,62.0,1.6,13.0,62.0,54.78,41.46
2016,4,9,17,0,0.0,52.0,1.6,13.0,52.0,45.9,33.95
2016,4,9,17,15,0.0,42.5,1.6,13.0,42.5,37.47,26.73
2016,4,9,17,30,0.0,33.0,1.6,13.0,33.0,29.07,19.42
2016,4,9,17,45,0.0,24.5,1.6,13.0,24.5,21.56,12.8
2016,4,9,18,0,0.0,16.0,1.6,13.0,16.0,14.06,6.16
2016,4,9,18,15,0.0,9.5,1.6,13.0,9.5,8.34,0.76
2016,4,9,18,30,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2016,4,9,18,45,0.0,1.5,1.65,13.0,1.5,1.36,0.0
2016,4,9,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,4.15,12.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,4.2,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.5,4.2,12.0,3.5,3.07,0.0
2016,4,10,6,30,0.0,6.0,4.2,12.0,6.0,5.26,0.0
2016,4,10,6,45,0.0,9.5,4.25,12.0,9.5,8.34,1.5
2016,4,10,7,0,0.0,13.0,4.3,12.0,13.0,11.42,4.23
2016,4,10,7,15,0.0,16.5,4.3,12.0,16.5,14.5,6.94
2016,4,10,7,30,0.0,20.0,4.3,12.0,20.0,17.6,9.61
2016,4,10,7,45,0.0,32.0,4.3,12.5,32.0,28.2,18.7
2016,4,10,8,0,0.0,44.0,4.3,13.0,44.0,38.82,27.7
2016,4,10,8,15,0.0,65.5,4.3,13.0,65.5,57.91,43.84
2016,4,10,8,30,0.0,87.0,4.3,13.0,87.0,77.05,59.86
2016,4,10,8,45,4.0,141.5,4.35,13.0,144.0,129.15,103.33
2016,4,10,9,0,8.0,196.0,4.4,13.0,201.0,182.68,147.28
2016,4,10,9,15,5.0,185.5,4.45,13.0,188.5,171.05,137.22
2016,4,10,9,30,2.0,175.0,4.5,13.0,176.0,159.19,127.11
2016,4,10,9,45,1.0,151.0,4.6,13.0,151.5,136.26,108.01
2016,4,10,10,0,0.0,127.0,4.7,13.0,127.0,113.47,89.02
2016,4,10,10,15,4.0,173.5,4.8,13.0,176.5,159.89,127.16
2016,4,10,10,30,8.0,220.0,4.9,13.0,226.0,207.25,165.56
2016,4,10,10,45,11.0,244.5,5.05,13.0,253.5,233.54,186.64
2016,4,10,11,0,14.0,269.0,5.2,13.0,281.0,260.12,207.89
2016,4,10,11,15,7.0,191.5,5.3,13.0,197.5,180.25,143.16
2016,4,10,11,30,0.0,114.0,5.4,13.0,114.0,101.93,78.91
2016,4,10,11,45,7.0,196.0,5.5,13.0,202.5,184.74,146.87
2016,4,10,12,0,14.0,278.0,5.6,13.0,291.0,269.65,215.3
2016,4,10,12,15,15.0,277.5,5.6,13.0,291.0,270.22,215.65
2016,4,10,12,30,16.0,277.0,5.6,13.0,291.0,270.7,216.1
2016,4,10,12,45,139.0,346.0,5.7,13.0,464.5,493.37,396.19
2016,4,10,13,0,262.0,415.0,5.8,13.0,638.0,701.45,557.61
2016,4,10,13,15,227.5,411.5,5.8,13.0,603.0,643.75,512.69
2016,4,10,13,30,193.0,408.0,5.8,13.0,568.0,601.8,480.21
2016,4,10,13,45,185.0,396.5,5.85,13.0,546.0,576.8,461.56
2016,4,10,14,0,177.0,385.0,5.9,13.0,524.0,551.41,442.45
2016,4,10,14,15,201.5,367.0,5.9,13.0,519.5,547.55,440.91
2016,4,10,14,30,226.0,349.0,5.9,13.0,515.0,541.38,437.46
2016,4,10,14,45,243.5,327.5,5.95,13.0,498.5,523.51,424.75
2016,4,10,15,0,261.0,306.0,6.0,13.0,482.0,514.32,418.57
2016,4,10,15,15,239.5,288.0,6.0,13.0,441.5,456.93,373.4
2016,4,10,15,30,218.0,270.0,6.0,13.0,401.0,411.7,337.36
2016,4,10,15,45,300.5,233.0,6.05,13.0,398.5,421.79,347.08
2016,4,10,16,0,383.0,196.0,6.1,13.0,396.0,413.85,341.28
2016,4,10,16,15,293.5,187.5,6.1,12.5,332.0,336.63,277.47
2016,4,10,16,30,204.0,179.0,6.1,12.0,268.0,263.43,216.58
2016,4,10,16,45,183.0,159.5,6.15,12.0,232.0,223.03,182.02
2016,4,10,17,0,162.0,140.0,6.2,12.0,196.0,185.03,149.11
2016,4,10,17,15,141.5,118.0,6.15,12.0,160.5,147.43,116.35
2016,4,10,17,30,121.0,96.0,6.1,12.0,125.0,112.54,85.99
2016,4,10,17,45,91.5,74.0,6.1,12.0,93.0,79.24,57.88
2016,4,10,18,0,62.0,52.0,6.1,12.0,61.0,50.18,34.19
2016,4,10,18,15,31.0,32.0,6.05,12.0,36.5,27.68,15.71
2016,4,10,18,30,0.0,12.0,6.0,12.0,12.0,10.56,0.0
2016,4,10,18,45,0.0,6.0,6.0,12.0,6.0,5.46,0.0
2016,4,10,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,2.0,3.75,11.5,2.0,1.82,0.0
2016,4,11,6,0,0.0,4.0,3.6,12.0,4.0,3.5,0.0
2016,4,11,6,15,0.0,11.5,3.45,12.0,11.5,10.1,2.33
2016,4,11,6,30,0.0,19.0,3.3,12.0,19.0,16.71,8.46
2016,4,11,6,45,0.0,29.0,3.15,12.0,29.0,25.53,16.28
2016,4,11,7,0,0.0,39.0,3.0,12.0,39.0,34.38,24.08
2016,4,11,7,15,0.0,50.0,2.85,12.0,50.0,44.12,32.57
2016,4,11,7,30,0.0,61.0,2.7,12.0,61.0,53.89,40.95
2016,4,11,7,45,0.0,82.0,2.6,12.5,82.0,72.62,56.77
2016,4,11,8,0,0.0,103.0,2.5,13.0,103.0,91.53,72.47
2016,4,11,8,15,0.0,117.0,2.4,13.0,117.0,104.23,82.87
2016,4,11,8,30,0.0,131.0,2.3,13.0,131.0,117.0,93.23
2016,4,11,8,45,4.0,164.0,2.2,13.5,166.5,149.87,119.94
2016,4,11,9,0,8.0,197.0,2.1,14.0,202.0,183.51,146.78
2016,4,11,9,15,14.5,223.0,2.1,14.0,233.0,213.03,170.3
2016,4,11,9,30,21.0,249.0,2.1,14.0,264.0,243.32,194.2
2016,4,11,9,45,40.0,288.0,2.1,14.0,317.5,307.98,245.24
2016,4,11,10,0,59.0,327.0,2.1,14.0,371.0,365.53,289.71
2016,4,11,10,15,64.5,345.0,2.15,14.0,394.5,391.26,308.98
2016,4,11,10,30,70.0,363.0,2.2,14.0,418.0,417.24,328.47
2016,4,11,10,45,104.0,386.0,2.3,14.0,471.0,475.23,373.09
2016,4,11,11,0,138.0,409.0,2.4,14.0,524.0,549.62,428.95
2016,4,11,11,15,95.0,395.5,2.45,14.0,475.5,481.46,376.46
2016,4,11,11,30,52.0,382.0,2.5,14.0,427.0,426.4,333.75
2016,4,11,11,45,38.5,358.0,2.65,14.0,392.0,388.68,305.07
2016,4,11,12,0,25.0,334.0,2.8,14.0,357.0,350.67,275.72
2016,4,11,12,15,28.5,344.0,2.9,14.0,369.5,364.6,286.8
2016,4,11,12,30,32.0,354.0,3.0,14.0,382.0,378.34,297.57
2016,4,11,12,45,27.0,336.0,3.2,14.0,359.5,354.41,279.25
2016,4,11,13,0,22.0,318.0,3.4,14.0,337.0,315.74,249.46
2016,4,11,13,15,18.0,293.5,3.45,14.0,309.0,287.74,227.72
2016,4,11,13,30,14.0,269.0,3.5,14.0,281.0,259.97,205.99
2016,4,11,13,45,13.0,259.5,3.6,14.0,270.5,249.56,198.03
2016,4,11,14,0,12.0,250.0,3.7,14.0,260.0,239.19,190.04
2016,4,11,14,15,9.5,229.0,3.75,13.5,236.5,216.65,172.56
2016,4,11,14,30,7.0,208.0,3.8,13.0,213.0,194.38,155.15
2016,4,11,14,45,7.0,206.5,3.85,13.0,211.5,192.67,154.09
2016,4,11,15,0,7.0,205.0,3.9,13.0,210.0,190.95,153.02
2016,4,11,15,15,5.0,193.0,3.9,13.0,197.0,177.95,142.7
2016,4,11,15,30,3.0,181.0,3.9,13.0,184.0,165.17,132.54
2016,4,11,15,45,15.0,191.0,3.9,13.0,199.5,181.79,146.87
2016,4,11,16,0,27.0,201.0,3.9,13.0,215.0,197.16,160.02
2016,4,11,16,15,24.5,181.0,3.95,13.0,193.0,175.67,142.56
2016,4,11,16,30,22.0,161.0,4.0,13.0,171.0,154.51,125.26
2016,4,11,16,45,17.0,141.5,4.05,13.0,148.5,133.21,107.65
2016,4,11,17,0,12.0,122.0,4.1,13.0,126.0,112.59,90.43
2016,4,11,17,15,234.5,97.0,4.15,12.5,155.0,155.32,119.72
2016,4,11,17,30,457.0,72.0,4.2,12.0,184.0,165.67,117.2
2016,4,11,17,45,374.5,60.5,4.3,12.0,138.0,109.16,70.55
2016,4,11,18,0,292.0,49.0,4.4,12.0,92.0,65.4,38.45
2016,4,11,18,15,179.5,33.0,4.45,12.0,56.0,28.08,15.31
2016,4,11,18,30,67.0,17.0,4.5,12.0,20.0,13.99,0.0
2016,4,11,18,45,33.5,8.5,4.55,12.0,10.0,7.73,0.0
2016,4,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,9.5,6.7,12.0,9.5,8.64,0.0
2016,4,12,6,0,0.0,19.0,6.8,12.0,19.0,16.46,0.0
2016,4,12,6,15,93.5,36.0,6.9,12.0,50.0,30.81,18.11
2016,4,12,6,30,187.0,53.0,7.0,12.0,81.0,61.37,38.94
2016,4,12,6,45,243.5,70.0,7.1,12.0,121.5,100.25,69.08
2016,4,12,7,0,300.0,87.0,7.2,12.0,162.0,146.11,107.54
2016,4,12,7,15,333.0,104.0,7.25,12.0,205.0,192.74,149.02
2016,4,12,7,30,366.0,121.0,7.3,12.0,248.0,243.34,194.23
2016,4,12,7,45,397.5,134.0,7.4,12.5,292.5,293.31,238.32
2016,4,12,8,0,429.0,147.0,7.5,13.0,337.0,346.5,284.39
2016,4,12,8,15,587.5,124.5,7.55,13.0,417.0,437.34,361.46
2016,4,12,8,30,746.0,102.0,7.6,13.0,497.0,538.93,446.99
2016,4,12,8,45,767.0,105.5,7.65,13.0,543.5,596.69,495.25
2016,4,12,9,0,788.0,109.0,7.7,13.0,590.0,654.52,542.59
2016,4,12,9,15,805.0,112.0,7.7,13.0,632.5,708.69,585.98
2016,4,12,9,30,822.0,115.0,7.7,13.0,675.0,761.9,626.36
2016,4,12,9,45,760.5,152.0,7.75,13.5,691.5,789.22,645.01
2016,4,12,10,0,699.0,189.0,7.8,14.0,708.0,806.44,655.75
2016,4,12,10,15,521.5,272.0,7.75,14.0,668.5,755.92,611.57
2016,4,12,10,30,344.0,355.0,7.7,14.0,629.0,684.57,551.04
2016,4,12,10,45,453.5,324.0,7.7,14.0,695.5,778.99,625.99
2016,4,12,11,0,563.0,293.0,7.7,14.0,762.0,864.85,693.17
2016,4,12,11,15,728.5,209.0,7.65,14.0,827.5,956.98,764.54
2016,4,12,11,30,894.0,125.0,7.6,14.0,893.0,1026.34,814.66
2016,4,12,11,45,898.5,124.5,7.6,14.0,902.0,1039.71,823.79
2016,4,12,12,0,903.0,124.0,7.6,14.0,911.0,1049.34,830.55
2016,4,12,12,15,903.0,124.0,7.55,14.0,911.0,1051.12,831.48
2016,4,12,12,30,903.0,124.0,7.5,14.0,911.0,1049.03,829.78
2016,4,12,12,45,870.5,142.0,7.45,14.0,895.0,1028.93,815.08
2016,4,12,13,0,838.0,160.0,7.4,14.0,879.0,1017.76,807.11
2016,4,12,13,15,679.0,233.5,7.35,14.0,809.5,932.78,744.72
2016,4,12,13,30,520.0,307.0,7.3,14.0,740.0,836.89,669.09
