Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,45,667.0,231.5,7.25,14.0,770.5,887.83,712.43
2016,4,12,14,0,814.0,156.0,7.2,14.0,801.0,918.23,736.04
2016,4,12,14,15,804.0,154.0,7.15,13.5,771.0,881.16,710.31
2016,4,12,14,30,794.0,152.0,7.1,13.0,741.0,841.64,682.8
2016,4,12,14,45,555.0,224.0,7.05,13.0,626.0,690.02,563.52
2016,4,12,15,0,316.0,296.0,7.0,13.0,511.0,544.23,444.4
2016,4,12,15,15,286.0,281.5,6.9,13.0,467.0,491.9,402.97
2016,4,12,15,30,256.0,267.0,6.8,13.0,423.0,441.54,362.45
2016,4,12,15,45,279.0,240.5,6.7,13.0,398.0,414.3,341.05
2016,4,12,16,0,302.0,214.0,6.6,13.0,373.0,384.21,316.67
2016,4,12,16,15,384.0,176.0,6.5,13.0,358.0,376.79,310.17
2016,4,12,16,30,466.0,138.0,6.4,13.0,343.0,352.33,288.08
2016,4,12,16,45,409.5,134.0,6.3,13.0,298.0,295.88,239.0
2016,4,12,17,0,353.0,130.0,6.2,13.0,253.0,241.36,191.44
2016,4,12,17,15,312.0,113.0,6.15,12.5,208.0,190.37,146.89
2016,4,12,17,30,271.0,96.0,6.1,12.0,163.0,144.35,106.89
2016,4,12,17,45,205.5,77.5,6.1,12.0,121.5,98.74,69.39
2016,4,12,18,0,140.0,59.0,6.1,12.0,80.0,61.67,41.07
2016,4,12,18,15,70.0,37.5,6.0,12.0,48.0,31.64,20.63
2016,4,12,18,30,0.0,16.0,5.9,12.0,16.0,14.09,0.0
2016,4,12,18,45,0.0,8.0,5.8,12.0,8.0,7.28,0.0
2016,4,12,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,10.5,4.05,11.0,12.5,9.55,0.0
2016,4,13,6,0,80.0,21.0,4.0,11.0,25.0,17.13,0.0
2016,4,13,6,15,191.5,38.0,3.95,11.0,63.0,33.49,19.53
2016,4,13,6,30,303.0,55.0,3.9,11.0,101.0,73.02,44.48
2016,4,13,6,45,386.5,66.5,3.9,11.5,149.5,118.14,77.97
2016,4,13,7,0,470.0,78.0,3.9,12.0,198.0,176.15,125.84
2016,4,13,7,15,526.0,86.5,3.85,12.0,249.0,232.14,175.38
2016,4,13,7,30,582.0,95.0,3.8,12.0,300.0,294.62,230.88
2016,4,13,7,45,624.5,101.0,3.75,12.5,352.0,355.43,284.29
2016,4,13,8,0,667.0,107.0,3.7,13.0,404.0,420.27,339.65
2016,4,13,8,15,696.0,112.0,3.55,13.0,453.5,480.82,390.62
2016,4,13,8,30,725.0,117.0,3.4,13.0,503.0,543.07,441.32
2016,4,13,8,45,747.5,120.5,3.3,13.0,549.5,601.07,487.32
2016,4,13,9,0,770.0,124.0,3.2,13.0,596.0,657.79,531.04
2016,4,13,9,15,786.5,127.0,3.05,13.0,638.0,710.83,570.49
2016,4,13,9,30,803.0,130.0,2.9,13.0,680.0,762.88,607.31
2016,4,13,9,45,820.5,130.0,2.75,13.5,718.0,811.36,638.74
2016,4,13,10,0,838.0,130.0,2.6,14.0,756.0,858.27,668.27
2016,4,13,10,15,847.5,132.0,2.45,14.0,786.0,898.4,693.62
2016,4,13,10,30,857.0,134.0,2.3,14.0,816.0,935.9,716.7
2016,4,13,10,45,860.5,137.0,2.15,14.0,838.5,966.01,734.34
2016,4,13,11,0,864.0,140.0,2.0,14.0,861.0,992.79,749.47
2016,4,13,11,15,868.0,140.5,1.9,14.0,877.0,1002.94,754.01
2016,4,13,11,30,872.0,141.0,1.8,14.0,893.0,1020.12,763.38
2016,4,13,11,45,870.0,144.5,1.7,14.0,899.5,1030.72,768.3
2016,4,13,12,0,868.0,148.0,1.6,14.0,906.0,1049.87,778.83
2016,4,13,12,15,868.0,148.0,1.65,14.0,906.0,1039.23,772.42
2016,4,13,12,30,868.0,148.0,1.7,14.0,906.0,1049.44,780.05
2016,4,13,12,45,864.0,148.5,1.8,14.0,898.0,1040.01,775.52
2016,4,13,13,0,860.0,149.0,1.9,14.0,890.0,1026.86,768.8
2016,4,13,13,15,856.0,148.0,2.05,14.0,874.0,1008.5,759.29
2016,4,13,13,30,852.0,147.0,2.2,14.0,858.0,986.63,747.31
2016,4,13,13,45,838.0,150.0,2.4,14.0,833.0,956.2,729.86
2016,4,13,14,0,824.0,153.0,2.6,14.0,808.0,922.98,710.11
2016,4,13,14,15,671.5,206.0,2.85,13.5,726.5,822.43,643.43
2016,4,13,14,30,519.0,259.0,3.1,13.0,645.0,717.58,567.68
2016,4,13,14,45,645.0,203.0,3.35,13.0,659.0,744.74,592.96
2016,4,13,15,0,771.0,147.0,3.6,13.0,673.0,754.72,604.27
2016,4,13,15,15,575.0,194.5,3.8,13.0,573.5,620.82,501.07
2016,4,13,15,30,379.0,242.0,4.0,13.0,474.0,497.82,403.97
2016,4,13,15,45,531.0,187.0,4.25,13.0,484.0,524.69,427.88
2016,4,13,16,0,683.0,132.0,4.5,13.0,494.0,529.86,432.67
2016,4,13,16,15,575.5,135.5,4.65,12.5,420.0,438.1,358.28
2016,4,13,16,30,468.0,139.0,4.8,12.0,346.0,353.33,288.35
2016,4,13,16,45,406.0,136.0,5.0,12.0,299.5,295.62,238.88
2016,4,13,17,0,344.0,133.0,5.2,12.0,253.0,240.56,191.25
2016,4,13,17,15,304.0,115.5,5.25,12.0,208.5,189.97,146.86
2016,4,13,17,30,264.0,98.0,5.3,12.0,164.0,144.23,107.0
2016,4,13,17,45,198.5,79.0,5.4,12.0,122.0,98.69,69.69
2016,4,13,18,0,133.0,60.0,5.5,12.0,80.0,61.72,41.46
2016,4,13,18,15,66.5,38.5,5.5,12.0,48.5,32.31,21.41
2016,4,13,18,30,0.0,17.0,5.5,12.0,17.0,14.93,0.0
2016,4,13,18,45,0.0,8.5,5.55,12.0,8.5,7.73,0.0
2016,4,13,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,14,5,45,28.0,12.0,5.0,11.5,13.5,10.91,0.0
2016,4,14,6,0,56.0,24.0,5.0,12.0,27.0,19.41,2.31
2016,4,14,6,15,162.5,42.5,5.0,12.0,65.5,37.38,22.96
2016,4,14,6,30,269.0,61.0,5.0,12.0,104.0,75.66,47.85
2016,4,14,6,45,332.0,77.0,5.05,12.0,149.5,119.76,81.75
2016,4,14,7,0,395.0,93.0,5.1,12.0,195.0,171.92,125.54
2016,4,14,7,15,505.0,85.5,5.05,12.0,246.0,225.83,171.27
2016,4,14,7,30,615.0,78.0,5.0,12.0,297.0,289.65,227.0
2016,4,14,7,45,499.5,119.0,5.0,12.5,315.0,319.8,257.81
2016,4,14,8,0,384.0,160.0,5.0,13.0,333.0,338.44,276.12
2016,4,14,8,15,389.5,180.0,5.0,13.0,373.0,385.34,315.83
2016,4,14,8,30,395.0,200.0,5.0,13.0,413.0,432.18,354.43
2016,4,14,8,45,248.0,238.5,5.0,13.0,376.5,393.9,322.4
2016,4,14,9,0,101.0,277.0,5.0,13.0,340.0,330.32,268.65
2016,4,14,9,15,130.5,300.5,4.95,13.0,387.0,389.81,316.41
2016,4,14,9,30,160.0,324.0,4.9,13.0,434.0,443.16,358.46
2016,4,14,9,45,216.5,335.5,4.9,13.0,493.0,508.28,410.08
2016,4,14,10,0,273.0,347.0,4.9,13.0,552.0,589.19,472.88
2016,4,14,10,15,537.0,258.0,4.95,13.0,681.0,754.34,604.45
2016,4,14,10,30,801.0,169.0,5.0,13.0,810.0,920.58,729.26
2016,4,14,10,45,784.5,184.5,5.1,13.0,827.0,949.65,749.06
2016,4,14,11,0,768.0,200.0,5.2,13.0,844.0,969.18,762.92
2016,4,14,11,15,384.0,172.5,5.3,13.0,494.5,580.53,470.37
2016,4,14,11,30,0.0,145.0,5.4,13.0,145.0,130.3,101.76
2016,4,14,11,45,0.0,146.0,5.55,13.5,146.0,131.26,102.69
2016,4,14,12,0,0.0,147.0,5.7,14.0,147.0,132.2,103.24
2016,4,14,12,15,303.0,223.5,5.8,14.0,489.5,560.77,454.03
2016,4,14,12,30,606.0,300.0,5.9,14.0,832.0,945.36,745.36
2016,4,14,12,45,721.5,233.0,6.05,14.0,860.5,991.93,780.69
2016,4,14,13,0,837.0,166.0,6.2,14.0,889.0,1020.67,802.46
2016,4,14,13,15,598.0,271.0,6.25,13.5,783.0,888.56,705.96
2016,4,14,13,30,359.0,376.0,6.3,13.0,677.0,738.12,588.84
2016,4,14,13,45,589.5,266.5,6.4,13.0,744.0,844.2,677.08
2016,4,14,14,0,820.0,157.0,6.5,13.0,811.0,922.18,738.61
2016,4,14,14,15,810.0,154.5,6.6,13.0,780.5,884.41,711.56
2016,4,14,14,30,800.0,152.0,6.7,13.0,750.0,844.17,682.97
2016,4,14,14,45,400.0,144.5,6.85,13.0,443.5,487.94,403.38
2016,4,14,15,0,0.0,137.0,7.0,13.0,137.0,122.46,96.69
2016,4,14,15,15,378.5,134.0,7.05,13.0,366.0,417.34,348.1
2016,4,14,15,30,757.0,131.0,7.1,13.0,595.0,652.3,538.86
2016,4,14,15,45,737.0,125.5,7.2,13.0,548.5,594.02,490.89
2016,4,14,16,0,717.0,120.0,7.3,13.0,502.0,535.86,442.72
2016,4,14,16,15,358.5,125.0,7.35,13.0,316.0,312.69,258.16
2016,4,14,16,30,0.0,130.0,7.4,13.0,130.0,115.91,93.03
2016,4,14,16,45,285.5,114.0,7.45,13.0,214.0,227.09,183.87
2016,4,14,17,0,571.0,98.0,7.5,13.0,298.0,288.74,226.49
2016,4,14,17,15,513.0,89.0,7.45,12.5,247.0,226.32,170.82
2016,4,14,17,30,455.0,80.0,7.4,12.0,196.0,168.32,119.77
2016,4,14,17,45,370.0,68.0,7.35,12.0,148.0,113.6,74.76
2016,4,14,18,0,285.0,56.0,7.3,12.0,100.0,69.61,42.6
2016,4,14,18,15,174.5,38.5,7.25,12.0,62.5,31.68,21.05
2016,4,14,18,30,64.0,21.0,7.2,12.0,25.0,17.11,0.0
2016,4,14,18,45,32.0,10.5,7.2,12.0,12.5,9.55,0.0
2016,4,14,19,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,81.5,11.5,7.35,9.5,17.0,10.46,0.0
2016,4,15,6,0,163.0,23.0,7.3,10.0,34.0,18.08,4.04
2016,4,15,6,15,286.0,36.5,7.15,10.0,75.5,35.75,20.29
2016,4,15,6,30,409.0,50.0,7.0,10.0,117.0,79.77,46.23
2016,4,15,6,45,486.5,59.5,6.9,10.5,167.5,129.23,83.5
2016,4,15,7,0,564.0,69.0,6.8,11.0,218.0,188.46,133.62
2016,4,15,7,15,616.5,76.0,6.7,11.0,271.0,247.87,187.53
2016,4,15,7,30,669.0,83.0,6.6,11.0,324.0,313.16,247.04
2016,4,15,7,45,707.5,87.5,6.55,11.5,377.5,375.9,303.7
2016,4,15,8,0,746.0,92.0,6.5,12.0,431.0,442.0,361.8
2016,4,15,8,15,772.5,96.0,6.35,12.0,482.0,504.47,416.01
2016,4,15,8,30,799.0,100.0,6.2,12.0,533.0,567.84,469.4
2016,4,15,8,45,823.0,101.5,6.1,12.5,581.5,627.96,517.89
2016,4,15,9,0,847.0,103.0,6.0,13.0,630.0,688.25,565.03
2016,4,15,9,15,861.5,105.5,6.0,13.0,672.5,742.58,607.29
2016,4,15,9,30,876.0,108.0,6.0,13.0,715.0,790.24,642.13
2016,4,15,9,45,892.5,107.0,6.0,13.5,753.0,838.81,676.06
2016,4,15,10,0,909.0,106.0,6.0,14.0,791.0,885.55,708.13
2016,4,15,10,15,916.5,107.5,6.15,14.0,821.5,924.85,736.57
2016,4,15,10,30,924.0,109.0,6.3,14.0,852.0,961.19,762.82
2016,4,15,10,45,929.5,110.0,6.45,14.0,875.0,991.98,785.04
2016,4,15,11,0,935.0,111.0,6.6,14.0,898.0,1019.34,804.85
2016,4,15,11,15,938.0,111.5,6.8,14.0,913.5,1040.15,820.31
2016,4,15,11,30,941.0,112.0,7.0,14.0,929.0,1057.18,833.18
2016,4,15,11,45,942.5,112.5,7.2,14.5,936.5,1068.83,840.7
2016,4,15,12,0,944.0,113.0,7.4,15.0,944.0,1076.52,845.48
2016,4,15,12,15,943.5,113.0,7.5,15.0,943.0,1077.68,846.76
2016,4,15,12,30,943.0,113.0,7.6,15.0,942.0,1074.81,845.3
2016,4,15,12,45,940.5,112.5,7.7,15.0,933.0,1065.43,839.27
2016,4,15,13,0,938.0,112.0,7.8,15.0,924.0,1052.12,830.51
2016,4,15,13,15,933.5,111.5,7.85,15.0,907.5,1033.0,817.37
2016,4,15,13,30,929.0,111.0,7.9,15.0,891.0,1010.18,801.6
2016,4,15,13,45,920.5,111.0,7.95,15.0,866.0,980.59,780.87
2016,4,15,14,0,912.0,111.0,8.0,15.0,841.0,947.76,757.72
2016,4,15,14,15,903.5,109.5,8.05,15.0,809.5,910.35,731.07
2016,4,15,14,30,895.0,108.0,8.1,15.0,778.0,870.12,702.16
2016,4,15,14,45,880.0,107.5,8.2,15.0,740.0,823.12,668.02
2016,4,15,15,0,865.0,107.0,8.3,15.0,702.0,774.26,632.14
2016,4,15,15,15,849.5,104.5,8.4,14.5,658.5,725.86,597.3
2016,4,15,15,30,834.0,102.0,8.5,14.0,615.0,671.13,554.69
2016,4,15,15,45,812.0,99.0,8.6,14.0,567.0,611.0,505.61
2016,4,15,16,0,790.0,96.0,8.7,14.0,519.0,550.96,455.4
2016,4,15,16,15,762.5,92.5,8.75,14.0,468.5,488.07,401.54
2016,4,15,16,30,735.0,89.0,8.8,14.0,418.0,426.15,347.15
2016,4,15,16,45,698.0,84.0,8.85,14.0,365.5,361.0,288.93
2016,4,15,17,0,661.0,79.0,8.9,14.0,313.0,299.12,232.47
2016,4,15,17,15,608.5,72.0,8.9,13.5,260.5,234.82,174.42
2016,4,15,17,30,556.0,65.0,8.9,13.0,208.0,176.45,122.17
2016,4,15,17,45,478.0,56.0,8.9,13.0,158.5,118.97,74.29
2016,4,15,18,0,400.0,47.0,8.9,13.0,109.0,71.34,39.81
2016,4,15,18,15,278.0,33.5,8.85,12.5,69.0,29.25,19.1
2016,4,15,18,30,156.0,20.0,8.8,12.0,29.0,15.74,0.0
2016,4,15,18,45,78.0,10.0,8.75,12.0,14.5,9.1,0.0
2016,4,15,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,5,45,92.0,12.0,2.8,13.0,18.0,10.91,0.0
2016,4,16,6,0,184.0,24.0,2.7,13.0,36.0,18.86,5.99
2016,4,16,6,15,297.0,37.5,2.65,13.5,78.0,37.15,20.91
2016,4,16,6,30,410.0,51.0,2.6,14.0,120.0,81.15,46.57
2016,4,16,6,45,481.0,61.0,2.55,14.5,169.0,130.22,83.13
2016,4,16,7,0,552.0,71.0,2.5,15.0,218.0,188.23,131.25
2016,4,16,7,15,602.5,78.0,2.45,15.0,270.5,246.35,182.44
2016,4,16,7,30,653.0,85.0,2.4,15.0,323.0,310.09,238.51
2016,4,16,7,45,686.5,91.0,2.35,15.0,375.0,371.34,292.07
2016,4,16,8,0,720.0,97.0,2.3,15.0,427.0,435.43,346.43
2016,4,16,8,15,746.5,101.5,2.3,15.0,477.5,496.87,397.24
2016,4,16,8,30,773.0,106.0,2.3,15.0,528.0,559.26,447.19
2016,4,16,8,45,792.0,110.0,2.3,15.5,574.5,617.44,491.53
2016,4,16,9,0,811.0,114.0,2.3,16.0,621.0,675.41,534.23
2016,4,16,9,15,826.0,116.5,2.25,16.0,662.5,728.42,572.76
2016,4,16,9,30,841.0,119.0,2.2,16.0,704.0,780.2,608.0
2016,4,16,9,45,861.5,116.5,2.15,16.5,743.0,829.6,639.51
2016,4,16,10,0,882.0,114.0,2.1,17.0,782.0,870.74,664.67
2016,4,16,10,15,889.5,115.5,2.05,17.0,811.5,909.06,688.84
2016,4,16,10,30,897.0,117.0,2.0,17.0,841.0,944.49,710.81
2016,4,16,10,45,907.5,115.0,1.95,17.0,865.0,976.07,730.02
2016,4,16,11,0,918.0,113.0,1.9,17.0,889.0,1004.52,747.05
2016,4,16,11,15,921.5,113.5,1.95,17.0,904.5,1025.42,760.46
2016,4,16,11,30,925.0,114.0,2.0,17.0,920.0,1042.62,771.62
2016,4,16,11,45,925.5,115.0,2.15,17.0,927.0,1053.56,780.18
2016,4,16,12,0,926.0,116.0,2.3,17.0,934.0,1060.59,786.34
2016,4,16,12,15,925.5,116.0,2.4,17.0,933.5,1061.65,788.11
2016,4,16,12,30,925.0,116.0,2.5,17.0,933.0,1058.78,787.46
2016,4,16,12,45,923.0,115.5,2.7,17.0,924.0,1049.97,784.1
2016,4,16,13,0,921.0,115.0,2.9,17.0,915.0,1037.3,778.15
2016,4,16,13,15,917.0,114.5,3.0,17.0,899.0,1018.89,767.38
2016,4,16,13,30,913.0,114.0,3.1,17.0,883.0,996.84,754.18
2016,4,16,13,45,904.0,114.5,3.25,17.0,858.5,967.64,736.46
2016,4,16,14,0,895.0,115.0,3.4,17.0,834.0,935.31,716.41
2016,4,16,14,15,886.5,114.0,3.45,17.0,803.5,898.93,692.67
2016,4,16,14,30,878.0,113.0,3.5,17.0,773.0,859.78,666.8
2016,4,16,14,45,857.0,115.5,3.55,17.0,733.5,817.75,638.61
2016,4,16,15,0,836.0,118.0,3.6,17.0,694.0,767.74,604.3
2016,4,16,15,15,613.0,180.5,3.55,16.5,589.0,635.51,505.02
2016,4,16,15,30,390.0,243.0,3.5,16.0,484.0,503.41,402.59
2016,4,16,15,45,279.5,239.5,3.45,16.0,405.5,410.44,329.6
2016,4,16,16,0,169.0,236.0,3.4,16.0,327.0,321.24,258.32
2016,4,16,16,15,189.5,211.0,3.2,16.0,304.0,296.6,238.75
2016,4,16,16,30,210.0,186.0,3.0,16.0,281.0,269.53,216.29
2016,4,16,16,45,185.0,168.5,2.9,16.0,244.5,229.32,182.87
2016,4,16,17,0,160.0,151.0,2.8,16.0,208.0,191.91,151.52
2016,4,16,17,15,144.5,128.0,2.75,15.5,173.0,155.05,120.46
2016,4,16,17,30,129.0,105.0,2.7,15.0,138.0,120.3,90.99
2016,4,16,17,45,104.0,82.5,2.65,15.0,105.5,86.92,63.23
2016,4,16,18,0,79.0,60.0,2.6,15.0,73.0,57.19,39.38
2016,4,16,18,15,39.5,39.5,2.65,15.0,46.0,32.8,22.03
2016,4,16,18,30,0.0,19.0,2.7,15.0,19.0,16.67,1.58
2016,4,16,18,45,0.0,9.5,2.8,15.0,9.5,8.64,0.0
2016,4,16,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,93.5,12.5,1.0,14.0,19.5,11.37,0.0
2016,4,17,6,0,187.0,25.0,0.9,14.0,39.0,19.62,7.67
2016,4,17,6,15,294.5,38.5,0.85,14.0,80.5,38.28,21.76
2016,4,17,6,30,402.0,52.0,0.8,14.0,122.0,81.75,47.35
2016,4,17,6,45,477.5,61.5,0.8,14.0,171.5,130.56,83.55
2016,4,17,7,0,553.0,71.0,0.8,14.0,221.0,188.86,131.57
2016,4,17,7,15,602.5,78.0,0.8,14.0,273.0,246.75,182.02
2016,4,17,7,30,652.0,85.0,0.8,14.0,325.0,310.12,236.93
2016,4,17,7,45,688.5,90.0,0.8,14.5,377.5,371.47,288.94
2016,4,17,8,0,725.0,95.0,0.8,15.0,430.0,435.97,341.65
2016,4,17,8,15,751.5,99.0,0.85,15.0,480.0,497.16,391.01
2016,4,17,8,30,778.0,103.0,0.9,15.0,530.0,559.26,439.51
2016,4,17,8,45,797.0,106.5,0.95,15.5,577.0,617.08,482.5
2016,4,17,9,0,816.0,110.0,1.0,16.0,624.0,674.67,523.92
2016,4,17,9,15,831.5,113.0,1.1,16.0,666.0,728.67,563.17
2016,4,17,9,30,847.0,116.0,1.2,16.0,708.0,781.47,599.29
2016,4,17,9,45,862.5,116.0,1.3,16.5,746.0,823.41,626.35
2016,4,17,10,0,878.0,116.0,1.4,17.0,784.0,869.09,655.76
2016,4,17,10,15,886.5,117.5,1.5,17.0,814.0,908.05,681.6
2016,4,17,10,30,895.0,119.0,1.6,17.0,844.0,944.22,705.56
2016,4,17,10,45,901.5,120.0,1.7,17.5,867.5,975.01,724.6
2016,4,17,11,0,908.0,121.0,1.8,18.0,891.0,1002.52,741.49
2016,4,17,11,15,911.5,121.5,1.85,18.0,906.5,1023.16,754.68
2016,4,17,11,30,915.0,122.0,1.9,18.0,922.0,1040.15,765.66
2016,4,17,11,45,917.5,122.5,1.95,18.0,930.0,1052.39,773.73
2016,4,17,12,0,920.0,123.0,2.0,18.0,938.0,1060.79,779.5
2016,4,17,12,15,919.5,122.5,2.0,18.0,937.0,1061.27,779.65
2016,4,17,12,30,919.0,122.0,2.0,18.0,936.0,1057.84,777.52
2016,4,17,12,45,917.5,121.5,2.0,18.5,927.5,1049.53,770.96
2016,4,17,13,0,916.0,121.0,2.0,19.0,919.0,1037.38,762.11
2016,4,17,13,15,912.0,120.0,1.9,19.0,902.5,1018.5,749.19
2016,4,17,13,30,908.0,119.0,1.8,19.0,886.0,996.0,734.07
2016,4,17,13,45,903.0,117.0,1.75,19.0,862.5,968.03,716.16
2016,4,17,14,0,898.0,115.0,1.7,19.0,839.0,936.74,696.13
2016,4,17,14,15,889.5,113.5,1.6,19.0,808.0,899.76,671.67
2016,4,17,14,30,881.0,112.0,1.5,19.0,777.0,860.0,645.33
2016,4,17,14,45,871.0,109.5,1.4,19.0,740.0,815.49,615.66
2016,4,17,15,0,861.0,107.0,1.3,19.0,703.0,768.77,584.29
2016,4,17,15,15,846.0,104.0,1.2,18.5,660.0,720.33,552.35
2016,4,17,15,30,831.0,101.0,1.1,18.0,617.0,665.65,513.57
2016,4,17,15,45,811.5,98.0,1.05,18.0,570.0,607.3,470.61
2016,4,17,16,0,792.0,95.0,1.0,18.0,523.0,548.8,426.26
2016,4,17,16,15,766.5,91.0,1.0,18.0,472.5,486.44,377.94
2016,4,17,16,30,741.0,87.0,1.0,18.0,422.0,425.27,328.78
2016,4,17,16,45,572.5,101.0,1.05,18.0,341.5,327.22,251.4
2016,4,17,17,0,404.0,115.0,1.1,18.0,261.0,244.76,186.1
2016,4,17,17,15,363.5,102.5,1.25,17.5,218.0,194.52,144.13
2016,4,17,17,30,323.0,90.0,1.4,17.0,175.0,149.04,105.9
2016,4,17,17,45,374.5,68.0,1.6,16.5,145.0,112.7,72.32
2016,4,17,18,0,426.0,46.0,1.8,16.0,115.0,71.3,38.56
2016,4,17,18,15,313.0,33.5,1.85,16.0,74.0,28.76,18.65
2016,4,17,18,30,200.0,21.0,1.9,16.0,33.0,17.05,3.04
2016,4,17,18,45,100.0,10.5,2.0,16.0,16.5,9.55,0.0
2016,4,17,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,112.5,13.0,0.7,15.0,21.5,11.82,0.0
2016,4,18,6,0,225.0,26.0,0.7,15.0,43.0,21.23,9.68
2016,4,18,6,15,335.0,39.0,0.65,15.0,86.5,39.91,22.29
2016,4,18,6,30,445.0,52.0,0.6,15.0,130.0,85.84,48.83
2016,4,18,6,45,330.0,79.5,0.6,15.0,148.0,122.64,83.13
2016,4,18,7,0,215.0,107.0,0.6,15.0,166.0,144.5,107.65
2016,4,18,7,15,245.0,123.5,0.6,15.5,204.5,183.77,140.6
2016,4,18,7,30,275.0,140.0,0.6,16.0,243.0,226.62,176.24
2016,4,18,7,45,384.0,142.0,0.65,16.5,308.0,295.86,231.37
2016,4,18,8,0,493.0,144.0,0.7,17.0,373.0,373.31,292.34
2016,4,18,8,15,640.0,125.5,0.65,17.0,457.5,466.13,363.93
2016,4,18,8,30,787.0,107.0,0.6,17.0,542.0,568.54,440.5
2016,4,18,8,45,805.5,110.5,0.6,17.5,589.0,626.48,481.67
2016,4,18,9,0,824.0,114.0,0.6,18.0,636.0,684.11,521.57
2016,4,18,9,15,839.0,117.0,0.6,18.0,678.0,738.07,558.58
2016,4,18,9,30,854.0,120.0,0.6,18.0,720.0,790.76,592.34
2016,4,18,9,45,868.5,120.5,0.6,18.0,757.5,838.86,622.31
2016,4,18,10,0,883.0,121.0,0.6,18.0,795.0,878.0,646.05
2016,4,18,10,15,890.5,122.5,0.65,18.0,825.0,916.17,670.06
2016,4,18,10,30,898.0,124.0,0.7,18.0,855.0,951.47,692.13
2016,4,18,10,45,903.5,125.0,0.75,18.0,877.5,981.33,710.73
2016,4,18,11,0,909.0,126.0,0.8,18.0,900.0,1007.85,727.31
2016,4,18,11,15,912.5,127.0,0.8,18.0,915.5,1028.94,739.49
2016,4,18,11,30,916.0,128.0,0.8,18.0,931.0,1046.37,749.52
2016,4,18,11,45,915.5,129.5,0.85,18.0,937.5,1056.57,756.38
2016,4,18,12,0,915.0,131.0,0.9,18.0,944.0,1062.89,761.08
2016,4,18,12,15,914.5,131.0,0.9,18.0,943.5,1063.82,761.5
2016,4,18,12,30,914.0,131.0,0.9,18.0,943.0,1060.87,759.74
2016,4,18,12,45,748.0,220.5,0.9,18.0,881.0,1000.74,722.55
2016,4,18,13,0,582.0,310.0,0.9,18.0,819.0,915.07,666.1
2016,4,18,13,15,451.0,352.5,0.95,17.5,742.5,820.31,604.44
2016,4,18,13,30,320.0,395.0,1.0,17.0,666.0,716.44,534.48
2016,4,18,13,45,370.5,363.5,1.1,17.0,669.5,721.83,542.61
2016,4,18,14,0,421.0,332.0,1.2,17.0,673.0,735.0,554.5
2016,4,18,14,15,434.0,313.0,1.25,17.0,653.0,711.98,540.02
2016,4,18,14,30,447.0,294.0,1.3,17.0,633.0,686.4,523.9
2016,4,18,14,45,431.0,285.5,1.4,17.0,599.0,645.36,496.24
2016,4,18,15,0,415.0,277.0,1.5,17.0,565.0,604.04,467.84
2016,4,18,15,15,425.0,255.0,1.6,16.5,534.5,568.22,444.21
2016,4,18,15,30,435.0,233.0,1.7,16.0,504.0,530.27,418.07
2016,4,18,15,45,455.5,208.0,1.8,16.0,473.0,493.76,391.45
2016,4,18,16,0,476.0,183.0,1.9,16.0,442.0,454.08,361.31
2016,4,18,16,15,415.0,175.0,1.95,16.0,385.5,386.48,307.9
2016,4,18,16,30,354.0,167.0,2.0,16.0,329.0,319.39,254.04
2016,4,18,16,45,461.5,127.0,2.15,16.0,311.5,304.85,239.42
2016,4,18,17,0,569.0,87.0,2.3,16.0,294.0,274.36,209.06
2016,4,18,17,15,488.5,88.0,2.35,15.5,245.5,216.1,159.41
2016,4,18,17,30,408.0,89.0,2.4,15.0,197.0,164.56,116.36
2016,4,18,17,45,348.0,74.0,2.5,15.0,151.5,113.87,75.0
2016,4,18,18,0,288.0,59.0,2.6,15.0,106.0,70.82,43.37
2016,4,18,18,15,197.0,41.5,2.55,14.5,68.5,33.29,22.72
2016,4,18,18,30,106.0,24.0,2.5,14.0,31.0,18.79,5.18
2016,4,18,18,45,53.0,12.0,2.5,14.0,15.5,10.91,0.0
2016,4,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,45,107.5,14.5,1.05,14.0,23.0,13.19,0.0
2016,4,19,6,0,215.0,29.0,1.1,14.0,46.0,22.75,11.58
2016,4,19,6,15,324.0,42.0,1.15,14.0,89.5,42.71,24.71
2016,4,19,6,30,433.0,55.0,1.2,14.0,133.0,87.92,51.22
2016,4,19,6,45,511.0,63.0,1.25,14.0,184.5,137.8,88.31
2016,4,19,7,0,589.0,71.0,1.3,14.0,236.0,197.43,137.7
2016,4,19,7,15,637.0,77.5,1.4,14.0,289.5,256.63,189.86
2016,4,19,7,30,685.0,84.0,1.5,14.0,343.0,321.07,246.46
2016,4,19,7,45,719.5,89.0,1.6,14.5,395.5,383.48,300.3
2016,4,19,8,0,754.0,94.0,1.7,15.0,448.0,448.75,354.81
2016,4,19,8,15,779.5,98.0,1.8,15.0,499.0,511.02,406.07
2016,4,19,8,30,805.0,102.0,1.9,15.0,550.0,573.92,456.31
2016,4,19,8,45,755.5,122.0,2.0,15.5,570.5,607.72,481.93
2016,4,19,9,0,706.0,142.0,2.1,16.0,591.0,634.33,501.26
2016,4,19,9,15,782.5,130.5,2.15,16.0,658.5,710.87,558.7
2016,4,19,9,30,859.0,119.0,2.2,16.0,726.0,793.28,617.05
2016,4,19,9,45,783.0,157.0,2.25,16.5,731.5,806.67,623.71
2016,4,19,10,0,707.0,195.0,2.3,17.0,737.0,816.15,628.12
2016,4,19,10,15,699.0,210.0,2.3,17.0,763.0,849.99,650.69
2016,4,19,10,30,691.0,225.0,2.3,17.0,789.0,880.56,670.5
2016,4,19,10,45,582.0,280.0,2.35,17.0,764.0,849.8,646.11
2016,4,19,11,0,473.0,335.0,2.4,17.0,739.0,815.65,619.54
2016,4,19,11,15,472.0,343.0,2.35,17.0,752.0,832.95,630.9
2016,4,19,11,30,471.0,351.0,2.3,17.0,765.0,847.95,640.18
2016,4,19,11,45,497.5,348.5,2.3,17.0,789.0,877.57,660.64
2016,4,19,12,0,524.0,346.0,2.3,17.0,813.0,905.08,679.43
2016,4,19,12,15,541.0,339.0,2.3,17.0,821.0,916.06,687.02
2016,4,19,12,30,558.0,332.0,2.3,17.0,829.0,924.3,692.99
2016,4,19,12,45,434.5,373.5,2.3,17.0,759.0,838.14,631.2
2016,4,19,13,0,311.0,415.0,2.3,17.0,689.0,740.89,561.39
2016,4,19,13,15,266.0,417.0,2.3,17.0,648.0,693.38,527.85
2016,4,19,13,30,221.0,419.0,2.3,17.0,607.0,632.22,483.92
2016,4,19,13,45,172.5,406.5,2.35,17.0,551.0,568.13,437.38
2016,4,19,14,0,124.0,394.0,2.4,17.0,495.0,505.77,391.25
2016,4,19,14,15,129.0,379.5,2.4,16.5,481.0,490.09,381.41
2016,4,19,14,30,134.0,365.0,2.4,16.0,467.0,473.62,370.59
2016,4,19,14,45,129.0,346.0,2.45,16.0,440.5,443.89,348.87
2016,4,19,15,0,124.0,327.0,2.5,16.0,414.0,414.22,327.01
2016,4,19,15,15,86.0,293.5,2.5,16.0,352.5,338.12,268.27
2016,4,19,15,30,48.0,260.0,2.5,16.0,291.0,275.45,219.14
2016,4,19,15,45,47.5,241.0,2.55,16.0,269.5,253.66,202.52
2016,4,19,16,0,47.0,222.0,2.6,16.0,248.0,231.94,185.62
2016,4,19,16,15,224.0,191.0,2.55,15.5,296.0,298.86,240.78
2016,4,19,16,30,401.0,160.0,2.5,15.0,344.0,338.44,270.83
2016,4,19,16,45,373.0,148.0,2.5,15.0,303.0,289.59,229.34
2016,4,19,17,0,345.0,136.0,2.5,15.0,262.0,239.99,186.94
2016,4,19,17,15,445.5,104.5,2.4,14.5,240.5,216.62,161.84
2016,4,19,17,30,546.0,73.0,2.3,14.0,219.0,179.21,123.3
2016,4,19,17,45,490.0,61.5,2.2,14.0,171.0,123.38,76.96
2016,4,19,18,0,434.0,50.0,2.1,14.0,123.0,74.59,41.58
2016,4,19,18,15,316.0,37.0,1.95,14.0,80.5,31.27,21.15
2016,4,19,18,30,198.0,24.0,1.8,14.0,38.0,19.64,6.67
2016,4,19,18,45,99.0,12.0,1.7,14.0,19.0,10.91,0.0
2016,4,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,7.0,3.8,13.0,7.0,6.37,0.0
2016,4,20,6,0,0.0,14.0,4.0,13.0,14.0,12.31,3.99
2016,4,20,6,15,0.0,27.0,4.1,13.0,27.0,23.79,14.24
2016,4,20,6,30,0.0,40.0,4.2,13.0,40.0,35.29,24.43
2016,4,20,6,45,0.0,55.0,4.3,13.5,55.0,48.49,35.94
2016,4,20,7,0,0.0,70.0,4.4,14.0,70.0,61.73,47.31
2016,4,20,7,15,0.0,85.5,4.35,14.0,85.5,75.52,59.04
2016,4,20,7,30,0.0,101.0,4.3,14.0,101.0,89.41,70.69
2016,4,20,7,45,48.5,150.5,4.3,14.5,173.5,156.2,125.81
2016,4,20,8,0,97.0,200.0,4.3,15.0,246.0,228.15,184.57
2016,4,20,8,15,104.5,223.5,4.2,15.0,278.0,260.59,210.83
2016,4,20,8,30,112.0,247.0,4.1,15.0,310.0,300.41,242.67
2016,4,20,8,45,77.0,254.0,4.05,15.0,299.0,285.36,229.76
2016,4,20,9,0,42.0,261.0,4.0,15.0,288.0,273.04,218.83
2016,4,20,9,15,25.5,239.0,3.9,15.0,256.0,242.31,193.5
2016,4,20,9,30,9.0,217.0,3.8,15.0,224.0,202.94,161.14
2016,4,20,9,45,286.0,237.0,3.7,15.0,457.5,473.16,381.31
2016,4,20,10,0,563.0,257.0,3.6,15.0,691.0,751.48,592.71
2016,4,20,10,15,362.5,330.0,3.5,15.0,613.5,657.94,516.56
2016,4,20,10,30,162.0,403.0,3.4,15.0,536.0,550.26,430.45
2016,4,20,10,45,333.5,365.0,3.3,15.5,648.5,690.28,537.75
2016,4,20,11,0,505.0,327.0,3.2,16.0,761.0,837.41,644.3
2016,4,20,11,15,367.5,382.5,3.1,16.0,701.0,757.52,581.99
2016,4,20,11,30,230.0,438.0,3.0,16.0,641.0,670.61,515.35
2016,4,20,11,45,269.5,432.5,2.95,16.0,672.5,722.04,553.37
2016,4,20,12,0,309.0,427.0,2.9,16.0,704.0,757.97,579.29
2016,4,20,12,15,300.5,429.0,2.85,16.0,698.0,752.06,574.3
2016,4,20,12,30,292.0,431.0,2.8,16.0,692.0,744.53,568.54
2016,4,20,12,45,419.0,380.0,2.75,16.0,750.5,828.01,630.89
2016,4,20,13,0,546.0,329.0,2.7,16.0,809.0,896.46,681.06
2016,4,20,13,15,705.5,230.5,2.7,16.0,839.0,945.64,718.93
2016,4,20,13,30,865.0,132.0,2.7,16.0,869.0,964.58,731.93
2016,4,20,13,45,857.0,131.5,2.7,16.0,845.0,936.33,713.21
2016,4,20,14,0,849.0,131.0,2.7,16.0,821.0,905.08,692.84
2016,4,20,14,15,719.0,187.0,2.65,15.5,756.5,835.59,646.46
2016,4,20,14,30,589.0,243.0,2.6,15.0,692.0,751.85,586.19
2016,4,20,14,45,555.5,239.0,2.6,15.0,646.5,696.41,546.68
2016,4,20,15,0,522.0,235.0,2.6,15.0,601.0,641.65,506.7
2016,4,20,15,15,325.5,261.0,2.5,15.0,484.5,492.67,391.99
2016,4,20,15,30,129.0,287.0,2.4,15.0,368.0,362.74,289.12
2016,4,20,15,45,155.0,264.0,2.35,15.0,354.5,348.03,278.9
2016,4,20,16,0,181.0,241.0,2.3,15.0,341.0,330.43,265.44
2016,4,20,16,15,237.0,210.5,2.2,15.0,328.5,323.33,259.74
2016,4,20,16,30,293.0,180.0,2.1,15.0,316.0,303.3,242.65
2016,4,20,16,45,273.5,162.5,2.05,15.0,277.0,259.76,206.22
2016,4,20,17,0,254.0,145.0,2.0,15.0,238.0,218.27,170.98
2016,4,20,17,15,234.5,124.0,1.95,14.5,199.5,175.84,134.88
2016,4,20,17,30,215.0,103.0,1.9,14.0,161.0,135.89,100.74
2016,4,20,17,45,184.0,82.5,1.85,14.0,124.5,97.46,68.86
2016,4,20,18,0,153.0,62.0,1.8,14.0,88.0,63.29,42.24
2016,4,20,18,15,99.5,43.0,1.75,14.0,58.0,34.63,24.12
2016,4,20,18,30,46.0,24.0,1.7,14.0,28.0,20.25,7.88
2016,4,20,18,45,23.0,12.0,1.65,14.0,14.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,2.7,14.0,7.5,6.58,0.0
2016,4,21,6,0,0.0,15.0,2.7,14.0,15.0,13.19,4.91
2016,4,21,6,15,0.0,28.5,2.7,14.0,28.5,25.11,15.34
2016,4,21,6,30,0.0,42.0,2.7,14.0,42.0,37.07,25.88
2016,4,21,6,45,0.0,58.0,2.75,14.0,58.0,51.09,38.11
2016,4,21,7,0,0.0,74.0,2.8,14.0,74.0,65.22,50.28
2016,4,21,7,15,0.0,90.5,2.8,14.0,90.5,79.91,62.75
2016,4,21,7,30,0.0,107.0,2.8,14.0,107.0,94.72,75.12
2016,4,21,7,45,70.0,155.5,2.85,14.5,189.0,169.35,136.28
2016,4,21,8,0,140.0,204.0,2.9,15.0,271.0,256.32,206.79
2016,4,21,8,15,138.0,227.5,2.9,15.0,299.5,287.14,231.54
2016,4,21,8,30,136.0,251.0,2.9,15.0,328.0,317.67,255.71
2016,4,21,8,45,136.5,273.5,2.95,15.0,356.0,348.48,279.75
2016,4,21,9,0,137.0,296.0,3.0,15.0,384.0,379.16,303.34
2016,4,21,9,15,72.5,253.5,3.05,15.0,300.5,290.05,231.94
2016,4,21,9,30,8.0,211.0,3.1,15.0,217.0,196.52,155.63
2016,4,21,9,45,6.0,195.5,3.2,15.0,200.5,180.96,143.0
2016,4,21,10,0,4.0,180.0,3.3,15.0,184.0,165.28,130.12
2016,4,21,10,15,106.5,291.5,3.35,15.0,379.5,382.4,304.78
2016,4,21,10,30,209.0,403.0,3.4,15.0,575.0,592.2,464.46
2016,4,21,10,45,174.0,415.0,3.5,15.5,561.0,578.57,451.07
2016,4,21,11,0,139.0,427.0,3.6,16.0,547.0,562.5,437.09
2016,4,21,11,15,163.5,435.5,3.65,16.0,579.0,598.59,464.37
2016,4,21,11,30,188.0,444.0,3.7,16.0,611.0,634.61,491.19
2016,4,21,11,45,196.5,441.0,3.75,16.0,616.5,642.44,497.01
2016,4,21,12,0,205.0,438.0,3.8,16.0,622.0,649.3,502.36
2016,4,21,12,15,551.5,280.0,3.9,16.0,774.5,867.35,670.5
2016,4,21,12,30,898.0,122.0,4.0,16.0,927.0,1032.23,787.0
2016,4,21,12,45,575.0,277.5,4.1,16.0,791.5,881.93,679.65
2016,4,21,13,0,252.0,433.0,4.2,16.0,656.0,699.39,540.17
2016,4,21,13,15,242.0,426.5,4.3,16.0,637.0,663.86,515.99
2016,4,21,13,30,232.0,420.0,4.4,16.0,618.0,641.94,500.57
2016,4,21,13,45,326.0,378.0,4.5,16.0,648.5,692.39,541.55
2016,4,21,14,0,420.0,336.0,4.6,16.0,679.0,734.66,575.85
2016,4,21,14,15,264.0,349.5,4.65,15.5,562.5,587.07,464.01
2016,4,21,14,30,108.0,363.0,4.7,15.0,446.0,437.43,347.47
2016,4,21,14,45,121.5,346.5,4.8,15.0,435.5,437.1,348.72
2016,4,21,15,0,135.0,330.0,4.9,15.0,425.0,424.15,339.68
2016,4,21,15,15,86.5,292.0,4.95,15.0,352.0,336.09,270.01
2016,4,21,15,30,38.0,254.0,5.0,15.0,279.0,262.36,210.76
2016,4,21,15,45,26.0,223.5,5.1,15.0,240.0,217.33,174.74
2016,4,21,16,0,14.0,193.0,5.2,15.0,201.0,180.95,145.33
2016,4,21,16,15,10.0,174.0,5.2,15.0,179.5,160.58,128.94
2016,4,21,16,30,6.0,155.0,5.2,15.0,158.0,140.75,112.86
2016,4,21,16,45,15.0,145.5,5.25,15.0,151.5,134.97,108.26
2016,4,21,17,0,24.0,136.0,5.3,15.0,145.0,128.02,102.38
2016,4,21,17,15,17.0,116.0,5.3,14.5,122.0,106.48,84.57
2016,4,21,17,30,10.0,96.0,5.3,14.0,99.0,85.95,67.44
2016,4,21,17,45,5.0,75.5,5.35,14.0,77.0,66.34,50.71
2016,4,21,18,0,0.0,55.0,5.4,14.0,55.0,47.66,34.63
2016,4,21,18,15,0.0,36.5,5.4,14.0,36.5,31.66,21.61
2016,4,21,18,30,0.0,18.0,5.4,14.0,18.0,15.85,5.45
2016,4,21,18,45,0.0,9.0,5.45,14.0,9.0,8.19,0.0
2016,4,21,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.0,6.4,13.0,6.0,5.26,0.0
2016,4,22,6,0,0.0,12.0,6.5,13.0,12.0,10.54,2.95
2016,4,22,6,15,0.0,22.5,6.6,13.0,22.5,19.8,10.96
2016,4,22,6,30,0.0,33.0,6.7,13.0,33.0,29.08,19.18
2016,4,22,6,45,0.0,44.5,6.8,13.0,44.5,39.26,28.12
2016,4,22,7,0,0.0,56.0,6.9,13.0,56.0,49.45,36.97
2016,4,22,7,15,0.0,68.5,6.95,13.0,68.5,60.55,46.47
2016,4,22,7,30,0.0,81.0,7.0,13.0,81.0,71.65,55.84
2016,4,22,7,45,0.0,67.0,7.05,13.0,67.0,59.23,45.09
2016,4,22,8,0,0.0,53.0,7.1,13.0,53.0,46.82,34.37
2016,4,22,8,15,1.0,111.0,7.25,13.0,111.5,99.09,78.47
2016,4,22,8,30,2.0,169.0,7.4,13.0,170.0,152.35,122.76
2016,4,22,8,45,1.0,127.5,7.55,13.0,128.0,114.17,90.56
2016,4,22,9,0,0.0,86.0,7.7,13.0,86.0,76.24,58.61
2016,4,22,9,15,110.5,210.5,7.85,13.0,290.0,284.05,233.03
2016,4,22,9,30,221.0,335.0,8.0,13.0,494.0,497.03,405.68
2016,4,22,9,45,112.5,255.5,8.2,13.0,336.5,341.31,278.43
2016,4,22,10,0,4.0,176.0,8.4,13.0,179.0,161.56,128.6
2016,4,22,10,15,81.0,291.5,8.5,13.0,358.5,347.91,282.5
2016,4,22,10,30,158.0,407.0,8.6,13.0,538.0,549.43,443.44
2016,4,22,10,45,479.0,291.5,8.7,13.0,702.0,763.06,619.19
2016,4,22,11,0,800.0,176.0,8.8,13.0,866.0,961.76,775.0
2016,4,22,11,15,544.5,302.0,8.65,13.0,775.5,859.62,692.11
2016,4,22,11,30,289.0,428.0,8.5,13.0,685.0,731.33,585.37
2016,4,22,11,45,149.0,323.5,8.4,13.0,456.5,473.98,382.99
