Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,12,0,9.0,219.0,8.3,13.0,228.0,207.74,165.35
2016,4,22,12,15,426.5,191.5,8.2,13.0,575.5,651.37,533.14
2016,4,22,12,30,844.0,164.0,8.1,13.0,923.0,1031.65,823.47
2016,4,22,12,45,865.5,150.0,8.05,13.5,922.0,1020.32,812.07
2016,4,22,13,0,887.0,136.0,8.0,14.0,921.0,1017.84,808.89
2016,4,22,13,15,883.5,135.5,7.95,14.0,905.0,1000.27,796.23
2016,4,22,13,30,880.0,135.0,7.9,14.0,889.0,979.21,781.13
2016,4,22,13,45,875.5,133.0,7.9,14.0,866.0,952.33,761.99
2016,4,22,14,0,871.0,131.0,7.9,14.0,843.0,922.23,740.47
2016,4,22,14,15,435.5,115.5,7.8,13.5,471.5,512.1,423.48
2016,4,22,14,30,0.0,100.0,7.7,13.0,100.0,88.93,68.51
2016,4,22,14,45,410.5,113.5,7.65,13.0,403.0,456.18,380.69
2016,4,22,15,0,821.0,127.0,7.6,13.0,706.0,758.1,623.02
2016,4,22,15,15,805.0,124.5,7.5,13.0,663.5,706.25,581.32
2016,4,22,15,30,789.0,122.0,7.4,13.0,621.0,653.39,538.75
2016,4,22,15,45,764.0,120.0,7.35,13.0,573.5,595.5,491.34
2016,4,22,16,0,739.0,118.0,7.3,13.0,526.0,537.17,442.57
2016,4,22,16,15,569.5,140.5,7.2,13.0,438.0,431.34,354.03
2016,4,22,16,30,400.0,163.0,7.1,13.0,350.0,338.55,276.11
2016,4,22,16,45,306.0,154.5,7.05,13.0,287.5,263.66,212.95
2016,4,22,17,0,212.0,146.0,7.0,13.0,225.0,204.7,163.46
2016,4,22,17,15,351.5,114.5,6.9,13.0,221.5,199.39,152.56
2016,4,22,17,30,491.0,83.0,6.8,13.0,218.0,175.76,123.87
2016,4,22,17,45,416.5,72.0,6.75,13.0,169.5,119.5,77.66
2016,4,22,18,0,342.0,61.0,6.7,13.0,121.0,74.85,45.61
2016,4,22,18,15,231.5,46.0,6.6,12.5,80.5,36.15,25.7
2016,4,22,18,30,121.0,31.0,6.5,12.0,40.0,24.9,12.59
2016,4,22,18,45,60.5,15.5,6.4,12.0,20.0,14.1,0.0
2016,4,22,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,5,45,106.5,17.0,4.2,12.0,27.5,13.37,0.0
2016,4,23,6,0,213.0,34.0,4.2,12.0,55.0,26.49,16.36
2016,4,23,6,15,313.0,46.5,4.15,12.0,98.0,46.04,27.34
2016,4,23,6,30,413.0,59.0,4.1,12.0,141.0,90.99,55.02
2016,4,23,6,45,470.0,70.0,4.1,12.5,189.0,139.2,92.32
2016,4,23,7,0,527.0,81.0,4.1,13.0,237.0,194.48,139.26
2016,4,23,7,15,574.0,88.0,4.1,13.0,288.0,250.01,188.74
2016,4,23,7,30,621.0,95.0,4.1,13.0,339.0,310.69,242.79
2016,4,23,7,45,652.0,101.5,4.1,13.0,389.0,369.25,294.77
2016,4,23,8,0,683.0,108.0,4.1,13.0,439.0,430.36,347.62
2016,4,23,8,15,709.0,112.5,4.1,13.0,488.0,489.11,397.28
2016,4,23,8,30,735.0,117.0,4.1,13.0,537.0,549.13,446.58
2016,4,23,8,45,755.5,120.0,4.1,13.5,582.0,604.4,490.05
2016,4,23,9,0,776.0,123.0,4.1,14.0,627.0,660.05,532.54
2016,4,23,9,15,791.5,125.5,4.1,14.0,668.0,711.26,571.54
2016,4,23,9,30,807.0,128.0,4.1,14.0,709.0,761.36,608.03
2016,4,23,9,45,829.0,124.5,4.1,14.0,747.0,809.1,641.65
2016,4,23,10,0,851.0,121.0,4.1,14.0,785.0,848.67,668.98
2016,4,23,10,15,859.0,122.5,4.0,14.0,814.0,885.77,693.88
2016,4,23,10,30,867.0,124.0,3.9,14.0,843.0,920.15,716.6
2016,4,23,10,45,870.5,127.0,3.85,14.0,864.5,948.92,735.51
2016,4,23,11,0,874.0,130.0,3.8,14.0,886.0,974.4,752.09
2016,4,23,11,15,878.0,130.5,3.85,14.0,901.0,994.47,765.59
2016,4,23,11,30,882.0,131.0,3.9,14.0,916.0,1011.04,776.8
2016,4,23,11,45,878.5,134.5,3.95,14.0,922.0,1019.59,782.59
2016,4,23,12,0,875.0,138.0,4.0,14.0,928.0,1024.38,785.99
2016,4,23,12,15,875.0,138.0,4.15,14.0,927.0,1025.5,787.68
2016,4,23,12,30,875.0,138.0,4.3,14.0,926.0,1022.93,787.02
2016,4,23,12,45,873.0,137.0,4.45,14.0,917.5,1013.72,782.36
2016,4,23,13,0,871.0,136.0,4.6,14.0,909.0,1000.89,775.22
2016,4,23,13,15,867.0,135.5,4.7,14.0,893.0,983.08,764.15
2016,4,23,13,30,863.0,135.0,4.8,14.0,877.0,961.85,750.68
2016,4,23,13,45,851.0,137.0,4.9,14.0,852.0,932.42,731.31
2016,4,23,14,0,839.0,139.0,5.0,14.0,827.0,909.03,716.22
2016,4,23,14,15,830.0,137.5,5.0,14.0,797.0,872.72,690.95
2016,4,23,14,30,821.0,136.0,5.0,14.0,767.0,833.87,663.75
2016,4,23,14,45,807.5,134.0,5.05,14.0,730.5,788.65,631.87
2016,4,23,15,0,794.0,132.0,5.1,14.0,694.0,741.71,598.36
2016,4,23,15,15,778.5,129.0,5.1,14.0,652.5,690.92,559.67
2016,4,23,15,30,763.0,126.0,5.1,14.0,611.0,639.15,519.32
2016,4,23,15,45,735.0,125.0,5.15,14.0,564.0,581.88,473.74
2016,4,23,16,0,707.0,124.0,5.2,14.0,517.0,524.4,426.89
2016,4,23,16,15,679.0,119.0,5.2,13.5,468.0,464.22,377.37
2016,4,23,16,30,651.0,114.0,5.2,13.0,419.0,405.72,327.74
2016,4,23,16,45,611.5,108.0,5.2,13.0,368.0,343.88,273.67
2016,4,23,17,0,572.0,102.0,5.2,13.0,317.0,285.76,221.82
2016,4,23,17,15,520.0,93.5,5.2,13.0,266.5,226.15,168.89
2016,4,23,17,30,468.0,85.0,5.2,13.0,216.0,170.14,119.83
2016,4,23,17,45,398.0,73.5,5.2,13.0,168.5,117.91,77.12
2016,4,23,18,0,328.0,62.0,5.2,13.0,121.0,74.39,45.81
2016,4,23,18,15,228.0,46.5,5.2,13.0,81.0,36.33,25.88
2016,4,23,18,30,128.0,31.0,5.2,13.0,41.0,24.95,13.12
2016,4,23,18,45,64.0,15.5,5.2,13.0,20.5,14.1,0.0
2016,4,23,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,19.5,7.9,12.0,29.5,15.32,0.0
2016,4,24,6,0,199.0,39.0,8.0,12.0,59.0,30.36,19.81
2016,4,24,6,15,297.5,53.0,8.05,12.0,102.5,51.09,31.75
2016,4,24,6,30,396.0,67.0,8.1,12.0,146.0,94.77,58.94
2016,4,24,6,45,467.5,76.0,8.2,12.5,196.5,144.54,97.25
2016,4,24,7,0,539.0,85.0,8.3,13.0,247.0,201.05,145.03
2016,4,24,7,15,587.0,92.5,8.3,13.0,299.5,258.09,196.4
2016,4,24,7,30,635.0,100.0,8.3,13.0,352.0,320.41,252.7
2016,4,24,7,45,709.0,86.5,8.35,13.0,404.0,377.74,304.48
2016,4,24,8,0,783.0,73.0,8.4,13.0,456.0,442.39,362.04
2016,4,24,8,15,734.0,99.5,8.45,13.0,487.5,489.31,403.89
2016,4,24,8,30,685.0,126.0,8.5,13.0,519.0,529.34,438.36
2016,4,24,8,45,745.0,124.5,8.55,13.5,583.5,602.92,498.69
2016,4,24,9,0,805.0,123.0,8.6,14.0,648.0,679.35,559.97
2016,4,24,9,15,819.5,126.0,8.7,14.0,689.5,731.6,601.83
2016,4,24,9,30,834.0,129.0,8.8,14.0,731.0,782.57,641.01
2016,4,24,9,45,838.5,134.5,8.95,14.0,765.5,826.48,673.98
2016,4,24,10,0,843.0,140.0,9.1,14.0,800.0,867.83,704.86
2016,4,24,10,15,727.5,204.5,9.2,14.0,789.0,865.9,702.46
2016,4,24,10,30,612.0,269.0,9.3,14.0,778.0,847.58,685.16
2016,4,24,10,45,578.5,294.5,9.5,14.0,786.0,856.99,691.29
2016,4,24,11,0,545.0,320.0,9.7,14.0,794.0,864.98,696.18
2016,4,24,11,15,517.0,336.5,9.9,14.0,792.0,865.55,695.77
2016,4,24,11,30,489.0,353.0,10.1,14.0,790.0,862.78,692.87
2016,4,24,11,45,441.0,374.5,10.3,14.0,771.0,841.95,675.67
2016,4,24,12,0,393.0,396.0,10.5,14.0,752.0,806.19,647.29
2016,4,24,12,15,390.0,397.0,10.65,14.0,750.0,804.8,646.45
2016,4,24,12,30,387.0,398.0,10.8,14.0,748.0,801.42,644.07
2016,4,24,12,45,604.5,291.5,10.95,14.0,832.0,920.96,743.0
2016,4,24,13,0,822.0,185.0,11.1,14.0,916.0,1012.43,815.49
2016,4,24,13,15,692.0,247.5,11.2,13.5,855.0,944.32,765.51
2016,4,24,13,30,562.0,310.0,11.3,13.0,794.0,865.61,703.17
2016,4,24,13,45,428.0,347.5,11.4,13.0,710.5,763.86,621.23
2016,4,24,14,0,294.0,385.0,11.5,13.0,627.0,657.03,534.37
2016,4,24,14,15,433.0,319.0,11.55,13.0,660.5,710.33,581.3
2016,4,24,14,30,572.0,253.0,11.6,13.0,694.0,743.03,611.46
2016,4,24,14,45,684.0,199.0,11.65,13.0,702.0,758.28,626.58
2016,4,24,15,0,796.0,145.0,11.7,13.0,710.0,754.91,626.7
2016,4,24,15,15,779.5,141.5,11.75,13.0,667.5,704.68,586.11
2016,4,24,15,30,763.0,138.0,11.8,13.0,625.0,651.25,542.37
2016,4,24,15,45,739.5,134.5,11.85,13.0,578.0,593.02,493.85
2016,4,24,16,0,716.0,131.0,11.9,13.0,531.0,535.23,444.72
2016,4,24,16,15,581.5,143.0,11.9,12.5,448.5,437.9,362.64
2016,4,24,16,30,447.0,155.0,11.9,12.0,366.0,350.35,288.24
2016,4,24,16,45,516.5,130.5,11.95,12.0,347.0,324.72,262.88
2016,4,24,17,0,586.0,106.0,12.0,12.0,328.0,293.25,230.46
2016,4,24,17,15,535.5,97.0,12.0,12.0,276.5,232.75,175.63
2016,4,24,17,30,485.0,88.0,12.0,12.0,225.0,175.6,124.73
2016,4,24,17,45,432.0,74.5,12.05,12.0,177.5,122.84,80.31
2016,4,24,18,0,379.0,61.0,12.1,12.0,130.0,76.71,46.27
2016,4,24,18,15,274.5,46.5,12.05,11.5,88.0,36.31,26.07
2016,4,24,18,30,170.0,32.0,12.0,11.0,46.0,25.03,13.76
2016,4,24,18,45,85.0,16.0,12.0,11.0,23.0,14.55,0.0
2016,4,24,19,0,0.0,0.0,12.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.8,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.75,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.65,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,11.55,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,11.3,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,11.25,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,11.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,11.05,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.95,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,10.85,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,176.5,16.5,10.7,9.5,35.0,13.12,0.0
2016,4,25,6,0,353.0,33.0,10.7,10.0,70.0,26.77,17.15
2016,4,25,6,15,452.5,42.0,10.65,10.0,117.0,48.06,26.26
2016,4,25,6,30,552.0,51.0,10.6,10.0,164.0,97.37,55.13
2016,4,25,6,45,615.0,57.0,10.55,10.5,216.5,150.7,96.78
2016,4,25,7,0,678.0,63.0,10.5,11.0,269.0,213.31,151.41
2016,4,25,7,15,719.5,68.0,10.4,11.0,323.0,274.19,207.97
2016,4,25,7,30,761.0,73.0,10.3,11.0,377.0,339.32,268.58
2016,4,25,7,45,789.0,77.0,10.25,11.0,430.0,401.88,326.69
2016,4,25,8,0,817.0,81.0,10.2,11.0,483.0,466.35,385.2
2016,4,25,8,15,839.0,84.0,10.15,11.0,533.5,528.26,440.24
2016,4,25,8,30,861.0,87.0,10.1,11.0,584.0,588.88,492.91
2016,4,25,8,45,875.0,90.5,10.1,11.5,630.5,646.37,540.77
2016,4,25,9,0,889.0,94.0,10.1,12.0,677.0,702.89,586.56
2016,4,25,9,15,901.5,96.0,10.1,12.0,719.0,755.55,628.35
2016,4,25,9,30,914.0,98.0,10.1,12.0,761.0,806.52,667.18
2016,4,25,9,45,912.5,105.0,10.1,12.5,794.5,849.38,698.05
2016,4,25,10,0,911.0,112.0,10.1,13.0,828.0,888.94,726.1
2016,4,25,10,15,918.0,113.5,10.15,13.0,857.0,926.97,754.3
2016,4,25,10,30,925.0,115.0,10.2,13.0,886.0,962.01,780.14
2016,4,25,10,45,931.5,115.0,10.25,13.0,909.0,991.89,802.04
2016,4,25,11,0,938.0,115.0,10.3,13.0,932.0,1018.38,821.43
2016,4,25,11,15,940.5,115.5,10.35,13.0,946.5,1037.99,835.68
2016,4,25,11,30,943.0,116.0,10.4,13.0,961.0,1053.82,847.22
2016,4,25,11,45,944.5,116.5,10.45,13.0,968.0,1064.81,855.26
2016,4,25,12,0,946.0,117.0,10.5,13.0,975.0,1071.88,860.5
2016,4,25,12,15,945.0,117.0,10.55,13.0,973.5,1072.0,860.69
2016,4,25,12,30,944.0,117.0,10.6,13.0,972.0,1068.16,858.07
2016,4,25,12,45,939.5,118.0,10.65,13.0,962.0,1057.93,850.8
2016,4,25,13,0,935.0,119.0,10.7,13.0,952.0,1043.88,840.79
2016,4,25,13,15,931.0,118.0,10.75,13.0,935.5,1024.55,826.89
2016,4,25,13,30,927.0,117.0,10.8,13.0,919.0,1001.57,810.31
2016,4,25,13,45,918.5,117.5,10.9,13.0,893.5,972.44,789.22
2016,4,25,14,0,910.0,118.0,11.0,13.0,868.0,940.14,765.68
2016,4,25,14,15,901.5,116.5,11.05,13.0,837.0,902.85,738.11
2016,4,25,14,30,893.0,115.0,11.1,13.0,806.0,862.79,708.3
2016,4,25,14,45,879.0,114.0,11.15,13.0,767.5,816.36,673.33
2016,4,25,15,0,865.0,113.0,11.2,13.0,729.0,772.88,640.47
2016,4,25,15,15,850.5,110.5,11.25,13.0,686.0,720.38,599.37
2016,4,25,15,30,836.0,108.0,11.3,13.0,643.0,666.63,555.35
2016,4,25,15,45,815.0,105.5,11.35,13.0,595.5,608.0,506.43
2016,4,25,16,0,794.0,103.0,11.4,13.0,548.0,549.37,456.42
2016,4,25,16,15,768.0,99.0,11.35,12.5,497.5,487.12,403.0
2016,4,25,16,30,742.0,95.0,11.3,12.0,447.0,425.36,348.58
2016,4,25,16,45,706.5,90.5,11.3,12.0,394.0,361.59,290.73
2016,4,25,17,0,671.0,86.0,11.3,12.0,341.0,300.87,234.65
2016,4,25,17,15,622.0,79.5,11.2,12.0,288.5,238.18,177.18
2016,4,25,17,30,573.0,73.0,11.1,12.0,236.0,180.92,125.51
2016,4,25,17,45,503.0,64.5,11.0,12.0,186.0,124.83,78.84
2016,4,25,18,0,433.0,56.0,10.9,12.0,136.0,77.49,45.12
2016,4,25,18,15,322.5,43.5,10.7,11.5,92.5,35.34,25.28
2016,4,25,18,30,212.0,31.0,10.5,11.0,49.0,24.27,13.55
2016,4,25,18,45,106.0,15.5,10.35,11.0,24.5,14.1,0.0
2016,4,25,19,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,8.95,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,26,5,45,72.5,20.0,7.8,10.5,28.0,16.41,1.74
2016,4,26,6,0,145.0,40.0,7.9,11.0,56.0,31.93,21.63
2016,4,26,6,15,210.0,57.5,7.9,11.0,94.5,53.26,35.3
2016,4,26,6,30,275.0,75.0,7.9,11.0,133.0,90.44,60.51
2016,4,26,6,45,307.0,93.5,7.9,11.0,174.5,132.44,94.7
2016,4,26,7,0,339.0,112.0,7.9,11.0,216.0,178.55,134.78
2016,4,26,7,15,390.5,119.0,7.75,11.0,260.5,223.88,174.7
2016,4,26,7,30,442.0,126.0,7.6,11.0,305.0,274.96,220.1
2016,4,26,7,45,369.5,161.5,7.45,11.5,324.5,307.55,250.86
2016,4,26,8,0,297.0,197.0,7.3,12.0,344.0,326.27,268.04
2016,4,26,8,15,363.0,204.0,7.15,12.0,402.5,386.19,318.52
2016,4,26,8,30,429.0,211.0,7.0,12.0,461.0,459.51,379.27
2016,4,26,8,45,372.5,246.5,6.85,12.0,475.5,475.61,391.8
2016,4,26,9,0,316.0,282.0,6.7,12.0,490.0,492.4,404.05
2016,4,26,9,15,282.5,309.5,6.65,12.0,504.0,512.03,418.54
2016,4,26,9,30,249.0,337.0,6.6,12.0,518.0,528.01,429.75
2016,4,26,9,45,263.5,352.0,6.55,12.5,552.0,566.82,459.03
2016,4,26,10,0,278.0,367.0,6.5,13.0,586.0,605.84,488.0
2016,4,26,10,15,376.5,344.0,6.55,13.0,652.5,680.23,547.59
2016,4,26,10,30,475.0,321.0,6.6,13.0,719.0,770.94,618.47
2016,4,26,10,45,474.0,332.5,6.65,13.0,738.0,795.67,636.28
2016,4,26,11,0,473.0,344.0,6.7,13.0,757.0,818.28,652.7
2016,4,26,11,15,636.0,265.5,6.8,13.0,831.0,910.86,726.75
2016,4,26,11,30,799.0,187.0,6.9,13.0,905.0,994.09,789.18
2016,4,26,11,45,809.5,182.0,7.05,13.0,914.0,1007.5,799.09
2016,4,26,12,0,820.0,177.0,7.2,13.0,923.0,1017.48,806.93
2016,4,26,12,15,820.0,177.0,7.25,13.0,922.5,1018.46,807.81
2016,4,26,12,30,820.0,177.0,7.3,13.0,922.0,1015.84,806.24
2016,4,26,12,45,841.5,161.5,7.4,13.0,919.5,1015.2,806.51
2016,4,26,13,0,863.0,146.0,7.5,13.0,917.0,999.05,795.48
2016,4,26,13,15,858.5,145.0,7.5,13.0,901.0,980.36,782.23
2016,4,26,13,30,854.0,144.0,7.5,13.0,885.0,968.47,774.12
2016,4,26,13,45,839.5,147.5,7.55,13.0,859.5,938.03,752.46
2016,4,26,14,0,825.0,151.0,7.6,13.0,834.0,904.88,728.78
2016,4,26,14,15,815.5,149.0,7.55,13.0,803.0,868.05,701.88
2016,4,26,14,30,806.0,147.0,7.5,13.0,772.0,828.79,673.04
2016,4,26,14,45,666.0,193.0,7.5,13.0,693.0,735.81,600.78
2016,4,26,15,0,526.0,239.0,7.5,13.0,614.0,642.14,525.21
2016,4,26,15,15,432.5,253.0,7.5,13.0,549.5,563.79,462.01
2016,4,26,15,30,339.0,267.0,7.5,13.0,485.0,484.77,397.65
2016,4,26,15,45,242.5,258.0,7.5,13.0,408.0,398.53,327.01
2016,4,26,16,0,146.0,249.0,7.5,13.0,331.0,315.5,258.49
2016,4,26,16,15,368.5,184.0,7.45,12.5,365.5,365.63,300.78
2016,4,26,16,30,591.0,119.0,7.4,12.0,400.0,381.68,311.5
2016,4,26,16,45,529.0,116.0,7.35,12.0,346.0,317.85,255.43
2016,4,26,17,0,467.0,113.0,7.3,12.0,292.0,257.48,202.16
2016,4,26,17,15,413.5,106.0,7.15,12.0,247.0,205.71,156.18
2016,4,26,17,30,360.0,99.0,7.0,12.0,202.0,160.0,116.38
2016,4,26,17,45,301.0,84.0,6.85,12.0,158.0,113.04,77.77
2016,4,26,18,0,242.0,69.0,6.7,12.0,114.0,73.81,48.77
2016,4,26,18,15,171.5,51.0,6.55,12.0,78.0,40.36,29.68
2016,4,26,18,30,101.0,33.0,6.4,12.0,42.0,26.48,15.58
2016,4,26,18,45,50.5,16.5,6.25,12.0,21.0,13.55,0.0
2016,4,26,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,10.5,7.3,12.0,10.5,9.22,0.0
2016,4,27,6,0,0.0,21.0,7.7,12.0,21.0,18.48,10.19
2016,4,27,6,15,0.0,35.5,8.0,12.0,35.5,31.31,20.92
2016,4,27,6,30,0.0,50.0,8.3,12.0,50.0,44.04,32.19
2016,4,27,6,45,0.0,66.0,8.6,12.0,66.0,58.02,44.43
2016,4,27,7,0,0.0,82.0,8.9,12.0,82.0,72.16,56.66
2016,4,27,7,15,0.0,99.0,9.05,11.5,99.0,87.29,69.7
2016,4,27,7,30,0.0,116.0,9.2,11.0,116.0,102.55,82.72
2016,4,27,7,45,339.5,118.5,9.4,11.0,288.0,255.34,208.85
2016,4,27,8,0,679.0,121.0,9.6,11.0,460.0,440.98,364.19
2016,4,27,8,15,706.5,126.0,9.6,11.0,509.5,500.66,416.4
2016,4,27,8,30,734.0,131.0,9.6,11.0,559.0,561.77,468.82
2016,4,27,8,45,756.0,134.0,9.6,11.0,606.0,618.51,516.66
2016,4,27,9,0,778.0,137.0,9.6,11.0,653.0,675.37,563.65
2016,4,27,9,15,794.0,140.0,9.65,11.0,694.5,725.88,604.8
2016,4,27,9,30,810.0,143.0,9.7,11.0,736.0,776.73,645.15
2016,4,27,9,45,816.0,149.0,9.75,11.0,770.5,821.15,678.9
2016,4,27,10,0,822.0,155.0,9.8,11.0,805.0,863.19,710.63
2016,4,27,10,15,831.0,157.0,9.8,11.0,834.5,901.28,739.03
2016,4,27,10,30,840.0,159.0,9.8,11.0,864.0,936.75,765.34
2016,4,27,10,45,840.0,164.0,9.85,11.0,884.5,964.07,785.5
2016,4,27,11,0,840.0,169.0,9.9,11.0,905.0,987.99,803.12
2016,4,27,11,15,844.5,170.0,9.9,11.0,920.0,1008.76,818.27
2016,4,27,11,30,849.0,171.0,9.9,11.0,935.0,1026.1,830.91
2016,4,27,11,45,848.5,172.5,9.95,11.5,941.5,1035.46,836.21
2016,4,27,12,0,848.0,174.0,10.0,12.0,948.0,1041.13,838.87
2016,4,27,12,15,848.0,174.0,10.05,12.0,947.0,1042.1,839.71
2016,4,27,12,30,848.0,174.0,10.1,12.0,946.0,1039.37,837.91
2016,4,27,12,45,855.5,167.0,10.15,12.0,939.5,1033.29,833.74
2016,4,27,13,0,863.0,160.0,10.2,12.0,933.0,1023.35,826.78
2016,4,27,13,15,858.5,159.0,10.25,12.0,916.5,1004.13,812.92
2016,4,27,13,30,854.0,158.0,10.3,12.0,900.0,981.48,796.53
2016,4,27,13,45,852.5,153.5,10.4,12.0,877.0,954.73,777.18
2016,4,27,14,0,851.0,149.0,10.5,12.0,854.0,924.66,755.27
2016,4,27,14,15,842.0,147.0,10.5,12.0,823.5,887.49,727.59
2016,4,27,14,30,833.0,145.0,10.5,12.0,793.0,847.76,697.84
2016,4,27,14,45,825.0,140.0,10.55,12.5,756.5,803.48,663.23
2016,4,27,15,0,817.0,135.0,10.6,13.0,720.0,757.04,626.78
2016,4,27,15,15,801.0,132.0,10.6,13.0,677.5,705.05,585.02
2016,4,27,15,30,785.0,129.0,10.6,13.0,635.0,652.08,541.73
2016,4,27,15,45,768.0,123.5,10.6,13.0,589.0,595.94,495.06
2016,4,27,16,0,751.0,118.0,10.6,13.0,543.0,538.59,446.4
2016,4,27,16,15,723.5,113.5,10.6,12.5,492.5,477.12,393.95
2016,4,27,16,30,696.0,109.0,10.6,12.0,442.0,417.17,341.42
2016,4,27,16,45,662.5,102.5,10.65,12.0,390.5,354.89,285.28
2016,4,27,17,0,629.0,96.0,10.7,12.0,339.0,295.55,230.83
2016,4,27,17,15,578.5,89.0,10.7,12.0,287.0,234.65,175.44
2016,4,27,17,30,528.0,82.0,10.7,12.0,235.0,179.42,126.04
2016,4,27,17,45,458.0,72.0,10.7,12.0,185.5,124.94,81.0
2016,4,27,18,0,388.0,62.0,10.7,12.0,136.0,77.25,46.66
2016,4,27,18,15,282.5,48.5,10.7,11.5,93.5,37.36,27.16
2016,4,27,18,30,177.0,35.0,10.7,11.0,51.0,27.3,16.59
2016,4,27,18,45,88.5,17.5,10.7,11.0,25.5,13.79,0.0
2016,4,27,19,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,16.5,4.5,9.65,11.0,5.0,0.0,0.0
2016,4,28,5,30,33.0,9.0,9.6,11.0,10.0,8.19,0.0
2016,4,28,5,45,168.0,23.5,9.55,11.0,41.5,18.45,5.73
2016,4,28,6,0,303.0,38.0,9.5,11.0,73.0,30.8,20.94
2016,4,28,6,15,397.0,48.0,9.4,11.0,118.5,52.49,30.59
2016,4,28,6,30,491.0,58.0,9.3,11.0,164.0,98.76,58.57
2016,4,28,6,45,555.0,64.5,9.25,11.5,215.0,148.87,97.6
2016,4,28,7,0,619.0,71.0,9.2,12.0,266.0,206.72,147.56
2016,4,28,7,15,661.5,76.5,9.05,12.0,318.5,264.9,200.93
2016,4,28,7,30,704.0,82.0,8.9,12.0,371.0,327.49,258.41
2016,4,28,7,45,734.0,86.5,8.8,12.5,422.5,389.19,314.24
2016,4,28,8,0,764.0,91.0,8.7,13.0,474.0,451.77,369.47
2016,4,28,8,15,786.5,94.5,8.6,13.0,523.5,511.33,421.57
2016,4,28,8,30,809.0,98.0,8.5,13.0,573.0,571.59,472.9
2016,4,28,8,45,823.0,102.5,8.4,13.5,618.5,627.9,518.8
2016,4,28,9,0,837.0,107.0,8.3,14.0,664.0,683.41,562.76
2016,4,28,9,15,850.5,109.0,8.2,14.0,705.0,734.89,603.5
2016,4,28,9,30,864.0,111.0,8.1,14.0,746.0,780.0,636.88
2016,4,28,9,45,877.5,111.5,8.05,14.0,782.5,826.08,670.85
2016,4,28,10,0,891.0,112.0,8.0,14.0,819.0,870.15,703.0
2016,4,28,10,15,898.5,113.0,8.0,14.0,848.0,907.2,729.81
2016,4,28,10,30,906.0,114.0,8.0,14.0,877.0,941.37,754.37
2016,4,28,10,45,904.0,119.5,8.05,14.5,897.0,968.18,772.15
2016,4,28,11,0,902.0,125.0,8.1,15.0,917.0,991.31,787.18
2016,4,28,11,15,905.5,125.5,8.2,15.0,932.0,1011.05,801.48
2016,4,28,11,30,909.0,126.0,8.3,15.0,947.0,1027.2,813.26
2016,4,28,11,45,907.0,128.5,8.45,15.0,953.0,1036.23,820.15
2016,4,28,12,0,905.0,131.0,8.6,15.0,959.0,1041.46,824.41
2016,4,28,12,15,905.0,131.0,8.7,15.0,958.0,1042.41,825.46
2016,4,28,12,30,905.0,131.0,8.8,15.0,957.0,1039.59,823.88
2016,4,28,12,45,905.5,129.0,8.9,15.0,949.0,1031.51,818.57
2016,4,28,13,0,906.0,127.0,9.0,15.0,941.0,1019.67,810.59
2016,4,28,13,15,902.5,126.5,9.1,14.5,925.0,1001.76,799.73
2016,4,28,13,30,899.0,126.0,9.2,14.0,909.0,980.3,786.23
2016,4,28,13,45,891.5,126.0,9.35,14.0,884.5,952.25,766.43
2016,4,28,14,0,884.0,126.0,9.5,14.0,860.0,921.09,744.23
2016,4,28,14,15,876.0,124.0,9.6,14.0,830.0,884.61,717.73
2016,4,28,14,30,868.0,122.0,9.7,14.0,800.0,845.42,689.02
2016,4,28,14,45,852.0,122.5,9.8,14.0,762.0,805.69,659.72
2016,4,28,15,0,836.0,123.0,9.9,14.0,724.0,757.9,623.89
2016,4,28,15,15,821.5,120.5,9.95,13.5,682.0,706.77,584.7
2016,4,28,15,30,807.0,118.0,10.0,13.0,640.0,654.46,543.19
2016,4,28,15,45,784.5,115.5,10.1,13.0,593.0,596.47,495.1
2016,4,28,16,0,762.0,113.0,10.2,13.0,546.0,538.66,446.1
2016,4,28,16,15,736.0,109.0,10.2,13.0,496.0,477.96,393.55
2016,4,28,16,30,710.0,105.0,10.2,13.0,446.0,418.58,340.93
2016,4,28,16,45,670.5,100.5,10.25,13.0,393.5,355.26,284.18
2016,4,28,17,0,631.0,96.0,10.3,13.0,341.0,295.53,229.73
2016,4,28,17,15,581.5,89.0,10.15,12.5,289.5,234.85,175.05
2016,4,28,17,30,532.0,82.0,10.0,12.0,238.0,179.72,126.06
2016,4,28,17,45,450.5,74.0,9.85,12.0,187.5,123.31,79.95
2016,4,28,18,0,369.0,66.0,9.7,12.0,137.0,79.01,48.89
2016,4,28,18,15,266.5,51.5,9.5,11.5,94.5,39.55,29.13
2016,4,28,18,30,164.0,37.0,9.3,11.0,52.0,28.82,18.1
2016,4,28,18,45,82.0,18.5,9.2,11.0,26.0,14.56,0.0
2016,4,28,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,7.8,11.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,7.8,11.0,8.0,7.28,0.0
2016,4,29,5,45,73.0,28.0,7.8,11.0,37.0,22.55,9.49
2016,4,29,6,0,146.0,48.0,7.8,11.0,66.0,37.83,27.14
2016,4,29,6,15,220.5,65.5,7.9,11.0,107.0,60.28,40.92
2016,4,29,6,30,295.0,83.0,8.0,11.0,148.0,99.39,67.35
2016,4,29,6,45,349.5,97.0,8.1,11.0,194.0,142.49,101.48
2016,4,29,7,0,404.0,111.0,8.2,11.0,240.0,192.32,144.06
2016,4,29,7,15,475.0,110.0,8.25,11.0,287.5,239.96,185.9
2016,4,29,7,30,546.0,109.0,8.3,11.0,335.0,298.32,237.81
2016,4,29,7,45,415.0,156.0,8.35,11.5,341.0,320.57,261.4
2016,4,29,8,0,284.0,203.0,8.4,12.0,347.0,325.12,267.35
2016,4,29,8,15,322.0,218.0,8.35,12.0,396.5,377.26,311.43
2016,4,29,8,30,360.0,233.0,8.3,12.0,446.0,432.94,357.88
2016,4,29,8,45,395.5,244.0,8.25,12.0,494.5,486.42,402.03
2016,4,29,9,0,431.0,255.0,8.2,12.0,543.0,550.5,453.95
2016,4,29,9,15,595.0,208.5,8.3,12.0,632.5,650.55,536.85
2016,4,29,9,30,759.0,162.0,8.4,12.0,722.0,758.21,624.74
2016,4,29,9,45,568.0,252.5,8.55,12.0,683.0,722.09,591.78
2016,4,29,10,0,377.0,343.0,8.7,12.0,644.0,663.08,540.46
2016,4,29,10,15,471.0,319.5,8.7,12.0,709.0,747.09,607.97
2016,4,29,10,30,565.0,296.0,8.7,12.0,774.0,825.01,669.85
2016,4,29,10,45,708.5,224.0,8.75,12.5,838.5,906.57,734.24
2016,4,29,11,0,852.0,152.0,8.8,13.0,903.0,980.06,787.57
2016,4,29,11,15,856.0,153.0,8.9,13.0,917.5,1000.39,802.34
2016,4,29,11,30,860.0,154.0,9.0,13.0,932.0,1017.25,814.79
2016,4,29,11,45,864.5,152.5,9.1,13.5,940.0,1016.45,812.66
2016,4,29,12,0,869.0,151.0,9.2,14.0,948.0,1023.96,816.9
2016,4,29,12,15,869.5,151.0,9.3,14.0,947.5,1025.34,818.23
2016,4,29,12,30,870.0,151.0,9.4,14.0,947.0,1023.1,817.01
2016,4,29,12,45,856.0,158.0,9.55,14.0,935.0,1021.94,816.9
2016,4,29,13,0,842.0,165.0,9.7,14.0,923.0,1005.27,805.31
2016,4,29,13,15,838.5,163.5,9.75,14.0,907.0,986.82,792.16
2016,4,29,13,30,835.0,162.0,9.8,14.0,891.0,964.99,776.54
2016,4,29,13,45,834.5,157.5,9.95,14.0,869.5,939.62,758.55
2016,4,29,14,0,834.0,153.0,10.1,14.0,848.0,910.97,738.04
2016,4,29,14,15,825.5,151.0,10.15,13.5,818.0,874.79,712.79
2016,4,29,14,30,817.0,149.0,10.2,13.0,788.0,836.09,685.39
2016,4,29,14,45,811.5,143.5,10.3,13.0,753.5,793.95,653.9
2016,4,29,15,0,806.0,138.0,10.4,13.0,719.0,749.51,620.09
2016,4,29,15,15,791.5,135.0,10.45,13.0,678.0,699.14,579.7
2016,4,29,15,30,777.0,132.0,10.5,13.0,637.0,647.68,537.7
2016,4,29,15,45,763.0,126.0,10.55,13.0,592.0,593.37,492.58
2016,4,29,16,0,749.0,120.0,10.6,13.0,547.0,537.54,445.22
2016,4,29,16,15,723.5,115.5,10.65,13.0,498.0,477.29,393.08
2016,4,29,16,30,698.0,111.0,10.7,13.0,449.0,418.33,340.85
2016,4,29,16,45,515.5,125.0,10.75,13.0,359.0,315.93,253.78
2016,4,29,17,0,333.0,139.0,10.8,13.0,269.0,233.85,185.18
2016,4,29,17,15,294.5,126.0,10.85,12.5,229.0,189.47,146.43
2016,4,29,17,30,256.0,113.0,10.9,12.0,189.0,149.52,112.01
2016,4,29,17,45,340.0,87.5,10.95,12.0,167.0,120.12,82.23
2016,4,29,18,0,424.0,62.0,11.0,12.0,145.0,81.02,48.76
2016,4,29,18,15,321.0,49.5,11.0,12.0,101.5,38.1,27.84
2016,4,29,18,30,218.0,37.0,11.0,12.0,58.0,28.88,18.27
2016,4,29,18,45,109.0,18.5,11.0,12.0,29.0,14.56,0.0
2016,4,29,19,0,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,10.95,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,10.75,11.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,44.5,6.0,8.05,11.0,7.0,0.0,0.0
2016,4,30,5,30,89.0,12.0,8.0,11.0,14.0,10.91,0.0
2016,4,30,5,45,236.0,24.5,8.0,11.0,49.5,19.91,8.54
2016,4,30,6,0,383.0,37.0,8.0,11.0,85.0,29.73,20.21
2016,4,30,6,15,473.0,45.5,7.95,11.0,132.5,53.33,29.37
2016,4,30,6,30,563.0,54.0,7.9,11.0,180.0,102.69,58.84
2016,4,30,6,45,621.5,60.0,7.85,11.5,232.5,155.92,100.65
2016,4,30,7,0,680.0,66.0,7.8,12.0,285.0,216.09,153.05
2016,4,30,7,15,719.5,70.5,7.7,12.0,338.5,277.66,209.67
2016,4,30,7,30,759.0,75.0,7.6,12.0,392.0,341.31,268.28
2016,4,30,7,45,787.5,78.5,7.55,12.5,444.5,403.1,324.27
2016,4,30,8,0,816.0,82.0,7.5,13.0,497.0,466.82,380.39
2016,4,30,8,15,836.5,85.0,7.4,13.0,546.5,527.47,433.18
2016,4,30,8,30,857.0,88.0,7.3,13.0,596.0,586.84,483.53
2016,4,30,8,45,872.0,90.5,7.25,13.5,642.0,643.3,529.3
2016,4,30,9,0,887.0,93.0,7.2,14.0,688.0,698.88,573.06
2016,4,30,9,15,898.5,95.0,7.2,14.0,729.0,750.27,612.74
2016,4,30,9,30,910.0,97.0,7.2,14.0,770.0,799.89,649.4
2016,4,30,9,45,922.0,96.5,7.2,14.0,806.0,845.34,682.56
2016,4,30,10,0,934.0,96.0,7.2,14.0,842.0,888.52,713.77
2016,4,30,10,15,940.0,97.5,7.2,14.0,871.0,926.01,740.55
2016,4,30,10,30,946.0,99.0,7.2,14.0,900.0,960.39,764.94
2016,4,30,10,45,949.5,100.0,7.25,14.5,921.0,988.64,783.52
2016,4,30,11,0,953.0,101.0,7.3,15.0,942.0,1013.34,799.47
2016,4,30,11,15,955.0,101.5,7.3,15.0,956.0,1032.4,812.64
2016,4,30,11,30,957.0,102.0,7.3,15.0,970.0,1047.65,823.16
2016,4,30,11,45,957.0,102.5,7.35,15.0,976.0,1057.03,829.83
2016,4,30,12,0,957.0,103.0,7.4,15.0,982.0,1062.46,833.8
2016,4,30,12,15,956.0,103.0,7.45,15.0,980.0,1062.4,833.97
2016,4,30,12,30,955.0,103.0,7.5,15.0,978.0,1058.38,831.43
2016,4,30,12,45,943.5,108.0,7.55,15.5,966.0,1045.19,820.81
2016,4,30,13,0,932.0,113.0,7.6,16.0,954.0,1028.3,807.67
2016,4,30,13,15,928.0,112.0,7.6,16.0,937.0,1008.99,794.22
2016,4,30,13,30,924.0,111.0,7.6,16.0,920.0,986.08,778.2
2016,4,30,13,45,918.0,110.0,7.65,16.0,895.5,957.86,758.54
2016,4,30,14,0,912.0,109.0,7.7,16.0,871.0,926.37,736.45
2016,4,30,14,15,903.5,108.0,7.7,16.0,840.0,889.67,710.22
2016,4,30,14,30,895.0,107.0,7.7,16.0,809.0,850.22,681.84
2016,4,30,14,45,884.0,105.0,7.75,16.0,771.5,805.28,649.27
2016,4,30,15,0,873.0,103.0,7.8,16.0,734.0,758.24,614.83
2016,4,30,15,15,859.0,101.0,7.85,15.5,691.5,707.28,577.56
2016,4,30,15,30,845.0,99.0,7.9,15.0,649.0,657.81,538.97
2016,4,30,15,45,827.0,96.0,7.95,15.0,602.5,600.44,492.19
2016,4,30,16,0,809.0,93.0,8.0,15.0,556.0,542.78,444.03
2016,4,30,16,15,785.5,89.5,8.0,15.0,506.0,481.93,392.0
2016,4,30,16,30,762.0,86.0,8.0,15.0,456.0,422.03,339.43
2016,4,30,16,45,728.0,82.5,8.05,15.0,404.0,359.44,283.6
2016,4,30,17,0,694.0,79.0,8.1,15.0,352.0,298.12,227.94
2016,4,30,17,15,649.0,73.5,8.05,14.5,300.0,236.56,172.48
2016,4,30,17,30,604.0,68.0,8.0,14.0,248.0,179.84,122.02
2016,4,30,17,45,536.5,61.0,8.0,14.0,197.5,124.0,76.09
2016,4,30,18,0,469.0,54.0,8.0,14.0,147.0,76.43,42.99
2016,4,30,18,15,368.0,43.5,7.85,13.5,103.5,34.47,24.55
2016,4,30,18,30,267.0,33.0,7.7,13.0,60.0,26.85,16.7
2016,4,30,18,45,133.5,16.5,7.6,13.0,30.0,12.97,0.0
2016,4,30,19,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,5,15,45.0,6.0,1.85,13.0,7.5,0.0,0.0
2016,5,1,5,30,90.0,12.0,1.8,13.0,15.0,10.91,0.0
2016,5,1,5,45,228.0,25.0,1.75,13.0,50.0,20.23,9.35
2016,5,1,6,0,366.0,38.0,1.7,13.0,85.0,30.45,20.8
2016,5,1,6,15,454.0,46.5,1.65,13.0,131.5,53.77,29.83
2016,5,1,6,30,542.0,55.0,1.6,13.0,178.0,101.74,58.31
2016,5,1,6,45,598.0,61.5,1.6,13.5,229.5,153.67,98.44
2016,5,1,7,0,654.0,68.0,1.6,14.0,281.0,212.25,148.16
2016,5,1,7,15,693.5,73.0,1.5,14.0,333.5,271.03,200.32
2016,5,1,7,30,733.0,78.0,1.4,14.0,386.0,335.22,256.53
2016,5,1,7,45,761.0,82.0,1.35,14.5,437.5,395.72,308.26
2016,5,1,8,0,789.0,86.0,1.3,15.0,489.0,458.14,359.63
2016,5,1,8,15,810.0,89.0,1.25,15.0,538.5,517.51,407.45
2016,5,1,8,30,831.0,92.0,1.2,15.0,588.0,577.34,453.84
2016,5,1,8,45,846.5,95.0,1.15,15.5,633.0,631.5,493.54
2016,5,1,9,0,862.0,98.0,1.1,16.0,678.0,686.61,532.32
2016,5,1,9,15,874.0,100.0,1.0,16.0,719.0,737.16,566.3
2016,5,1,9,30,886.0,102.0,0.9,16.0,760.0,786.05,596.81
2016,5,1,9,45,895.0,103.5,0.85,16.5,795.0,830.11,622.9
2016,5,1,10,0,904.0,105.0,0.8,17.0,830.0,871.77,646.84
2016,5,1,10,15,910.5,106.5,0.7,17.0,858.5,908.65,667.45
2016,5,1,10,30,917.0,108.0,0.6,17.0,887.0,942.54,685.72
2016,5,1,10,45,921.0,109.0,0.5,17.5,908.5,970.46,698.57
2016,5,1,11,0,925.0,110.0,0.4,18.0,930.0,994.95,709.09
2016,5,1,11,15,928.0,110.5,0.35,18.0,944.0,1014.43,718.95
2016,5,1,11,30,931.0,111.0,0.3,18.0,958.0,1030.23,726.68
2016,5,1,11,45,931.5,111.5,0.25,18.5,964.0,1039.82,729.41
2016,5,1,12,0,932.0,112.0,0.2,19.0,970.0,1045.56,730.07
2016,5,1,12,15,931.5,112.0,0.35,18.5,968.5,1045.95,735.0
2016,5,1,12,30,931.0,112.0,0.5,18.0,967.0,1042.48,738.07
2016,5,1,12,45,929.5,111.0,0.65,18.0,958.0,1033.17,736.3
2016,5,1,13,0,928.0,110.0,0.8,18.0,949.0,1020.07,732.13
2016,5,1,13,15,924.0,109.5,0.95,18.0,932.5,1001.33,724.25
2016,5,1,13,30,920.0,109.0,1.1,18.0,916.0,979.02,713.84
2016,5,1,13,45,913.5,108.5,1.25,18.0,891.5,950.95,699.38
2016,5,1,14,0,907.0,108.0,1.4,18.0,867.0,919.68,682.42
2016,5,1,14,15,899.0,106.5,1.55,17.5,836.5,883.08,662.67
2016,5,1,14,30,891.0,105.0,1.7,17.0,806.0,843.74,640.44
2016,5,1,14,45,879.0,104.0,1.85,17.0,768.5,799.22,612.77
2016,5,1,15,0,867.0,103.0,2.0,17.0,731.0,752.71,583.0
2016,5,1,15,15,853.5,100.5,2.1,16.5,689.0,701.92,549.53
2016,5,1,15,30,840.0,98.0,2.2,16.0,647.0,652.52,514.44
2016,5,1,15,45,820.0,96.0,2.3,16.0,600.5,595.3,471.29
2016,5,1,16,0,800.0,94.0,2.4,16.0,554.0,537.99,426.62
2016,5,1,16,15,776.5,90.5,2.35,15.5,504.0,477.7,378.39
2016,5,1,16,30,753.0,87.0,2.3,15.0,454.0,418.37,329.24
2016,5,1,16,45,718.5,83.5,2.3,15.0,402.5,356.2,275.92
2016,5,1,17,0,684.0,80.0,2.3,15.0,351.0,295.33,222.47
2016,5,1,17,15,640.0,74.5,2.25,14.5,299.0,234.7,169.24
2016,5,1,17,30,596.0,69.0,2.2,14.0,247.0,178.8,120.48
2016,5,1,17,45,530.0,61.5,2.15,14.0,197.5,123.27,75.44
2016,5,1,18,0,464.0,54.0,2.1,14.0,148.0,75.84,42.66
2016,5,1,18,15,366.0,43.5,1.95,13.5,104.5,34.34,24.52
2016,5,1,18,30,268.0,33.0,1.8,13.0,61.0,26.72,16.81
2016,5,1,18,45,134.0,16.5,1.7,13.0,30.5,12.96,0.0
2016,5,1,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,3.5,2.75,11.0,3.5,3.18,0.0
2016,5,2,5,30,0.0,7.0,2.8,11.0,7.0,6.37,0.0
2016,5,2,5,45,0.0,23.5,2.9,11.5,23.5,20.63,10.22
2016,5,2,6,0,0.0,40.0,3.0,12.0,40.0,34.49,24.46
2016,5,2,6,15,7.0,60.5,3.0,12.0,62.0,51.94,38.49
2016,5,2,6,30,14.0,81.0,3.0,12.0,84.0,71.0,54.78
2016,5,2,6,45,24.0,101.5,3.05,12.0,108.5,91.79,72.29
2016,5,2,7,0,34.0,122.0,3.1,12.0,133.0,114.49,91.36
2016,5,2,7,15,37.0,142.5,3.1,12.0,156.5,136.64,110.12
2016,5,2,7,30,40.0,163.0,3.1,12.0,180.0,159.33,129.12
2016,5,2,7,45,45.0,185.0,3.1,12.5,206.5,184.67,149.79
2016,5,2,8,0,50.0,207.0,3.1,13.0,233.0,210.75,170.74
2016,5,2,8,15,81.0,236.5,3.05,13.0,283.5,257.96,208.99
