Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,8,30,112.0,266.0,3.0,13.0,334.0,314.6,254.36
2016,5,2,8,45,111.0,287.5,3.0,13.5,359.0,335.29,269.83
2016,5,2,9,0,110.0,309.0,3.0,14.0,384.0,361.61,289.52
2016,5,2,9,15,61.5,277.5,3.0,14.0,320.0,302.55,241.78
2016,5,2,9,30,13.0,246.0,3.0,14.0,256.0,231.86,184.23
2016,5,2,9,45,16.5,267.0,3.0,14.0,280.0,254.89,202.49
2016,5,2,10,0,20.0,288.0,3.0,14.0,304.0,278.25,220.64
2016,5,2,10,15,28.0,320.0,2.95,14.0,343.5,326.83,258.44
2016,5,2,10,30,36.0,352.0,2.9,14.0,383.0,366.99,289.17
2016,5,2,10,45,31.0,346.5,2.9,14.0,373.5,358.5,282.03
2016,5,2,11,0,26.0,341.0,2.9,14.0,364.0,349.57,274.78
2016,5,2,11,15,26.0,347.0,2.85,14.0,370.5,356.45,279.86
2016,5,2,11,30,26.0,353.0,2.8,14.0,377.0,363.16,284.77
2016,5,2,11,45,33.5,375.5,2.8,14.0,406.5,393.54,308.08
2016,5,2,12,0,41.0,398.0,2.8,14.0,436.0,423.88,331.12
2016,5,2,12,15,54.5,415.0,2.75,14.0,465.5,454.46,354.39
2016,5,2,12,30,68.0,432.0,2.7,14.0,495.0,484.68,377.21
2016,5,2,12,45,76.5,434.0,2.65,14.0,504.0,494.23,384.45
2016,5,2,13,0,85.0,436.0,2.6,14.0,513.0,503.16,391.36
2016,5,2,13,15,126.0,437.0,2.5,14.0,549.0,554.54,430.56
2016,5,2,13,30,167.0,438.0,2.4,14.0,585.0,590.12,457.51
2016,5,2,13,45,169.5,425.5,2.35,14.0,571.0,574.55,446.2
2016,5,2,14,0,172.0,413.0,2.3,14.0,557.0,558.12,434.6
2016,5,2,14,15,159.5,396.5,2.15,14.0,527.0,524.12,409.23
2016,5,2,14,30,147.0,380.0,2.0,14.0,497.0,490.38,384.02
2016,5,2,14,45,96.0,342.5,1.95,14.0,417.5,397.2,313.15
2016,5,2,15,0,45.0,305.0,1.9,14.0,338.0,318.31,251.96
2016,5,2,15,15,70.0,300.0,1.85,13.5,348.0,327.92,261.26
2016,5,2,15,30,95.0,295.0,1.8,13.0,358.0,334.96,268.0
2016,5,2,15,45,89.0,272.0,1.75,13.0,327.5,303.73,243.63
2016,5,2,16,0,83.0,249.0,1.7,13.0,297.0,273.09,219.63
2016,5,2,16,15,92.5,228.0,1.65,13.0,277.5,252.54,203.47
2016,5,2,16,30,102.0,207.0,1.6,13.0,258.0,230.91,185.97
2016,5,2,16,45,73.0,180.0,1.55,13.0,214.5,188.42,151.47
2016,5,2,17,0,44.0,153.0,1.5,13.0,171.0,149.64,119.96
2016,5,2,17,15,33.5,132.5,1.5,13.0,145.0,124.98,99.66
2016,5,2,17,30,23.0,112.0,1.5,13.0,119.0,101.81,80.47
2016,5,2,17,45,14.0,91.0,1.5,13.0,95.0,80.21,62.43
2016,5,2,18,0,5.0,70.0,1.5,13.0,71.0,60.27,45.62
2016,5,2,18,15,2.5,49.0,1.5,12.5,49.5,41.93,31.34
2016,5,2,18,30,0.0,28.0,1.5,12.0,28.0,24.63,15.25
2016,5,2,18,45,0.0,14.0,1.55,12.0,14.0,12.32,0.0
2016,5,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.6,12.0,3.0,2.73,0.0
2016,5,3,5,30,0.0,6.0,1.7,12.0,6.0,5.46,0.0
2016,5,3,5,45,0.0,21.0,1.85,12.0,21.0,18.5,8.93
2016,5,3,6,0,0.0,36.0,2.0,12.0,36.0,31.47,21.91
2016,5,3,6,15,0.0,56.0,2.1,12.0,56.0,48.28,35.61
2016,5,3,6,30,0.0,76.0,2.2,12.0,76.0,65.64,50.83
2016,5,3,6,45,5.5,96.0,2.35,12.5,98.0,84.21,66.52
2016,5,3,7,0,11.0,116.0,2.5,13.0,120.0,103.69,82.73
2016,5,3,7,15,76.5,146.0,2.6,13.0,178.5,150.94,120.5
2016,5,3,7,30,142.0,176.0,2.7,13.0,237.0,208.78,167.58
2016,5,3,7,45,258.5,184.0,2.8,13.0,311.0,277.39,223.17
2016,5,3,8,0,375.0,192.0,2.9,13.0,385.0,356.19,287.38
2016,5,3,8,15,325.5,224.5,2.95,13.0,404.0,383.87,310.29
2016,5,3,8,30,276.0,257.0,3.0,13.0,423.0,405.85,327.73
2016,5,3,8,45,233.5,285.0,3.1,13.5,433.0,415.72,334.51
2016,5,3,9,0,191.0,313.0,3.2,14.0,443.0,426.98,341.77
2016,5,3,9,15,158.0,333.0,3.25,14.0,445.0,433.1,345.47
2016,5,3,9,30,125.0,353.0,3.3,14.0,447.0,435.95,346.41
2016,5,3,9,45,140.0,372.0,3.35,14.0,482.0,473.24,374.88
2016,5,3,10,0,155.0,391.0,3.4,14.0,517.0,511.25,403.5
2016,5,3,10,15,130.5,402.0,3.5,14.0,510.5,507.56,399.53
2016,5,3,10,30,106.0,413.0,3.6,14.0,504.0,490.06,385.37
2016,5,3,10,45,115.5,427.0,3.7,14.0,528.0,528.68,414.52
2016,5,3,11,0,125.0,441.0,3.8,14.0,552.0,555.43,434.47
2016,5,3,11,15,144.0,450.5,3.9,14.0,580.5,586.56,458.03
2016,5,3,11,30,163.0,460.0,4.0,14.0,609.0,617.49,481.35
2016,5,3,11,45,219.0,455.5,4.1,14.0,657.5,670.24,521.98
2016,5,3,12,0,275.0,451.0,4.2,14.0,706.0,736.03,571.4
2016,5,3,12,15,233.0,458.0,4.25,14.0,674.0,688.37,535.45
2016,5,3,12,30,191.0,465.0,4.3,14.0,642.0,652.98,508.62
2016,5,3,12,45,236.5,452.0,4.4,14.5,668.5,682.47,531.6
2016,5,3,13,0,282.0,439.0,4.5,15.0,695.0,722.88,561.84
2016,5,3,13,15,264.0,434.5,4.5,15.0,671.0,695.44,541.4
2016,5,3,13,30,246.0,430.0,4.5,15.0,647.0,667.31,520.74
2016,5,3,13,45,293.0,405.5,4.55,15.0,657.0,678.02,530.95
2016,5,3,14,0,340.0,381.0,4.6,15.0,667.0,685.18,538.29
2016,5,3,14,15,357.5,362.0,4.6,15.0,653.0,668.66,527.07
2016,5,3,14,30,375.0,343.0,4.6,15.0,639.0,649.72,514.05
2016,5,3,14,45,304.0,340.5,4.7,15.0,574.0,575.42,457.4
2016,5,3,15,0,233.0,338.0,4.8,15.0,509.0,496.99,396.91
2016,5,3,15,15,247.0,315.0,4.9,14.5,486.5,480.19,385.75
2016,5,3,15,30,261.0,292.0,5.0,14.0,464.0,452.97,365.94
2016,5,3,15,45,332.5,254.0,5.1,14.0,457.0,443.99,360.12
2016,5,3,16,0,404.0,216.0,5.2,14.0,450.0,433.26,351.78
2016,5,3,16,15,276.0,213.0,5.25,14.0,366.5,337.39,273.65
2016,5,3,16,30,148.0,210.0,5.3,14.0,283.0,256.98,208.0
2016,5,3,16,45,254.0,174.5,5.4,14.0,283.0,257.01,206.1
2016,5,3,17,0,360.0,139.0,5.5,14.0,283.0,243.58,190.67
2016,5,3,17,15,309.0,129.5,5.55,14.0,241.0,194.89,148.88
2016,5,3,17,30,258.0,120.0,5.6,14.0,199.0,154.76,115.12
2016,5,3,17,45,219.0,100.5,5.65,14.0,159.0,113.92,81.66
2016,5,3,18,0,180.0,81.0,5.7,14.0,119.0,78.15,54.54
2016,5,3,18,15,128.0,61.0,5.65,13.5,84.0,47.43,36.02
2016,5,3,18,30,76.0,41.0,5.6,13.0,49.0,33.44,22.68
2016,5,3,18,45,38.0,20.5,5.6,13.0,24.5,17.39,1.98
2016,5,3,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.0,2.85,12.0,3.0,2.73,0.0
2016,5,4,5,30,0.0,6.0,2.6,12.0,6.0,5.26,0.0
2016,5,4,5,45,0.0,22.0,2.35,12.0,22.0,19.39,9.92
2016,5,4,6,0,0.0,38.0,2.1,12.0,38.0,33.1,23.39
2016,5,4,6,15,1.0,59.0,1.95,12.0,59.5,50.72,37.7
2016,5,4,6,30,2.0,80.0,1.8,12.0,81.0,69.09,53.72
2016,5,4,6,45,13.0,100.5,1.7,12.0,105.0,89.17,70.52
2016,5,4,7,0,24.0,121.0,1.6,12.0,129.0,111.32,88.94
2016,5,4,7,15,54.0,148.0,1.55,12.0,170.0,146.12,117.32
2016,5,4,7,30,84.0,175.0,1.5,12.0,211.0,184.97,149.09
2016,5,4,7,45,61.5,189.5,1.45,12.5,217.5,195.14,157.5
2016,5,4,8,0,39.0,204.0,1.4,13.0,224.0,202.58,163.17
2016,5,4,8,15,42.0,225.0,1.45,13.0,249.0,226.67,182.37
2016,5,4,8,30,45.0,246.0,1.5,13.0,274.0,251.17,201.63
2016,5,4,8,45,25.5,221.0,1.55,13.0,237.0,218.88,175.15
2016,5,4,9,0,6.0,196.0,1.6,13.0,200.0,179.53,142.88
2016,5,4,9,15,3.0,166.0,1.7,13.0,168.0,150.53,119.17
2016,5,4,9,30,0.0,136.0,1.8,13.0,136.0,121.3,95.11
2016,5,4,9,45,0.0,134.5,1.9,13.0,134.5,120.03,93.96
2016,5,4,10,0,0.0,133.0,2.0,13.0,133.0,118.76,92.77
2016,5,4,10,15,76.5,278.0,2.0,13.0,343.5,327.61,261.63
2016,5,4,10,30,153.0,423.0,2.0,13.0,554.0,553.34,432.32
2016,5,4,10,45,144.0,433.5,2.05,13.5,559.5,560.83,434.87
2016,5,4,11,0,135.0,444.0,2.1,14.0,565.0,567.23,438.22
2016,5,4,11,15,248.5,430.0,2.0,14.0,656.5,678.48,521.1
2016,5,4,11,30,362.0,416.0,1.9,14.0,748.0,779.45,593.36
2016,5,4,11,45,355.5,423.0,1.8,14.0,751.0,784.22,594.37
2016,5,4,12,0,349.0,430.0,1.7,14.0,754.0,787.09,595.0
2016,5,4,12,15,264.0,448.5,1.6,14.0,693.5,722.01,546.52
2016,5,4,12,30,179.0,467.0,1.5,14.0,633.0,642.39,488.02
2016,5,4,12,45,139.5,456.5,1.45,14.0,585.0,591.27,451.07
2016,5,4,13,0,100.0,446.0,1.4,14.0,537.0,526.73,403.82
2016,5,4,13,15,61.0,385.5,1.4,14.0,441.0,426.82,330.28
2016,5,4,13,30,22.0,325.0,1.4,14.0,345.0,317.34,247.42
2016,5,4,13,45,18.5,299.0,1.4,14.0,315.0,288.95,226.33
2016,5,4,14,0,15.0,273.0,1.4,14.0,285.0,260.82,204.82
2016,5,4,14,15,67.5,326.5,1.45,14.0,380.5,365.24,287.44
2016,5,4,14,30,120.0,380.0,1.5,14.0,476.0,467.12,365.14
2016,5,4,14,45,201.5,355.0,1.6,14.0,506.5,499.77,391.8
2016,5,4,15,0,283.0,330.0,1.7,14.0,537.0,533.97,419.53
2016,5,4,15,15,254.5,314.5,1.75,14.0,492.5,484.22,382.17
2016,5,4,15,30,226.0,299.0,1.8,14.0,448.0,429.37,340.96
2016,5,4,15,45,175.5,278.5,1.85,14.0,389.0,366.69,292.61
2016,5,4,16,0,125.0,258.0,1.9,14.0,330.0,308.88,247.34
2016,5,4,16,15,62.5,201.0,1.9,13.5,237.0,212.7,171.01
2016,5,4,16,30,0.0,144.0,1.9,13.0,144.0,127.57,102.0
2016,5,4,16,45,8.5,144.0,1.95,13.0,147.5,130.34,104.71
2016,5,4,17,0,17.0,144.0,2.0,13.0,151.0,131.84,105.99
2016,5,4,17,15,11.0,124.5,2.0,13.0,128.5,111.62,89.29
2016,5,4,17,30,5.0,105.0,2.0,13.0,106.0,92.27,73.22
2016,5,4,17,45,2.5,85.0,2.0,13.0,85.5,73.89,57.63
2016,5,4,18,0,0.0,65.0,2.0,13.0,65.0,56.1,42.31
2016,5,4,18,15,0.0,46.0,1.9,13.0,46.0,39.79,29.47
2016,5,4,18,30,0.0,27.0,1.8,13.0,27.0,23.81,14.67
2016,5,4,18,45,0.0,13.5,1.7,13.0,13.5,11.88,0.45
2016,5,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,2.55,13.0,7.5,6.82,0.0
2016,5,5,5,30,0.0,15.0,2.6,13.0,15.0,13.22,0.0
2016,5,5,5,45,68.5,36.0,2.7,13.0,46.0,29.43,18.22
2016,5,5,6,0,137.0,57.0,2.8,13.0,77.0,44.45,33.21
2016,5,5,6,15,203.0,76.0,2.85,13.0,118.5,68.43,47.74
2016,5,5,6,30,269.0,95.0,2.9,13.0,160.0,106.88,74.2
2016,5,5,6,45,359.0,96.5,2.95,13.0,204.5,143.79,101.11
2016,5,5,7,0,449.0,98.0,3.0,13.0,249.0,191.07,139.45
2016,5,5,7,15,418.5,123.0,3.0,13.0,282.5,234.99,180.41
2016,5,5,7,30,388.0,148.0,3.0,13.0,316.0,275.07,217.19
2016,5,5,7,45,480.0,144.5,3.0,13.0,377.5,335.29,267.66
2016,5,5,8,0,572.0,141.0,3.0,13.0,439.0,408.45,328.29
2016,5,5,8,15,521.5,175.5,3.0,13.0,467.5,445.27,359.21
2016,5,5,8,30,471.0,210.0,3.0,13.0,496.0,479.19,386.45
2016,5,5,8,45,405.0,249.5,3.0,13.0,508.5,501.79,403.52
2016,5,5,9,0,339.0,289.0,3.0,13.0,521.0,510.11,408.85
2016,5,5,9,15,503.0,246.5,2.95,13.0,613.0,613.5,490.14
2016,5,5,9,30,667.0,204.0,2.9,13.0,705.0,725.08,575.04
2016,5,5,9,45,545.0,266.0,2.9,13.5,688.0,712.28,560.76
2016,5,5,10,0,423.0,328.0,2.9,14.0,671.0,691.93,541.41
2016,5,5,10,15,483.0,320.5,2.8,14.0,725.0,753.36,586.43
2016,5,5,10,30,543.0,313.0,2.7,14.0,779.0,816.24,630.97
2016,5,5,10,45,639.5,263.5,2.65,14.0,825.5,874.9,673.65
2016,5,5,11,0,736.0,214.0,2.6,14.0,872.0,932.47,713.66
2016,5,5,11,15,740.5,215.5,2.6,14.0,886.0,952.02,725.99
2016,5,5,11,30,745.0,217.0,2.6,14.0,900.0,968.5,736.64
2016,5,5,11,45,606.5,299.5,2.6,14.0,858.0,920.24,700.73
2016,5,5,12,0,468.0,382.0,2.6,14.0,816.0,867.01,659.86
2016,5,5,12,15,331.5,424.5,2.8,14.0,732.0,763.65,585.61
2016,5,5,12,30,195.0,467.0,3.0,14.0,648.0,657.4,506.99
2016,5,5,12,45,111.0,412.0,3.2,14.0,515.0,518.05,403.9
2016,5,5,13,0,27.0,357.0,3.4,14.0,382.0,366.77,287.64
2016,5,5,13,15,71.0,396.0,3.55,14.0,459.5,446.38,350.99
2016,5,5,13,30,115.0,435.0,3.7,14.0,537.0,536.57,420.34
2016,5,5,13,45,267.0,391.5,3.9,14.0,619.5,638.74,501.75
2016,5,5,14,0,419.0,348.0,4.1,14.0,702.0,730.27,573.62
2016,5,5,14,15,413.5,337.5,4.25,14.0,677.0,699.88,551.76
2016,5,5,14,30,408.0,327.0,4.4,14.0,652.0,668.22,529.51
2016,5,5,14,45,525.5,269.0,4.55,14.0,667.0,686.14,547.06
2016,5,5,15,0,643.0,211.0,4.7,14.0,682.0,696.28,557.93
2016,5,5,15,15,624.5,205.5,4.85,13.5,641.5,647.18,521.86
2016,5,5,15,30,606.0,200.0,5.0,13.0,601.0,597.85,484.85
2016,5,5,15,45,575.0,197.0,5.15,13.0,556.0,540.14,439.3
2016,5,5,16,0,544.0,194.0,5.3,13.0,511.0,487.59,396.71
2016,5,5,16,15,514.0,185.0,5.15,13.0,464.0,431.93,350.32
2016,5,5,16,30,484.0,176.0,5.0,13.0,417.0,378.52,304.97
2016,5,5,16,45,451.5,164.0,4.9,13.0,369.5,324.04,258.15
2016,5,5,17,0,419.0,152.0,4.8,13.0,322.0,272.72,213.4
2016,5,5,17,15,371.0,138.5,4.7,13.0,273.5,219.59,167.57
2016,5,5,17,30,323.0,125.0,4.6,13.0,225.0,170.87,126.18
2016,5,5,17,45,274.5,106.5,4.6,13.0,180.5,125.54,89.29
2016,5,5,18,0,226.0,88.0,4.6,13.0,136.0,86.32,60.12
2016,5,5,18,15,156.0,67.5,4.7,12.5,96.0,52.1,40.37
2016,5,5,18,30,86.0,47.0,4.8,12.0,56.0,37.73,26.7
2016,5,5,18,45,43.0,23.5,4.9,12.0,28.0,19.74,5.7
2016,5,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.0,6.85,11.0,6.0,5.46,0.0
2016,5,6,5,30,0.0,12.0,6.9,11.0,12.0,10.56,0.0
2016,5,6,5,45,18.5,32.0,6.95,11.5,35.0,27.25,16.81
2016,5,6,6,0,37.0,52.0,7.0,12.0,58.0,43.1,32.2
2016,5,6,6,15,61.0,74.0,6.95,12.0,87.5,63.58,47.21
2016,5,6,6,30,85.0,96.0,6.9,12.0,117.0,89.3,67.47
2016,5,6,6,45,111.0,115.0,6.85,12.0,149.0,117.35,90.34
2016,5,6,7,0,137.0,134.0,6.8,12.0,181.0,148.76,116.72
2016,5,6,7,15,235.0,147.0,6.65,12.0,242.5,200.75,158.8
2016,5,6,7,30,333.0,160.0,6.5,12.0,304.0,263.25,210.93
2016,5,6,7,45,358.5,177.0,6.4,12.0,349.5,311.05,252.44
2016,5,6,8,0,384.0,194.0,6.3,12.0,395.0,361.35,295.44
2016,5,6,8,15,246.0,233.0,6.05,12.0,366.5,349.36,286.34
2016,5,6,8,30,108.0,272.0,5.8,12.0,338.0,310.98,253.95
2016,5,6,8,45,233.5,278.5,5.6,12.5,434.5,414.95,338.64
2016,5,6,9,0,359.0,285.0,5.4,13.0,531.0,519.19,421.65
2016,5,6,9,15,195.5,292.0,5.15,13.0,427.0,419.47,339.74
2016,5,6,9,30,32.0,299.0,4.9,13.0,323.0,303.16,243.01
2016,5,6,9,45,51.5,336.0,4.7,13.0,377.0,356.53,285.49
2016,5,6,10,0,71.0,373.0,4.5,13.0,431.0,411.64,328.29
2016,5,6,10,15,220.5,377.0,4.35,13.0,565.5,559.33,445.37
2016,5,6,10,30,370.0,381.0,4.2,13.0,700.0,716.18,564.49
2016,5,6,10,45,310.5,410.0,4.05,13.5,681.5,701.25,548.73
2016,5,6,11,0,251.0,439.0,3.9,14.0,663.0,682.32,531.13
2016,5,6,11,15,271.5,441.5,3.75,14.0,687.5,710.31,551.42
2016,5,6,11,30,292.0,444.0,3.6,14.0,712.0,737.52,570.67
2016,5,6,11,45,289.5,448.0,3.5,14.0,715.5,742.59,573.45
2016,5,6,12,0,287.0,452.0,3.4,14.0,719.0,746.06,575.26
2016,5,6,12,15,352.0,423.0,3.3,14.0,750.0,781.42,602.27
2016,5,6,12,30,417.0,394.0,3.2,14.0,781.0,825.82,634.9
2016,5,6,12,45,343.0,420.0,3.15,14.0,736.5,764.87,589.15
2016,5,6,13,0,269.0,446.0,3.1,14.0,692.0,714.48,551.06
2016,5,6,13,15,213.5,444.0,3.1,14.0,637.5,641.93,497.78
2016,5,6,13,30,158.0,442.0,3.1,14.0,583.0,582.87,453.52
2016,5,6,13,45,135.0,426.5,3.1,14.0,544.5,541.47,422.93
2016,5,6,14,0,112.0,411.0,3.1,14.0,506.0,500.66,392.38
2016,5,6,14,15,282.0,359.0,3.15,14.0,586.5,599.01,471.83
2016,5,6,14,30,452.0,307.0,3.2,14.0,667.0,684.28,538.88
2016,5,6,14,45,373.5,318.5,3.25,14.0,606.5,605.67,479.05
2016,5,6,15,0,295.0,330.0,3.3,14.0,546.0,541.33,429.8
2016,5,6,15,15,374.5,286.5,3.4,14.0,545.0,539.03,430.64
2016,5,6,15,30,454.0,243.0,3.5,14.0,544.0,536.18,429.94
2016,5,6,15,45,334.0,250.0,3.6,14.0,463.0,439.27,353.48
2016,5,6,16,0,214.0,257.0,3.7,14.0,382.0,355.4,286.48
2016,5,6,16,15,241.5,229.5,3.7,14.0,359.0,334.28,269.58
2016,5,6,16,30,269.0,202.0,3.7,14.0,336.0,304.64,244.81
2016,5,6,16,45,249.0,184.5,3.7,14.0,298.0,262.96,209.87
2016,5,6,17,0,229.0,167.0,3.7,14.0,260.0,223.36,176.27
2016,5,6,17,15,211.0,145.5,3.6,13.5,222.0,183.08,142.1
2016,5,6,17,30,193.0,124.0,3.5,13.0,184.0,145.07,109.85
2016,5,6,17,45,162.0,103.5,3.45,13.0,148.0,108.68,80.01
2016,5,6,18,0,131.0,83.0,3.4,13.0,112.0,77.08,55.61
2016,5,6,18,15,93.5,62.5,3.35,13.0,80.0,49.97,38.47
2016,5,6,18,30,56.0,42.0,3.3,13.0,48.0,34.34,23.8
2016,5,6,18,45,28.0,23.5,3.3,13.0,26.5,19.78,6.65
2016,5,6,19,0,0.0,5.0,3.3,13.0,5.0,4.55,0.0
2016,5,6,19,15,0.0,2.5,3.3,12.5,2.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,5,45,0.0,1.5,1.2,12.0,1.5,1.31,0.0
2016,5,7,6,0,0.0,3.0,1.2,12.0,3.0,2.63,0.0
2016,5,7,6,15,0.0,4.5,1.15,12.0,4.5,3.95,0.0
2016,5,7,6,30,0.0,6.0,1.1,12.0,6.0,5.27,0.0
2016,5,7,6,45,0.0,7.5,1.05,12.5,7.5,6.59,0.07
2016,5,7,7,0,0.0,9.0,1.0,13.0,9.0,7.91,1.21
2016,5,7,7,15,36.0,93.0,1.0,13.0,109.0,93.17,73.13
2016,5,7,7,30,72.0,177.0,1.0,13.0,209.0,182.2,146.3
2016,5,7,7,45,36.0,149.0,1.05,13.0,165.0,148.29,118.74
2016,5,7,8,0,0.0,121.0,1.1,13.0,121.0,107.23,84.84
2016,5,7,8,15,0.0,100.5,1.15,13.0,100.5,89.09,69.59
2016,5,7,8,30,0.0,80.0,1.2,13.0,80.0,70.87,54.21
2016,5,7,8,45,11.0,166.5,1.25,13.0,174.5,155.3,123.91
2016,5,7,9,0,22.0,253.0,1.3,13.0,269.0,242.14,193.27
2016,5,7,9,15,30.0,281.5,1.3,13.0,304.0,282.56,224.46
2016,5,7,9,30,38.0,310.0,1.3,13.0,339.0,318.0,251.56
2016,5,7,9,45,19.0,227.0,1.35,13.0,241.5,219.46,173.68
2016,5,7,10,0,0.0,144.0,1.4,13.0,144.0,128.7,100.5
2016,5,7,10,15,5.5,193.5,1.35,13.0,198.5,178.68,141.0
2016,5,7,10,30,11.0,243.0,1.3,13.0,253.0,229.49,181.09
2016,5,7,10,45,11.5,248.0,1.3,13.0,258.5,235.04,185.07
2016,5,7,11,0,12.0,253.0,1.3,13.0,264.0,240.56,189.24
2016,5,7,11,15,17.5,297.0,1.3,13.0,313.5,287.26,225.55
2016,5,7,11,30,23.0,341.0,1.3,13.0,363.0,334.43,261.49
2016,5,7,11,45,20.5,327.5,1.3,13.0,347.0,319.56,249.72
2016,5,7,12,0,18.0,314.0,1.3,13.0,331.0,304.54,238.18
2016,5,7,12,15,24.5,345.5,1.3,13.0,369.0,353.72,275.94
2016,5,7,12,30,31.0,377.0,1.3,13.0,407.0,391.1,304.0
2016,5,7,12,45,30.0,370.5,1.3,13.0,399.0,383.17,297.86
2016,5,7,13,0,29.0,364.0,1.3,13.0,391.0,375.02,291.88
2016,5,7,13,15,58.5,395.0,1.35,13.0,447.5,432.72,336.52
2016,5,7,13,30,88.0,426.0,1.4,13.0,504.0,489.11,379.12
2016,5,7,13,45,113.5,421.0,1.45,13.0,519.5,515.94,399.72
2016,5,7,14,0,139.0,416.0,1.5,13.0,535.0,528.69,410.26
2016,5,7,14,15,145.0,401.0,1.5,13.0,521.0,513.02,399.33
2016,5,7,14,30,151.0,386.0,1.5,13.0,507.0,496.44,387.87
2016,5,7,14,45,97.0,346.5,1.5,13.0,422.5,399.8,314.81
2016,5,7,15,0,43.0,307.0,1.5,13.0,338.0,317.23,251.11
2016,5,7,15,15,46.0,292.5,1.4,13.0,324.5,302.61,240.5
2016,5,7,15,30,49.0,278.0,1.3,13.0,311.0,287.63,229.19
2016,5,7,15,45,70.0,267.0,1.25,13.0,310.0,286.22,228.8
2016,5,7,16,0,91.0,256.0,1.2,13.0,309.0,282.46,226.23
2016,5,7,16,15,199.5,226.0,1.05,13.0,330.0,305.8,244.77
2016,5,7,16,30,308.0,196.0,0.9,13.0,351.0,315.59,250.6
2016,5,7,16,45,398.0,157.5,0.75,13.0,335.0,297.4,232.68
2016,5,7,17,0,488.0,119.0,0.6,13.0,319.0,264.3,200.94
2016,5,7,17,15,431.0,113.5,0.45,13.0,272.5,212.39,156.84
2016,5,7,17,30,374.0,108.0,0.3,13.0,226.0,166.82,118.94
2016,5,7,17,45,319.0,94.0,0.2,13.0,182.0,120.98,82.63
2016,5,7,18,0,264.0,80.0,0.1,13.0,138.0,82.61,55.42
2016,5,7,18,15,194.5,62.5,0.25,13.0,99.0,48.79,37.49
2016,5,7,18,30,125.0,45.0,0.4,13.0,60.0,35.62,25.07
2016,5,7,18,45,62.5,26.0,0.55,13.0,33.5,21.04,8.31
2016,5,7,19,0,0.0,7.0,0.7,13.0,7.0,6.37,0.0
2016,5,7,19,15,0.0,3.5,0.8,13.0,3.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,8,5,15,39.5,10.5,3.15,12.0,12.5,9.55,0.0
2016,5,8,5,30,79.0,21.0,3.2,12.0,25.0,17.12,0.0
2016,5,8,5,45,186.5,36.0,3.25,12.0,60.0,27.97,17.81
2016,5,8,6,0,294.0,51.0,3.3,12.0,95.0,39.13,28.86
2016,5,8,6,15,372.0,62.0,3.3,12.0,140.0,63.5,39.58
2016,5,8,6,30,450.0,73.0,3.3,12.0,185.0,109.25,68.81
2016,5,8,6,45,225.0,93.5,3.35,12.5,150.0,118.62,86.02
2016,5,8,7,0,0.0,114.0,3.4,13.0,115.0,99.47,79.55
2016,5,8,7,15,12.5,138.0,3.4,13.0,144.5,124.45,100.11
2016,5,8,7,30,25.0,162.0,3.4,13.0,174.0,151.17,122.03
2016,5,8,7,45,81.0,196.0,3.45,13.0,238.5,208.3,168.58
2016,5,8,8,0,137.0,230.0,3.5,13.0,303.0,274.79,222.65
2016,5,8,8,15,128.5,252.5,3.5,13.0,326.0,300.68,243.45
2016,5,8,8,30,120.0,275.0,3.5,13.0,349.0,325.56,263.1
2016,5,8,8,45,158.5,297.0,3.55,13.0,402.0,378.25,305.11
2016,5,8,9,0,197.0,319.0,3.6,13.0,455.0,434.48,349.36
2016,5,8,9,15,170.5,340.0,3.6,13.0,462.5,446.42,357.48
2016,5,8,9,30,144.0,361.0,3.6,13.0,470.0,455.66,363.44
2016,5,8,9,45,156.0,379.0,3.6,13.5,502.5,490.17,388.94
2016,5,8,10,0,168.0,397.0,3.6,14.0,535.0,525.1,414.31
2016,5,8,10,15,173.0,412.0,3.6,14.0,558.0,551.3,433.47
2016,5,8,10,30,178.0,427.0,3.6,14.0,581.0,577.15,452.27
2016,5,8,10,45,229.0,430.0,3.65,14.0,633.0,632.94,494.73
2016,5,8,11,0,280.0,433.0,3.7,14.0,685.0,701.94,545.98
2016,5,8,11,15,376.5,404.0,3.8,14.0,748.5,771.69,599.11
2016,5,8,11,30,473.0,375.0,3.9,14.0,812.0,853.73,660.02
2016,5,8,11,45,370.5,416.5,4.0,14.0,760.0,788.55,610.31
2016,5,8,12,0,268.0,458.0,4.1,14.0,708.0,731.49,566.46
2016,5,8,12,15,318.0,439.0,4.2,14.0,735.5,762.04,590.94
2016,5,8,12,30,368.0,420.0,4.3,14.0,763.0,790.72,613.69
2016,5,8,12,45,322.5,432.5,4.45,14.0,731.0,755.48,587.63
2016,5,8,13,0,277.0,445.0,4.6,14.0,699.0,719.36,560.98
2016,5,8,13,15,392.5,394.5,4.75,14.0,747.5,772.83,605.08
2016,5,8,13,30,508.0,344.0,4.9,14.0,796.0,831.98,652.21
2016,5,8,13,45,395.5,373.0,5.05,14.0,719.5,734.15,578.56
2016,5,8,14,0,283.0,402.0,5.2,14.0,643.0,651.3,514.99
2016,5,8,14,15,313.0,378.0,5.4,14.0,635.5,642.25,510.59
2016,5,8,14,30,343.0,354.0,5.6,14.0,628.0,630.17,503.4
2016,5,8,14,45,584.5,235.5,5.8,14.0,677.5,700.01,563.68
2016,5,8,15,0,826.0,117.0,6.0,14.0,727.0,733.72,595.07
2016,5,8,15,15,459.5,208.5,6.2,13.5,545.0,530.01,432.41
2016,5,8,15,30,93.0,300.0,6.4,13.0,363.0,336.29,272.71
2016,5,8,15,45,52.5,249.5,6.65,13.0,284.5,259.34,210.59
2016,5,8,16,0,12.0,199.0,6.9,13.0,206.0,183.72,148.5
2016,5,8,16,15,6.5,177.0,7.0,13.0,181.0,160.29,129.47
2016,5,8,16,30,1.0,155.0,7.1,13.0,156.0,137.61,110.92
2016,5,8,16,45,5.5,148.5,7.2,13.0,151.0,133.01,107.37
2016,5,8,17,0,10.0,142.0,7.3,13.0,146.0,127.75,103.1
2016,5,8,17,15,5.0,123.5,7.3,12.5,125.5,109.16,87.84
2016,5,8,17,30,0.0,105.0,7.3,12.0,105.0,91.3,73.04
2016,5,8,17,45,198.5,87.5,7.35,12.0,131.0,100.15,71.62
2016,5,8,18,0,397.0,70.0,7.4,12.0,157.0,82.45,51.28
2016,5,8,18,15,308.0,57.5,7.3,12.0,114.5,43.77,33.2
2016,5,8,18,30,219.0,45.0,7.2,12.0,72.0,34.78,24.43
2016,5,8,18,45,118.0,28.0,7.15,12.0,41.5,22.64,10.1
2016,5,8,19,0,17.0,11.0,7.1,12.0,11.0,10.01,0.0
2016,5,8,19,15,8.5,5.5,6.95,12.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,9,5,15,28.0,11.5,5.25,11.0,13.0,10.46,0.0
2016,5,9,5,30,56.0,23.0,5.2,11.0,26.0,18.63,0.0
2016,5,9,5,45,157.5,40.0,5.2,11.5,61.5,31.88,21.29
2016,5,9,6,0,259.0,57.0,5.2,12.0,97.0,43.62,32.83
2016,5,9,6,15,339.0,69.5,5.2,12.0,142.5,68.18,44.34
2016,5,9,6,30,419.0,82.0,5.2,12.0,188.0,111.68,72.26
2016,5,9,6,45,304.5,108.5,5.2,12.0,194.5,144.16,104.45
2016,5,9,7,0,190.0,135.0,5.2,12.0,201.0,161.43,125.23
2016,5,9,7,15,185.0,158.5,5.2,12.0,231.5,194.1,154.29
2016,5,9,7,30,180.0,182.0,5.2,12.0,262.0,226.29,182.53
2016,5,9,7,45,133.0,204.0,5.2,12.0,267.0,239.51,194.92
2016,5,9,8,0,86.0,226.0,5.2,12.0,272.0,243.42,198.59
2016,5,9,8,15,48.5,214.5,5.2,12.0,241.0,219.58,178.78
2016,5,9,8,30,11.0,203.0,5.2,12.0,210.0,187.32,151.52
2016,5,9,8,45,22.0,238.0,5.2,12.5,253.0,226.79,183.41
2016,5,9,9,0,33.0,273.0,5.2,13.0,296.0,273.81,220.87
2016,5,9,9,15,78.0,316.5,5.15,13.0,374.5,349.67,282.04
2016,5,9,9,30,123.0,360.0,5.1,13.0,453.0,438.31,352.15
2016,5,9,9,45,171.5,377.0,5.1,13.0,513.5,500.05,400.68
2016,5,9,10,0,220.0,394.0,5.1,13.0,574.0,564.88,451.07
2016,5,9,10,15,190.5,411.0,5.1,13.0,570.5,564.85,449.44
2016,5,9,10,30,161.0,428.0,5.1,13.0,567.0,562.33,446.12
2016,5,9,10,45,200.0,435.5,5.2,13.5,613.0,611.07,483.23
2016,5,9,11,0,239.0,443.0,5.3,14.0,659.0,660.69,520.4
2016,5,9,11,15,285.5,438.0,5.4,14.0,699.5,717.6,563.85
2016,5,9,11,30,332.0,433.0,5.5,14.0,740.0,762.61,598.36
2016,5,9,11,45,289.5,448.5,5.6,14.0,717.5,740.34,580.57
2016,5,9,12,0,247.0,464.0,5.7,14.0,695.0,715.93,561.4
2016,5,9,12,15,280.0,454.5,5.75,14.0,716.0,739.2,580.02
2016,5,9,12,30,313.0,445.0,5.8,14.0,737.0,760.81,597.22
2016,5,9,12,45,314.5,440.0,5.9,14.0,731.0,754.24,592.88
2016,5,9,13,0,316.0,435.0,6.0,14.0,725.0,746.02,587.47
2016,5,9,13,15,309.5,428.5,6.05,14.0,708.5,727.12,573.77
2016,5,9,13,30,303.0,422.0,6.1,14.0,692.0,706.98,559.14
2016,5,9,13,45,223.5,420.5,6.2,14.0,617.0,613.61,487.3
2016,5,9,14,0,144.0,419.0,6.3,14.0,542.0,534.8,425.45
2016,5,9,14,15,149.5,403.5,6.35,14.0,527.0,518.08,413.53
2016,5,9,14,30,155.0,388.0,6.4,14.0,512.0,500.47,400.66
2016,5,9,14,45,124.0,364.5,6.5,14.0,461.5,446.05,358.06
2016,5,9,15,0,93.0,341.0,6.6,14.0,411.0,385.74,310.47
2016,5,9,15,15,102.5,323.0,6.65,14.0,395.5,369.83,298.65
2016,5,9,15,30,112.0,305.0,6.7,14.0,380.0,352.85,285.71
2016,5,9,15,45,115.0,283.5,6.8,14.0,356.0,333.35,270.47
2016,5,9,16,0,118.0,262.0,6.9,14.0,332.0,306.94,249.4
2016,5,9,16,15,92.5,235.0,6.9,13.5,287.0,257.13,209.19
2016,5,9,16,30,67.0,208.0,6.9,13.0,242.0,215.21,175.11
2016,5,9,16,45,60.5,185.0,6.95,13.0,213.5,186.99,151.71
2016,5,9,17,0,54.0,162.0,7.0,13.0,185.0,159.69,128.88
2016,5,9,17,15,45.5,141.5,7.0,13.0,159.0,134.99,108.13
2016,5,9,17,30,37.0,121.0,7.0,13.0,133.0,111.5,88.37
2016,5,9,17,45,235.0,94.5,7.05,13.0,148.5,110.4,78.43
2016,5,9,18,0,433.0,68.0,7.1,13.0,164.0,84.96,51.98
2016,5,9,18,15,342.0,56.0,7.05,12.5,120.0,42.68,32.21
2016,5,9,18,30,251.0,44.0,7.0,12.0,76.0,34.02,23.85
2016,5,9,18,45,125.5,28.5,7.0,12.0,44.5,22.27,10.45
2016,5,9,19,0,0.0,13.0,7.0,12.0,13.0,11.82,0.0
2016,5,9,19,15,0.0,6.5,6.9,12.0,6.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,5,15,44.0,11.5,3.75,12.0,14.0,10.46,0.0
2016,5,10,5,30,88.0,23.0,3.6,12.0,28.0,18.69,1.89
2016,5,10,5,45,198.5,37.5,3.45,12.5,64.5,29.09,19.0
2016,5,10,6,0,309.0,52.0,3.3,13.0,101.0,39.85,29.45
2016,5,10,6,15,387.5,63.0,3.15,13.0,146.5,65.05,40.29
2016,5,10,6,30,466.0,74.0,3.0,13.0,192.0,111.74,69.96
2016,5,10,6,45,267.0,105.5,2.85,13.0,176.5,135.42,98.14
2016,5,10,7,0,68.0,137.0,2.7,13.0,161.0,134.38,106.32
2016,5,10,7,15,90.0,161.0,2.6,13.0,198.0,167.1,133.4
2016,5,10,7,30,112.0,185.0,2.5,13.0,235.0,205.03,164.7
2016,5,10,7,45,225.0,196.5,2.45,13.5,311.5,273.2,219.09
2016,5,10,8,0,338.0,208.0,2.4,14.0,388.0,351.48,281.54
2016,5,10,8,15,299.5,238.0,2.3,14.0,408.5,380.2,304.64
2016,5,10,8,30,261.0,268.0,2.2,14.0,429.0,404.47,323.4
2016,5,10,8,45,245.0,292.5,2.1,14.5,452.5,433.31,344.51
2016,5,10,9,0,229.0,317.0,2.0,15.0,476.0,453.13,358.13
2016,5,10,9,15,278.5,326.5,1.95,15.0,531.0,517.55,406.83
2016,5,10,9,30,328.0,336.0,1.9,15.0,586.0,578.38,451.74
2016,5,10,9,45,314.5,357.0,1.85,15.0,605.5,603.08,468.24
2016,5,10,10,0,301.0,378.0,1.8,15.0,625.0,625.79,483.27
2016,5,10,10,15,245.0,403.0,1.8,15.0,608.5,613.76,472.42
2016,5,10,10,30,189.0,428.0,1.8,15.0,592.0,586.69,451.0
2016,5,10,10,45,221.5,434.5,1.8,15.0,631.0,629.13,482.23
2016,5,10,11,0,254.0,441.0,1.8,15.0,670.0,683.76,520.97
2016,5,10,11,15,227.5,453.0,1.85,15.0,660.5,664.18,506.03
2016,5,10,11,30,201.0,465.0,1.9,15.0,651.0,654.41,498.47
2016,5,10,11,45,171.0,468.5,1.95,15.0,627.5,631.11,481.2
2016,5,10,12,0,141.0,472.0,2.0,15.0,604.0,606.38,462.9
2016,5,10,12,15,143.0,471.5,2.1,15.0,605.5,608.02,464.81
2016,5,10,12,30,145.0,471.0,2.2,15.0,607.0,608.73,465.89
2016,5,10,12,45,150.0,461.5,2.3,15.0,601.0,602.45,462.19
2016,5,10,13,0,155.0,452.0,2.4,15.0,595.0,595.21,457.84
2016,5,10,13,15,127.5,443.0,2.45,15.0,559.5,556.78,429.51
2016,5,10,13,30,100.0,434.0,2.5,15.0,524.0,506.77,392.61
2016,5,10,13,45,112.0,425.5,2.65,15.0,523.5,517.27,401.77
2016,5,10,14,0,124.0,417.0,2.8,15.0,523.0,514.75,401.01
2016,5,10,14,15,129.0,402.0,2.85,15.0,509.0,498.74,389.85
2016,5,10,14,30,134.0,387.0,2.9,15.0,495.0,481.94,378.08
2016,5,10,14,45,138.0,369.0,2.95,15.0,475.5,460.67,362.83
2016,5,10,15,0,142.0,351.0,3.0,15.0,456.0,438.7,346.89
2016,5,10,15,15,151.0,330.0,3.05,14.5,436.5,416.63,331.42
2016,5,10,15,30,160.0,309.0,3.1,14.0,417.0,393.42,314.74
2016,5,10,15,45,125.0,284.0,3.15,14.0,364.5,339.36,272.3
2016,5,10,16,0,90.0,259.0,3.2,14.0,312.0,283.88,228.33
2016,5,10,16,15,109.0,238.0,3.15,14.0,297.5,271.73,218.91
2016,5,10,16,30,128.0,217.0,3.1,14.0,283.0,252.55,203.21
2016,5,10,16,45,140.5,193.5,3.1,14.0,258.5,226.57,181.49
2016,5,10,17,0,153.0,170.0,3.1,14.0,234.0,199.19,157.98
2016,5,10,17,15,139.0,149.5,3.1,13.5,201.5,166.26,130.42
2016,5,10,17,30,125.0,129.0,3.1,13.0,169.0,135.12,104.31
2016,5,10,17,45,289.5,96.5,3.1,13.0,167.5,118.91,83.01
2016,5,10,18,0,454.0,64.0,3.1,13.0,166.0,82.64,49.23
2016,5,10,18,15,368.5,53.0,3.05,13.0,122.0,41.73,31.35
2016,5,10,18,30,283.0,42.0,3.0,13.0,78.0,32.5,22.53
2016,5,10,18,45,171.0,27.5,3.0,13.0,46.0,21.51,10.35
2016,5,10,19,0,59.0,13.0,3.0,13.0,14.0,11.82,0.0
2016,5,10,19,15,29.5,6.5,2.95,12.5,7.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,5,15,79.0,11.5,1.85,12.0,16.0,10.46,0.0
2016,5,11,5,30,158.0,23.0,1.8,12.0,32.0,18.1,3.11
2016,5,11,5,45,271.5,35.5,1.8,12.0,70.5,28.76,18.91
2016,5,11,6,0,385.0,48.0,1.8,12.0,109.0,38.18,28.17
2016,5,11,6,15,461.0,57.0,1.8,12.0,156.5,64.4,38.05
2016,5,11,6,30,537.0,66.0,1.8,12.0,204.0,111.88,67.26
2016,5,11,6,45,268.5,77.5,1.85,12.0,146.5,112.29,78.79
2016,5,11,7,0,0.0,89.0,1.9,12.0,89.0,78.23,61.7
2016,5,11,7,15,0.0,98.5,1.95,12.0,98.5,86.78,68.88
2016,5,11,7,30,0.0,108.0,2.0,12.0,108.0,95.34,75.89
2016,5,11,7,45,0.0,132.0,2.05,12.5,132.0,116.68,93.38
2016,5,11,8,0,0.0,156.0,2.1,13.0,156.0,138.21,110.71
2016,5,11,8,15,4.0,175.5,2.15,13.0,178.0,157.98,126.62
2016,5,11,8,30,8.0,195.0,2.2,13.0,200.0,178.29,142.87
2016,5,11,8,45,65.0,258.5,2.25,13.5,303.5,277.11,222.53
2016,5,11,9,0,122.0,322.0,2.3,14.0,407.0,385.8,307.31
2016,5,11,9,15,68.0,286.0,2.3,14.0,334.0,313.06,249.03
2016,5,11,9,30,14.0,250.0,2.3,14.0,261.0,235.52,186.53
2016,5,11,9,45,17.5,273.0,2.35,14.0,287.5,260.32,206.16
2016,5,11,10,0,21.0,296.0,2.4,14.0,314.0,285.45,225.61
2016,5,11,10,15,21.5,308.0,2.4,14.0,327.0,298.02,235.03
2016,5,11,10,30,22.0,320.0,2.4,14.0,340.0,310.58,244.47
2016,5,11,10,45,30.0,350.5,2.45,14.0,377.5,358.91,281.69
2016,5,11,11,0,38.0,381.0,2.5,14.0,415.0,397.59,311.04
2016,5,11,11,15,50.5,405.5,2.5,14.0,451.5,434.97,339.29
2016,5,11,11,30,63.0,430.0,2.5,14.0,488.0,472.57,367.46
2016,5,11,11,45,72.0,441.0,2.55,14.0,508.0,493.3,382.97
2016,5,11,12,0,81.0,452.0,2.6,14.0,528.0,513.71,398.32
2016,5,11,12,15,96.5,458.5,2.55,14.0,549.0,535.54,414.68
2016,5,11,12,30,112.0,465.0,2.5,14.0,570.0,569.82,439.97
2016,5,11,12,45,108.0,459.0,2.5,14.0,559.5,545.63,422.15
2016,5,11,13,0,104.0,453.0,2.5,14.0,549.0,534.02,413.81
2016,5,11,13,15,157.5,448.0,2.4,14.0,590.0,589.44,456.1
2016,5,11,13,30,211.0,443.0,2.3,14.0,631.0,629.55,486.32
2016,5,11,13,45,193.0,432.0,2.25,14.0,601.0,596.07,461.42
2016,5,11,14,0,175.0,421.0,2.2,14.0,571.0,562.66,436.97
2016,5,11,14,15,175.5,405.0,2.05,14.0,551.0,540.32,420.71
2016,5,11,14,30,176.0,389.0,1.9,14.0,531.0,517.32,403.81
2016,5,11,14,45,211.0,366.5,1.75,14.0,529.0,514.09,402.39
2016,5,11,15,0,246.0,344.0,1.6,14.0,527.0,515.45,403.92
2016,5,11,15,15,273.0,317.5,1.45,14.0,510.5,495.36,389.22
2016,5,11,15,30,300.0,291.0,1.3,14.0,494.0,472.24,372.03
2016,5,11,15,45,292.5,270.5,1.2,14.0,457.0,431.14,340.63
2016,5,11,16,0,285.0,250.0,1.1,14.0,420.0,390.22,308.95
2016,5,11,16,15,269.0,229.5,1.05,13.5,379.0,345.51,274.39
2016,5,11,16,30,253.0,209.0,1.0,13.0,338.0,302.19,240.15
2016,5,11,16,45,401.0,159.0,0.95,13.0,338.5,298.34,233.75
2016,5,11,17,0,549.0,109.0,0.9,13.0,339.0,275.72,209.08
2016,5,11,17,15,502.0,103.5,0.9,13.0,292.5,220.48,161.59
2016,5,11,17,30,455.0,98.0,0.9,13.0,246.0,172.92,121.17
2016,5,11,17,45,475.0,79.5,0.95,13.0,209.5,130.23,83.89
2016,5,11,18,0,495.0,61.0,1.0,13.0,173.0,82.59,47.67
2016,5,11,18,15,409.0,51.0,1.0,12.5,128.0,39.95,29.89
2016,5,11,18,30,323.0,41.0,1.0,12.0,83.0,33.0,23.17
2016,5,11,18,45,200.0,27.0,1.05,12.0,49.5,21.13,10.55
2016,5,11,19,0,77.0,13.0,1.1,12.0,16.0,11.82,0.0
2016,5,11,19,15,38.5,6.5,1.15,12.0,8.0,5.91,0.0
2016,5,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,2.05,10.0,3.5,3.18,0.0
2016,5,12,5,30,0.0,7.0,2.1,10.0,7.0,6.14,0.0
2016,5,12,5,45,0.0,15.5,2.15,10.5,15.5,13.62,6.1
2016,5,12,6,0,0.0,24.0,2.2,11.0,24.0,21.12,13.18
2016,5,12,6,15,0.0,35.0,2.15,11.0,35.0,30.84,21.01
2016,5,12,6,30,0.0,46.0,2.1,11.0,46.0,40.58,29.6
2016,5,12,6,45,0.0,57.5,2.1,11.0,57.5,50.78,38.47
2016,5,12,7,0,0.0,69.0,2.1,11.0,69.0,61.0,47.23
2016,5,12,7,15,0.0,87.0,2.05,11.0,87.0,76.8,60.64
2016,5,12,7,30,0.0,105.0,2.0,11.0,105.0,92.71,73.96
2016,5,12,7,45,17.5,156.5,1.95,11.5,166.0,145.29,117.49
2016,5,12,8,0,35.0,208.0,1.9,12.0,227.0,203.13,164.45
2016,5,12,8,15,21.5,203.0,1.85,12.0,215.5,191.54,154.44
2016,5,12,8,30,8.0,198.0,1.8,12.0,204.0,180.93,145.3
2016,5,12,8,45,80.0,261.5,1.8,12.0,317.5,288.99,233.02
2016,5,12,9,0,152.0,325.0,1.8,12.0,431.0,408.25,326.45
2016,5,12,9,15,93.5,317.0,1.75,12.0,383.5,360.3,287.19
