Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,9,30,35.0,309.0,1.7,12.0,336.0,313.5,249.08
2016,5,12,9,45,40.5,331.0,1.7,12.5,363.5,341.21,270.05
2016,5,12,10,0,46.0,353.0,1.7,13.0,391.0,369.34,290.73
2016,5,12,10,15,50.5,371.0,1.7,13.0,414.0,393.08,308.37
2016,5,12,10,30,55.0,389.0,1.7,13.0,437.0,416.99,326.06
2016,5,12,10,45,83.5,417.0,1.75,13.0,492.0,472.8,368.38
2016,5,12,11,0,112.0,445.0,1.8,13.0,547.0,541.72,419.43
2016,5,12,11,15,109.5,451.5,1.9,13.0,552.5,536.48,415.25
2016,5,12,11,30,107.0,458.0,2.0,13.0,558.0,542.58,419.86
2016,5,12,11,45,125.0,465.5,2.1,13.5,583.0,581.94,448.47
2016,5,12,12,0,143.0,473.0,2.2,14.0,608.0,608.05,467.13
2016,5,12,12,15,150.5,473.0,2.3,14.0,615.0,615.57,473.06
2016,5,12,12,30,158.0,473.0,2.4,14.0,622.0,622.13,478.46
2016,5,12,12,45,144.0,467.0,2.5,14.0,601.5,600.81,463.11
2016,5,12,13,0,130.0,461.0,2.6,14.0,581.0,578.9,447.41
2016,5,12,13,15,134.5,448.5,2.65,14.0,571.0,567.63,439.95
2016,5,12,13,30,139.0,436.0,2.7,14.0,561.0,555.51,431.79
2016,5,12,13,45,138.0,428.0,2.8,14.0,549.5,542.01,422.51
2016,5,12,14,0,137.0,420.0,2.9,14.0,538.0,527.91,412.74
2016,5,12,14,15,167.0,404.5,2.95,13.5,543.0,532.1,418.22
2016,5,12,14,30,197.0,389.0,3.0,13.0,548.0,533.74,421.64
2016,5,12,14,45,176.0,371.0,3.05,13.0,508.5,490.88,389.33
2016,5,12,15,0,155.0,353.0,3.1,13.0,469.0,449.15,357.73
2016,5,12,15,15,122.5,328.0,3.15,13.0,416.5,394.32,315.38
2016,5,12,15,30,90.0,303.0,3.2,13.0,364.0,335.96,269.74
2016,5,12,15,45,66.0,271.5,3.3,13.0,314.5,286.77,230.97
2016,5,12,16,0,42.0,240.0,3.4,13.0,265.0,240.24,193.82
2016,5,12,16,15,92.0,230.0,3.45,13.0,278.5,251.75,203.76
2016,5,12,16,30,142.0,220.0,3.5,13.0,292.0,260.71,210.68
2016,5,12,16,45,101.0,193.5,3.6,13.0,242.0,209.0,168.41
2016,5,12,17,0,60.0,167.0,3.7,13.0,192.0,165.53,133.05
2016,5,12,17,15,51.0,146.0,3.75,12.5,165.5,139.92,111.97
2016,5,12,17,30,42.0,125.0,3.8,12.0,139.0,115.59,91.79
2016,5,12,17,45,34.0,104.0,3.85,12.0,114.0,92.75,72.62
2016,5,12,18,0,26.0,83.0,3.9,12.0,89.0,71.27,54.67
2016,5,12,18,15,13.0,62.5,3.9,12.0,65.5,52.72,41.28
2016,5,12,18,30,0.0,42.0,3.9,12.0,42.0,36.04,25.81
2016,5,12,18,45,0.0,25.0,3.9,12.0,25.0,21.86,11.41
2016,5,12,19,0,0.0,8.0,3.9,12.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,3.9,12.0,4.0,3.64,0.0
2016,5,12,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,5,15,28.0,12.0,3.1,12.0,14.0,10.91,0.0
2016,5,13,5,30,56.0,24.0,3.1,12.0,28.0,19.49,6.01
2016,5,13,5,45,121.0,41.5,3.1,12.5,59.0,33.02,22.67
2016,5,13,6,0,186.0,59.0,3.1,13.0,90.0,46.24,35.18
2016,5,13,6,15,225.5,77.5,3.05,13.0,128.0,71.05,49.38
2016,5,13,6,30,265.0,96.0,3.0,13.0,166.0,107.37,74.85
2016,5,13,6,45,311.5,107.5,2.95,13.0,207.0,144.22,103.59
2016,5,13,7,0,358.0,119.0,2.9,13.0,248.0,187.6,139.86
2016,5,13,7,15,226.0,152.5,2.95,13.0,238.5,201.69,158.15
2016,5,13,7,30,94.0,186.0,3.0,13.0,229.0,196.92,158.35
2016,5,13,7,45,182.0,204.5,3.05,13.0,299.0,258.97,208.62
2016,5,13,8,0,270.0,223.0,3.1,13.0,369.0,332.49,268.19
2016,5,13,8,15,157.0,238.0,3.2,13.0,325.0,300.82,243.2
2016,5,13,8,30,44.0,253.0,3.3,13.0,281.0,255.24,205.62
2016,5,13,8,45,53.5,278.5,3.4,13.5,314.5,288.11,231.46
2016,5,13,9,0,63.0,304.0,3.5,14.0,348.0,322.02,257.6
2016,5,13,9,15,79.5,330.5,3.6,14.0,389.5,362.81,289.49
2016,5,13,9,30,96.0,357.0,3.7,14.0,431.0,405.04,322.19
2016,5,13,9,45,91.5,372.0,3.8,14.0,445.0,420.78,333.71
2016,5,13,10,0,87.0,387.0,3.9,14.0,459.0,435.92,344.81
2016,5,13,10,15,73.5,391.0,4.0,14.0,453.0,432.01,341.08
2016,5,13,10,30,60.0,395.0,4.1,14.0,447.0,426.95,336.53
2016,5,13,10,45,162.5,417.5,4.2,14.0,564.0,556.55,437.99
2016,5,13,11,0,265.0,440.0,4.3,14.0,681.0,690.6,539.46
2016,5,13,11,15,158.5,428.5,4.35,14.0,573.5,572.19,448.26
2016,5,13,11,30,52.0,417.0,4.4,14.0,466.0,448.28,351.58
2016,5,13,11,45,34.0,358.0,4.5,14.0,390.0,373.39,294.15
2016,5,13,12,0,16.0,299.0,4.6,14.0,314.0,287.89,227.19
2016,5,13,12,15,49.5,376.0,4.5,13.5,422.5,406.68,321.44
2016,5,13,12,30,83.0,453.0,4.4,13.0,531.0,515.44,405.44
2016,5,13,12,45,54.5,404.5,4.3,13.0,455.5,438.68,345.71
2016,5,13,13,0,26.0,356.0,4.2,13.0,380.0,362.61,286.36
2016,5,13,13,15,101.0,401.5,4.05,13.0,492.5,489.15,386.34
2016,5,13,13,30,176.0,447.0,3.9,13.0,605.0,599.87,471.0
2016,5,13,13,45,202.5,432.0,3.8,13.0,609.0,603.35,474.03
2016,5,13,14,0,229.0,417.0,3.7,13.0,613.0,604.67,475.97
2016,5,13,14,15,198.5,404.0,3.6,13.0,570.0,557.57,440.14
2016,5,13,14,30,168.0,391.0,3.5,13.0,527.0,511.7,405.19
2016,5,13,14,45,265.0,354.0,3.4,13.0,557.0,551.07,437.98
2016,5,13,15,0,362.0,317.0,3.3,13.0,587.0,573.18,456.76
2016,5,13,15,15,493.5,250.0,3.2,13.0,597.0,589.28,471.27
2016,5,13,15,30,625.0,183.0,3.1,13.0,607.0,588.15,471.85
2016,5,13,15,45,404.0,224.5,3.05,13.0,491.5,459.45,369.68
2016,5,13,16,0,183.0,266.0,3.0,13.0,376.0,344.27,277.26
2016,5,13,16,15,195.5,241.5,2.95,12.5,350.0,315.93,255.31
2016,5,13,16,30,208.0,217.0,2.9,12.0,324.0,286.09,231.07
2016,5,13,16,45,203.0,195.0,2.9,12.0,290.5,250.43,201.16
2016,5,13,17,0,198.0,173.0,2.9,12.0,257.0,215.28,171.16
2016,5,13,17,15,191.0,150.5,2.9,12.0,223.0,179.81,140.57
2016,5,13,17,30,184.0,128.0,2.9,12.0,189.0,145.33,110.76
2016,5,13,17,45,385.0,90.0,2.9,12.0,188.5,125.42,84.56
2016,5,13,18,0,586.0,52.0,2.9,12.0,188.0,80.69,43.13
2016,5,13,18,15,504.0,44.5,2.9,12.0,141.0,34.46,25.1
2016,5,13,18,30,422.0,37.0,2.9,12.0,94.0,29.4,20.09
2016,5,13,18,45,281.5,26.0,2.95,12.0,57.5,20.94,10.98
2016,5,13,19,0,141.0,15.0,3.0,12.0,21.0,12.16,0.0
2016,5,13,19,15,70.5,7.5,3.05,12.0,10.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,5.5,3.25,13.0,5.5,5.0,0.0
2016,5,14,5,30,0.0,11.0,3.2,13.0,11.0,9.66,0.5
2016,5,14,5,45,0.0,22.0,3.2,13.0,22.0,19.37,11.0
2016,5,14,6,0,0.0,33.0,3.2,13.0,33.0,29.09,20.1
2016,5,14,6,15,0.0,46.5,3.1,13.0,46.5,41.05,29.55
2016,5,14,6,30,0.0,60.0,3.0,13.0,60.0,52.81,39.82
2016,5,14,6,45,0.0,74.0,2.95,13.5,74.0,65.05,50.25
2016,5,14,7,0,0.0,88.0,2.9,14.0,88.0,77.38,60.56
2016,5,14,7,15,17.0,130.0,2.8,14.0,138.0,118.77,94.75
2016,5,14,7,30,34.0,172.0,2.7,14.0,188.0,163.88,131.72
2016,5,14,7,45,20.5,174.5,2.6,14.0,184.5,162.2,130.23
2016,5,14,8,0,7.0,177.0,2.5,14.0,181.0,159.92,128.09
2016,5,14,8,15,3.5,150.0,2.4,14.0,152.0,134.9,107.17
2016,5,14,8,30,0.0,123.0,2.3,14.0,123.0,109.19,85.69
2016,5,14,8,45,24.0,208.5,2.25,14.0,225.5,204.96,163.93
2016,5,14,9,0,48.0,294.0,2.2,14.0,328.0,302.4,241.02
2016,5,14,9,15,40.5,300.5,2.15,14.0,330.0,306.43,243.13
2016,5,14,9,30,33.0,307.0,2.1,14.0,332.0,309.63,244.94
2016,5,14,9,45,31.5,316.0,2.05,14.5,341.0,319.22,251.4
2016,5,14,10,0,30.0,325.0,2.0,15.0,350.0,328.59,257.62
2016,5,14,10,15,25.5,321.5,2.0,15.0,343.5,323.13,252.92
2016,5,14,10,30,21.0,318.0,2.0,15.0,337.0,307.45,240.48
2016,5,14,10,45,19.0,312.0,2.0,15.0,329.5,300.83,235.17
2016,5,14,11,0,17.0,306.0,2.0,15.0,322.0,294.0,229.69
2016,5,14,11,15,33.0,360.5,2.0,15.0,391.5,373.09,290.44
2016,5,14,11,30,49.0,415.0,2.0,15.0,461.0,443.05,342.73
2016,5,14,11,45,50.5,420.0,2.0,15.0,468.0,450.29,347.62
2016,5,14,12,0,52.0,425.0,2.0,15.0,475.0,457.19,352.66
2016,5,14,12,15,37.0,384.0,2.0,15.0,419.5,402.04,311.17
2016,5,14,12,30,22.0,343.0,2.0,15.0,364.0,334.83,260.27
2016,5,14,12,45,64.0,399.5,2.05,15.0,459.0,442.6,343.4
2016,5,14,13,0,106.0,456.0,2.1,15.0,554.0,537.51,414.1
2016,5,14,13,15,221.0,435.0,2.1,15.0,635.5,634.53,487.6
2016,5,14,13,30,336.0,414.0,2.1,15.0,717.0,725.34,554.72
2016,5,14,13,45,592.0,276.0,2.15,15.0,792.0,823.73,631.1
2016,5,14,14,0,848.0,138.0,2.2,15.0,867.0,882.59,674.93
2016,5,14,14,15,514.5,264.5,2.2,15.0,702.5,707.28,547.64
2016,5,14,14,30,181.0,391.0,2.2,15.0,538.0,521.67,405.52
2016,5,14,14,45,496.0,260.5,2.25,15.0,638.0,647.64,507.84
2016,5,14,15,0,811.0,130.0,2.3,15.0,738.0,730.56,573.6
2016,5,14,15,15,598.0,201.0,2.35,15.0,635.5,617.54,486.58
2016,5,14,15,30,385.0,272.0,2.4,15.0,533.0,507.15,401.31
2016,5,14,15,45,270.5,270.0,2.45,15.0,447.5,416.31,331.19
2016,5,14,16,0,156.0,268.0,2.5,15.0,362.0,331.26,264.31
2016,5,14,16,15,240.0,234.0,2.55,14.5,364.5,334.46,267.73
2016,5,14,16,30,324.0,200.0,2.6,14.0,367.0,323.59,258.23
2016,5,14,16,45,471.5,147.0,2.7,14.0,362.0,312.86,245.73
2016,5,14,17,0,619.0,94.0,2.8,14.0,357.0,282.97,214.55
2016,5,14,17,15,565.0,92.5,2.85,14.0,308.5,228.19,166.52
2016,5,14,17,30,511.0,91.0,2.9,14.0,260.0,179.26,124.41
2016,5,14,17,45,469.5,79.5,2.95,14.0,214.5,129.27,83.36
2016,5,14,18,0,428.0,68.0,3.0,14.0,169.0,84.31,51.3
2016,5,14,18,15,355.5,56.5,2.95,14.0,126.0,43.03,32.46
2016,5,14,18,30,283.0,45.0,2.9,14.0,83.0,34.67,24.52
2016,5,14,18,45,141.5,32.0,2.9,14.0,51.0,24.9,14.24
2016,5,14,19,0,0.0,19.0,2.9,14.0,19.0,16.28,0.0
2016,5,14,19,15,0.0,9.5,2.95,13.5,9.5,8.64,0.0
2016,5,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.0,13.0,7.15,12.0,19.0,11.82,0.0
2016,5,15,5,30,160.0,26.0,7.2,12.0,38.0,20.39,8.04
2016,5,15,5,45,280.0,37.5,7.25,12.5,77.5,29.09,19.41
2016,5,15,6,0,400.0,49.0,7.3,13.0,117.0,38.65,28.52
2016,5,15,6,15,473.0,57.5,7.25,13.0,164.0,65.19,38.18
2016,5,15,6,30,546.0,66.0,7.2,13.0,211.0,112.5,67.33
2016,5,15,6,45,603.5,70.5,7.15,13.5,262.5,162.58,106.39
2016,5,15,7,0,661.0,75.0,7.1,14.0,314.0,219.31,155.14
2016,5,15,7,15,696.0,79.5,7.1,14.0,365.5,275.91,206.71
2016,5,15,7,30,731.0,84.0,7.1,14.0,417.0,337.59,262.71
2016,5,15,7,45,518.5,151.5,7.15,14.0,401.0,353.96,283.71
2016,5,15,8,0,306.0,219.0,7.2,14.0,385.0,344.77,279.75
2016,5,15,8,15,567.0,156.5,7.15,14.0,499.5,449.97,367.01
2016,5,15,8,30,828.0,94.0,7.1,14.0,614.0,570.46,466.8
2016,5,15,8,45,517.0,209.5,7.05,14.5,541.5,528.44,430.41
2016,5,15,9,0,206.0,325.0,7.0,15.0,469.0,442.96,357.25
2016,5,15,9,15,160.0,344.0,7.0,15.0,460.0,439.49,353.44
2016,5,15,9,30,114.0,363.0,7.0,15.0,451.0,431.65,345.71
2016,5,15,9,45,506.5,234.0,7.05,15.5,650.5,642.67,519.11
2016,5,15,10,0,899.0,105.0,7.1,16.0,850.0,854.83,682.52
2016,5,15,10,15,905.5,106.0,7.15,16.0,877.5,890.19,707.24
2016,5,15,10,30,912.0,107.0,7.2,16.0,905.0,922.64,730.44
2016,5,15,10,45,914.5,109.5,7.3,16.0,925.5,949.84,749.98
2016,5,15,11,0,917.0,112.0,7.4,16.0,946.0,973.63,767.09
2016,5,15,11,15,675.0,250.0,7.45,16.0,869.5,911.78,720.86
2016,5,15,11,30,433.0,388.0,7.5,16.0,793.0,820.28,645.48
2016,5,15,11,45,677.5,252.0,7.55,16.0,889.5,932.48,736.73
2016,5,15,12,0,922.0,116.0,7.6,16.0,986.0,1022.23,802.12
2016,5,15,12,15,922.0,115.5,7.7,16.0,985.0,1022.47,802.36
2016,5,15,12,30,922.0,115.0,7.8,16.0,984.0,1018.99,800.39
2016,5,15,12,45,922.0,113.5,7.9,16.0,976.0,1010.8,795.11
2016,5,15,13,0,922.0,112.0,8.0,16.0,968.0,998.91,787.24
2016,5,15,13,15,919.0,111.5,8.05,15.5,952.0,981.5,776.69
2016,5,15,13,30,916.0,111.0,8.1,15.0,936.0,960.58,763.56
2016,5,15,13,45,912.0,109.5,8.15,15.0,913.0,934.33,745.02
2016,5,15,14,0,908.0,108.0,8.2,15.0,890.0,904.83,724.05
2016,5,15,14,15,901.0,106.5,8.25,15.0,860.0,869.68,698.77
2016,5,15,14,30,894.0,105.0,8.3,15.0,830.0,831.77,671.28
2016,5,15,14,45,883.0,104.0,8.45,15.0,794.0,788.7,639.92
2016,5,15,15,0,872.0,103.0,8.6,15.0,758.0,743.59,606.68
2016,5,15,15,15,859.5,101.0,8.65,15.0,717.0,694.66,568.76
2016,5,15,15,30,847.0,99.0,8.7,15.0,676.0,644.32,528.09
2016,5,15,15,45,828.0,98.0,8.75,15.0,630.0,591.53,484.46
2016,5,15,16,0,809.0,97.0,8.8,15.0,584.0,536.36,437.95
2016,5,15,16,15,787.5,93.5,8.85,14.5,535.5,477.63,388.2
2016,5,15,16,30,766.0,90.0,8.9,14.0,487.0,419.61,337.6
2016,5,15,16,45,734.5,87.0,8.95,14.0,436.0,359.38,283.46
2016,5,15,17,0,703.0,84.0,9.0,14.0,385.0,299.65,228.97
2016,5,15,17,15,664.0,79.0,8.95,14.0,333.5,240.63,175.15
2016,5,15,17,30,625.0,74.0,8.9,14.0,282.0,185.62,125.83
2016,5,15,17,45,564.0,68.0,8.9,14.0,232.0,131.16,81.1
2016,5,15,18,0,503.0,62.0,8.9,14.0,182.0,83.98,48.47
2016,5,15,18,15,421.0,53.0,8.9,13.5,136.5,41.62,31.28
2016,5,15,18,30,339.0,44.0,8.9,13.0,91.0,35.31,25.18
2016,5,15,18,45,217.5,30.5,8.9,13.0,56.0,23.81,13.63
2016,5,15,19,0,96.0,17.0,8.9,13.0,21.0,13.38,0.0
2016,5,15,19,15,48.0,8.5,8.85,13.0,10.5,7.73,0.0
2016,5,15,19,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,55.0,14.0,9.15,12.0,18.0,12.73,0.0
2016,5,16,5,30,110.0,28.0,9.1,12.0,36.0,22.63,10.16
2016,5,16,5,45,213.5,42.5,9.1,12.5,74.0,32.81,22.66
2016,5,16,6,0,317.0,57.0,9.1,13.0,112.0,43.43,32.76
2016,5,16,6,15,391.0,67.5,9.05,13.0,157.5,68.74,43.28
2016,5,16,6,30,465.0,78.0,9.0,13.0,203.0,114.6,72.63
2016,5,16,6,45,524.0,84.5,8.95,13.5,253.0,161.71,109.25
2016,5,16,7,0,583.0,91.0,8.9,14.0,303.0,215.82,155.35
2016,5,16,7,15,621.0,97.0,8.9,14.0,353.5,270.1,204.39
2016,5,16,7,30,659.0,103.0,8.9,14.0,404.0,328.19,256.95
2016,5,16,7,45,692.0,106.0,8.9,14.5,454.5,384.95,307.55
2016,5,16,8,0,725.0,109.0,8.9,15.0,505.0,444.22,359.19
2016,5,16,8,15,747.0,113.0,8.85,15.0,552.5,501.71,408.91
2016,5,16,8,30,769.0,117.0,8.8,15.0,600.0,558.78,457.18
2016,5,16,8,45,787.5,119.0,8.75,15.0,644.5,612.12,501.46
2016,5,16,9,0,806.0,121.0,8.7,15.0,689.0,665.13,544.54
2016,5,16,9,15,819.5,123.0,8.65,15.0,728.5,713.96,583.49
2016,5,16,9,30,833.0,125.0,8.6,15.0,768.0,761.43,619.97
2016,5,16,9,45,851.5,122.0,8.6,15.5,804.5,800.87,647.9
2016,5,16,10,0,870.0,119.0,8.6,16.0,841.0,843.56,678.06
2016,5,16,10,15,877.5,120.5,8.6,16.0,869.5,879.31,704.01
2016,5,16,10,30,885.0,122.0,8.6,16.0,898.0,912.31,727.83
2016,5,16,10,45,888.5,124.5,8.65,16.0,919.0,939.69,747.58
2016,5,16,11,0,892.0,127.0,8.7,16.0,940.0,963.8,764.95
2016,5,16,11,15,895.5,127.5,8.75,16.0,954.0,982.61,778.46
2016,5,16,11,30,899.0,128.0,8.8,16.0,968.0,997.96,789.51
2016,5,16,11,45,899.5,129.0,8.9,16.0,974.5,1007.36,796.48
2016,5,16,12,0,900.0,130.0,9.0,16.0,981.0,1013.14,800.92
2016,5,16,12,15,900.0,130.0,9.1,16.0,980.0,1013.86,801.77
2016,5,16,12,30,900.0,130.0,9.2,16.0,979.0,1010.96,800.08
2016,5,16,12,45,897.0,130.5,9.35,16.0,970.5,1002.01,794.21
2016,5,16,13,0,894.0,131.0,9.5,16.0,962.0,989.53,785.82
2016,5,16,13,15,890.5,130.5,9.55,16.0,946.0,972.13,773.53
2016,5,16,13,30,887.0,130.0,9.6,16.0,930.0,951.33,758.77
2016,5,16,13,45,881.0,129.5,9.7,16.0,907.0,925.0,740.03
2016,5,16,14,0,875.0,129.0,9.8,16.0,884.0,895.6,718.97
2016,5,16,14,15,867.0,127.5,9.85,16.0,854.0,860.67,693.52
2016,5,16,14,30,859.0,126.0,9.9,16.0,824.0,823.13,665.98
2016,5,16,14,45,843.5,126.5,9.95,16.0,787.0,784.51,637.46
2016,5,16,15,0,828.0,127.0,10.0,16.0,750.0,738.47,602.64
2016,5,16,15,15,814.0,124.5,10.0,15.5,709.0,689.16,564.45
2016,5,16,15,30,800.0,122.0,10.0,15.0,668.0,638.7,524.47
2016,5,16,15,45,772.0,122.5,10.05,15.0,620.5,582.01,477.55
2016,5,16,16,0,744.0,123.0,10.1,15.0,573.0,525.64,429.97
2016,5,16,16,15,719.5,119.0,10.1,15.0,524.5,467.9,380.33
2016,5,16,16,30,695.0,115.0,10.1,15.0,476.0,411.34,330.6
2016,5,16,16,45,662.5,110.0,10.15,15.0,425.5,352.36,278.09
2016,5,16,17,0,630.0,105.0,10.2,15.0,375.0,296.1,227.19
2016,5,16,17,15,587.0,98.0,10.15,14.5,324.5,238.43,175.74
2016,5,16,17,30,544.0,91.0,10.1,14.0,274.0,185.38,129.12
2016,5,16,17,45,486.5,82.5,10.1,14.0,225.5,134.06,87.05
2016,5,16,18,0,429.0,74.0,10.1,14.0,177.0,87.75,54.24
2016,5,16,18,15,346.5,62.5,10.05,13.5,132.5,47.74,36.72
2016,5,16,18,30,264.0,51.0,10.0,13.0,88.0,39.19,28.6
2016,5,16,18,45,162.0,34.5,9.95,13.0,54.5,26.84,16.29
2016,5,16,19,0,60.0,18.0,9.9,13.0,21.0,14.77,0.0
2016,5,16,19,15,30.0,9.0,9.85,13.0,10.5,8.19,0.0
2016,5,16,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,17,5,15,108.5,13.0,5.65,14.0,21.5,11.82,0.0
2016,5,17,5,30,217.0,26.0,5.6,14.0,43.0,21.24,9.57
2016,5,17,5,45,324.5,37.0,5.6,14.5,83.0,29.61,19.8
2016,5,17,6,0,432.0,48.0,5.6,15.0,123.0,37.66,27.47
2016,5,17,6,15,502.0,56.0,5.6,15.0,171.0,64.91,36.92
2016,5,17,6,30,572.0,64.0,5.6,15.0,219.0,113.15,66.23
2016,5,17,6,45,620.0,69.5,5.6,15.0,269.5,164.02,106.11
2016,5,17,7,0,668.0,75.0,5.6,15.0,320.0,220.35,154.8
2016,5,17,7,15,702.5,79.5,5.6,15.0,371.5,277.08,206.07
2016,5,17,7,30,737.0,84.0,5.6,15.0,423.0,338.87,261.63
2016,5,17,7,45,761.5,88.0,5.6,15.5,473.0,397.0,313.09
2016,5,17,8,0,786.0,92.0,5.6,16.0,523.0,456.61,364.37
2016,5,17,8,15,805.5,95.0,5.6,16.0,571.0,513.82,413.08
2016,5,17,8,30,825.0,98.0,5.6,16.0,619.0,571.33,460.71
2016,5,17,8,45,839.5,101.0,5.6,16.5,663.0,625.73,503.75
2016,5,17,9,0,854.0,104.0,5.6,17.0,707.0,676.69,542.99
2016,5,17,9,15,865.5,106.0,5.6,17.0,746.5,725.37,580.56
2016,5,17,9,30,877.0,108.0,5.6,17.0,786.0,772.4,614.49
2016,5,17,9,45,886.0,109.5,5.7,17.0,820.5,815.07,645.22
2016,5,17,10,0,895.0,111.0,5.8,17.0,855.0,855.4,674.1
2016,5,17,10,15,901.5,112.0,5.85,17.0,882.5,890.56,698.84
2016,5,17,10,30,908.0,113.0,5.9,17.0,910.0,922.82,721.45
2016,5,17,10,45,911.0,115.0,5.95,17.0,930.5,949.82,740.25
2016,5,17,11,0,914.0,117.0,6.0,17.0,951.0,973.44,756.68
2016,5,17,11,15,917.0,117.5,6.05,17.0,965.0,992.13,769.68
2016,5,17,11,30,920.0,118.0,6.1,17.0,979.0,1007.28,780.26
2016,5,17,11,45,919.5,119.5,6.2,17.5,984.5,1016.39,785.46
2016,5,17,12,0,919.0,121.0,6.3,18.0,990.0,1021.8,788.18
2016,5,17,12,15,918.5,121.0,6.35,18.0,989.0,1022.05,788.61
2016,5,17,12,30,918.0,121.0,6.4,18.0,988.0,1018.62,786.58
2016,5,17,12,45,914.0,121.5,6.5,18.0,978.0,1008.61,780.3
2016,5,17,13,0,910.0,122.0,6.6,18.0,968.0,995.01,771.57
2016,5,17,13,15,906.0,121.5,6.65,17.5,952.0,976.93,760.9
2016,5,17,13,30,902.0,121.0,6.7,17.0,936.0,955.42,747.76
2016,5,17,13,45,895.0,120.5,6.8,17.0,912.0,927.89,729.03
2016,5,17,14,0,888.0,120.0,6.9,17.0,888.0,897.31,708.0
2016,5,17,14,15,880.5,119.0,6.95,17.0,858.0,862.95,683.87
2016,5,17,14,30,873.0,118.0,7.0,17.0,828.0,825.92,657.62
2016,5,17,14,45,861.5,116.5,7.1,17.0,792.0,782.85,626.82
2016,5,17,15,0,850.0,115.0,7.2,17.0,756.0,737.84,594.24
2016,5,17,15,15,836.5,113.0,7.2,17.0,715.0,692.52,559.07
2016,5,17,15,30,823.0,111.0,7.2,17.0,674.0,642.0,518.98
2016,5,17,15,45,804.0,108.5,7.2,17.0,628.0,586.77,474.33
2016,5,17,16,0,785.0,106.0,7.2,17.0,582.0,531.39,428.51
2016,5,17,16,15,762.5,102.5,7.2,16.5,533.5,473.53,380.32
2016,5,17,16,30,740.0,99.0,7.2,16.0,485.0,416.53,331.45
2016,5,17,16,45,707.5,95.5,7.2,16.0,434.5,355.28,277.46
2016,5,17,17,0,675.0,92.0,7.2,16.0,384.0,298.03,225.96
2016,5,17,17,15,635.0,86.5,7.1,15.5,333.0,239.99,174.23
2016,5,17,17,30,595.0,81.0,7.0,15.0,282.0,186.11,126.83
2016,5,17,17,45,535.5,74.0,6.95,15.0,232.5,132.83,83.39
2016,5,17,18,0,476.0,67.0,6.9,15.0,183.0,86.68,51.42
2016,5,17,18,15,395.5,57.0,6.8,14.5,138.0,45.18,34.34
2016,5,17,18,30,315.0,47.0,6.7,14.0,93.0,36.19,25.92
2016,5,17,18,45,201.0,33.0,6.65,14.0,58.0,25.69,15.47
2016,5,17,19,0,87.0,19.0,6.6,14.0,23.0,14.93,0.0
2016,5,17,19,15,43.5,9.5,6.55,14.0,11.5,8.64,0.0
2016,5,17,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,5,15,80.0,14.0,5.65,14.0,20.5,12.73,0.0
2016,5,18,5,30,160.0,28.0,5.6,14.0,41.0,21.9,10.44
2016,5,18,5,45,257.5,41.5,5.55,14.5,79.0,32.07,21.95
2016,5,18,6,0,355.0,55.0,5.5,15.0,117.0,41.95,31.25
2016,5,18,6,15,348.5,73.0,5.4,15.0,150.5,71.14,46.05
2016,5,18,6,30,342.0,91.0,5.3,15.0,184.0,110.35,73.63
2016,5,18,6,45,385.5,101.5,5.25,15.0,227.0,150.93,105.37
2016,5,18,7,0,429.0,112.0,5.2,15.0,270.0,196.58,143.93
2016,5,18,7,15,545.5,106.5,5.25,15.0,338.0,256.35,193.36
2016,5,18,7,30,662.0,101.0,5.3,15.0,406.0,326.51,252.79
2016,5,18,7,45,685.0,107.0,5.4,15.5,454.5,382.04,301.64
2016,5,18,8,0,708.0,113.0,5.5,16.0,503.0,439.04,350.5
2016,5,18,8,15,729.5,117.0,5.6,16.0,549.5,494.53,397.65
2016,5,18,8,30,751.0,121.0,5.7,16.0,596.0,551.03,444.5
2016,5,18,8,45,763.0,126.5,5.8,16.0,638.5,602.74,486.55
2016,5,18,9,0,775.0,132.0,5.9,16.0,681.0,653.6,527.05
2016,5,18,9,15,788.0,134.5,5.95,16.0,719.5,701.15,564.19
2016,5,18,9,30,801.0,137.0,6.0,16.0,758.0,747.4,599.65
2016,5,18,9,45,820.0,134.0,6.05,16.0,794.0,791.38,631.61
2016,5,18,10,0,839.0,131.0,6.1,16.0,830.0,827.49,657.51
2016,5,18,10,15,846.5,132.5,6.05,16.0,857.0,862.19,681.84
2016,5,18,10,30,854.0,134.0,6.0,16.0,884.0,894.24,704.08
2016,5,18,10,45,860.5,134.0,6.0,16.0,905.5,921.13,722.76
2016,5,18,11,0,867.0,134.0,6.0,16.0,927.0,944.99,739.27
2016,5,18,11,15,870.5,135.0,6.05,16.0,941.0,963.82,752.48
2016,5,18,11,30,874.0,136.0,6.1,16.0,955.0,979.29,763.4
2016,5,18,11,45,876.0,135.5,6.2,16.5,961.5,988.47,768.73
2016,5,18,12,0,878.0,135.0,6.3,17.0,968.0,994.16,771.7
2016,5,18,12,15,878.0,135.5,6.5,17.0,967.0,995.36,773.64
2016,5,18,12,30,878.0,136.0,6.7,17.0,966.0,993.03,773.16
2016,5,18,12,45,874.0,137.0,6.9,17.0,957.0,983.81,767.8
2016,5,18,13,0,870.0,138.0,7.1,17.0,948.0,971.17,760.01
2016,5,18,13,15,866.5,137.0,7.25,16.5,932.5,953.74,749.98
2016,5,18,13,30,863.0,136.0,7.4,16.0,917.0,933.02,737.5
2016,5,18,13,45,856.0,136.0,7.55,16.0,894.0,906.91,719.57
2016,5,18,14,0,849.0,136.0,7.7,16.0,871.0,877.88,699.4
2016,5,18,14,15,841.5,134.5,7.8,16.0,842.0,844.27,675.51
2016,5,18,14,30,834.0,133.0,7.9,16.0,813.0,814.21,654.2
2016,5,18,14,45,829.5,128.0,8.05,16.0,779.5,773.77,624.95
2016,5,18,15,0,825.0,123.0,8.2,16.0,746.0,730.96,593.35
2016,5,18,15,15,812.0,120.5,8.4,15.5,706.0,682.63,556.69
2016,5,18,15,30,799.0,118.0,8.6,15.0,666.0,633.07,518.05
2016,5,18,15,45,784.0,114.0,8.8,15.0,622.0,579.92,474.58
2016,5,18,16,0,769.0,110.0,9.0,15.0,578.0,526.3,429.62
2016,5,18,16,15,747.0,106.5,9.25,15.0,530.5,469.57,381.03
2016,5,18,16,30,725.0,103.0,9.5,15.0,483.0,412.28,330.79
2016,5,18,16,45,691.5,100.0,9.75,15.0,432.5,353.38,278.28
2016,5,18,17,0,658.0,97.0,10.0,15.0,382.0,297.21,227.32
2016,5,18,17,15,618.0,91.0,10.1,14.5,332.0,239.73,175.74
2016,5,18,17,30,578.0,85.0,10.2,14.0,282.0,186.44,128.59
2016,5,18,17,45,512.0,79.0,10.3,14.0,232.0,134.26,86.09
2016,5,18,18,0,446.0,73.0,10.4,14.0,182.0,88.29,54.03
2016,5,18,18,15,364.5,62.5,10.45,13.5,137.5,48.09,37.08
2016,5,18,18,30,283.0,52.0,10.5,13.0,93.0,39.93,29.33
2016,5,18,18,45,171.5,36.5,10.6,13.0,58.5,28.37,17.89
2016,5,18,19,0,60.0,21.0,10.7,13.0,24.0,17.09,0.0
2016,5,18,19,15,30.0,10.5,10.75,13.0,12.0,9.55,0.0
2016,5,18,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,10.95,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,11.15,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,11.35,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,11.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,11.5,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,11.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,11.6,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,11.65,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,11.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,11.75,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,11.85,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,11.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,12.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,12.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,11.95,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,11.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,11.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,11.6,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,11.25,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,11.25,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,43.0,15.0,11.4,11.0,18.5,13.64,0.0
2016,5,19,5,30,86.0,30.0,11.5,11.0,37.0,24.15,12.65
2016,5,19,5,45,151.0,47.5,11.6,11.0,70.0,37.58,27.11
2016,5,19,6,0,216.0,65.0,11.7,11.0,103.0,50.69,39.56
2016,5,19,6,15,258.5,82.0,11.55,11.0,142.5,75.69,53.02
2016,5,19,6,30,301.0,99.0,11.4,11.0,182.0,113.01,78.96
2016,5,19,6,45,357.0,107.5,11.3,11.5,225.0,151.01,108.43
2016,5,19,7,0,413.0,116.0,11.2,12.0,268.0,196.11,146.41
2016,5,19,7,15,533.5,105.5,11.2,12.0,333.0,251.64,193.15
2016,5,19,7,30,654.0,95.0,11.2,12.0,398.0,317.72,250.67
2016,5,19,7,45,725.0,97.5,11.2,12.5,468.5,388.7,313.24
2016,5,19,8,0,796.0,100.0,11.2,13.0,539.0,467.7,381.7
2016,5,19,8,15,815.5,103.0,11.2,13.0,587.5,525.4,432.65
2016,5,19,8,30,835.0,106.0,11.2,13.0,636.0,583.37,482.68
2016,5,19,8,45,852.0,108.0,11.2,13.0,681.0,638.77,529.58
2016,5,19,9,0,869.0,110.0,11.2,13.0,726.0,690.74,572.85
2016,5,19,9,15,880.0,112.0,11.2,13.0,766.0,739.66,612.8
2016,5,19,9,30,891.0,114.0,11.2,13.0,806.0,786.83,649.18
2016,5,19,9,45,893.0,119.0,11.25,13.0,838.0,827.81,680.23
2016,5,19,10,0,895.0,124.0,11.3,13.0,870.0,865.92,708.92
2016,5,19,10,15,901.5,125.5,11.35,13.0,898.0,901.5,735.58
2016,5,19,10,30,908.0,127.0,11.4,13.0,926.0,934.19,759.95
2016,5,19,10,45,773.5,210.5,11.45,13.5,902.5,930.43,754.92
2016,5,19,11,0,639.0,294.0,11.5,14.0,879.0,902.59,729.09
2016,5,19,11,15,628.5,306.5,11.55,14.0,889.5,916.31,739.0
2016,5,19,11,30,618.0,319.0,11.6,14.0,900.0,926.88,746.43
2016,5,19,11,45,633.5,307.5,11.65,14.0,906.5,937.73,755.21
2016,5,19,12,0,649.0,296.0,11.7,14.0,913.0,945.7,761.87
2016,5,19,12,15,547.0,345.5,11.85,14.0,864.5,894.64,719.99
2016,5,19,12,30,445.0,395.0,12.0,14.0,816.0,840.99,675.94
2016,5,19,12,45,689.5,257.5,12.15,14.0,903.5,941.27,761.52
2016,5,19,13,0,934.0,120.0,12.3,14.0,991.0,1013.78,817.64
2016,5,19,13,15,739.0,230.0,12.4,14.0,912.0,940.85,762.4
2016,5,19,13,30,544.0,340.0,12.5,14.0,833.0,850.49,688.02
2016,5,19,13,45,573.5,314.0,12.6,14.0,822.0,837.49,679.74
2016,5,19,14,0,603.0,288.0,12.7,14.0,811.0,821.76,669.08
2016,5,19,14,15,579.5,284.0,12.7,13.5,772.5,776.67,635.05
2016,5,19,14,30,556.0,280.0,12.7,13.0,734.0,731.98,600.94
2016,5,19,14,45,605.5,243.5,12.7,13.0,718.5,714.71,588.87
2016,5,19,15,0,655.0,207.0,12.7,13.0,703.0,689.88,570.38
2016,5,19,15,15,589.0,215.0,12.7,12.5,643.0,621.3,515.02
2016,5,19,15,30,523.0,223.0,12.7,12.0,583.0,553.76,459.85
2016,5,19,15,45,460.0,227.5,12.7,12.0,528.5,492.41,408.33
2016,5,19,16,0,397.0,232.0,12.7,12.0,474.0,435.81,360.37
2016,5,19,16,15,333.0,223.5,12.65,12.0,415.0,368.44,303.5
2016,5,19,16,30,269.0,215.0,12.6,12.0,356.0,312.19,255.72
2016,5,19,16,45,177.0,196.0,12.55,12.0,285.0,240.74,195.89
2016,5,19,17,0,85.0,177.0,12.5,12.0,214.0,181.25,146.94
2016,5,19,17,15,76.0,156.0,12.45,12.0,186.0,154.15,123.85
2016,5,19,17,30,67.0,135.0,12.4,12.0,158.0,128.27,101.82
2016,5,19,17,45,57.5,113.5,12.35,12.0,131.0,103.26,80.73
2016,5,19,18,0,48.0,92.0,12.3,12.0,104.0,79.77,61.3
2016,5,19,18,15,34.5,71.5,12.3,11.5,79.0,58.64,46.82
2016,5,19,18,30,21.0,51.0,12.3,11.0,54.0,42.58,31.95
2016,5,19,18,45,10.5,33.0,12.35,11.0,34.5,28.17,18.04
2016,5,19,19,0,0.0,15.0,12.4,11.0,15.0,13.21,0.0
2016,5,19,19,15,0.0,7.5,12.4,11.0,7.5,6.82,0.0
2016,5,19,19,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,12.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,12.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,11.95,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,11.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,11.1,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,5,15,81.0,16.0,8.7,11.0,23.0,14.55,0.0
2016,5,20,5,30,162.0,32.0,8.6,11.0,46.0,25.03,13.65
2016,5,20,5,45,276.0,44.0,8.55,11.0,86.5,33.99,24.05
2016,5,20,6,0,390.0,56.0,8.5,11.0,127.0,44.41,34.01
2016,5,20,6,15,462.0,65.0,8.45,11.0,174.0,70.72,43.62
2016,5,20,6,30,534.0,74.0,8.4,11.0,221.0,117.42,72.68
2016,5,20,6,45,588.5,79.5,8.4,11.5,272.5,166.92,111.56
2016,5,20,7,0,643.0,85.0,8.4,12.0,324.0,222.73,159.83
2016,5,20,7,15,678.5,90.0,8.35,12.0,375.0,278.64,211.0
2016,5,20,7,30,714.0,95.0,8.3,12.0,426.0,337.96,265.33
2016,5,20,7,45,740.0,99.0,8.3,12.0,476.5,395.6,317.94
2016,5,20,8,0,766.0,103.0,8.3,12.0,527.0,456.16,371.92
2016,5,20,8,15,786.5,106.5,8.25,12.0,574.5,513.19,421.85
2016,5,20,8,30,807.0,110.0,8.2,12.0,622.0,570.66,470.94
2016,5,20,8,45,819.0,114.0,8.15,12.0,665.5,623.52,515.16
2016,5,20,9,0,831.0,118.0,8.1,12.0,709.0,675.39,557.59
2016,5,20,9,15,843.5,120.5,8.05,12.0,748.5,724.88,597.29
2016,5,20,9,30,856.0,123.0,8.0,12.0,788.0,768.27,630.71
2016,5,20,9,45,867.0,123.5,8.0,12.0,822.5,810.66,662.31
2016,5,20,10,0,878.0,124.0,8.0,12.0,857.0,850.91,692.08
2016,5,20,10,15,884.5,125.5,7.95,12.0,884.5,885.92,717.53
2016,5,20,10,30,891.0,127.0,7.9,12.0,912.0,918.1,740.74
2016,5,20,10,45,894.0,129.0,7.85,12.5,932.5,944.58,758.17
2016,5,20,11,0,897.0,131.0,7.8,13.0,953.0,967.76,773.08
2016,5,20,11,15,900.0,131.5,7.75,13.0,966.5,986.11,785.88
2016,5,20,11,30,903.0,132.0,7.7,13.0,980.0,1001.0,796.19
2016,5,20,11,45,902.5,133.5,7.7,13.0,986.0,1009.92,802.43
2016,5,20,12,0,902.0,135.0,7.7,13.0,992.0,1015.23,806.15
2016,5,20,12,15,901.5,135.0,7.7,13.0,990.5,1015.51,806.31
2016,5,20,12,30,901.0,135.0,7.7,13.0,989.0,1012.2,803.96
2016,5,20,12,45,898.5,134.5,7.7,13.0,980.0,1002.89,797.34
2016,5,20,13,0,896.0,134.0,7.7,13.0,971.0,990.04,788.24
2016,5,20,13,15,892.0,133.5,7.7,13.0,954.5,972.31,775.63
2016,5,20,13,30,888.0,133.0,7.7,13.0,938.0,951.2,760.59
2016,5,20,13,45,881.5,132.0,7.7,13.0,914.5,924.12,741.14
2016,5,20,14,0,875.0,131.0,7.7,13.0,891.0,894.01,719.42
2016,5,20,14,15,867.0,129.5,7.65,12.5,861.0,859.31,695.34
2016,5,20,14,30,859.0,128.0,7.6,12.0,831.0,822.02,669.1
2016,5,20,14,45,848.0,126.0,7.55,12.0,795.0,784.58,641.34
2016,5,20,15,0,837.0,124.0,7.5,12.0,759.0,739.42,607.14
2016,5,20,15,15,823.5,121.5,7.45,12.0,718.0,690.36,568.04
2016,5,20,15,30,810.0,119.0,7.4,12.0,677.0,640.09,527.23
2016,5,20,15,45,791.5,116.5,7.35,12.0,632.0,585.94,482.46
2016,5,20,16,0,773.0,114.0,7.3,12.0,587.0,531.62,436.55
2016,5,20,16,15,750.0,110.0,7.25,12.0,538.5,473.83,386.8
2016,5,20,16,30,727.0,106.0,7.2,12.0,490.0,415.56,335.52
2016,5,20,16,45,695.5,102.0,7.15,12.0,439.5,356.44,282.59
2016,5,20,17,0,664.0,98.0,7.1,12.0,389.0,299.84,231.01
2016,5,20,17,15,623.5,92.0,7.05,12.0,338.0,241.98,178.54
2016,5,20,17,30,583.0,86.0,7.0,12.0,287.0,188.36,130.68
2016,5,20,17,45,524.5,79.0,6.95,12.0,237.5,136.02,87.55
2016,5,20,18,0,466.0,72.0,6.9,12.0,188.0,90.7,55.7
2016,5,20,18,15,386.0,62.0,6.8,11.5,143.0,48.18,37.52
2016,5,20,18,30,306.0,52.0,6.7,11.0,98.0,39.9,29.65
2016,5,20,18,45,196.5,37.5,6.65,11.0,63.0,29.13,19.0
2016,5,20,19,0,87.0,23.0,6.6,11.0,28.0,18.68,0.85
2016,5,20,19,15,43.5,11.5,6.45,11.0,14.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,9.0,3.55,11.0,9.0,8.19,0.0
2016,5,21,5,30,0.0,18.0,3.6,11.0,18.0,15.85,6.77
2016,5,21,5,45,0.0,34.0,3.7,11.0,34.0,29.85,20.51
2016,5,21,6,0,0.0,50.0,3.8,11.0,50.0,43.3,33.08
2016,5,21,6,15,0.0,69.5,3.8,11.0,69.5,59.69,45.89
2016,5,21,6,30,0.0,89.0,3.8,11.0,89.0,76.58,60.62
2016,5,21,6,45,4.0,108.0,3.8,11.0,110.0,93.99,75.38
2016,5,21,7,0,8.0,127.0,3.8,11.0,131.0,112.07,90.54
2016,5,21,7,15,6.0,139.0,3.7,11.0,142.0,123.13,99.79
2016,5,21,7,30,4.0,151.0,3.6,11.0,153.0,133.9,108.62
2016,5,21,7,45,39.0,192.0,3.5,11.0,214.0,186.06,151.48
2016,5,21,8,0,74.0,233.0,3.4,11.0,275.0,241.9,197.04
2016,5,21,8,15,66.5,251.0,3.3,11.0,290.5,259.76,211.24
2016,5,21,8,30,59.0,269.0,3.2,11.0,306.0,276.77,224.55
2016,5,21,8,45,61.5,290.0,3.15,11.5,331.5,301.87,243.84
2016,5,21,9,0,64.0,311.0,3.1,12.0,357.0,327.2,263.01
2016,5,21,9,15,37.0,270.5,3.1,12.0,297.5,274.46,220.22
2016,5,21,9,30,10.0,230.0,3.1,12.0,238.0,213.6,170.59
2016,5,21,9,45,70.0,317.5,3.1,12.0,376.0,349.37,279.96
2016,5,21,10,0,130.0,405.0,3.1,12.0,514.0,494.6,392.24
2016,5,21,10,15,191.0,415.5,3.1,12.0,581.0,562.72,444.14
2016,5,21,10,30,252.0,426.0,3.1,12.0,648.0,643.52,504.82
2016,5,21,10,45,290.5,426.5,3.1,12.0,688.5,687.11,536.94
2016,5,21,11,0,329.0,427.0,3.1,12.0,729.0,731.07,569.25
2016,5,21,11,15,323.0,436.0,3.05,12.0,736.0,741.26,575.51
2016,5,21,11,30,317.0,445.0,3.0,12.0,743.0,749.73,580.78
2016,5,21,11,45,201.5,453.0,3.0,12.5,643.0,638.46,495.94
2016,5,21,12,0,86.0,461.0,3.0,13.0,543.0,523.41,407.09
2016,5,21,12,15,78.0,454.0,3.05,13.0,528.5,508.84,396.72
2016,5,21,12,30,70.0,447.0,3.1,13.0,514.0,493.76,385.42
2016,5,21,12,45,100.0,457.0,3.15,13.0,551.5,531.57,414.98
2016,5,21,13,0,130.0,467.0,3.2,13.0,589.0,579.86,451.73
2016,5,21,13,15,140.0,459.5,3.25,13.0,588.5,578.71,451.34
2016,5,21,13,30,150.0,452.0,3.3,13.0,588.0,576.47,450.47
2016,5,21,13,45,215.0,431.5,3.4,13.0,621.5,609.56,477.74
2016,5,21,14,0,280.0,411.0,3.5,13.0,655.0,648.13,508.5
2016,5,21,14,15,540.5,281.5,3.55,13.0,732.0,740.27,583.99
2016,5,21,14,30,801.0,152.0,3.6,13.0,809.0,804.23,635.8
2016,5,21,14,45,795.0,147.0,3.65,13.0,775.5,764.02,607.18
2016,5,21,15,0,789.0,142.0,3.7,13.0,742.0,721.66,576.28
2016,5,21,15,15,775.0,139.0,3.75,13.0,702.0,673.8,540.27
2016,5,21,15,30,761.0,136.0,3.8,13.0,662.0,624.9,502.63
2016,5,21,15,45,744.0,132.0,3.85,13.0,618.0,572.47,461.31
2016,5,21,16,0,727.0,128.0,3.9,13.0,574.0,519.47,418.42
2016,5,21,16,15,703.5,123.5,3.9,12.5,526.5,462.95,372.19
2016,5,21,16,30,680.0,119.0,3.9,12.0,479.0,407.52,325.43
2016,5,21,16,45,648.5,114.0,3.9,12.0,429.5,350.05,275.31
2016,5,21,17,0,617.0,109.0,3.9,12.0,380.0,295.18,226.48
2016,5,21,17,15,576.5,102.5,3.85,12.0,330.5,239.6,177.05
2016,5,21,17,30,536.0,96.0,3.8,12.0,281.0,188.32,132.04
2016,5,21,17,45,479.0,87.5,3.8,12.0,233.0,135.74,89.1
2016,5,21,18,0,422.0,79.0,3.8,12.0,185.0,91.84,58.12
2016,5,21,18,15,345.5,67.0,3.7,11.5,141.0,51.88,40.85
2016,5,21,18,30,269.0,55.0,3.6,11.0,97.0,42.07,31.63
2016,5,21,18,45,171.5,39.0,3.5,11.0,62.5,30.23,20.07
2016,5,21,19,0,74.0,23.0,3.4,11.0,28.0,18.69,2.33
2016,5,21,19,15,37.0,11.5,3.25,11.0,14.0,10.46,0.0
2016,5,21,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
