Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,5,15,76.5,16.5,2.6,12.0,23.5,13.0,0.0
2016,5,22,5,30,153.0,33.0,2.6,12.0,47.0,25.76,14.71
2016,5,22,5,45,239.0,48.5,2.65,12.0,85.0,37.35,27.0
2016,5,22,6,0,325.0,64.0,2.7,12.0,123.0,48.57,37.64
2016,5,22,6,15,220.5,87.5,2.7,12.0,133.5,77.95,55.76
2016,5,22,6,30,116.0,111.0,2.7,12.0,144.0,103.64,78.43
2016,5,22,6,45,135.0,130.0,2.7,12.5,175.5,132.23,101.42
2016,5,22,7,0,154.0,149.0,2.7,13.0,207.0,163.24,127.06
2016,5,22,7,15,203.5,167.5,2.65,13.0,255.5,204.84,161.05
2016,5,22,7,30,253.0,186.0,2.6,13.0,304.0,254.05,201.63
2016,5,22,7,45,361.0,185.5,2.6,13.0,375.0,314.44,250.66
2016,5,22,8,0,469.0,185.0,2.6,13.0,446.0,390.12,312.1
2016,5,22,8,15,475.0,200.5,2.55,13.0,484.5,435.66,349.3
2016,5,22,8,30,481.0,216.0,2.5,13.0,523.0,480.92,385.38
2016,5,22,8,45,431.5,253.0,2.5,13.0,542.5,511.29,408.52
2016,5,22,9,0,382.0,290.0,2.5,13.0,562.0,529.81,421.91
2016,5,22,9,15,376.5,310.0,2.5,13.0,591.0,564.13,447.46
2016,5,22,9,30,371.0,330.0,2.5,13.0,620.0,596.96,471.32
2016,5,22,9,45,318.0,362.0,2.5,13.0,618.0,602.39,473.48
2016,5,22,10,0,265.0,394.0,2.5,13.0,616.0,603.04,472.03
2016,5,22,10,15,338.0,380.5,2.55,13.0,673.0,663.03,517.77
2016,5,22,10,30,411.0,367.0,2.6,13.0,730.0,734.46,570.56
2016,5,22,10,45,403.0,380.5,2.65,13.5,743.5,752.29,581.25
2016,5,22,11,0,395.0,394.0,2.7,14.0,757.0,759.2,584.72
2016,5,22,11,15,336.5,425.5,2.75,14.0,737.5,742.96,571.24
2016,5,22,11,30,278.0,457.0,2.8,14.0,718.0,723.45,555.52
2016,5,22,11,45,335.5,435.5,2.9,14.0,753.0,761.21,584.78
2016,5,22,12,0,393.0,414.0,3.0,14.0,788.0,797.92,612.73
2016,5,22,12,15,341.5,436.5,3.1,13.5,761.5,770.55,593.03
2016,5,22,12,30,290.0,459.0,3.2,13.0,735.0,741.44,572.32
2016,5,22,12,45,335.0,435.0,3.3,13.0,751.5,758.3,586.78
2016,5,22,13,0,380.0,411.0,3.4,13.0,768.0,772.68,599.13
2016,5,22,13,15,401.5,393.5,3.45,13.0,764.5,777.64,603.67
2016,5,22,13,30,423.0,376.0,3.5,13.0,761.0,771.3,600.37
2016,5,22,13,45,480.5,346.5,3.6,13.0,773.5,783.03,611.34
2016,5,22,14,0,538.0,317.0,3.7,13.0,786.0,789.84,618.57
2016,5,22,14,15,671.0,232.5,3.7,13.0,797.0,804.65,633.47
2016,5,22,14,30,804.0,148.0,3.7,13.0,808.0,802.1,634.21
2016,5,22,14,45,794.0,145.0,3.75,13.0,773.5,760.73,605.15
2016,5,22,15,0,784.0,142.0,3.8,13.0,739.0,717.51,573.5
2016,5,22,15,15,590.5,208.0,3.85,13.0,644.0,614.42,492.58
2016,5,22,15,30,397.0,274.0,3.9,13.0,549.0,513.25,412.27
2016,5,22,15,45,410.5,250.0,3.95,13.0,518.0,482.69,388.84
2016,5,22,16,0,424.0,226.0,4.0,13.0,487.0,444.0,358.07
2016,5,22,16,15,356.5,219.5,4.0,13.0,427.0,375.52,302.65
2016,5,22,16,30,289.0,213.0,4.0,13.0,367.0,318.42,255.93
2016,5,22,16,45,316.5,186.0,4.05,13.0,339.0,285.53,227.47
2016,5,22,17,0,344.0,159.0,4.1,13.0,311.0,249.38,195.13
2016,5,22,17,15,317.5,144.0,4.1,12.5,270.5,206.51,158.29
2016,5,22,17,30,291.0,129.0,4.1,12.0,230.0,166.57,124.2
2016,5,22,17,45,269.5,110.0,4.1,12.0,192.0,127.18,91.29
2016,5,22,18,0,248.0,91.0,4.1,12.0,154.0,90.6,63.27
2016,5,22,18,15,207.0,73.0,4.0,12.0,118.0,57.55,45.83
2016,5,22,18,30,166.0,55.0,3.9,12.0,82.0,43.27,32.58
2016,5,22,18,45,105.0,38.5,3.8,12.0,53.0,30.74,20.52
2016,5,22,19,0,44.0,22.0,3.7,12.0,24.0,18.55,3.44
2016,5,22,19,15,22.0,11.0,3.65,12.0,12.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.0,3.05,12.0,13.0,11.45,0.0
2016,5,23,5,30,0.0,26.0,3.0,12.0,26.0,22.71,12.48
2016,5,23,5,45,12.0,45.0,2.95,12.0,47.5,37.84,27.46
2016,5,23,6,0,24.0,64.0,2.9,12.0,69.0,52.8,41.41
2016,5,23,6,15,36.0,84.5,2.9,12.0,94.0,71.23,54.68
2016,5,23,6,30,48.0,105.0,2.9,12.0,119.0,92.97,72.29
2016,5,23,6,45,57.5,126.0,2.95,12.5,146.0,116.51,91.62
2016,5,23,7,0,67.0,147.0,3.0,13.0,173.0,141.49,112.25
2016,5,23,7,15,55.5,164.5,3.05,13.0,188.0,158.92,127.4
2016,5,23,7,30,44.0,182.0,3.1,13.0,203.0,174.99,141.06
2016,5,23,7,45,108.0,212.0,3.15,13.5,270.5,233.34,187.85
2016,5,23,8,0,172.0,242.0,3.2,14.0,338.0,297.42,239.04
2016,5,23,8,15,225.0,258.5,3.25,14.0,395.5,350.98,282.04
2016,5,23,8,30,278.0,275.0,3.3,14.0,453.0,414.43,332.46
2016,5,23,8,45,245.0,302.0,3.35,14.0,467.0,435.62,348.51
2016,5,23,9,0,212.0,329.0,3.4,14.0,481.0,447.08,356.73
2016,5,23,9,15,189.0,351.0,3.4,14.0,492.0,462.99,368.15
2016,5,23,9,30,166.0,373.0,3.4,14.0,503.0,476.49,377.44
2016,5,23,9,45,276.5,364.5,3.45,14.0,591.5,571.58,451.63
2016,5,23,10,0,387.0,356.0,3.5,14.0,680.0,666.06,523.64
2016,5,23,10,15,617.5,246.0,3.5,14.0,783.0,783.4,614.58
2016,5,23,10,30,848.0,136.0,3.5,14.0,886.0,885.62,688.63
2016,5,23,10,45,708.0,235.5,3.5,14.0,871.5,891.12,690.81
2016,5,23,11,0,568.0,335.0,3.5,14.0,857.0,871.45,671.95
2016,5,23,11,15,715.5,237.5,3.55,14.0,905.5,929.13,717.09
2016,5,23,11,30,863.0,140.0,3.6,14.0,954.0,967.06,742.98
2016,5,23,11,45,865.0,140.0,3.65,14.0,960.5,976.62,749.36
2016,5,23,12,0,867.0,140.0,3.7,14.0,967.0,982.78,753.74
2016,5,23,12,15,682.0,264.5,3.75,14.0,914.5,944.5,726.92
2016,5,23,12,30,497.0,389.0,3.8,14.0,862.0,882.07,677.5
2016,5,23,12,45,681.0,263.5,3.85,14.0,905.0,934.85,721.76
2016,5,23,13,0,865.0,138.0,3.9,14.0,948.0,961.54,741.21
2016,5,23,13,15,861.5,137.0,3.9,14.0,932.5,944.4,729.45
2016,5,23,13,30,858.0,136.0,3.9,14.0,917.0,924.01,715.8
2016,5,23,13,45,854.0,134.0,3.95,14.0,895.0,899.06,699.25
2016,5,23,14,0,850.0,132.0,4.0,14.0,873.0,871.07,680.5
2016,5,23,14,15,676.5,215.5,4.0,14.0,793.5,792.38,623.52
2016,5,23,14,30,503.0,299.0,4.0,14.0,714.0,704.92,555.7
2016,5,23,14,45,660.0,211.5,4.05,14.0,730.5,724.26,574.79
2016,5,23,15,0,817.0,124.0,4.1,14.0,747.0,723.36,577.72
2016,5,23,15,15,501.5,222.0,4.1,14.0,598.0,563.28,451.38
2016,5,23,15,30,186.0,320.0,4.1,14.0,449.0,415.69,332.53
2016,5,23,15,45,180.0,298.0,4.2,14.0,416.0,380.65,305.85
2016,5,23,16,0,174.0,276.0,4.3,14.0,383.0,345.92,278.55
2016,5,23,16,15,159.0,253.0,4.4,13.5,345.0,306.39,247.37
2016,5,23,16,30,144.0,230.0,4.5,13.0,307.0,268.36,216.89
2016,5,23,16,45,85.0,196.5,4.6,13.0,240.5,204.62,165.07
2016,5,23,17,0,26.0,163.0,4.7,13.0,174.0,150.88,121.64
2016,5,23,17,15,21.0,143.5,4.8,13.0,152.0,129.87,104.34
2016,5,23,17,30,16.0,124.0,4.9,13.0,130.0,110.13,87.94
2016,5,23,17,45,250.5,96.5,5.0,13.0,161.0,114.05,80.79
2016,5,23,18,0,485.0,69.0,5.1,13.0,192.0,89.8,53.84
2016,5,23,18,15,411.0,59.5,5.1,12.5,147.5,48.24,37.48
2016,5,23,18,30,337.0,50.0,5.1,12.0,103.0,38.34,28.26
2016,5,23,18,45,233.5,36.5,5.2,12.0,67.5,28.32,18.54
2016,5,23,19,0,130.0,23.0,5.3,12.0,32.0,18.04,4.15
2016,5,23,19,15,65.0,11.5,5.3,12.0,16.0,10.46,0.0
2016,5,23,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,24,5,15,16.5,15.5,5.45,12.0,17.0,13.61,0.0
2016,5,24,5,30,33.0,31.0,5.5,12.0,34.0,25.75,15.05
2016,5,24,5,45,64.5,49.5,5.6,12.5,60.0,40.15,29.41
2016,5,24,6,0,96.0,68.0,5.7,13.0,86.0,54.27,42.53
2016,5,24,6,15,116.0,89.0,5.7,13.0,117.0,76.21,56.74
2016,5,24,6,30,136.0,110.0,5.7,13.0,148.0,104.82,78.39
2016,5,24,6,45,153.0,130.0,5.75,13.0,181.0,134.96,102.97
2016,5,24,7,0,170.0,150.0,5.8,13.0,214.0,167.33,130.3
2016,5,24,7,15,196.5,170.5,5.75,13.0,255.0,204.92,162.07
2016,5,24,7,30,223.0,191.0,5.7,13.0,296.0,247.43,198.06
2016,5,24,7,45,158.5,215.5,5.7,13.0,294.0,256.36,207.37
2016,5,24,8,0,94.0,240.0,5.7,13.0,292.0,256.66,208.33
2016,5,24,8,15,68.5,250.0,5.6,13.0,290.0,259.34,210.36
2016,5,24,8,30,43.0,260.0,5.5,13.0,288.0,259.06,209.58
2016,5,24,8,45,48.5,282.5,5.45,13.5,316.0,286.41,230.94
2016,5,24,9,0,54.0,305.0,5.4,14.0,344.0,314.36,252.48
2016,5,24,9,15,77.0,335.0,5.35,14.0,394.0,362.15,290.35
2016,5,24,9,30,100.0,365.0,5.3,14.0,444.0,411.98,329.4
2016,5,24,9,45,93.0,379.0,5.25,14.0,455.0,424.92,338.66
2016,5,24,10,0,86.0,393.0,5.2,14.0,466.0,437.06,347.33
2016,5,24,10,15,101.5,412.5,5.2,14.0,501.0,472.86,374.95
2016,5,24,10,30,117.0,432.0,5.2,14.0,536.0,519.22,410.3
2016,5,24,10,45,108.5,440.0,5.2,14.0,538.0,513.34,405.1
2016,5,24,11,0,100.0,448.0,5.2,14.0,540.0,516.49,406.92
2016,5,24,11,15,123.5,461.0,5.2,14.0,576.5,565.12,444.15
2016,5,24,11,30,147.0,474.0,5.2,14.0,613.0,602.86,472.83
2016,5,24,11,45,515.5,303.0,5.2,14.0,794.0,814.5,641.77
2016,5,24,12,0,884.0,132.0,5.2,14.0,975.0,990.68,771.75
2016,5,24,12,15,883.5,132.0,5.2,14.0,973.5,991.03,770.83
2016,5,24,12,30,883.0,132.0,5.2,14.0,972.0,987.88,768.68
2016,5,24,12,45,879.5,132.5,5.25,14.0,963.0,978.82,762.85
2016,5,24,13,0,876.0,133.0,5.3,14.0,954.0,966.35,754.69
2016,5,24,13,15,697.5,242.5,5.3,14.0,889.5,909.6,714.31
2016,5,24,13,30,519.0,352.0,5.3,14.0,825.0,835.02,655.02
2016,5,24,13,45,685.5,241.5,5.35,14.0,850.5,866.22,684.19
2016,5,24,14,0,852.0,131.0,5.4,14.0,876.0,871.18,689.53
2016,5,24,14,15,670.0,217.5,5.4,13.5,791.0,788.24,628.92
2016,5,24,14,30,488.0,304.0,5.4,13.0,706.0,697.05,557.48
2016,5,24,14,45,362.5,329.5,5.45,13.0,621.5,596.71,479.23
2016,5,24,15,0,237.0,355.0,5.5,13.0,537.0,505.82,406.87
2016,5,24,15,15,217.5,337.0,5.5,13.0,497.0,463.39,373.95
2016,5,24,15,30,198.0,319.0,5.5,13.0,457.0,422.14,341.47
2016,5,24,15,45,317.0,271.5,5.55,13.0,475.0,441.6,358.66
2016,5,24,16,0,436.0,224.0,5.6,13.0,493.0,448.16,364.11
2016,5,24,16,15,369.0,218.5,5.55,13.0,433.5,380.32,308.27
2016,5,24,16,30,302.0,213.0,5.5,13.0,374.0,323.71,261.32
2016,5,24,16,45,304.0,190.0,5.45,13.0,338.5,284.21,227.42
2016,5,24,17,0,306.0,167.0,5.4,13.0,303.0,244.32,192.45
2016,5,24,17,15,435.0,128.0,5.35,12.5,295.0,223.82,169.1
2016,5,24,17,30,564.0,89.0,5.3,12.0,287.0,187.78,130.79
2016,5,24,17,45,513.5,81.0,5.3,12.0,239.5,136.86,88.63
2016,5,24,18,0,463.0,73.0,5.3,12.0,192.0,91.96,56.63
2016,5,24,18,15,390.5,62.5,5.2,12.0,148.0,49.46,38.66
2016,5,24,18,30,318.0,52.0,5.1,12.0,104.0,39.78,29.56
2016,5,24,18,45,224.0,38.0,5.0,12.0,68.5,29.45,19.58
2016,5,24,19,0,130.0,24.0,4.9,12.0,33.0,18.81,5.42
2016,5,24,19,15,65.0,12.0,4.8,12.0,16.5,10.91,0.0
2016,5,24,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,15.5,5.3,12.0,26.0,12.2,0.0
2016,5,25,5,30,226.0,31.0,5.4,12.0,52.0,24.23,13.98
2016,5,25,5,45,322.5,41.5,5.5,12.5,91.5,33.06,23.27
2016,5,25,6,0,419.0,52.0,5.6,13.0,131.0,40.51,30.37
2016,5,25,6,15,209.5,65.5,5.7,13.0,105.0,60.93,41.45
2016,5,25,6,30,0.0,79.0,5.8,13.0,79.0,68.61,53.36
2016,5,25,6,45,0.0,96.5,5.9,13.0,96.5,83.92,66.45
2016,5,25,7,0,0.0,114.0,6.0,13.0,114.0,99.39,79.49
2016,5,25,7,15,190.5,139.5,6.05,13.0,229.5,177.77,139.71
2016,5,25,7,30,381.0,165.0,6.1,13.0,345.0,281.06,222.84
2016,5,25,7,45,569.5,130.5,6.2,13.5,432.5,353.51,282.15
2016,5,25,8,0,758.0,96.0,6.3,14.0,520.0,442.52,356.12
2016,5,25,8,15,777.5,99.0,6.3,14.0,566.5,497.76,403.79
2016,5,25,8,30,797.0,102.0,6.3,14.0,613.0,553.35,450.61
2016,5,25,8,45,812.5,104.5,6.35,14.0,656.5,606.05,494.16
2016,5,25,9,0,828.0,107.0,6.4,14.0,700.0,655.65,534.39
2016,5,25,9,15,840.0,109.0,6.4,14.0,739.0,703.16,572.02
2016,5,25,9,30,852.0,111.0,6.4,14.0,778.0,749.16,606.66
2016,5,25,9,45,872.0,106.5,6.4,14.5,814.0,793.36,637.78
2016,5,25,10,0,892.0,102.0,6.4,15.0,850.0,836.04,667.38
2016,5,25,10,15,898.5,103.0,6.45,15.0,878.0,870.87,692.38
2016,5,25,10,30,905.0,104.0,6.5,15.0,906.0,902.85,715.24
2016,5,25,10,45,910.5,104.5,6.55,15.0,927.5,930.43,734.85
2016,5,25,11,0,916.0,105.0,6.6,15.0,949.0,954.79,752.15
2016,5,25,11,15,919.0,105.5,6.65,15.0,963.0,973.47,765.38
2016,5,25,11,30,922.0,106.0,6.7,15.0,977.0,988.64,776.16
2016,5,25,11,45,923.5,106.5,6.75,15.0,984.0,998.78,783.43
2016,5,25,12,0,925.0,107.0,6.8,15.0,991.0,1005.29,788.2
2016,5,25,12,15,925.5,107.0,6.9,15.0,990.5,1006.67,789.67
2016,5,25,12,30,926.0,107.0,7.0,15.0,990.0,1004.38,788.62
2016,5,25,12,45,919.5,110.0,7.1,15.0,980.5,994.63,782.27
2016,5,25,13,0,913.0,113.0,7.2,15.0,971.0,981.35,773.46
2016,5,25,13,15,910.5,112.5,7.35,15.0,956.0,964.97,762.67
2016,5,25,13,30,908.0,112.0,7.5,15.0,941.0,945.13,749.34
2016,5,25,13,45,901.0,112.5,7.65,15.0,918.0,918.87,731.24
2016,5,25,14,0,894.0,113.0,7.8,15.0,895.0,889.56,710.81
2016,5,25,14,15,887.5,112.0,7.95,15.0,866.5,856.34,687.31
2016,5,25,14,30,881.0,111.0,8.1,15.0,838.0,820.38,661.58
2016,5,25,14,45,868.5,111.5,8.25,15.0,802.5,778.74,631.28
2016,5,25,15,0,856.0,112.0,8.4,15.0,767.0,735.2,599.23
2016,5,25,15,15,844.0,110.0,8.5,14.5,727.0,687.97,563.21
2016,5,25,15,30,832.0,108.0,8.6,14.0,687.0,641.52,526.58
2016,5,25,15,45,809.5,108.0,8.7,14.0,641.5,586.85,481.45
2016,5,25,16,0,787.0,108.0,8.8,14.0,596.0,532.3,435.42
2016,5,25,16,15,766.0,105.0,8.85,14.0,548.5,476.08,386.95
2016,5,25,16,30,745.0,102.0,8.9,14.0,501.0,420.52,337.88
2016,5,25,16,45,707.0,100.5,9.0,14.0,449.5,359.14,283.27
2016,5,25,17,0,669.0,99.0,9.1,14.0,398.0,302.43,231.88
2016,5,25,17,15,630.5,93.5,9.1,13.5,348.0,245.47,180.62
2016,5,25,17,30,592.0,88.0,9.1,13.0,298.0,192.45,133.52
2016,5,25,17,45,529.0,82.5,9.15,13.0,247.5,140.41,90.8
2016,5,25,18,0,466.0,77.0,9.2,13.0,197.0,95.9,59.65
2016,5,25,18,15,389.5,66.5,9.15,13.0,152.0,52.72,41.41
2016,5,25,18,30,313.0,56.0,9.1,13.0,107.0,42.8,32.1
2016,5,25,18,45,207.0,41.5,9.05,13.0,70.5,32.12,21.82
2016,5,25,19,0,101.0,27.0,9.0,13.0,34.0,21.81,7.94
2016,5,25,19,15,50.5,13.5,8.95,12.5,17.0,12.28,0.0
2016,5,25,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,26,5,15,83.0,17.5,8.7,12.0,25.5,13.76,0.0
2016,5,26,5,30,166.0,35.0,8.6,12.0,51.0,27.28,16.55
2016,5,26,5,45,265.5,48.0,8.55,12.5,90.5,36.92,26.63
2016,5,26,6,0,365.0,61.0,8.5,13.0,130.0,46.3,35.5
2016,5,26,6,15,433.0,70.5,8.45,13.0,176.5,71.41,44.98
2016,5,26,6,30,501.0,80.0,8.4,13.0,223.0,117.63,73.85
2016,5,26,6,45,550.5,87.0,8.4,13.0,272.5,165.25,111.11
2016,5,26,7,0,600.0,94.0,8.4,13.0,322.0,218.62,157.12
2016,5,26,7,15,636.0,99.5,8.4,13.0,372.0,272.26,205.7
2016,5,26,7,30,672.0,105.0,8.4,13.0,422.0,329.42,257.62
2016,5,26,7,45,697.5,110.0,8.4,13.5,471.0,385.14,307.55
2016,5,26,8,0,723.0,115.0,8.4,14.0,520.0,442.55,357.79
2016,5,26,8,15,744.0,118.5,8.35,14.0,566.5,497.65,405.67
2016,5,26,8,30,765.0,122.0,8.3,14.0,613.0,553.84,453.31
2016,5,26,8,45,781.0,125.0,8.25,14.5,656.5,605.88,495.69
2016,5,26,9,0,797.0,128.0,8.2,15.0,700.0,657.4,536.56
2016,5,26,9,15,810.0,130.5,8.15,15.0,739.0,705.53,574.88
2016,5,26,9,30,823.0,133.0,8.1,15.0,778.0,752.31,611.42
2016,5,26,9,45,833.5,135.0,8.1,15.5,812.0,795.05,641.84
2016,5,26,10,0,844.0,137.0,8.1,16.0,846.0,835.76,670.39
2016,5,26,10,15,852.0,138.5,8.1,16.0,874.0,864.39,690.93
2016,5,26,10,30,860.0,140.0,8.1,16.0,902.0,896.85,714.33
2016,5,26,10,45,867.5,139.5,8.15,16.0,924.0,924.19,734.04
2016,5,26,11,0,875.0,139.0,8.2,16.0,946.0,948.56,751.57
2016,5,26,11,15,879.0,140.0,8.25,16.0,960.5,967.93,765.47
2016,5,26,11,30,883.0,141.0,8.3,16.0,975.0,983.96,777.01
2016,5,26,11,45,887.0,140.0,8.35,16.0,982.5,994.73,784.79
2016,5,26,12,0,891.0,139.0,8.4,16.0,990.0,1002.05,790.16
2016,5,26,12,15,891.5,139.0,8.5,16.0,990.0,1003.42,791.5
2016,5,26,12,30,892.0,139.0,8.6,16.0,990.0,1001.27,790.39
2016,5,26,12,45,890.0,139.0,8.75,16.0,982.0,993.2,785.23
2016,5,26,13,0,888.0,139.0,8.9,16.0,974.0,981.65,777.59
2016,5,26,13,15,885.0,138.0,9.0,15.5,958.5,964.78,767.37
2016,5,26,13,30,882.0,137.0,9.1,15.0,943.0,944.56,754.65
2016,5,26,13,45,877.5,135.5,9.2,15.0,921.0,919.26,736.68
2016,5,26,14,0,873.0,134.0,9.3,15.0,899.0,890.86,716.35
2016,5,26,14,15,866.0,132.5,9.35,15.0,870.0,857.43,692.0
2016,5,26,14,30,859.0,131.0,9.4,15.0,841.0,821.34,665.54
2016,5,26,14,45,849.0,129.5,9.45,15.0,806.0,785.55,639.18
2016,5,26,15,0,839.0,128.0,9.5,15.0,771.0,741.95,606.09
2016,5,26,15,15,826.0,125.5,9.55,14.5,731.0,693.54,568.65
2016,5,26,15,30,813.0,123.0,9.6,14.0,691.0,643.86,529.31
2016,5,26,15,45,793.0,121.5,9.65,14.0,645.5,590.02,484.69
2016,5,26,16,0,773.0,120.0,9.7,14.0,600.0,536.13,439.06
2016,5,26,16,15,751.0,116.0,9.7,14.0,552.0,478.08,389.06
2016,5,26,16,30,729.0,112.0,9.7,14.0,504.0,421.56,339.19
2016,5,26,16,45,695.5,108.5,9.75,14.0,453.0,362.33,286.29
2016,5,26,17,0,662.0,105.0,9.8,14.0,402.0,305.8,234.99
2016,5,26,17,15,622.5,99.0,9.75,13.5,351.5,248.53,183.54
2016,5,26,17,30,583.0,93.0,9.7,13.0,301.0,195.33,136.39
2016,5,26,17,45,523.5,86.0,9.7,13.0,251.0,142.98,93.24
2016,5,26,18,0,464.0,79.0,9.7,13.0,201.0,95.82,59.58
2016,5,26,18,15,388.0,68.5,9.65,12.5,155.0,54.49,43.08
2016,5,26,18,30,312.0,58.0,9.6,12.0,109.0,44.29,33.58
2016,5,26,18,45,208.0,43.0,9.6,12.0,72.0,33.26,22.97
2016,5,26,19,0,104.0,28.0,9.6,12.0,35.0,22.58,9.19
2016,5,26,19,15,52.0,14.0,9.6,12.0,17.5,12.73,0.0
2016,5,26,19,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,27,5,15,77.5,18.5,9.3,11.0,26.0,15.17,0.0
2016,5,27,5,30,155.0,37.0,9.2,11.0,52.0,28.82,18.02
2016,5,27,5,45,257.5,50.0,9.1,11.5,92.0,38.43,28.09
2016,5,27,6,0,360.0,63.0,9.0,12.0,132.0,47.78,36.97
2016,5,27,6,15,429.0,72.5,8.85,12.0,178.5,72.57,46.33
2016,5,27,6,30,498.0,82.0,8.7,12.0,225.0,118.75,75.26
2016,5,27,6,45,555.0,87.5,8.55,12.5,276.0,166.02,111.76
2016,5,27,7,0,612.0,93.0,8.4,13.0,327.0,219.93,157.7
2016,5,27,7,15,647.5,98.5,8.25,13.0,377.5,274.08,206.75
2016,5,27,7,30,683.0,104.0,8.1,13.0,428.0,331.66,259.03
2016,5,27,7,45,715.0,106.5,7.95,13.5,478.0,388.2,309.5
2016,5,27,8,0,747.0,109.0,7.8,14.0,528.0,447.07,360.8
2016,5,27,8,15,767.5,112.5,7.65,14.0,575.5,504.07,410.05
2016,5,27,8,30,788.0,116.0,7.5,14.0,623.0,560.2,457.39
2016,5,27,8,45,805.5,118.0,7.4,14.5,667.0,613.23,500.3
2016,5,27,9,0,823.0,120.0,7.3,15.0,711.0,665.82,541.67
2016,5,27,9,15,835.0,122.5,7.25,15.0,750.0,714.31,579.97
2016,5,27,9,30,847.0,125.0,7.2,15.0,789.0,761.3,615.97
2016,5,27,9,45,858.5,125.5,7.15,15.5,823.5,799.06,642.11
2016,5,27,10,0,870.0,126.0,7.1,16.0,858.0,839.23,669.78
2016,5,27,10,15,877.0,127.5,7.15,16.0,885.5,874.25,695.01
2016,5,27,10,30,884.0,129.0,7.2,16.0,913.0,906.52,718.16
2016,5,27,10,45,888.0,130.0,7.3,16.0,933.5,932.7,737.01
2016,5,27,11,0,892.0,131.0,7.4,16.0,954.0,955.68,753.58
2016,5,27,11,15,895.0,132.0,7.5,16.0,968.0,974.41,767.12
2016,5,27,11,30,898.0,133.0,7.6,16.0,982.0,989.73,778.28
2016,5,27,11,45,898.0,134.0,7.7,16.0,988.0,998.69,784.92
2016,5,27,12,0,898.0,135.0,7.8,16.0,994.0,1004.1,789.12
2016,5,27,12,15,897.5,135.0,7.9,16.0,993.0,1004.54,789.82
2016,5,27,12,30,897.0,135.0,8.0,16.0,992.0,1001.44,788.08
2016,5,27,12,45,894.0,135.5,8.15,16.5,983.0,992.89,781.16
2016,5,27,13,0,891.0,136.0,8.3,17.0,974.0,980.87,771.81
2016,5,27,13,15,887.5,135.0,8.4,17.0,958.5,963.54,759.94
2016,5,27,13,30,884.0,134.0,8.5,17.0,943.0,942.86,745.66
2016,5,27,13,45,876.5,134.5,8.65,17.0,920.0,916.79,727.54
2016,5,27,14,0,869.0,135.0,8.8,17.0,897.0,887.77,707.17
2016,5,27,14,15,861.5,133.5,8.9,16.5,868.0,854.1,684.37
2016,5,27,14,30,854.0,132.0,9.0,16.0,839.0,817.83,659.38
2016,5,27,14,45,839.5,132.5,9.1,16.0,803.0,780.84,632.38
2016,5,27,15,0,825.0,133.0,9.2,16.0,767.0,736.37,598.63
2016,5,27,15,15,812.0,130.5,9.3,16.0,727.0,688.59,560.92
2016,5,27,15,30,799.0,128.0,9.4,16.0,687.0,639.58,521.49
2016,5,27,15,45,778.0,126.5,9.55,16.0,641.5,585.85,477.47
2016,5,27,16,0,757.0,125.0,9.7,16.0,596.0,531.55,432.02
2016,5,27,16,15,734.5,121.0,9.7,15.5,548.5,474.82,384.23
2016,5,27,16,30,712.0,117.0,9.7,15.0,501.0,418.98,335.93
2016,5,27,16,45,588.5,128.0,9.75,15.0,424.5,340.49,268.99
2016,5,27,17,0,465.0,139.0,9.8,15.0,348.0,271.88,210.93
2016,5,27,17,15,404.0,130.0,9.8,14.5,296.0,217.88,164.73
2016,5,27,17,30,343.0,121.0,9.8,14.0,244.0,170.69,125.19
2016,5,27,17,45,399.0,101.0,9.8,14.0,222.5,137.18,93.54
2016,5,27,18,0,455.0,81.0,9.8,14.0,201.0,97.03,60.63
2016,5,27,18,15,381.0,70.0,9.8,13.5,155.5,55.82,44.11
2016,5,27,18,30,307.0,59.0,9.8,13.0,110.0,45.0,34.09
2016,5,27,18,45,209.0,43.5,9.85,13.0,73.0,33.62,23.24
2016,5,27,19,0,111.0,28.0,9.9,13.0,36.0,22.61,9.75
2016,5,27,19,15,55.5,14.0,9.95,13.0,18.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,9.8,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,28,5,15,82.5,18.5,7.75,12.0,26.5,14.54,0.0
2016,5,28,5,30,165.0,37.0,7.6,12.0,53.0,28.82,18.05
2016,5,28,5,45,258.0,50.5,7.5,12.5,92.5,38.79,28.32
2016,5,28,6,0,351.0,64.0,7.4,13.0,132.0,48.48,37.46
2016,5,28,6,15,417.5,74.5,7.3,13.0,178.0,73.41,47.23
2016,5,28,6,30,484.0,85.0,7.2,13.0,224.0,117.71,74.67
2016,5,28,6,45,535.5,92.0,7.15,13.5,274.0,166.43,112.43
2016,5,28,7,0,587.0,99.0,7.1,14.0,324.0,219.23,157.24
2016,5,28,7,15,623.5,105.0,7.1,14.0,374.0,272.61,205.1
2016,5,28,7,30,660.0,111.0,7.1,14.0,424.0,329.6,256.32
2016,5,28,7,45,690.0,115.0,7.1,14.5,474.0,385.45,305.77
2016,5,28,8,0,720.0,119.0,7.1,15.0,524.0,443.5,355.95
2016,5,28,8,15,741.5,122.5,7.1,15.0,571.0,498.64,403.39
2016,5,28,8,30,763.0,126.0,7.1,15.0,618.0,554.9,450.61
2016,5,28,8,45,782.0,128.5,7.1,15.0,662.0,608.13,494.43
2016,5,28,9,0,801.0,131.0,7.1,15.0,706.0,661.13,537.13
2016,5,28,9,15,813.5,133.5,7.1,15.0,745.0,709.04,575.02
2016,5,28,9,30,826.0,136.0,7.1,15.0,784.0,755.55,611.17
2016,5,28,9,45,836.5,137.5,7.15,15.5,818.0,797.89,641.21
2016,5,28,10,0,847.0,139.0,7.2,16.0,852.0,838.17,669.32
2016,5,28,10,15,854.0,140.5,7.25,16.0,879.5,865.98,689.21
2016,5,28,10,30,861.0,142.0,7.3,16.0,907.0,897.6,711.97
2016,5,28,10,45,866.5,143.0,7.35,16.0,928.0,924.56,731.24
2016,5,28,11,0,872.0,144.0,7.4,16.0,949.0,948.47,748.3
2016,5,28,11,15,875.0,145.0,7.45,16.0,963.0,966.85,761.39
2016,5,28,11,30,878.0,146.0,7.5,16.0,977.0,981.9,772.13
2016,5,28,11,45,879.5,146.5,7.55,16.0,983.5,991.65,779.13
2016,5,28,12,0,881.0,147.0,7.6,16.0,990.0,997.95,783.75
2016,5,28,12,15,880.5,147.0,7.65,16.0,989.0,998.41,784.25
2016,5,28,12,30,880.0,147.0,7.7,16.0,988.0,995.4,782.37
2016,5,28,12,45,876.5,147.5,7.75,16.0,979.0,986.53,776.33
2016,5,28,13,0,873.0,148.0,7.8,16.0,970.0,974.27,767.92
2016,5,28,13,15,869.5,147.0,7.85,16.0,954.5,957.28,756.14
2016,5,28,13,30,866.0,146.0,7.9,16.0,939.0,937.01,742.0
2016,5,28,13,45,861.5,144.0,7.95,16.0,916.5,911.73,724.18
2016,5,28,14,0,857.0,142.0,8.0,16.0,894.0,883.41,704.1
2016,5,28,14,15,849.0,140.5,8.05,16.0,865.0,856.68,685.16
2016,5,28,14,30,841.0,139.0,8.1,16.0,836.0,819.72,658.43
2016,5,28,14,45,832.0,136.0,8.15,16.0,801.0,778.19,628.09
2016,5,28,15,0,823.0,133.0,8.2,16.0,766.0,734.62,595.19
2016,5,28,15,15,809.5,130.5,8.2,16.0,726.0,686.65,557.42
2016,5,28,15,30,796.0,128.0,8.2,16.0,686.0,637.51,518.01
2016,5,28,15,45,780.0,124.5,8.25,16.0,642.0,585.02,475.23
2016,5,28,16,0,764.0,121.0,8.3,16.0,598.0,532.14,431.14
2016,5,28,16,15,741.5,117.0,8.35,15.5,550.0,474.42,382.88
2016,5,28,16,30,719.0,113.0,8.4,15.0,502.0,418.3,334.6
2016,5,28,16,45,691.0,108.0,8.5,15.0,452.5,360.39,283.22
2016,5,28,17,0,663.0,103.0,8.6,15.0,403.0,304.59,232.8
2016,5,28,17,15,625.0,97.0,8.65,14.5,352.5,247.74,181.99
2016,5,28,17,30,587.0,91.0,8.7,14.0,302.0,194.77,135.19
2016,5,28,17,45,534.5,83.5,8.75,14.0,253.0,142.71,92.11
2016,5,28,18,0,482.0,76.0,8.8,14.0,204.0,96.86,59.41
2016,5,28,18,15,408.5,66.0,8.8,13.5,158.5,53.39,41.97
2016,5,28,18,30,335.0,56.0,8.8,13.0,113.0,42.75,32.14
2016,5,28,18,45,232.5,42.0,8.8,13.0,75.5,32.47,22.31
2016,5,28,19,0,130.0,28.0,8.8,13.0,38.0,21.9,9.77
2016,5,28,19,15,65.0,14.0,8.75,13.0,19.0,12.73,0.0
2016,5,28,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,29,5,15,88.0,18.5,8.5,12.0,27.0,14.53,0.0
2016,5,29,5,30,176.0,37.0,8.5,12.0,54.0,28.82,18.14
2016,5,29,5,45,271.0,50.0,8.5,12.5,94.0,38.42,28.01
2016,5,29,6,0,366.0,63.0,8.5,13.0,134.0,47.75,36.82
2016,5,29,6,15,433.0,72.5,8.45,13.0,180.5,72.2,45.94
2016,5,29,6,30,500.0,82.0,8.4,13.0,227.0,118.23,74.51
2016,5,29,6,45,547.5,89.5,8.35,13.5,276.0,165.73,111.37
2016,5,29,7,0,595.0,97.0,8.3,14.0,325.0,218.73,156.63
2016,5,29,7,15,631.0,102.5,8.25,14.0,375.0,271.92,204.51
2016,5,29,7,30,667.0,108.0,8.2,14.0,425.0,328.63,255.74
2016,5,29,7,45,692.5,113.5,8.15,14.5,474.0,384.38,305.4
2016,5,29,8,0,718.0,119.0,8.1,15.0,523.0,441.86,355.37
2016,5,29,8,15,739.0,122.5,8.05,15.0,569.5,496.59,402.68
2016,5,29,8,30,760.0,126.0,8.0,15.0,616.0,552.42,449.78
2016,5,29,8,45,775.0,130.0,8.0,15.5,659.0,604.45,491.96
2016,5,29,9,0,790.0,134.0,8.0,16.0,702.0,655.91,532.62
2016,5,29,9,15,802.5,136.5,7.95,16.0,740.5,703.32,570.18
2016,5,29,9,30,815.0,139.0,7.9,16.0,779.0,749.38,606.01
2016,5,29,9,45,820.0,144.0,7.9,16.0,811.0,790.41,636.49
2016,5,29,10,0,825.0,149.0,7.9,16.0,843.0,829.07,664.7
2016,5,29,10,15,832.5,150.5,7.9,16.0,870.5,863.89,689.87
2016,5,29,10,30,840.0,152.0,7.9,16.0,898.0,896.1,713.02
2016,5,29,10,45,848.5,151.0,7.9,16.0,920.0,923.98,732.91
2016,5,29,11,0,857.0,150.0,7.9,16.0,942.0,939.26,743.51
2016,5,29,11,15,860.0,151.0,7.95,16.0,956.0,957.4,756.52
2016,5,29,11,30,863.0,152.0,8.0,16.0,970.0,972.25,767.19
2016,5,29,11,45,868.0,150.0,8.05,16.0,977.5,982.94,774.91
2016,5,29,12,0,873.0,148.0,8.1,16.0,985.0,990.27,780.3
2016,5,29,12,15,873.0,148.0,8.15,16.0,984.5,991.23,781.14
2016,5,29,12,30,873.0,148.0,8.2,16.0,984.0,988.77,779.61
2016,5,29,12,45,668.5,267.5,8.3,16.0,904.5,921.63,729.73
2016,5,29,13,0,464.0,387.0,8.4,16.0,825.0,833.53,658.17
2016,5,29,13,15,426.5,391.0,8.4,16.0,788.5,793.97,628.14
2016,5,29,13,30,389.0,395.0,8.4,16.0,752.0,745.45,591.2
2016,5,29,13,45,424.0,370.0,8.45,16.0,750.0,750.51,596.6
2016,5,29,14,0,459.0,345.0,8.5,16.0,748.0,743.92,593.16
2016,5,29,14,15,437.0,340.5,8.5,16.0,714.5,705.18,563.56
2016,5,29,14,30,415.0,336.0,8.5,16.0,681.0,666.09,533.55
2016,5,29,14,45,616.5,236.5,8.55,16.0,724.0,711.71,574.05
2016,5,29,15,0,818.0,137.0,8.6,16.0,767.0,734.61,596.01
2016,5,29,15,15,805.0,134.0,8.6,15.5,727.5,686.77,559.13
2016,5,29,15,30,792.0,131.0,8.6,15.0,688.0,637.7,520.62
2016,5,29,15,45,775.5,127.5,8.6,15.0,644.0,585.16,477.47
2016,5,29,16,0,759.0,124.0,8.6,15.0,600.0,532.28,433.11
2016,5,29,16,15,737.0,120.5,8.6,15.0,552.5,475.59,384.68
2016,5,29,16,30,715.0,117.0,8.6,15.0,505.0,420.4,336.4
2016,5,29,16,45,719.5,96.0,8.6,15.0,454.0,360.05,282.6
2016,5,29,17,0,724.0,75.0,8.6,15.0,403.0,300.33,227.92
2016,5,29,17,15,650.5,85.0,8.55,14.5,353.5,243.7,177.8
2016,5,29,17,30,577.0,95.0,8.5,14.0,304.0,196.62,137.15
2016,5,29,17,45,522.0,88.0,8.45,14.0,254.5,145.26,94.8
2016,5,29,18,0,467.0,81.0,8.4,14.0,205.0,98.48,61.25
2016,5,29,18,15,393.0,70.0,8.3,13.5,159.5,56.54,44.78
2016,5,29,18,30,319.0,59.0,8.2,13.0,114.0,44.96,34.11
2016,5,29,18,45,218.5,44.5,8.1,13.0,76.5,34.36,23.99
2016,5,29,19,0,118.0,30.0,8.0,13.0,39.0,24.15,11.82
2016,5,29,19,15,59.0,15.0,7.9,13.0,19.5,13.64,0.0
2016,5,29,19,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,5,15,107.5,17.5,4.05,13.0,28.5,13.75,0.0
2016,5,30,5,30,215.0,35.0,3.9,13.0,57.0,27.29,16.91
2016,5,30,5,45,311.5,46.5,3.8,13.5,97.5,35.8,25.67
2016,5,30,6,0,408.0,58.0,3.7,14.0,138.0,45.52,34.74
2016,5,30,6,15,473.5,66.5,3.6,14.0,184.5,69.92,42.98
2016,5,30,6,30,539.0,75.0,3.5,14.0,231.0,115.59,70.23
2016,5,30,6,45,400.0,109.5,3.4,14.0,237.5,156.51,109.45
2016,5,30,7,0,261.0,144.0,3.3,14.0,244.0,181.61,137.62
2016,5,30,7,15,213.0,171.5,3.3,14.0,260.5,209.03,163.51
2016,5,30,7,30,165.0,199.0,3.3,14.0,277.0,231.1,183.94
2016,5,30,7,45,142.5,222.0,3.35,14.5,295.0,254.07,203.28
2016,5,30,8,0,120.0,245.0,3.4,15.0,313.0,274.51,219.8
2016,5,30,8,15,106.0,265.0,3.45,15.0,329.0,290.54,232.63
2016,5,30,8,30,92.0,285.0,3.5,15.0,345.0,307.87,246.12
2016,5,30,8,45,89.5,305.0,3.55,15.5,366.0,330.67,263.28
2016,5,30,9,0,87.0,325.0,3.6,16.0,387.0,353.12,279.86
2016,5,30,9,15,91.0,345.5,3.65,16.0,414.0,380.22,300.5
2016,5,30,9,30,95.0,366.0,3.7,16.0,441.0,407.51,321.1
2016,5,30,9,45,122.0,388.0,3.8,16.0,488.5,461.96,362.81
2016,5,30,10,0,149.0,410.0,3.9,16.0,536.0,510.98,399.95
2016,5,30,10,15,242.0,408.0,3.9,16.0,620.0,602.91,470.29
2016,5,30,10,30,335.0,406.0,3.9,16.0,704.0,691.13,536.43
2016,5,30,10,45,261.5,433.5,3.95,16.0,669.5,661.84,512.27
2016,5,30,11,0,188.0,461.0,4.0,16.0,635.0,618.3,478.22
2016,5,30,11,15,219.5,463.5,4.0,16.0,670.0,654.68,505.71
2016,5,30,11,30,251.0,466.0,4.0,16.0,705.0,701.32,539.85
2016,5,30,11,45,324.5,440.0,4.0,16.0,750.0,749.62,576.57
2016,5,30,12,0,398.0,414.0,4.0,16.0,795.0,797.14,612.35
2016,5,30,12,15,360.5,435.0,4.05,16.0,780.5,782.11,600.23
2016,5,30,12,30,323.0,456.0,4.1,16.0,766.0,765.23,587.2
2016,5,30,12,45,430.5,410.0,4.15,16.0,819.0,828.67,635.95
2016,5,30,13,0,538.0,364.0,4.2,16.0,872.0,881.06,675.98
2016,5,30,13,15,508.0,365.0,4.3,16.0,838.5,844.75,650.14
2016,5,30,13,30,478.0,366.0,4.4,16.0,805.0,807.11,623.9
2016,5,30,13,45,376.0,392.0,4.5,16.0,732.0,720.11,559.71
2016,5,30,14,0,274.0,418.0,4.6,16.0,659.0,645.35,503.25
2016,5,30,14,15,207.5,410.0,4.75,16.0,589.5,563.55,442.04
2016,5,30,14,30,141.0,402.0,4.9,16.0,520.0,494.02,388.81
2016,5,30,14,45,492.0,262.0,5.05,16.0,646.0,637.89,507.7
2016,5,30,15,0,843.0,122.0,5.2,16.0,772.0,737.81,589.44
2016,5,30,15,15,831.0,119.5,5.25,16.0,733.0,690.22,552.6
2016,5,30,15,30,819.0,117.0,5.3,16.0,694.0,641.25,514.58
2016,5,30,15,45,804.0,114.0,5.4,16.0,650.0,588.93,473.14
2016,5,30,16,0,789.0,111.0,5.5,16.0,606.0,536.06,430.11
2016,5,30,16,15,769.0,107.5,5.5,16.0,559.0,480.02,383.2
2016,5,30,16,30,749.0,104.0,5.5,16.0,512.0,424.53,335.5
2016,5,30,16,45,724.0,99.5,5.55,16.0,463.0,365.15,283.67
2016,5,30,17,0,699.0,95.0,5.6,16.0,414.0,309.05,233.49
2016,5,30,17,15,663.0,90.0,5.6,15.5,363.5,251.66,182.55
2016,5,30,17,30,627.0,85.0,5.6,15.0,313.0,197.83,135.19
2016,5,30,17,45,578.5,78.0,5.65,15.0,263.5,144.39,91.01
2016,5,30,18,0,530.0,71.0,5.7,15.0,214.0,96.6,56.97
2016,5,30,18,15,458.0,62.5,5.7,14.5,167.5,53.09,36.21
2016,5,30,18,30,386.0,54.0,5.7,14.0,121.0,42.88,32.18
2016,5,30,18,45,279.0,42.0,5.7,14.0,82.0,32.51,22.37
2016,5,30,19,0,172.0,30.0,5.7,14.0,43.0,23.5,11.68
2016,5,30,19,15,86.0,15.0,5.7,13.5,21.5,13.64,0.0
2016,5,30,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,101.5,18.5,5.0,13.0,29.0,14.53,0.0
2016,5,31,5,30,203.0,37.0,5.0,13.0,58.0,28.84,18.24
2016,5,31,5,45,299.5,49.5,5.05,13.5,98.5,38.07,27.65
2016,5,31,6,0,396.0,62.0,5.1,14.0,139.0,47.06,36.1
2016,5,31,6,15,463.0,70.5,5.05,14.0,186.5,72.69,45.71
2016,5,31,6,30,530.0,79.0,5.0,14.0,234.0,117.78,72.57
2016,5,31,6,45,285.0,112.0,4.95,14.5,197.0,140.19,100.82
2016,5,31,7,0,40.0,145.0,4.9,15.0,160.0,133.26,105.64
2016,5,31,7,15,36.5,162.5,4.85,15.0,178.0,151.19,120.74
2016,5,31,7,30,33.0,180.0,4.8,15.0,196.0,168.76,135.29
2016,5,31,7,45,35.0,200.0,4.75,15.5,218.5,190.31,152.51
2016,5,31,8,0,37.0,220.0,4.7,16.0,241.0,212.19,169.75
2016,5,31,8,15,62.5,252.5,4.65,16.0,291.5,257.32,205.87
2016,5,31,8,30,88.0,285.0,4.6,16.0,342.0,305.44,244.07
2016,5,31,8,45,107.5,309.5,4.6,16.5,384.0,345.44,274.99
2016,5,31,9,0,127.0,334.0,4.6,17.0,426.0,392.88,311.29
2016,5,31,9,15,137.5,354.5,4.6,17.0,459.0,427.03,337.32
2016,5,31,9,30,148.0,375.0,4.6,17.0,492.0,461.77,363.61
2016,5,31,9,45,185.0,390.5,4.6,17.0,542.5,512.85,402.71
2016,5,31,10,0,222.0,406.0,4.6,17.0,593.0,566.04,442.91
2016,5,31,10,15,218.5,421.0,4.6,17.0,610.5,586.32,457.24
2016,5,31,10,30,215.0,436.0,4.6,17.0,628.0,605.58,470.87
2016,5,31,10,45,219.0,446.5,4.7,17.0,646.0,626.21,486.04
2016,5,31,11,0,223.0,457.0,4.8,17.0,664.0,646.08,500.63
2016,5,31,11,15,205.5,467.0,4.85,17.0,659.5,644.53,498.73
2016,5,31,11,30,188.0,477.0,4.9,17.0,655.0,641.44,495.82
2016,5,31,11,45,173.5,481.0,5.0,17.5,646.0,634.0,489.14
2016,5,31,12,0,159.0,485.0,5.1,18.0,637.0,625.34,481.61
2016,5,31,12,15,191.0,482.0,5.2,18.0,665.0,653.51,503.63
2016,5,31,12,30,223.0,479.0,5.3,18.0,693.0,680.5,524.6
2016,5,31,12,45,253.0,467.5,5.45,18.0,708.5,706.25,544.75
2016,5,31,13,0,283.0,456.0,5.6,18.0,724.0,719.55,556.01
2016,5,31,13,15,268.5,451.5,5.75,18.0,702.5,696.17,539.22
2016,5,31,13,30,254.0,447.0,5.9,18.0,681.0,671.95,521.84
2016,5,31,13,45,364.0,394.5,6.05,18.0,720.5,711.47,555.4
2016,5,31,14,0,474.0,342.0,6.2,18.0,760.0,753.2,589.87
2016,5,31,14,15,442.0,341.0,6.3,18.0,720.5,709.05,556.96
2016,5,31,14,30,410.0,340.0,6.4,18.0,681.0,665.09,524.16
2016,5,31,14,45,427.5,317.0,6.5,18.0,659.5,639.45,506.07
2016,5,31,15,0,445.0,294.0,6.6,18.0,638.0,611.09,485.5
2016,5,31,15,15,400.0,293.5,6.6,17.5,590.5,557.89,444.92
2016,5,31,15,30,355.0,293.0,6.6,17.0,543.0,502.08,401.87
2016,5,31,15,45,586.5,199.5,6.65,17.0,581.5,541.21,434.87
2016,5,31,16,0,818.0,106.0,6.7,17.0,620.0,546.88,439.25
2016,5,31,16,15,798.0,103.0,6.7,17.0,572.0,489.89,391.11
2016,5,31,16,30,778.0,100.0,6.7,17.0,524.0,433.38,342.3
2016,5,31,16,45,773.5,83.0,6.7,17.0,471.0,370.28,286.89
2016,5,31,17,0,769.0,66.0,6.7,17.0,418.0,306.58,229.59
2016,5,31,17,15,711.5,74.0,6.7,16.5,369.5,252.31,181.19
2016,5,31,17,30,654.0,82.0,6.7,16.0,321.0,200.81,136.25
2016,5,31,17,45,605.0,75.5,6.7,16.0,270.5,146.15,91.02
2016,5,31,18,0,556.0,69.0,6.7,16.0,220.0,97.16,56.18
2016,5,31,18,15,484.0,61.0,6.6,15.5,172.5,52.46,35.07
2016,5,31,18,30,412.0,53.0,6.5,15.0,125.0,41.95,31.25
2016,5,31,18,45,305.5,41.5,6.45,15.0,85.5,32.16,22.0
2016,5,31,19,0,199.0,30.0,6.4,15.0,46.0,23.52,11.96
2016,5,31,19,15,99.5,15.0,6.35,14.5,23.0,13.64,0.0
2016,5,31,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
