Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,31,23,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,9.0,5.9,13.0,9.0,7.9,0.0
2016,6,1,5,30,0.0,18.0,5.8,13.0,18.0,15.84,7.51
2016,6,1,5,45,0.0,30.5,5.75,13.5,30.5,26.88,17.89
2016,6,1,6,0,0.0,43.0,5.7,14.0,43.0,37.95,28.04
2016,6,1,6,15,0.0,57.5,5.6,14.0,57.5,50.41,37.51
2016,6,1,6,30,0.0,72.0,5.5,14.0,72.0,62.96,48.35
2016,6,1,6,45,0.0,87.0,5.4,14.0,87.0,76.05,59.5
2016,6,1,7,0,0.0,102.0,5.3,14.0,102.0,89.27,70.58
2016,6,1,7,15,8.5,135.0,5.25,14.0,139.0,120.23,96.19
2016,6,1,7,30,17.0,168.0,5.2,14.0,176.0,152.53,122.73
2016,6,1,7,45,14.5,179.0,5.2,14.5,186.5,162.88,130.81
2016,6,1,8,0,12.0,190.0,5.2,15.0,197.0,172.88,138.46
2016,6,1,8,15,56.5,239.0,5.2,15.0,275.5,242.19,194.72
2016,6,1,8,30,101.0,288.0,5.2,15.0,354.0,315.15,253.29
2016,6,1,8,45,125.5,312.0,5.25,15.0,399.5,363.25,291.42
2016,6,1,9,0,150.0,336.0,5.3,15.0,445.0,409.37,327.74
2016,6,1,9,15,174.0,355.0,5.25,15.0,487.5,452.54,361.34
2016,6,1,9,30,198.0,374.0,5.2,15.0,530.0,497.32,395.85
2016,6,1,9,45,178.5,392.5,5.2,15.0,538.0,509.28,403.97
2016,6,1,10,0,159.0,411.0,5.2,15.0,546.0,519.26,410.57
2016,6,1,10,15,209.5,419.5,5.15,15.0,603.0,576.87,455.1
2016,6,1,10,30,260.0,428.0,5.1,15.0,660.0,645.65,507.13
2016,6,1,10,45,249.5,441.5,5.05,15.5,668.5,657.66,513.88
2016,6,1,11,0,239.0,455.0,5.0,16.0,677.0,658.35,512.6
2016,6,1,11,15,203.5,466.5,4.95,16.0,657.0,641.74,498.8
2016,6,1,11,30,168.0,478.0,4.9,16.0,637.0,623.07,483.53
2016,6,1,11,45,150.0,480.0,4.85,16.0,623.0,610.18,473.21
2016,6,1,12,0,132.0,482.0,4.8,16.0,609.0,596.1,462.02
2016,6,1,12,15,130.0,481.0,4.8,16.0,606.5,593.49,460.07
2016,6,1,12,30,128.0,480.0,4.8,16.0,604.0,589.98,457.46
2016,6,1,12,45,129.5,473.0,4.85,16.0,597.0,583.14,452.75
2016,6,1,13,0,131.0,466.0,4.9,16.0,590.0,575.46,447.47
2016,6,1,13,15,121.0,456.5,4.9,16.0,569.5,553.92,431.37
2016,6,1,13,30,111.0,447.0,4.9,16.0,549.0,532.05,415.05
2016,6,1,13,45,110.0,437.0,4.9,16.0,536.5,517.52,404.51
2016,6,1,14,0,109.0,427.0,4.9,16.0,524.0,493.3,386.67
2016,6,1,14,15,85.5,400.0,4.95,16.0,474.5,443.54,348.73
2016,6,1,14,30,62.0,373.0,5.0,16.0,425.0,395.14,311.5
2016,6,1,14,45,48.5,342.0,5.05,16.0,382.0,352.24,278.47
2016,6,1,15,0,35.0,311.0,5.1,16.0,339.0,310.49,246.0
2016,6,1,15,15,38.0,299.0,5.15,16.0,328.0,298.75,237.34
2016,6,1,15,30,41.0,287.0,5.2,16.0,317.0,286.65,228.27
2016,6,1,15,45,25.0,243.5,5.3,16.0,261.5,231.07,184.1
2016,6,1,16,0,9.0,200.0,5.4,16.0,206.0,182.04,144.77
2016,6,1,16,15,9.5,191.0,5.4,15.5,197.0,173.34,138.37
2016,6,1,16,30,10.0,182.0,5.4,15.0,188.0,164.53,131.75
2016,6,1,16,45,5.0,153.5,5.4,15.0,156.5,136.74,109.17
2016,6,1,17,0,0.0,125.0,5.4,15.0,125.0,109.77,87.11
2016,6,1,17,15,0.0,104.0,5.35,15.0,104.0,91.31,71.88
2016,6,1,17,30,0.0,83.0,5.3,15.0,83.0,73.02,56.61
2016,6,1,17,45,0.0,70.0,5.3,15.0,70.0,61.65,47.04
2016,6,1,18,0,0.0,57.0,5.3,15.0,57.0,50.35,37.4
2016,6,1,18,15,200.0,56.0,5.3,14.5,91.5,44.15,30.31
2016,6,1,18,30,400.0,55.0,5.3,14.0,126.0,43.63,32.89
2016,6,1,18,45,296.0,43.0,5.35,14.0,86.5,33.28,23.12
2016,6,1,19,0,192.0,31.0,5.4,14.0,47.0,24.28,12.89
2016,6,1,19,15,96.0,15.5,5.45,13.5,23.5,14.1,0.0
2016,6,1,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,12.0,6.2,12.0,12.0,10.55,0.0
2016,6,2,5,30,0.0,24.0,6.1,12.0,24.0,21.15,12.02
2016,6,2,5,45,0.0,40.0,6.05,12.5,40.0,34.85,24.96
2016,6,2,6,0,0.0,56.0,6.0,13.0,56.0,48.23,37.29
2016,6,2,6,15,0.0,74.5,5.85,13.0,74.5,63.77,49.08
2016,6,2,6,30,0.0,93.0,5.7,13.0,93.0,79.84,62.97
2016,6,2,6,45,2.5,111.0,5.55,13.5,112.0,96.12,76.57
2016,6,2,7,0,5.0,129.0,5.4,14.0,131.0,112.87,90.32
2016,6,2,7,15,22.5,156.5,5.35,14.0,167.5,142.16,114.13
2016,6,2,7,30,40.0,184.0,5.3,14.0,204.0,174.31,140.34
2016,6,2,7,45,59.5,212.0,5.25,14.5,244.5,210.04,169.1
2016,6,2,8,0,79.0,240.0,5.2,15.0,285.0,248.25,199.68
2016,6,2,8,15,93.0,264.5,5.25,15.0,322.0,282.95,227.59
2016,6,2,8,30,107.0,289.0,5.3,15.0,359.0,319.16,256.51
2016,6,2,8,45,133.0,312.5,5.35,15.5,405.0,367.94,294.74
2016,6,2,9,0,159.0,336.0,5.4,16.0,451.0,414.9,331.06
2016,6,2,9,15,217.5,348.0,5.45,16.0,514.5,475.96,379.26
2016,6,2,9,30,276.0,360.0,5.5,16.0,578.0,548.18,435.44
2016,6,2,9,45,207.0,385.0,5.6,16.5,552.5,523.95,414.2
2016,6,2,10,0,138.0,410.0,5.7,17.0,527.0,500.95,393.84
2016,6,2,10,15,132.5,423.5,5.7,17.0,539.0,515.48,404.36
2016,6,2,10,30,127.0,437.0,5.7,17.0,551.0,529.15,414.07
2016,6,2,10,45,171.5,447.5,5.75,17.5,605.0,583.82,455.39
2016,6,2,11,0,216.0,458.0,5.8,18.0,659.0,639.74,496.97
2016,6,2,11,15,176.5,466.5,5.8,18.0,632.5,616.16,477.81
2016,6,2,11,30,137.0,475.0,5.8,18.0,606.0,590.48,457.3
2016,6,2,11,45,140.0,475.5,5.85,18.0,610.0,595.9,461.51
2016,6,2,12,0,143.0,476.0,5.9,18.0,614.0,600.48,465.03
2016,6,2,12,15,290.0,439.0,5.95,18.0,717.5,716.63,555.67
2016,6,2,12,30,437.0,402.0,6.0,18.0,821.0,829.46,641.6
2016,6,2,12,45,460.5,394.0,6.05,18.0,832.5,840.65,650.14
2016,6,2,13,0,484.0,386.0,6.1,18.0,844.0,849.2,657.26
2016,6,2,13,15,708.0,251.0,6.2,18.0,908.5,921.32,716.99
2016,6,2,13,30,932.0,116.0,6.3,18.0,973.0,965.99,750.02
2016,6,2,13,45,927.0,114.5,6.4,18.0,950.0,939.52,731.99
2016,6,2,14,0,922.0,113.0,6.5,18.0,927.0,909.83,711.89
2016,6,2,14,15,915.0,112.0,6.6,18.0,897.5,875.87,688.57
2016,6,2,14,30,908.0,111.0,6.7,18.0,868.0,839.12,663.03
2016,6,2,14,45,899.5,109.0,6.8,18.0,833.0,797.67,633.77
2016,6,2,15,0,891.0,107.0,6.9,18.0,798.0,753.94,602.51
2016,6,2,15,15,879.0,105.0,6.95,17.5,757.0,705.77,567.01
2016,6,2,15,30,867.0,103.0,7.0,17.0,716.0,656.09,528.88
2016,6,2,15,45,852.5,100.5,7.05,17.0,671.5,603.2,486.24
2016,6,2,16,0,838.0,98.0,7.1,17.0,627.0,550.14,442.36
2016,6,2,16,15,818.5,95.0,7.15,17.0,578.5,492.54,393.76
2016,6,2,16,30,799.0,92.0,7.2,17.0,530.0,435.32,344.19
2016,6,2,16,45,773.5,88.5,7.25,17.0,479.5,376.06,291.87
2016,6,2,17,0,748.0,85.0,7.3,17.0,429.0,318.45,239.96
2016,6,2,17,15,714.0,80.5,7.3,16.5,377.5,257.22,185.34
2016,6,2,17,30,680.0,76.0,7.3,16.0,326.0,201.4,135.82
2016,6,2,17,45,632.5,70.5,7.3,16.0,275.5,146.36,89.99
2016,6,2,18,0,585.0,65.0,7.3,16.0,225.0,96.72,54.53
2016,6,2,18,15,516.0,57.5,7.3,15.5,177.5,50.69,32.73
2016,6,2,18,30,447.0,50.0,7.3,15.0,130.0,39.21,28.88
2016,6,2,18,45,341.0,39.5,7.35,15.0,89.5,31.62,21.61
2016,6,2,19,0,235.0,29.0,7.4,15.0,49.0,23.75,12.66
2016,6,2,19,15,117.5,14.5,7.4,14.5,24.5,11.44,0.0
2016,6,2,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,3,5,15,143.0,17.0,6.35,14.0,32.0,13.58,0.0
2016,6,3,5,30,286.0,34.0,6.3,14.0,64.0,27.81,17.45
2016,6,3,5,45,381.5,43.5,6.25,14.5,106.0,34.61,24.54
2016,6,3,6,0,477.0,53.0,6.2,15.0,148.0,41.19,30.79
2016,6,3,6,15,540.0,60.0,6.1,15.0,196.0,65.3,37.98
2016,6,3,6,30,603.0,67.0,6.0,15.0,244.0,113.17,65.54
2016,6,3,6,45,648.0,72.5,5.95,15.5,295.0,164.36,104.68
2016,6,3,7,0,693.0,78.0,5.9,16.0,346.0,220.58,152.52
2016,6,3,7,15,724.5,82.0,5.85,16.0,397.0,278.82,204.72
2016,6,3,7,30,756.0,86.0,5.8,16.0,448.0,337.22,257.35
2016,6,3,7,45,781.0,89.0,5.8,16.5,498.0,394.68,308.21
2016,6,3,8,0,806.0,92.0,5.8,17.0,548.0,453.63,358.99
2016,6,3,8,15,714.5,130.0,5.75,17.0,559.5,487.41,389.12
2016,6,3,8,30,623.0,168.0,5.7,17.0,571.0,511.34,409.57
2016,6,3,8,45,587.0,197.5,5.7,17.5,598.0,549.99,439.57
2016,6,3,9,0,551.0,227.0,5.7,18.0,625.0,580.94,462.57
2016,6,3,9,15,554.0,243.5,5.65,18.0,662.0,625.34,496.38
2016,6,3,9,30,557.0,260.0,5.6,18.0,699.0,668.44,528.5
2016,6,3,9,45,493.0,298.0,5.55,18.5,699.0,678.24,532.87
2016,6,3,10,0,429.0,336.0,5.5,19.0,699.0,681.61,532.23
2016,6,3,10,15,447.5,343.0,5.45,19.0,732.5,719.97,560.27
2016,6,3,10,30,466.0,350.0,5.4,19.0,766.0,757.67,587.39
2016,6,3,10,45,446.5,366.0,5.4,19.0,772.5,768.88,594.4
2016,6,3,11,0,427.0,382.0,5.4,19.0,779.0,777.33,599.5
2016,6,3,11,15,441.0,387.5,5.4,19.0,802.0,804.57,619.03
2016,6,3,11,30,455.0,393.0,5.4,19.0,825.0,830.2,637.23
2016,6,3,11,45,456.5,397.5,5.4,19.0,833.5,841.11,644.68
2016,6,3,12,0,458.0,402.0,5.4,19.0,842.0,849.8,650.66
2016,6,3,12,15,479.0,397.0,5.4,19.0,857.0,866.07,662.68
2016,6,3,12,30,500.0,392.0,5.4,19.0,872.0,879.92,672.96
2016,6,3,12,45,488.5,390.0,5.45,19.0,856.0,863.03,661.1
2016,6,3,13,0,477.0,388.0,5.5,19.0,840.0,843.99,647.86
2016,6,3,13,15,470.5,379.0,5.55,19.0,819.0,821.11,632.1
2016,6,3,13,30,464.0,370.0,5.6,19.0,798.0,796.33,614.89
2016,6,3,13,45,478.5,348.0,5.7,19.0,780.0,776.28,601.9
2016,6,3,14,0,493.0,326.0,5.8,19.0,762.0,753.57,586.79
2016,6,3,14,15,431.0,344.0,5.85,19.0,716.0,701.77,547.7
2016,6,3,14,30,369.0,362.0,5.9,19.0,670.0,645.1,504.82
2016,6,3,14,45,347.0,351.5,5.95,19.0,632.0,602.71,473.33
2016,6,3,15,0,325.0,341.0,6.0,19.0,594.0,560.82,441.78
2016,6,3,15,15,330.0,320.5,6.0,18.5,565.5,528.81,418.68
2016,6,3,15,30,335.0,300.0,6.0,18.0,537.0,495.52,394.08
2016,6,3,15,45,381.5,267.0,6.05,18.0,521.0,474.02,377.92
2016,6,3,16,0,428.0,234.0,6.1,18.0,505.0,451.92,360.36
2016,6,3,16,15,425.0,213.5,6.1,18.0,465.0,406.51,323.39
2016,6,3,16,30,422.0,193.0,6.1,18.0,425.0,360.73,285.31
2016,6,3,16,45,255.5,191.5,6.1,18.0,328.0,267.55,210.62
2016,6,3,17,0,89.0,190.0,6.1,18.0,231.0,193.26,152.57
2016,6,3,17,15,92.5,168.0,6.05,17.5,206.5,168.4,132.0
2016,6,3,17,30,96.0,146.0,6.0,17.0,182.0,143.19,110.83
2016,6,3,17,45,85.0,126.0,6.0,17.0,154.0,117.51,89.76
2016,6,3,18,0,74.0,106.0,6.0,17.0,126.0,93.28,70.43
2016,6,3,18,15,262.5,78.5,5.9,16.5,129.0,62.51,44.68
2016,6,3,18,30,451.0,51.0,5.8,16.0,132.0,40.03,29.49
2016,6,3,18,45,349.5,40.5,5.7,16.0,91.5,32.48,22.29
2016,6,3,19,0,248.0,30.0,5.6,16.0,51.0,24.64,13.51
2016,6,3,19,15,124.0,15.0,5.55,15.5,25.5,11.84,0.0
2016,6,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,4,5,15,45.5,18.0,4.2,15.0,22.5,14.81,0.0
2016,6,4,5,30,91.0,36.0,4.2,15.0,45.0,28.8,18.24
2016,6,4,5,45,124.0,54.5,4.2,15.5,74.5,42.72,31.49
2016,6,4,6,0,157.0,73.0,4.2,16.0,104.0,56.24,43.87
2016,6,4,6,15,179.5,92.5,4.1,16.0,137.5,78.22,56.74
2016,6,4,6,30,202.0,112.0,4.0,16.0,171.0,110.15,79.3
2016,6,4,6,45,222.0,129.5,3.95,16.5,206.0,143.09,105.09
2016,6,4,7,0,242.0,147.0,3.9,17.0,241.0,178.47,134.2
2016,6,4,7,15,148.0,168.5,3.9,17.0,229.0,187.35,145.91
2016,6,4,7,30,54.0,190.0,3.9,17.0,217.0,183.84,145.88
2016,6,4,7,45,42.5,203.0,3.9,17.0,225.5,195.42,155.43
2016,6,4,8,0,31.0,216.0,3.9,17.0,234.0,205.58,163.48
2016,6,4,8,15,22.0,215.5,3.95,17.0,229.0,201.45,159.84
2016,6,4,8,30,13.0,215.0,4.0,17.0,224.0,197.8,156.5
2016,6,4,8,45,25.0,252.5,4.05,17.0,270.5,239.6,189.69
2016,6,4,9,0,37.0,290.0,4.1,17.0,317.0,287.59,227.33
2016,6,4,9,15,152.5,326.5,4.1,17.0,446.0,410.41,324.64
2016,6,4,9,30,268.0,363.0,4.1,17.0,575.0,544.12,427.46
2016,6,4,9,45,225.5,387.0,4.1,17.0,570.0,539.33,421.97
2016,6,4,10,0,183.0,411.0,4.1,17.0,565.0,537.55,419.11
2016,6,4,10,15,100.5,359.0,4.0,17.0,444.5,426.84,333.62
2016,6,4,10,30,18.0,307.0,3.9,17.0,324.0,292.81,228.37
2016,6,4,10,45,122.5,382.0,3.8,17.0,496.0,476.64,371.94
2016,6,4,11,0,227.0,457.0,3.7,17.0,668.0,648.01,499.36
2016,6,4,11,15,179.5,466.0,3.6,17.0,634.5,617.72,474.44
2016,6,4,11,30,132.0,475.0,3.5,17.0,601.0,585.08,448.83
2016,6,4,11,45,112.5,472.5,3.4,17.0,580.5,566.13,434.18
2016,6,4,12,0,93.0,470.0,3.3,17.0,560.0,534.82,410.49
2016,6,4,12,15,82.5,462.5,3.2,17.0,542.0,517.62,397.46
2016,6,4,12,30,72.0,455.0,3.1,17.0,524.0,499.87,383.97
2016,6,4,12,45,48.5,407.0,3.05,17.0,453.5,430.02,331.63
2016,6,4,13,0,25.0,359.0,3.0,17.0,383.0,360.61,279.01
2016,6,4,13,15,26.0,357.5,3.0,17.0,382.0,359.17,278.37
2016,6,4,13,30,27.0,356.0,3.0,17.0,381.0,357.5,277.32
2016,6,4,13,45,60.0,389.0,3.05,17.0,443.0,416.88,323.6
2016,6,4,14,0,93.0,422.0,3.1,17.0,505.0,474.26,367.53
2016,6,4,14,15,107.5,412.0,3.1,17.0,504.5,472.8,366.99
2016,6,4,14,30,122.0,402.0,3.1,17.0,504.0,477.91,371.57
2016,6,4,14,45,135.0,385.5,3.15,17.0,494.5,465.8,363.36
2016,6,4,15,0,148.0,369.0,3.2,17.0,485.0,452.29,354.06
2016,6,4,15,15,180.0,347.0,3.15,17.0,480.5,445.18,349.71
2016,6,4,15,30,212.0,325.0,3.1,17.0,476.0,434.9,342.62
2016,6,4,15,45,153.0,302.0,3.05,17.0,407.5,366.91,289.8
2016,6,4,16,0,94.0,279.0,3.0,17.0,339.0,300.6,237.95
2016,6,4,16,15,56.0,237.0,2.95,16.5,272.0,238.37,189.36
2016,6,4,16,30,18.0,195.0,2.9,16.0,205.0,179.25,142.58
2016,6,4,16,45,27.5,186.0,2.85,16.0,199.5,173.98,138.58
2016,6,4,17,0,37.0,177.0,2.8,16.0,194.0,165.97,132.0
2016,6,4,17,15,18.5,147.5,2.75,15.5,156.0,132.74,105.47
2016,6,4,17,30,0.0,118.0,2.7,15.0,118.0,102.32,81.19
2016,6,4,17,45,0.0,100.0,2.65,15.0,100.0,86.42,67.97
2016,6,4,18,0,0.0,82.0,2.6,15.0,82.0,70.71,54.68
2016,6,4,18,15,190.0,69.0,2.5,14.5,104.0,56.96,40.95
2016,6,4,18,30,380.0,56.0,2.4,14.0,126.0,44.19,33.46
2016,6,4,18,45,291.0,43.5,2.35,14.0,87.5,33.58,23.51
2016,6,4,19,0,202.0,31.0,2.3,14.0,49.0,24.23,13.55
2016,6,4,19,15,101.0,15.5,2.25,13.5,24.5,12.21,0.0
2016,6,4,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,5,15,139.5,17.0,0.65,13.0,31.5,13.35,0.0
2016,6,5,5,30,279.0,34.0,0.6,13.0,63.0,27.74,17.65
2016,6,5,5,45,372.0,44.0,0.55,13.0,104.5,34.99,25.17
2016,6,5,6,0,465.0,54.0,0.5,13.0,146.0,41.97,31.87
2016,6,5,6,15,232.5,57.0,0.6,13.0,103.0,51.12,33.28
2016,6,5,6,30,0.0,60.0,0.7,13.0,60.0,53.01,40.08
2016,6,5,6,45,0.0,72.5,0.8,13.5,72.5,63.9,49.26
2016,6,5,7,0,0.0,85.0,0.9,14.0,85.0,74.85,58.31
2016,6,5,7,15,0.5,116.5,1.05,14.0,116.5,102.26,81.12
2016,6,5,7,30,1.0,148.0,1.2,14.0,148.0,129.99,103.82
2016,6,5,7,45,15.0,181.0,1.35,14.5,189.0,164.64,131.48
2016,6,5,8,0,29.0,214.0,1.5,15.0,230.0,202.84,161.69
2016,6,5,8,15,51.5,247.5,1.6,15.0,279.5,246.66,196.34
2016,6,5,8,30,74.0,281.0,1.7,15.0,329.0,293.18,232.79
2016,6,5,8,45,144.5,307.0,1.85,15.0,408.5,369.06,292.3
2016,6,5,9,0,215.0,333.0,2.0,15.0,488.0,447.49,352.86
2016,6,5,9,15,170.0,353.5,2.0,15.0,480.5,447.02,350.96
2016,6,5,9,30,125.0,374.0,2.0,15.0,473.0,442.29,346.01
2016,6,5,9,45,150.5,392.5,2.05,15.5,516.5,486.21,378.49
2016,6,5,10,0,176.0,411.0,2.1,16.0,560.0,531.55,411.25
2016,6,5,10,15,189.5,424.5,2.15,16.0,590.0,563.23,434.19
2016,6,5,10,30,203.0,438.0,2.2,16.0,620.0,594.99,457.11
2016,6,5,10,45,170.0,449.5,2.25,16.0,604.5,583.3,447.33
2016,6,5,11,0,137.0,461.0,2.3,16.0,589.0,569.35,436.16
2016,6,5,11,15,111.5,460.0,2.4,16.0,565.0,548.38,420.38
2016,6,5,11,30,86.0,459.0,2.5,16.0,541.0,515.03,395.53
2016,6,5,11,45,90.5,465.0,2.65,16.0,552.0,526.51,404.56
2016,6,5,12,0,95.0,471.0,2.8,16.0,563.0,537.5,413.0
2016,6,5,12,15,110.0,476.0,2.85,16.0,582.0,557.0,427.8
2016,6,5,12,30,125.0,481.0,2.9,16.0,601.0,586.91,450.0
2016,6,5,12,45,149.0,478.5,2.95,16.5,620.5,605.88,463.76
2016,6,5,13,0,173.0,476.0,3.0,17.0,640.0,623.53,476.57
2016,6,5,13,15,126.5,457.0,3.0,17.0,576.5,558.51,428.29
2016,6,5,13,30,80.0,438.0,3.0,17.0,513.0,484.28,373.0
2016,6,5,13,45,82.0,428.0,3.05,17.0,503.0,473.65,365.96
2016,6,5,14,0,84.0,418.0,3.1,17.0,493.0,462.56,358.26
2016,6,5,14,15,86.0,405.0,3.15,17.0,479.5,448.17,348.09
2016,6,5,14,30,88.0,392.0,3.2,17.0,466.0,433.35,337.56
2016,6,5,14,45,84.0,373.5,3.25,17.0,441.5,408.37,319.13
2016,6,5,15,0,80.0,355.0,3.3,17.0,417.0,383.51,300.68
2016,6,5,15,15,68.5,329.5,3.4,17.0,381.5,347.27,273.22
2016,6,5,15,30,57.0,304.0,3.5,17.0,346.0,312.06,246.28
2016,6,5,15,45,38.0,265.5,3.65,17.0,292.5,261.87,207.19
2016,6,5,16,0,19.0,227.0,3.8,17.0,239.0,211.24,167.26
2016,6,5,16,15,17.5,210.0,3.9,16.5,220.5,193.85,154.06
2016,6,5,16,30,16.0,193.0,4.0,16.0,202.0,176.66,140.78
2016,6,5,16,45,8.0,151.5,4.15,16.0,156.0,136.14,108.03
2016,6,5,17,0,0.0,110.0,4.3,16.0,110.0,96.87,75.94
2016,6,5,17,15,0.0,94.5,4.35,15.5,94.5,83.21,64.9
2016,6,5,17,30,0.0,79.0,4.4,15.0,79.0,69.65,53.74
2016,6,5,17,45,0.0,66.5,4.45,15.0,66.5,58.74,44.57
2016,6,5,18,0,0.0,54.0,4.5,15.0,54.0,47.68,35.14
2016,6,5,18,15,212.0,53.0,4.55,14.5,92.0,42.89,28.64
2016,6,5,18,30,424.0,52.0,4.6,14.0,130.0,40.67,30.36
2016,6,5,18,45,326.5,41.0,4.65,14.0,90.5,32.72,22.78
2016,6,5,19,0,229.0,30.0,4.7,14.0,51.0,23.47,13.09
2016,6,5,19,15,114.5,15.0,4.7,14.0,25.5,11.81,0.0
2016,6,5,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,6,5,15,128.5,16.5,3.2,14.0,30.0,12.94,0.0
2016,6,6,5,30,257.0,33.0,3.1,14.0,60.0,26.74,16.68
2016,6,6,5,45,343.5,43.0,3.05,14.0,99.5,33.99,24.11
2016,6,6,6,0,430.0,53.0,3.0,14.0,139.0,40.96,30.76
2016,6,6,6,15,489.5,60.5,2.95,14.0,184.0,62.69,37.58
2016,6,6,6,30,549.0,68.0,2.9,14.0,229.0,107.38,63.24
2016,6,6,6,45,274.5,95.5,2.9,14.5,176.0,122.81,86.49
2016,6,6,7,0,0.0,123.0,2.9,15.0,123.0,106.76,84.88
2016,6,6,7,15,11.0,148.0,2.85,15.0,153.5,131.73,105.12
2016,6,6,7,30,22.0,173.0,2.8,15.0,184.0,158.24,126.5
2016,6,6,7,45,32.5,199.0,2.75,15.0,217.0,187.89,150.34
2016,6,6,8,0,43.0,225.0,2.7,15.0,250.0,218.56,174.83
2016,6,6,8,15,34.5,234.0,2.6,15.0,255.0,226.13,180.52
2016,6,6,8,30,26.0,243.0,2.5,15.0,260.0,229.66,182.86
2016,6,6,8,45,31.5,267.0,2.45,15.5,289.0,260.11,206.32
2016,6,6,9,0,37.0,291.0,2.4,16.0,318.0,288.26,227.55
2016,6,6,9,15,42.0,312.5,2.3,16.0,345.0,314.37,247.33
2016,6,6,9,30,47.0,334.0,2.2,16.0,372.0,340.93,267.26
2016,6,6,9,45,40.0,337.0,2.15,16.0,370.5,341.33,266.82
2016,6,6,10,0,33.0,340.0,2.1,16.0,369.0,340.99,265.92
2016,6,6,10,15,105.5,390.5,2.0,16.0,484.5,460.37,357.29
2016,6,6,10,30,178.0,441.0,1.9,16.0,600.0,575.84,442.0
2016,6,6,10,45,182.0,452.0,1.85,16.0,618.0,596.04,455.11
2016,6,6,11,0,186.0,463.0,1.8,16.0,636.0,615.63,468.4
2016,6,6,11,15,156.5,469.0,1.7,16.0,616.5,598.57,454.4
2016,6,6,11,30,127.0,475.0,1.6,16.0,597.0,579.77,439.45
2016,6,6,11,45,90.5,456.0,1.55,16.0,543.5,517.53,393.69
2016,6,6,12,0,54.0,437.0,1.5,16.0,490.0,464.9,354.53
2016,6,6,12,15,45.0,419.5,1.45,16.0,463.5,439.42,335.83
2016,6,6,12,30,36.0,402.0,1.4,16.0,437.0,413.6,316.61
2016,6,6,12,45,33.0,391.0,1.4,16.0,423.0,399.56,306.41
2016,6,6,13,0,30.0,380.0,1.4,16.0,409.0,385.32,295.97
2016,6,6,13,15,38.5,392.5,1.4,16.0,429.0,404.17,310.46
2016,6,6,13,30,47.0,405.0,1.4,16.0,449.0,422.43,324.27
2016,6,6,13,45,35.5,369.0,1.45,16.0,402.0,375.87,289.73
2016,6,6,14,0,24.0,333.0,1.5,16.0,355.0,321.56,249.18
2016,6,6,14,15,83.0,369.5,1.5,15.5,440.5,411.89,320.11
2016,6,6,14,30,142.0,406.0,1.5,15.0,526.0,497.33,385.05
2016,6,6,14,45,140.0,388.0,1.55,15.0,502.0,471.7,366.14
2016,6,6,15,0,138.0,370.0,1.6,15.0,478.0,445.81,347.65
2016,6,6,15,15,105.5,342.5,1.6,15.0,422.5,384.35,301.36
2016,6,6,15,30,73.0,315.0,1.6,15.0,367.0,332.2,261.64
2016,6,6,15,45,58.0,285.5,1.65,15.0,325.5,291.61,230.69
2016,6,6,16,0,43.0,256.0,1.7,15.0,284.0,252.67,200.56
2016,6,6,16,15,30.5,226.5,1.7,15.0,245.5,216.72,172.41
2016,6,6,16,30,18.0,197.0,1.7,15.0,207.0,180.99,144.13
2016,6,6,16,45,57.5,195.0,1.75,15.0,222.5,192.94,153.73
2016,6,6,17,0,97.0,193.0,1.8,15.0,238.0,198.44,157.23
2016,6,6,17,15,50.5,158.5,1.85,14.5,182.0,149.96,118.85
2016,6,6,17,30,4.0,124.0,1.9,14.0,126.0,108.09,86.08
2016,6,6,17,45,2.0,105.5,1.95,14.0,106.5,91.18,72.13
2016,6,6,18,0,0.0,87.0,2.0,14.0,87.0,74.72,58.28
2016,6,6,18,15,0.0,69.0,2.05,13.5,69.0,59.17,45.0
2016,6,6,18,30,0.0,51.0,2.1,13.0,51.0,44.18,33.63
2016,6,6,18,45,0.0,35.5,2.2,13.0,35.5,31.14,21.56
2016,6,6,19,0,0.0,20.0,2.3,13.0,20.0,17.61,8.59
2016,6,6,19,15,0.0,10.0,2.4,13.0,10.0,8.79,0.0
2016,6,6,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,5,15,111.0,18.5,2.75,13.0,30.0,14.5,0.0
2016,6,7,5,30,222.0,37.0,2.8,13.0,60.0,28.81,18.51
2016,6,7,5,45,312.5,48.0,2.85,13.5,100.0,36.88,26.7
2016,6,7,6,0,403.0,59.0,2.9,14.0,140.0,46.14,35.34
2016,6,7,6,15,466.0,67.5,2.9,14.0,186.0,67.49,42.35
2016,6,7,6,30,529.0,76.0,2.9,14.0,232.0,111.9,67.95
2016,6,7,6,45,264.5,88.5,2.95,14.0,166.5,115.2,80.69
2016,6,7,7,0,0.0,101.0,3.0,14.0,101.0,88.4,69.75
2016,6,7,7,15,0.0,122.0,3.05,14.0,122.0,106.78,85.03
2016,6,7,7,30,0.0,143.0,3.1,14.0,143.0,125.35,100.23
2016,6,7,7,45,8.5,171.0,3.15,14.5,176.0,153.43,122.79
2016,6,7,8,0,17.0,199.0,3.2,15.0,209.0,182.71,146.08
2016,6,7,8,15,17.5,213.5,3.25,15.0,224.5,197.3,157.53
2016,6,7,8,30,18.0,228.0,3.3,15.0,240.0,211.93,168.97
2016,6,7,8,45,16.0,233.5,3.35,15.0,245.0,217.1,172.71
2016,6,7,9,0,14.0,239.0,3.4,15.0,250.0,221.97,176.21
2016,6,7,9,15,21.5,272.0,3.35,15.0,289.0,257.93,204.57
2016,6,7,9,30,29.0,305.0,3.3,15.0,328.0,300.72,237.9
2016,6,7,9,45,35.5,331.0,3.3,15.0,360.5,332.13,262.01
2016,6,7,10,0,42.0,357.0,3.3,15.0,393.0,364.11,286.4
2016,6,7,10,15,41.0,366.5,3.15,15.0,403.0,374.66,293.83
2016,6,7,10,30,40.0,376.0,3.0,15.0,413.0,384.97,301.13
2016,6,7,10,45,100.5,419.5,2.95,15.0,513.0,482.38,376.16
2016,6,7,11,0,161.0,463.0,2.9,15.0,613.0,592.53,458.12
2016,6,7,11,15,120.0,458.5,2.7,15.0,571.0,554.28,427.39
2016,6,7,11,30,79.0,454.0,2.5,15.0,529.0,503.17,388.02
2016,6,7,11,45,101.0,467.5,2.4,15.0,564.5,538.54,414.55
2016,6,7,12,0,123.0,481.0,2.3,15.0,600.0,584.72,448.0
2016,6,7,12,15,91.0,462.0,2.15,15.0,550.0,524.73,402.71
2016,6,7,12,30,59.0,443.0,2.0,15.0,500.0,475.26,365.33
2016,6,7,12,45,154.0,455.0,1.9,15.0,601.5,587.42,450.1
2016,6,7,13,0,249.0,467.0,1.8,15.0,703.0,695.65,528.06
2016,6,7,13,15,200.5,463.5,1.75,15.0,652.0,632.8,481.47
2016,6,7,13,30,152.0,460.0,1.7,15.0,601.0,580.42,443.17
2016,6,7,13,45,118.5,439.5,1.65,15.0,548.0,526.25,403.68
2016,6,7,14,0,85.0,419.0,1.6,15.0,495.0,464.15,357.89
2016,6,7,14,15,62.5,384.0,1.6,15.0,439.0,408.53,316.82
2016,6,7,14,30,40.0,349.0,1.6,15.0,383.0,354.4,276.14
2016,6,7,14,45,37.5,331.0,1.65,15.0,362.0,333.08,260.62
2016,6,7,15,0,35.0,313.0,1.7,15.0,341.0,311.93,244.91
2016,6,7,15,15,30.0,289.5,1.75,15.0,313.0,284.22,223.92
2016,6,7,15,30,25.0,266.0,1.8,15.0,285.0,252.88,199.88
2016,6,7,15,45,17.5,235.0,1.9,15.0,248.0,219.01,173.55
2016,6,7,16,0,10.0,204.0,2.0,15.0,211.0,186.06,147.63
2016,6,7,16,15,5.0,181.5,2.1,15.0,185.0,162.78,129.27
2016,6,7,16,30,0.0,159.0,2.2,15.0,159.0,140.18,111.26
2016,6,7,16,45,0.0,126.0,2.35,15.0,126.0,111.06,87.65
2016,6,7,17,0,0.0,93.0,2.5,15.0,93.0,82.16,63.87
2016,6,7,17,15,0.0,87.0,2.6,14.5,87.0,76.78,59.7
2016,6,7,17,30,0.0,81.0,2.7,14.0,81.0,71.37,55.4
2016,6,7,17,45,0.0,68.5,2.85,14.0,68.5,60.45,46.21
2016,6,7,18,0,0.0,56.0,3.0,14.0,56.0,49.46,36.82
2016,6,7,18,15,201.5,56.0,3.05,14.0,93.5,45.36,30.69
2016,6,7,18,30,403.0,56.0,3.1,14.0,131.0,44.01,33.35
2016,6,7,18,45,312.0,44.0,3.15,14.0,92.0,33.95,23.91
2016,6,7,19,0,221.0,32.0,3.2,14.0,53.0,25.0,14.6
2016,6,7,19,15,110.5,16.0,3.2,13.5,26.5,12.58,0.0
2016,6,7,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,9.5,2.95,13.0,9.5,8.34,0.0
2016,6,8,5,30,0.0,19.0,3.0,13.0,19.0,16.72,8.39
2016,6,8,5,45,0.0,32.0,3.1,13.0,32.0,28.21,19.17
2016,6,8,6,0,0.0,45.0,3.2,13.0,45.0,39.68,29.75
2016,6,8,6,15,0.0,59.0,3.25,13.0,59.0,51.64,38.76
2016,6,8,6,30,0.0,73.0,3.3,13.0,73.0,63.78,49.26
2016,6,8,6,45,0.0,88.0,3.4,13.5,88.0,76.87,60.29
2016,6,8,7,0,0.0,103.0,3.5,14.0,103.0,90.07,71.21
2016,6,8,7,15,32.0,148.0,3.55,14.0,163.5,137.36,109.66
2016,6,8,7,30,64.0,193.0,3.6,14.0,224.0,189.23,151.77
2016,6,8,7,45,51.0,207.0,3.65,14.0,233.5,201.73,162.17
2016,6,8,8,0,38.0,221.0,3.7,14.0,243.0,212.66,171.0
2016,6,8,8,15,38.0,239.0,3.7,14.0,263.0,232.09,186.45
2016,6,8,8,30,38.0,257.0,3.7,14.0,283.0,251.54,201.73
2016,6,8,8,45,83.0,296.0,3.7,14.0,355.5,316.89,253.97
2016,6,8,9,0,128.0,335.0,3.7,14.0,428.0,392.18,313.17
2016,6,8,9,15,91.0,338.5,3.7,14.0,406.5,371.83,296.07
2016,6,8,9,30,54.0,342.0,3.7,14.0,385.0,353.2,280.36
2016,6,8,9,45,175.0,366.0,3.75,14.0,513.0,479.47,380.52
2016,6,8,10,0,296.0,390.0,3.8,14.0,641.0,615.07,484.4
2016,6,8,10,15,285.0,407.5,3.8,14.0,655.5,634.21,497.09
2016,6,8,10,30,274.0,425.0,3.8,14.0,670.0,651.64,509.05
2016,6,8,10,45,331.5,412.0,3.85,14.5,715.5,699.22,544.31
2016,6,8,11,0,389.0,399.0,3.9,15.0,761.0,747.79,579.67
2016,6,8,11,15,453.0,388.5,3.9,15.0,815.5,813.85,627.85
2016,6,8,11,30,517.0,378.0,3.9,15.0,870.0,871.81,669.69
2016,6,8,11,45,533.0,374.0,3.9,15.0,884.5,889.21,681.74
2016,6,8,12,0,549.0,370.0,3.9,15.0,899.0,904.3,692.47
2016,6,8,12,15,714.0,255.0,3.9,15.0,942.5,954.2,732.64
2016,6,8,12,30,879.0,140.0,3.9,15.0,986.0,980.94,750.83
2016,6,8,12,45,711.5,252.0,3.95,15.0,933.0,942.14,724.17
2016,6,8,13,0,544.0,364.0,4.0,15.0,880.0,882.52,677.65
2016,6,8,13,15,497.0,369.5,4.05,14.5,835.5,835.06,645.19
2016,6,8,13,30,450.0,375.0,4.1,14.0,791.0,786.78,611.52
2016,6,8,13,45,491.0,352.0,4.2,14.0,796.0,789.78,615.86
2016,6,8,14,0,532.0,329.0,4.3,14.0,801.0,788.8,617.2
2016,6,8,14,15,487.0,328.5,4.4,14.0,750.0,733.08,576.59
2016,6,8,14,30,442.0,328.0,4.5,14.0,699.0,678.18,536.2
2016,6,8,14,45,409.0,329.0,4.65,14.0,661.5,635.11,504.36
2016,6,8,15,0,376.0,330.0,4.8,14.0,624.0,587.08,468.27
2016,6,8,15,15,322.0,324.0,4.85,14.0,567.0,526.37,421.3
2016,6,8,15,30,268.0,318.0,4.9,14.0,510.0,469.29,376.58
2016,6,8,15,45,333.5,280.5,5.0,14.0,504.0,458.23,369.1
2016,6,8,16,0,399.0,243.0,5.1,14.0,498.0,444.72,358.56
2016,6,8,16,15,517.5,185.5,5.15,14.0,490.5,427.29,343.88
2016,6,8,16,30,636.0,128.0,5.2,14.0,483.0,398.85,318.2
2016,6,8,16,45,502.0,147.0,5.3,14.0,411.0,324.69,256.38
2016,6,8,17,0,368.0,166.0,5.4,14.0,339.0,266.38,208.34
2016,6,8,17,15,516.0,117.0,5.4,13.5,329.0,238.45,178.2
2016,6,8,17,30,664.0,68.0,5.4,13.0,319.0,196.49,133.89
2016,6,8,17,45,592.5,71.0,5.45,13.0,270.5,143.96,90.65
2016,6,8,18,0,521.0,74.0,5.5,13.0,222.0,102.07,61.53
2016,6,8,18,15,457.5,65.5,5.4,13.0,176.5,58.98,38.98
2016,6,8,18,30,394.0,57.0,5.3,13.0,131.0,44.8,34.18
2016,6,8,18,45,301.5,45.5,5.25,13.0,92.0,35.06,24.99
2016,6,8,19,0,209.0,34.0,5.2,13.0,53.0,26.54,16.03
2016,6,8,19,15,104.5,17.0,5.15,13.0,26.5,13.36,0.0
2016,6,8,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,5,15,127.5,18.0,6.95,13.0,31.5,14.12,0.0
2016,6,9,5,30,255.0,36.0,7.0,13.0,63.0,28.08,17.88
2016,6,9,5,45,347.0,46.0,7.1,13.5,103.5,36.68,26.49
2016,6,9,6,0,439.0,56.0,7.2,14.0,144.0,43.59,33.05
2016,6,9,6,15,230.5,81.0,7.25,14.0,128.0,70.66,50.13
2016,6,9,6,30,22.0,106.0,7.3,14.0,112.0,90.55,70.93
2016,6,9,6,45,28.5,125.5,7.4,14.0,135.5,110.52,87.48
2016,6,9,7,0,35.0,145.0,7.5,14.0,159.0,131.52,104.91
2016,6,9,7,15,17.5,144.5,7.45,14.0,151.5,130.48,104.59
2016,6,9,7,30,0.0,144.0,7.4,14.0,144.0,126.17,101.18
2016,6,9,7,45,6.0,168.0,7.4,14.5,171.5,149.82,120.28
2016,6,9,8,0,12.0,192.0,7.4,15.0,199.0,174.33,139.91
2016,6,9,8,15,27.0,226.5,7.35,15.0,244.0,215.51,173.35
2016,6,9,8,30,42.0,261.0,7.3,15.0,289.0,257.2,206.97
2016,6,9,8,45,76.0,296.5,7.25,15.0,350.5,313.0,251.97
2016,6,9,9,0,110.0,332.0,7.2,15.0,412.0,372.33,299.41
2016,6,9,9,15,123.0,353.5,7.15,15.0,447.5,413.47,331.7
2016,6,9,9,30,136.0,375.0,7.1,15.0,483.0,450.18,360.29
2016,6,9,9,45,203.5,386.0,7.05,15.0,554.5,519.71,415.6
2016,6,9,10,0,271.0,397.0,7.0,15.0,626.0,601.13,479.27
2016,6,9,10,15,169.0,404.0,6.95,15.0,548.5,525.45,417.95
2016,6,9,10,30,67.0,411.0,6.9,15.0,471.0,441.4,349.56
2016,6,9,10,45,55.5,406.5,6.9,15.5,457.0,429.57,339.26
2016,6,9,11,0,44.0,402.0,6.9,16.0,443.0,416.85,328.17
2016,6,9,11,15,225.0,403.5,6.95,15.5,617.5,607.85,481.36
2016,6,9,11,30,406.0,405.0,7.0,15.0,792.0,792.03,624.79
2016,6,9,11,45,423.0,391.5,7.05,15.0,797.0,800.63,631.22
2016,6,9,12,0,440.0,378.0,7.1,15.0,802.0,807.24,636.85
2016,6,9,12,15,658.0,260.5,7.15,15.0,894.0,905.38,716.59
2016,6,9,12,30,876.0,143.0,7.2,15.0,986.0,980.43,772.3
2016,6,9,12,45,887.5,133.5,7.25,15.0,982.0,977.15,770.0
2016,6,9,13,0,899.0,124.0,7.3,15.0,978.0,970.11,765.39
2016,6,9,13,15,895.5,123.5,7.35,15.0,963.0,953.84,754.13
2016,6,9,13,30,892.0,123.0,7.4,15.0,948.0,934.23,740.49
2016,6,9,13,45,888.0,121.5,7.45,15.0,926.5,909.97,723.44
2016,6,9,14,0,884.0,120.0,7.5,15.0,905.0,882.58,704.06
2016,6,9,14,15,877.5,118.5,7.55,15.0,877.0,850.1,680.82
2016,6,9,14,30,871.0,117.0,7.6,15.0,849.0,814.93,655.45
2016,6,9,14,45,862.5,115.5,7.65,15.0,815.0,775.7,626.85
2016,6,9,15,0,854.0,114.0,7.7,15.0,781.0,734.3,596.36
2016,6,9,15,15,842.5,111.5,7.65,15.0,742.0,687.94,559.83
2016,6,9,15,30,831.0,109.0,7.6,15.0,703.0,642.15,522.85
2016,6,9,15,45,815.0,107.0,7.6,15.0,659.5,590.24,480.4
2016,6,9,16,0,799.0,105.0,7.6,15.0,616.0,537.82,436.57
2016,6,9,16,15,780.0,102.0,7.6,14.5,569.5,482.75,390.31
2016,6,9,16,30,761.0,99.0,7.6,14.0,523.0,428.06,343.03
2016,6,9,16,45,734.5,95.5,7.6,14.0,474.0,370.72,291.9
2016,6,9,17,0,708.0,92.0,7.6,14.0,425.0,312.9,239.55
2016,6,9,17,15,675.0,87.0,7.6,14.0,375.0,256.05,187.86
2016,6,9,17,30,642.0,82.0,7.6,14.0,325.0,202.33,139.52
2016,6,9,17,45,599.0,75.5,7.65,14.0,276.5,149.27,94.63
2016,6,9,18,0,556.0,69.0,7.7,14.0,228.0,101.09,59.04
2016,6,9,18,15,492.0,61.5,7.6,13.5,181.5,56.69,36.18
2016,6,9,18,30,428.0,54.0,7.5,13.0,135.0,42.17,31.85
2016,6,9,18,45,341.0,43.0,7.4,13.0,95.5,34.3,24.34
2016,6,9,19,0,254.0,32.0,7.3,13.0,56.0,26.11,15.78
2016,6,9,19,15,127.0,16.0,7.15,13.0,28.0,12.58,0.0
2016,6,9,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,10,5,15,64.0,18.5,6.85,13.0,25.5,15.23,0.0
2016,6,10,5,30,128.0,37.0,6.9,13.0,51.0,29.63,19.19
2016,6,10,5,45,176.0,53.5,7.0,13.5,83.0,42.17,31.28
2016,6,10,6,0,224.0,70.0,7.1,14.0,115.0,54.4,42.61
2016,6,10,6,15,255.5,87.5,7.15,14.0,152.5,75.89,54.19
2016,6,10,6,30,287.0,105.0,7.2,14.0,190.0,111.34,77.72
2016,6,10,6,45,320.0,118.5,7.3,14.0,229.5,147.84,105.97
2016,6,10,7,0,353.0,132.0,7.4,14.0,269.0,188.32,139.95
2016,6,10,7,15,386.5,146.0,7.55,14.0,315.5,233.61,179.18
2016,6,10,7,30,420.0,160.0,7.7,14.0,362.0,282.5,221.87
2016,6,10,7,45,487.0,159.0,7.85,14.0,417.5,334.63,266.77
2016,6,10,8,0,554.0,158.0,8.0,14.0,473.0,396.03,319.36
2016,6,10,8,15,685.0,129.5,8.05,14.0,551.5,467.06,379.59
2016,6,10,8,30,816.0,101.0,8.1,14.0,630.0,549.78,449.15
2016,6,10,8,45,832.0,103.0,8.2,14.5,674.0,602.79,492.79
2016,6,10,9,0,848.0,105.0,8.3,15.0,718.0,653.24,533.45
2016,6,10,9,15,860.5,107.0,8.35,15.0,758.5,701.7,572.55
2016,6,10,9,30,873.0,109.0,8.4,15.0,799.0,748.69,609.13
2016,6,10,9,45,887.5,108.5,8.5,15.0,835.0,793.1,642.39
2016,6,10,10,0,902.0,108.0,8.6,15.0,871.0,835.66,674.06
2016,6,10,10,15,909.5,109.0,8.65,15.0,900.0,871.7,700.52
2016,6,10,10,30,917.0,110.0,8.7,15.0,929.0,904.98,724.84
2016,6,10,10,45,922.0,111.5,8.75,15.0,951.5,933.57,745.62
2016,6,10,11,0,927.0,113.0,8.8,15.0,974.0,958.94,764.01
2016,6,10,11,15,931.0,114.0,8.8,15.0,989.5,979.56,778.75
2016,6,10,11,30,935.0,115.0,8.8,15.0,1005.0,996.7,790.98
2016,6,10,11,45,937.0,115.0,8.85,15.0,1013.0,1007.44,798.75
2016,6,10,12,0,939.0,115.0,8.9,15.0,1021.0,1014.55,803.99
2016,6,10,12,15,940.0,115.0,8.95,15.0,1021.5,1017.07,805.95
2016,6,10,12,30,941.0,115.0,9.0,15.0,1022.0,1015.92,805.35
2016,6,10,12,45,925.5,124.0,9.1,15.0,1010.0,1003.98,797.07
2016,6,10,13,0,910.0,133.0,9.2,15.0,998.0,988.61,786.34
2016,6,10,13,15,907.5,132.5,9.25,15.0,983.5,973.18,775.49
2016,6,10,13,30,905.0,132.0,9.3,15.0,969.0,954.33,762.14
2016,6,10,13,45,902.5,129.5,9.35,15.0,948.0,930.25,744.91
2016,6,10,14,0,900.0,127.0,9.4,15.0,927.0,902.9,725.23
2016,6,10,14,15,893.0,125.5,9.45,15.0,898.5,869.61,701.0
2016,6,10,14,30,886.0,124.0,9.5,15.0,870.0,833.58,674.61
2016,6,10,14,45,879.0,121.0,9.55,15.0,835.5,793.6,645.04
2016,6,10,15,0,872.0,118.0,9.6,15.0,801.0,751.27,613.46
2016,6,10,15,15,860.0,116.0,9.65,15.0,761.0,704.33,576.21
2016,6,10,15,30,848.0,114.0,9.7,15.0,721.0,658.13,538.64
2016,6,10,15,45,832.5,111.5,9.75,15.0,676.5,605.24,495.02
2016,6,10,16,0,817.0,109.0,9.8,15.0,632.0,551.74,449.94
2016,6,10,16,15,797.5,106.0,9.85,14.5,584.5,495.49,402.33
2016,6,10,16,30,778.0,103.0,9.9,14.0,537.0,439.64,353.73
2016,6,10,16,45,750.5,99.5,9.95,14.0,486.5,380.97,301.12
2016,6,10,17,0,723.0,96.0,10.0,14.0,436.0,321.85,247.34
2016,6,10,17,15,688.5,91.0,10.0,14.0,385.0,263.68,194.27
2016,6,10,17,30,654.0,86.0,10.0,14.0,334.0,208.8,144.75
2016,6,10,17,45,606.0,80.0,10.05,14.0,284.0,154.69,99.0
2016,6,10,18,0,558.0,74.0,10.1,14.0,234.0,106.05,63.1
2016,6,10,18,15,491.0,66.0,10.1,13.5,186.5,60.99,39.57
2016,6,10,18,30,424.0,58.0,10.1,13.0,139.0,45.66,34.95
2016,6,10,18,45,328.5,46.5,10.15,13.0,98.5,35.86,25.71
2016,6,10,19,0,233.0,35.0,10.2,13.0,58.0,27.33,16.86
2016,6,10,19,15,116.5,17.5,10.25,13.0,29.0,13.75,0.0
2016,6,10,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,10.55,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,10.55,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,10.5,13.0,0.0,0.0,0.0
