Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,10.25,12.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,10.05,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,8.9,12.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,11,5,15,117.0,18.5,8.7,13.0,31.5,14.5,0.0
2016,6,11,5,30,234.0,37.0,8.6,13.0,63.0,28.82,18.51
2016,6,11,5,45,329.5,48.5,8.5,13.0,104.0,37.31,27.09
2016,6,11,6,0,425.0,60.0,8.4,13.0,145.0,47.09,36.3
2016,6,11,6,15,488.0,68.0,8.25,13.0,192.0,66.9,42.39
2016,6,11,6,30,551.0,76.0,8.1,13.0,239.0,111.94,67.78
2016,6,11,6,45,603.5,81.0,8.0,13.5,290.0,160.32,104.07
2016,6,11,7,0,656.0,86.0,7.9,14.0,341.0,214.67,149.96
2016,6,11,7,15,690.0,91.0,7.8,14.0,392.0,269.68,199.6
2016,6,11,7,30,724.0,96.0,7.7,14.0,443.0,327.9,252.45
2016,6,11,7,45,754.0,98.0,7.6,14.5,494.0,386.63,304.85
2016,6,11,8,0,784.0,100.0,7.5,15.0,545.0,445.18,356.02
2016,6,11,8,15,804.0,103.5,7.5,15.0,593.0,501.96,405.36
2016,6,11,8,30,824.0,107.0,7.5,15.0,641.0,559.15,453.84
2016,6,11,8,45,841.5,108.0,7.55,15.5,686.0,612.52,497.39
2016,6,11,9,0,859.0,109.0,7.6,16.0,731.0,663.31,537.87
2016,6,11,9,15,871.0,111.5,7.65,16.0,771.0,712.41,577.05
2016,6,11,9,30,883.0,114.0,7.7,16.0,811.0,759.96,613.81
2016,6,11,9,45,884.0,120.5,7.8,16.5,843.0,801.05,642.95
2016,6,11,10,0,885.0,127.0,7.9,17.0,875.0,839.3,669.71
2016,6,11,10,15,892.0,128.0,7.95,17.0,903.5,874.43,695.12
2016,6,11,10,30,899.0,129.0,8.0,17.0,932.0,906.81,718.42
2016,6,11,10,45,903.5,130.5,8.1,17.5,954.0,934.52,737.02
2016,6,11,11,0,908.0,132.0,8.2,18.0,976.0,959.04,753.24
2016,6,11,11,15,911.5,133.0,8.25,18.0,990.5,978.87,767.32
2016,6,11,11,30,915.0,134.0,8.3,18.0,1005.0,995.28,779.0
2016,6,11,11,45,915.5,135.0,8.35,18.0,1012.0,1005.36,786.18
2016,6,11,12,0,916.0,136.0,8.4,18.0,1019.0,1011.89,790.91
2016,6,11,12,15,915.5,136.0,8.45,18.0,1018.5,1012.97,791.83
2016,6,11,12,30,915.0,136.0,8.5,18.0,1018.0,1010.51,790.3
2016,6,11,12,45,917.5,133.0,8.55,18.0,1011.0,1004.55,786.35
2016,6,11,13,0,920.0,130.0,8.6,18.0,1004.0,994.97,779.87
2016,6,11,13,15,916.5,129.5,8.7,18.0,989.0,978.53,768.66
2016,6,11,13,30,913.0,129.0,8.8,18.0,974.0,958.67,755.0
2016,6,11,13,45,907.5,128.0,8.95,18.0,951.5,933.22,737.39
2016,6,11,14,0,902.0,127.0,9.1,18.0,929.0,904.63,717.4
2016,6,11,14,15,895.0,125.5,9.2,18.0,900.5,871.34,693.67
2016,6,11,14,30,888.0,124.0,9.3,18.0,872.0,835.3,667.77
2016,6,11,14,45,878.5,122.5,9.45,18.0,837.0,794.81,638.42
2016,6,11,15,0,869.0,121.0,9.6,18.0,802.0,752.14,607.17
2016,6,11,15,15,857.0,119.0,9.7,17.5,762.5,708.42,573.85
2016,6,11,15,30,845.0,117.0,9.8,17.0,723.0,659.45,535.66
2016,6,11,15,45,829.5,114.5,10.0,17.0,678.5,606.72,492.68
2016,6,11,16,0,814.0,112.0,10.2,17.0,634.0,553.39,448.19
2016,6,11,16,15,794.0,108.5,10.25,17.0,586.0,496.59,399.74
2016,6,11,16,30,774.0,105.0,10.3,17.0,538.0,440.24,350.54
2016,6,11,16,45,746.0,101.5,10.35,17.0,487.5,379.63,296.95
2016,6,11,17,0,718.0,98.0,10.4,17.0,437.0,322.57,245.45
2016,6,11,17,15,683.0,93.0,10.35,16.5,386.0,264.54,193.45
2016,6,11,17,30,648.0,88.0,10.3,16.0,335.0,209.86,144.86
2016,6,11,17,45,598.5,82.0,10.3,15.5,284.5,155.86,99.76
2016,6,11,18,0,549.0,76.0,10.3,15.0,234.0,107.52,64.35
2016,6,11,18,15,482.5,67.5,10.2,14.5,186.5,62.54,40.58
2016,6,11,18,30,416.0,59.0,10.1,14.0,139.0,46.46,35.52
2016,6,11,18,45,319.5,47.0,10.0,14.0,98.5,36.2,25.92
2016,6,11,19,0,223.0,35.0,9.9,14.0,58.0,27.3,16.84
2016,6,11,19,15,111.5,17.5,9.8,14.0,29.0,13.74,0.0
2016,6,11,19,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,9.65,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,9.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,12,5,15,111.5,19.5,6.45,13.0,31.5,15.29,0.0
2016,6,12,5,30,223.0,39.0,6.2,13.0,63.0,30.38,19.82
2016,6,12,5,45,316.5,51.0,5.95,13.5,104.5,39.2,28.7
2016,6,12,6,0,410.0,63.0,5.7,14.0,146.0,47.79,36.77
2016,6,12,6,15,474.0,72.0,5.45,14.0,193.0,69.53,44.94
2016,6,12,6,30,538.0,81.0,5.2,14.0,240.0,114.6,70.31
2016,6,12,6,45,585.5,87.5,4.95,14.0,290.0,162.7,106.42
2016,6,12,7,0,633.0,94.0,4.7,14.0,340.0,216.24,151.52
2016,6,12,7,15,666.5,99.0,4.55,14.0,390.0,269.82,199.22
2016,6,12,7,30,700.0,104.0,4.4,14.0,440.0,326.58,249.88
2016,6,12,7,45,726.5,108.0,4.25,14.5,489.5,382.61,298.93
2016,6,12,8,0,753.0,112.0,4.1,15.0,539.0,440.42,348.03
2016,6,12,8,15,772.0,116.0,4.0,15.0,585.5,497.18,395.74
2016,6,12,8,30,791.0,120.0,3.9,15.0,632.0,552.73,441.14
2016,6,12,8,45,805.5,123.0,3.8,15.0,675.5,604.72,482.56
2016,6,12,9,0,820.0,126.0,3.7,15.0,719.0,656.06,522.3
2016,6,12,9,15,831.5,128.5,3.6,15.0,757.5,703.91,558.39
2016,6,12,9,30,843.0,131.0,3.5,15.0,796.0,750.29,592.49
2016,6,12,9,45,852.5,132.0,3.45,15.5,829.5,786.92,616.77
2016,6,12,10,0,862.0,133.0,3.4,16.0,863.0,825.77,641.97
2016,6,12,10,15,566.0,279.0,3.45,16.0,765.0,754.0,585.49
2016,6,12,10,30,270.0,425.0,3.5,16.0,667.0,646.75,499.96
2016,6,12,10,45,337.0,408.5,3.55,16.0,717.0,699.24,540.45
2016,6,12,11,0,404.0,392.0,3.6,16.0,767.0,761.1,586.13
2016,6,12,11,15,293.0,435.0,3.7,16.0,709.0,700.29,539.1
2016,6,12,11,30,182.0,478.0,3.8,16.0,651.0,632.94,487.27
2016,6,12,11,45,139.0,475.0,3.9,16.0,608.0,591.89,456.46
2016,6,12,12,0,96.0,472.0,4.0,16.0,565.0,538.31,415.98
2016,6,12,12,15,90.5,468.5,4.1,16.0,556.5,529.92,410.0
2016,6,12,12,30,85.0,465.0,4.2,16.0,548.0,520.93,403.42
2016,6,12,12,45,90.0,464.0,4.3,16.0,551.0,523.8,406.11
2016,6,12,13,0,95.0,463.0,4.4,16.0,554.0,526.03,408.32
2016,6,12,13,15,94.0,455.0,4.5,16.0,543.5,515.25,400.7
2016,6,12,13,30,93.0,447.0,4.6,16.0,533.0,504.04,392.79
2016,6,12,13,45,105.5,440.0,4.7,16.0,535.5,505.31,394.73
2016,6,12,14,0,118.0,433.0,4.8,16.0,538.0,514.39,402.44
2016,6,12,14,15,97.0,410.0,4.9,16.0,494.5,461.55,362.45
2016,6,12,14,30,76.0,387.0,5.0,16.0,451.0,418.64,329.74
2016,6,12,14,45,67.5,365.0,5.1,16.0,420.5,387.5,306.15
2016,6,12,15,0,59.0,343.0,5.2,16.0,390.0,356.92,282.76
2016,6,12,15,15,59.0,326.0,5.25,16.0,371.0,337.38,267.99
2016,6,12,15,30,59.0,309.0,5.3,16.0,352.0,317.74,253.0
2016,6,12,15,45,48.0,281.0,5.35,16.0,314.5,281.62,224.64
2016,6,12,16,0,37.0,253.0,5.4,16.0,277.0,246.74,197.06
2016,6,12,16,15,34.0,233.0,5.4,15.5,253.5,224.16,179.57
2016,6,12,16,30,31.0,213.0,5.4,15.0,230.0,201.98,162.17
2016,6,12,16,45,17.0,181.5,5.45,15.0,191.0,165.42,132.59
2016,6,12,17,0,3.0,150.0,5.5,15.0,152.0,132.14,105.6
2016,6,12,17,15,1.5,117.5,5.5,15.0,118.5,103.26,81.8
2016,6,12,17,30,0.0,85.0,5.5,15.0,85.0,74.8,58.08
2016,6,12,17,45,0.0,72.0,5.5,15.0,72.0,63.44,48.55
2016,6,12,18,0,0.0,59.0,5.5,15.0,59.0,52.12,38.93
2016,6,12,18,15,202.0,59.0,5.5,14.5,98.5,48.7,32.85
2016,6,12,18,30,404.0,59.0,5.5,14.0,138.0,46.35,35.46
2016,6,12,18,45,310.0,47.5,5.55,14.0,98.0,36.55,26.26
2016,6,12,19,0,216.0,36.0,5.6,14.0,58.0,28.06,17.57
2016,6,12,19,15,108.0,18.0,5.6,13.5,29.0,14.12,0.0
2016,6,12,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,13,5,15,127.5,18.0,8.35,12.0,32.0,14.12,0.0
2016,6,13,5,30,255.0,36.0,8.4,12.0,64.0,28.08,17.96
2016,6,13,5,45,351.5,46.0,8.45,12.5,104.5,36.7,26.61
2016,6,13,6,0,448.0,56.0,8.5,13.0,145.0,43.63,33.22
2016,6,13,6,15,510.0,63.0,8.55,13.0,192.0,62.32,38.53
2016,6,13,6,30,572.0,70.0,8.6,13.0,239.0,107.61,63.41
2016,6,13,6,45,616.5,75.5,8.7,13.0,288.5,156.34,100.32
2016,6,13,7,0,661.0,81.0,8.8,13.0,338.0,210.05,146.43
2016,6,13,7,15,694.0,85.5,8.8,13.0,388.0,264.5,195.95
2016,6,13,7,30,727.0,90.0,8.8,13.0,438.0,324.25,250.53
2016,6,13,7,45,751.0,94.0,8.85,13.5,487.5,380.32,301.38
2016,6,13,8,0,775.0,98.0,8.9,14.0,537.0,437.86,352.39
2016,6,13,8,15,794.0,101.0,8.9,14.0,584.0,493.15,401.08
2016,6,13,8,30,813.0,104.0,8.9,14.0,631.0,548.76,448.9
2016,6,13,8,45,828.5,106.0,8.95,14.5,674.5,601.34,492.4
2016,6,13,9,0,844.0,108.0,9.0,15.0,718.0,651.27,532.76
2016,6,13,9,15,855.0,110.0,9.05,15.0,757.0,698.56,571.14
2016,6,13,9,30,866.0,112.0,9.1,15.0,796.0,744.28,607.16
2016,6,13,9,45,875.5,113.5,9.2,15.0,829.5,786.55,638.95
2016,6,13,10,0,885.0,115.0,9.3,15.0,863.0,826.66,668.93
2016,6,13,10,15,891.0,116.0,9.35,15.0,890.5,861.0,694.28
2016,6,13,10,30,897.0,117.0,9.4,15.0,918.0,892.55,717.47
2016,6,13,10,45,898.0,120.0,9.45,15.0,938.0,918.61,736.5
2016,6,13,11,0,899.0,123.0,9.5,15.0,958.0,941.35,753.07
2016,6,13,11,15,902.0,124.0,9.5,15.0,972.5,960.66,766.98
2016,6,13,11,30,905.0,125.0,9.5,15.0,987.0,976.57,778.42
2016,6,13,11,45,901.5,128.0,9.55,15.0,992.5,984.74,784.34
2016,6,13,12,0,898.0,131.0,9.6,15.0,998.0,989.34,787.73
2016,6,13,12,15,898.0,131.0,9.6,15.0,997.5,990.97,788.87
2016,6,13,12,30,898.0,131.0,9.6,15.0,997.0,989.12,787.55
2016,6,13,12,45,899.0,129.0,9.65,15.0,990.5,982.87,783.23
2016,6,13,13,0,900.0,127.0,9.7,15.0,984.0,973.1,776.39
2016,6,13,13,15,896.5,126.5,9.7,15.0,969.0,957.05,764.8
2016,6,13,13,30,893.0,126.0,9.7,15.0,954.0,937.65,750.78
2016,6,13,13,45,888.0,125.5,9.7,15.0,932.5,913.66,733.35
2016,6,13,14,0,883.0,125.0,9.7,15.0,911.0,886.57,713.61
2016,6,13,14,15,876.0,123.5,9.65,14.5,882.5,853.94,690.81
2016,6,13,14,30,869.0,122.0,9.6,14.0,854.0,818.62,665.81
2016,6,13,14,45,867.0,116.0,9.55,14.0,822.0,780.4,637.17
2016,6,13,15,0,865.0,110.0,9.5,14.0,790.0,739.47,606.29
2016,6,13,15,15,854.0,108.0,9.5,14.0,751.0,693.67,569.96
2016,6,13,15,30,843.0,106.0,9.5,14.0,712.0,646.31,531.3
2016,6,13,15,45,831.5,102.0,9.5,14.0,669.0,596.66,490.03
2016,6,13,16,0,820.0,98.0,9.5,14.0,626.0,544.12,445.53
2016,6,13,16,15,801.5,95.5,9.5,14.0,579.5,488.88,397.76
2016,6,13,16,30,783.0,93.0,9.5,14.0,533.0,433.9,349.07
2016,6,13,16,45,752.5,91.5,9.55,14.0,483.0,375.83,296.98
2016,6,13,17,0,722.0,90.0,9.6,14.0,433.0,317.67,244.06
2016,6,13,17,15,689.5,85.5,9.6,13.5,383.0,260.64,192.22
2016,6,13,17,30,657.0,81.0,9.6,13.0,333.0,206.64,143.47
2016,6,13,17,45,602.0,77.5,9.6,13.0,283.0,153.5,98.54
2016,6,13,18,0,547.0,74.0,9.6,13.0,233.0,106.61,63.96
2016,6,13,18,15,484.0,66.0,9.5,13.0,186.5,62.18,39.95
2016,6,13,18,30,421.0,58.0,9.4,13.0,140.0,45.45,34.8
2016,6,13,18,45,322.5,47.0,9.35,13.0,99.5,36.18,26.05
2016,6,13,19,0,224.0,36.0,9.3,13.0,59.0,28.06,17.7
2016,6,13,19,15,112.0,18.0,9.25,13.0,29.5,14.12,0.0
2016,6,13,19,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,9.15,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,5,15,147.0,17.0,6.9,12.0,32.5,13.52,0.0
2016,6,14,5,30,294.0,34.0,6.9,12.0,65.0,27.73,17.66
2016,6,14,5,45,394.5,42.0,6.9,12.5,107.0,33.22,23.56
2016,6,14,6,0,495.0,50.0,6.9,13.0,149.0,38.61,28.76
2016,6,14,6,15,553.5,56.0,6.9,13.0,196.0,57.16,33.6
2016,6,14,6,30,612.0,62.0,6.9,13.0,243.0,103.81,58.61
2016,6,14,6,45,512.5,92.0,6.95,13.0,262.5,154.63,103.44
2016,6,14,7,0,413.0,122.0,7.0,13.0,282.0,191.01,140.13
2016,6,14,7,15,495.5,120.5,7.0,13.0,339.0,239.49,180.99
2016,6,14,7,30,578.0,119.0,7.0,13.0,396.0,298.92,232.3
2016,6,14,7,45,641.0,114.5,7.05,13.0,452.5,354.41,281.31
2016,6,14,8,0,704.0,110.0,7.1,13.0,509.0,415.63,334.86
2016,6,14,8,15,687.0,130.0,7.15,13.0,546.5,465.83,378.87
2016,6,14,8,30,670.0,150.0,7.2,13.0,584.0,512.94,419.05
2016,6,14,8,45,513.5,225.0,7.25,13.0,571.0,521.42,425.68
2016,6,14,9,0,357.0,300.0,7.3,13.0,558.0,510.83,415.58
2016,6,14,9,15,496.0,263.0,7.3,13.0,642.5,596.78,485.97
2016,6,14,9,30,635.0,226.0,7.3,13.0,727.0,689.36,560.63
2016,6,14,9,45,574.5,266.5,7.35,13.0,734.5,705.08,571.2
2016,6,14,10,0,514.0,307.0,7.4,13.0,742.0,717.2,578.79
2016,6,14,10,15,521.0,319.5,7.4,13.0,773.0,753.62,606.31
2016,6,14,10,30,528.0,332.0,7.4,13.0,804.0,788.53,632.36
2016,6,14,10,45,493.0,353.5,7.45,13.0,802.5,792.96,634.4
2016,6,14,11,0,458.0,375.0,7.5,13.0,801.0,793.72,633.73
2016,6,14,11,15,440.0,386.5,7.6,13.0,801.0,797.59,636.11
2016,6,14,11,30,422.0,398.0,7.7,13.0,801.0,798.88,636.55
2016,6,14,11,45,402.0,410.0,7.8,13.5,796.0,796.29,632.85
2016,6,14,12,0,382.0,422.0,7.9,14.0,791.0,783.52,621.7
2016,6,14,12,15,652.5,267.0,8.05,14.0,896.5,904.72,721.89
2016,6,14,12,30,923.0,112.0,8.2,14.0,1002.0,994.85,790.13
2016,6,14,12,45,923.5,110.5,8.35,14.0,995.5,988.44,785.83
2016,6,14,13,0,924.0,109.0,8.5,14.0,989.0,978.43,779.29
2016,6,14,13,15,922.0,108.5,8.55,14.0,975.0,963.46,768.77
2016,6,14,13,30,920.0,108.0,8.6,14.0,961.0,945.01,755.73
2016,6,14,13,45,915.5,107.5,8.7,14.0,940.0,920.92,738.67
2016,6,14,14,0,911.0,107.0,8.8,14.0,919.0,893.63,719.19
2016,6,14,14,15,905.0,106.0,8.9,14.0,891.0,861.54,696.01
2016,6,14,14,30,899.0,105.0,9.0,14.0,863.0,826.64,670.56
2016,6,14,14,45,890.5,104.0,9.1,14.0,829.5,787.18,641.45
2016,6,14,15,0,882.0,103.0,9.2,14.0,796.0,745.45,610.38
2016,6,14,15,15,871.5,101.0,9.25,14.0,757.0,699.35,574.3
2016,6,14,15,30,861.0,99.0,9.3,14.0,718.0,651.6,535.46
2016,6,14,15,45,845.5,97.5,9.45,14.0,674.5,599.97,492.77
2016,6,14,16,0,830.0,96.0,9.6,14.0,631.0,548.1,448.87
2016,6,14,16,15,812.0,93.5,9.6,14.0,584.0,492.64,400.88
2016,6,14,16,30,794.0,91.0,9.6,14.0,537.0,437.36,351.91
2016,6,14,16,45,749.0,87.5,9.6,14.0,478.0,371.31,293.45
2016,6,14,17,0,704.0,84.0,9.6,14.0,419.0,309.09,237.51
2016,6,14,17,15,656.0,83.0,9.55,13.5,367.0,250.05,184.56
2016,6,14,17,30,608.0,82.0,9.5,13.0,315.0,197.94,138.19
2016,6,14,17,45,592.5,75.5,9.5,13.0,276.0,150.91,96.77
2016,6,14,18,0,577.0,69.0,9.5,13.0,237.0,105.42,61.64
2016,6,14,18,15,514.0,62.0,9.4,12.5,190.0,59.99,37.39
2016,6,14,18,30,451.0,55.0,9.3,12.0,143.0,42.84,32.63
2016,6,14,18,45,346.0,45.5,9.25,12.0,102.0,36.31,26.3
2016,6,14,19,0,241.0,36.0,9.2,12.0,61.0,28.07,17.86
2016,6,14,19,15,120.5,18.0,9.1,12.0,30.5,14.12,0.0
2016,6,14,19,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,16.5,6.7,12.0,16.5,14.54,0.0
2016,6,15,5,30,0.0,33.0,6.6,12.0,33.0,28.43,18.24
2016,6,15,5,45,14.0,51.5,6.55,12.5,54.0,42.88,32.03
2016,6,15,6,0,28.0,70.0,6.5,13.0,75.0,57.38,45.42
2016,6,15,6,15,36.5,89.5,6.55,13.0,99.0,74.04,57.21
2016,6,15,6,30,45.0,109.0,6.6,13.0,123.0,94.43,73.59
2016,6,15,6,45,52.0,129.5,6.7,13.0,148.0,116.68,91.96
2016,6,15,7,0,59.0,150.0,6.8,13.0,173.0,140.03,111.48
2016,6,15,7,15,185.5,165.5,6.75,13.0,252.0,192.79,151.86
2016,6,15,7,30,312.0,181.0,6.7,13.0,331.0,261.31,207.06
2016,6,15,7,45,205.5,212.0,6.65,13.0,315.0,266.17,214.55
2016,6,15,8,0,99.0,243.0,6.6,13.0,299.0,257.76,209.13
2016,6,15,8,15,93.5,263.5,6.5,13.0,320.5,280.23,227.49
2016,6,15,8,30,88.0,284.0,6.4,13.0,342.0,302.07,244.97
2016,6,15,8,45,104.5,308.5,6.35,13.5,381.0,339.91,274.85
2016,6,15,9,0,121.0,333.0,6.3,14.0,420.0,384.42,309.62
2016,6,15,9,15,258.0,328.0,6.2,14.0,527.5,486.99,392.62
2016,6,15,9,30,395.0,323.0,6.1,14.0,635.0,595.03,478.49
2016,6,15,9,45,649.0,211.0,6.05,14.0,749.0,712.35,573.67
2016,6,15,10,0,903.0,99.0,6.0,14.0,863.0,824.46,659.77
2016,6,15,10,15,909.5,100.0,5.9,14.0,891.0,859.85,684.18
2016,6,15,10,30,916.0,101.0,5.8,14.0,919.0,892.42,706.67
2016,6,15,10,45,696.0,236.5,5.75,14.0,867.0,863.61,683.76
2016,6,15,11,0,476.0,372.0,5.7,14.0,815.0,806.95,634.84
2016,6,15,11,15,477.5,381.0,5.6,14.0,831.0,826.86,648.89
2016,6,15,11,30,479.0,390.0,5.5,14.0,847.0,844.67,660.94
2016,6,15,11,45,412.0,417.0,5.4,14.0,812.0,812.0,634.45
2016,6,15,12,0,345.0,444.0,5.3,14.0,777.0,769.36,600.96
2016,6,15,12,15,206.5,448.0,5.2,14.0,647.5,631.7,495.33
2016,6,15,12,30,68.0,452.0,5.1,14.0,518.0,491.88,385.66
2016,6,15,12,45,50.0,419.5,5.0,14.0,468.0,442.58,347.91
2016,6,15,13,0,32.0,387.0,4.9,14.0,418.0,393.38,309.64
2016,6,15,13,15,217.5,389.0,4.8,14.0,591.5,585.5,462.53
2016,6,15,13,30,403.0,391.0,4.7,14.0,765.0,758.26,594.05
2016,6,15,13,45,664.0,243.5,4.6,14.0,843.0,841.82,661.53
2016,6,15,14,0,925.0,96.0,4.5,14.0,921.0,895.16,700.63
2016,6,15,14,15,919.0,95.0,4.4,14.0,893.0,862.72,677.05
2016,6,15,14,30,913.0,94.0,4.3,14.0,865.0,827.43,651.94
2016,6,15,14,45,909.0,90.5,4.25,14.0,832.5,788.52,624.45
2016,6,15,15,0,905.0,87.0,4.2,14.0,800.0,746.98,594.86
2016,6,15,15,15,720.5,158.5,4.1,14.0,708.0,655.31,523.65
2016,6,15,15,30,536.0,230.0,4.0,14.0,616.0,566.7,453.02
2016,6,15,15,45,696.5,155.5,3.95,14.0,625.0,568.34,455.71
2016,6,15,16,0,857.0,81.0,3.9,14.0,634.0,548.58,439.84
2016,6,15,16,15,840.0,78.5,3.8,13.5,587.0,492.95,393.96
2016,6,15,16,30,823.0,76.0,3.7,13.0,540.0,437.31,346.77
2016,6,15,16,45,799.5,74.0,3.65,13.0,490.5,378.41,295.09
2016,6,15,17,0,776.0,72.0,3.6,13.0,441.0,321.86,244.16
2016,6,15,17,15,592.5,96.5,3.45,13.0,360.0,245.71,181.54
2016,6,15,17,30,409.0,121.0,3.3,13.0,279.0,188.79,137.56
2016,6,15,17,45,384.5,106.5,3.15,13.0,238.0,145.25,100.81
2016,6,15,18,0,360.0,92.0,3.0,13.0,197.0,104.61,69.39
2016,6,15,18,15,326.5,77.0,2.9,12.5,158.5,66.36,45.75
2016,6,15,18,30,293.0,62.0,2.8,12.0,120.0,46.63,36.05
2016,6,15,18,45,242.5,47.5,2.7,12.0,86.5,36.31,26.36
2016,6,15,19,0,192.0,33.0,2.6,12.0,53.0,25.61,15.9
2016,6,15,19,15,96.0,16.5,2.55,12.0,26.5,12.9,0.0
2016,6,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,16.5,2.0,13.0,16.5,14.54,0.0
2016,6,16,5,30,0.0,33.0,1.9,13.0,33.0,28.42,18.18
2016,6,16,5,45,13.5,51.0,1.85,13.0,54.0,42.52,31.7
2016,6,16,6,0,27.0,69.0,1.8,13.0,75.0,56.68,44.83
2016,6,16,6,15,36.5,89.0,1.75,13.0,98.5,73.62,56.85
2016,6,16,6,30,46.0,109.0,1.7,13.0,122.0,94.43,73.43
2016,6,16,6,45,52.0,129.5,1.65,13.0,147.5,116.59,91.58
2016,6,16,7,0,58.0,150.0,1.6,13.0,173.0,139.73,110.71
2016,6,16,7,15,29.0,131.5,1.55,13.0,143.0,122.4,97.31
2016,6,16,7,30,0.0,113.0,1.5,13.0,113.0,99.5,78.83
2016,6,16,7,45,39.0,176.0,1.5,13.5,198.0,169.95,136.17
2016,6,16,8,0,78.0,239.0,1.5,14.0,283.0,245.02,195.87
2016,6,16,8,15,65.5,254.0,1.55,14.0,293.5,258.06,205.89
2016,6,16,8,30,53.0,269.0,1.6,14.0,304.0,269.66,214.74
2016,6,16,8,45,38.5,268.0,1.65,14.0,294.0,264.31,210.05
2016,6,16,9,0,24.0,267.0,1.7,14.0,284.0,253.13,200.7
2016,6,16,9,15,179.5,305.5,1.75,14.0,446.0,406.81,322.8
2016,6,16,9,30,335.0,344.0,1.8,14.0,608.0,570.68,446.93
2016,6,16,9,45,197.0,360.0,1.85,14.5,517.5,488.85,381.73
2016,6,16,10,0,59.0,376.0,1.9,15.0,427.0,394.63,307.21
2016,6,16,10,15,262.5,362.5,1.9,15.0,596.0,570.42,443.54
2016,6,16,10,30,466.0,349.0,1.9,15.0,765.0,750.26,574.77
2016,6,16,10,45,246.5,353.5,1.9,15.0,574.0,565.46,436.62
2016,6,16,11,0,27.0,358.0,1.9,15.0,383.0,358.76,277.68
2016,6,16,11,15,16.5,265.0,1.8,15.0,280.5,254.39,198.33
2016,6,16,11,30,6.0,172.0,1.7,15.0,178.0,160.05,124.21
2016,6,16,11,45,6.5,172.5,1.6,15.0,179.0,161.12,125.25
2016,6,16,12,0,7.0,173.0,1.5,15.0,180.0,162.15,126.02
2016,6,16,12,15,85.0,329.5,1.45,15.0,411.5,400.87,312.55
2016,6,16,12,30,163.0,486.0,1.4,15.0,643.0,626.29,475.43
2016,6,16,12,45,87.0,360.0,1.35,15.0,443.5,431.12,331.45
2016,6,16,13,0,11.0,234.0,1.3,15.0,244.0,221.24,171.49
2016,6,16,13,15,11.0,235.5,1.25,15.0,245.5,222.3,173.19
2016,6,16,13,30,11.0,237.0,1.2,15.0,247.0,223.3,174.02
2016,6,16,13,45,11.5,243.5,1.2,15.0,254.0,229.23,178.78
2016,6,16,14,0,12.0,250.0,1.2,15.0,261.0,235.06,183.47
2016,6,16,14,15,17.5,281.0,1.15,15.0,296.5,267.28,208.68
2016,6,16,14,30,23.0,312.0,1.1,15.0,332.0,299.02,233.18
2016,6,16,14,45,17.0,274.0,1.05,15.0,288.5,258.6,202.02
2016,6,16,15,0,11.0,236.0,1.0,15.0,245.0,218.85,171.38
2016,6,16,15,15,16.0,248.0,1.0,14.5,260.0,232.23,182.81
2016,6,16,15,30,21.0,260.0,1.0,14.0,275.0,244.98,193.52
2016,6,16,15,45,10.5,204.0,1.0,14.0,211.5,187.34,148.08
2016,6,16,16,0,0.0,148.0,1.0,14.0,148.0,131.17,103.19
2016,6,16,16,15,97.5,195.5,1.0,14.0,250.5,225.59,180.24
2016,6,16,16,30,195.0,243.0,1.0,14.0,353.0,302.31,239.6
2016,6,16,16,45,106.0,205.5,1.0,14.0,265.0,222.68,176.5
2016,6,16,17,0,17.0,168.0,1.0,14.0,177.0,152.02,121.14
2016,6,16,17,15,127.5,157.0,0.95,14.0,208.0,170.44,133.2
2016,6,16,17,30,238.0,146.0,0.9,14.0,239.0,173.86,130.81
2016,6,16,17,45,224.0,126.5,0.85,14.0,204.0,138.37,101.32
2016,6,16,18,0,210.0,107.0,0.8,14.0,169.0,104.74,74.96
2016,6,16,18,15,188.5,88.0,0.85,13.5,136.0,73.25,53.62
2016,6,16,18,30,167.0,69.0,0.9,13.0,103.0,53.49,42.0
2016,6,16,18,45,132.5,52.0,1.0,13.0,74.0,40.97,30.37
2016,6,16,19,0,98.0,35.0,1.1,13.0,45.0,28.1,17.98
2016,6,16,19,15,49.0,17.5,1.1,13.0,22.5,14.44,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,15.0,0.6,13.0,15.0,13.21,0.0
2016,6,17,5,30,0.0,30.0,0.6,13.0,30.0,26.11,16.28
2016,6,17,5,45,3.5,48.5,0.65,13.5,49.0,41.35,30.66
2016,6,17,6,0,7.0,67.0,0.7,14.0,68.0,56.45,44.46
2016,6,17,6,15,15.0,85.5,0.7,14.0,89.5,72.21,55.79
2016,6,17,6,30,23.0,104.0,0.7,14.0,111.0,88.72,69.19
2016,6,17,6,45,28.0,123.5,0.75,14.0,133.5,108.41,85.33
2016,6,17,7,0,33.0,143.0,0.8,14.0,156.0,128.95,102.14
2016,6,17,7,15,16.5,118.0,0.85,14.0,124.5,107.68,84.96
2016,6,17,7,30,0.0,93.0,0.9,14.0,93.0,82.18,64.02
2016,6,17,7,45,0.0,76.5,0.95,14.5,76.5,67.7,51.63
2016,6,17,8,0,0.0,60.0,1.0,15.0,60.0,53.06,39.14
2016,6,17,8,15,20.0,159.0,1.05,15.0,172.0,151.99,120.56
2016,6,17,8,30,40.0,258.0,1.1,15.0,284.0,252.76,200.43
2016,6,17,8,45,27.5,251.0,1.15,15.0,270.0,242.46,191.44
2016,6,17,9,0,15.0,244.0,1.2,15.0,256.0,226.78,178.65
2016,6,17,9,15,14.0,246.5,1.2,15.0,258.0,229.47,180.47
2016,6,17,9,30,13.0,249.0,1.2,15.0,260.0,231.99,182.09
2016,6,17,9,45,36.0,312.5,1.3,15.0,343.0,314.43,246.29
2016,6,17,10,0,59.0,376.0,1.4,15.0,426.0,394.56,306.89
2016,6,17,10,15,104.0,407.5,1.45,15.0,499.0,464.79,359.6
2016,6,17,10,30,149.0,439.0,1.5,15.0,572.0,546.41,419.56
2016,6,17,10,45,107.0,433.5,1.55,15.0,530.0,500.16,384.18
2016,6,17,11,0,65.0,428.0,1.6,15.0,488.0,460.14,353.81
2016,6,17,11,15,64.5,434.0,1.65,15.0,494.5,467.47,359.39
2016,6,17,11,30,64.0,440.0,1.7,15.0,501.0,474.4,364.4
2016,6,17,11,45,51.5,425.0,1.8,15.0,475.0,449.23,345.68
2016,6,17,12,0,39.0,410.0,1.9,15.0,449.0,423.45,326.54
2016,6,17,12,15,53.5,431.0,1.95,15.0,484.0,457.82,352.74
2016,6,17,12,30,68.0,452.0,2.0,15.0,519.0,491.81,378.14
2016,6,17,12,45,79.0,456.5,2.15,15.0,533.0,505.86,389.15
2016,6,17,13,0,90.0,461.0,2.3,15.0,547.0,519.2,399.79
2016,6,17,13,15,72.5,439.0,2.4,15.0,508.0,479.78,370.66
2016,6,17,13,30,55.0,417.0,2.5,15.0,469.0,440.62,341.67
2016,6,17,13,45,51.0,401.5,2.65,15.0,448.5,420.15,326.96
2016,6,17,14,0,47.0,386.0,2.8,15.0,428.0,399.68,312.02
2016,6,17,14,15,45.5,372.5,2.85,15.0,412.5,383.24,299.98
2016,6,17,14,30,44.0,359.0,2.9,15.0,397.0,366.76,287.83
2016,6,17,14,45,40.0,338.5,3.0,15.0,371.5,341.81,269.1
2016,6,17,15,0,36.0,318.0,3.1,15.0,346.0,317.16,250.46
2016,6,17,15,15,121.0,325.0,3.15,14.5,413.0,384.96,306.07
2016,6,17,15,30,206.0,332.0,3.2,14.0,480.0,438.05,349.04
2016,6,17,15,45,104.0,252.5,3.25,14.0,327.0,293.93,235.37
2016,6,17,16,0,2.0,173.0,3.3,14.0,174.0,154.36,122.51
2016,6,17,16,15,11.0,187.5,3.25,13.5,193.5,171.04,137.02
2016,6,17,16,30,20.0,202.0,3.2,13.0,213.0,186.36,150.11
2016,6,17,16,45,10.0,168.0,3.2,13.0,173.5,151.25,121.56
2016,6,17,17,0,0.0,134.0,3.2,13.0,134.0,117.56,94.05
2016,6,17,17,15,75.5,144.0,3.1,13.0,173.5,145.39,115.31
2016,6,17,17,30,151.0,154.0,3.0,13.0,213.0,162.48,126.17
2016,6,17,17,45,141.0,133.0,2.9,13.0,182.0,132.09,100.65
2016,6,17,18,0,131.0,112.0,2.8,13.0,151.0,103.15,77.32
2016,6,17,18,15,116.0,91.5,2.7,12.5,121.5,76.01,57.46
2016,6,17,18,30,101.0,71.0,2.6,12.0,92.0,56.69,45.0
2016,6,17,18,45,76.0,53.0,2.55,12.0,66.0,43.0,32.26
2016,6,17,19,0,51.0,35.0,2.5,12.0,40.0,29.02,18.86
2016,6,17,19,15,25.5,17.5,2.5,12.0,20.0,15.06,0.31
2016,6,17,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,18,5,15,181.0,15.0,3.5,13.0,34.5,11.82,0.0
2016,6,18,5,30,362.0,30.0,3.5,13.0,69.0,24.22,14.6
2016,6,18,5,45,453.0,38.0,3.5,13.0,112.0,29.92,20.64
2016,6,18,6,0,544.0,46.0,3.5,13.0,155.0,35.47,25.99
2016,6,18,6,15,602.5,52.0,3.6,13.0,203.5,52.99,30.44
2016,6,18,6,30,661.0,58.0,3.7,13.0,252.0,105.38,58.37
2016,6,18,6,45,702.0,62.0,3.8,13.5,303.0,156.96,96.43
2016,6,18,7,0,743.0,66.0,3.9,14.0,354.0,213.06,143.89
2016,6,18,7,15,772.5,69.5,3.95,14.0,405.0,269.9,195.11
2016,6,18,7,30,802.0,73.0,4.0,14.0,456.0,329.32,248.94
2016,6,18,7,45,823.5,76.0,4.1,14.5,506.5,387.52,300.84
2016,6,18,8,0,845.0,79.0,4.2,15.0,557.0,447.82,353.09
2016,6,18,8,15,862.0,81.5,4.2,15.0,604.5,504.68,401.69
2016,6,18,8,30,879.0,84.0,4.2,15.0,652.0,561.49,448.84
2016,6,18,8,45,892.0,86.0,4.25,15.0,696.5,615.15,492.43
2016,6,18,9,0,905.0,88.0,4.3,15.0,741.0,667.8,534.13
2016,6,18,9,15,915.0,89.5,4.4,15.0,780.5,716.65,572.27
2016,6,18,9,30,925.0,91.0,4.5,15.0,820.0,763.71,607.11
2016,6,18,9,45,751.0,186.0,4.6,15.5,794.5,765.01,604.62
2016,6,18,10,0,577.0,281.0,4.7,16.0,769.0,741.72,582.61
2016,6,18,10,15,769.0,186.0,4.85,16.0,858.5,830.13,652.24
2016,6,18,10,30,961.0,91.0,5.0,16.0,948.0,919.9,716.51
2016,6,18,10,45,966.0,91.0,5.2,16.5,970.5,948.47,735.51
2016,6,18,11,0,971.0,91.0,5.4,17.0,993.0,973.69,752.49
2016,6,18,11,15,974.0,91.5,5.6,17.0,1007.5,994.07,767.57
2016,6,18,11,30,977.0,92.0,5.8,17.0,1022.0,1010.8,780.2
2016,6,18,11,45,979.0,91.5,6.0,17.0,1030.0,1021.89,788.96
2016,6,18,12,0,981.0,91.0,6.2,17.0,1038.0,1029.19,795.17
2016,6,18,12,15,981.5,91.0,6.35,17.0,1038.0,1031.73,797.81
2016,6,18,12,30,982.0,91.0,6.5,17.0,1038.0,1030.45,797.86
2016,6,18,12,45,976.0,93.5,6.65,17.0,1029.5,1021.63,792.64
2016,6,18,13,0,970.0,96.0,6.8,17.0,1021.0,1009.08,784.85
2016,6,18,13,15,967.5,96.0,6.85,17.0,1006.5,993.71,774.55
2016,6,18,13,30,965.0,96.0,6.9,17.0,992.0,974.69,761.68
2016,6,18,13,45,959.0,96.0,7.0,17.0,969.5,949.01,744.26
2016,6,18,14,0,953.0,96.0,7.1,17.0,947.0,920.03,724.4
2016,6,18,14,15,947.5,95.0,7.2,17.0,919.0,887.36,701.73
2016,6,18,14,30,942.0,94.0,7.3,17.0,891.0,851.7,676.7
2016,6,18,14,45,931.5,94.0,7.4,17.0,856.0,810.37,647.23
2016,6,18,15,0,921.0,94.0,7.5,17.0,821.0,766.78,615.8
2016,6,18,15,15,911.0,92.5,7.6,17.0,781.0,720.07,580.94
2016,6,18,15,30,901.0,91.0,7.7,17.0,741.0,671.56,542.61
2016,6,18,15,45,886.0,90.0,7.8,17.0,696.5,618.99,500.15
2016,6,18,16,0,871.0,89.0,7.9,17.0,652.0,565.59,455.96
2016,6,18,16,15,853.5,86.5,7.9,16.5,604.5,508.99,408.75
2016,6,18,16,30,836.0,84.0,7.9,16.0,557.0,451.54,359.44
2016,6,18,16,45,813.0,81.0,7.95,16.0,506.5,392.14,306.67
2016,6,18,17,0,790.0,78.0,8.0,16.0,456.0,333.99,253.88
2016,6,18,17,15,760.0,74.5,8.0,15.5,405.0,275.01,200.47
2016,6,18,17,30,730.0,71.0,8.0,15.0,354.0,218.68,149.63
2016,6,18,17,45,689.5,66.0,8.05,15.0,303.0,162.33,101.27
2016,6,18,18,0,649.0,61.0,8.1,15.0,252.0,107.27,59.4
2016,6,18,18,15,589.5,55.0,8.15,14.5,203.5,58.32,33.18
2016,6,18,18,30,530.0,49.0,8.2,14.0,155.0,37.81,27.93
2016,6,18,18,45,440.0,40.5,8.25,14.0,112.5,31.94,22.3
2016,6,18,19,0,350.0,32.0,8.3,14.0,70.0,25.88,16.05
2016,6,18,19,15,175.0,16.0,8.25,14.0,35.0,12.61,0.0
2016,6,18,19,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,163.5,16.5,5.85,13.5,33.5,13.14,0.0
2016,6,19,5,30,327.0,33.0,5.8,14.0,67.0,26.95,16.73
2016,6,19,5,45,420.5,41.5,5.75,14.5,109.5,32.94,23.09
2016,6,19,6,0,514.0,50.0,5.7,15.0,152.0,38.77,28.65
2016,6,19,6,15,574.0,56.5,5.75,15.0,200.0,55.46,33.01
2016,6,19,6,30,634.0,63.0,5.8,15.0,248.0,103.63,57.65
2016,6,19,6,45,676.5,67.5,5.85,15.5,298.5,154.62,95.05
2016,6,19,7,0,719.0,72.0,5.9,16.0,349.0,212.95,144.08
2016,6,19,7,15,749.0,75.5,5.95,16.0,400.0,268.54,194.08
2016,6,19,7,30,779.0,79.0,6.0,16.0,451.0,326.82,246.93
2016,6,19,7,45,802.0,82.0,6.05,16.5,500.5,384.35,298.34
2016,6,19,8,0,825.0,85.0,6.1,17.0,550.0,443.16,349.57
2016,6,19,8,15,734.5,121.5,6.1,17.0,562.0,478.05,381.27
2016,6,19,8,30,644.0,158.0,6.1,17.0,574.0,503.41,403.44
2016,6,19,8,45,766.0,125.5,6.1,17.0,653.5,579.14,465.26
2016,6,19,9,0,888.0,93.0,6.1,17.0,733.0,661.18,531.12
2016,6,19,9,15,898.5,94.5,6.15,17.0,772.5,709.67,569.24
2016,6,19,9,30,909.0,96.0,6.2,17.0,812.0,756.45,604.45
2016,6,19,9,45,716.5,199.0,6.3,17.5,778.5,750.67,595.9
2016,6,19,10,0,524.0,302.0,6.4,18.0,745.0,718.71,566.47
2016,6,19,10,15,730.5,201.5,6.5,18.0,841.0,816.78,644.87
2016,6,19,10,30,937.0,101.0,6.6,18.0,937.0,908.69,711.8
2016,6,19,10,45,939.0,103.5,6.7,18.0,958.5,936.48,731.27
2016,6,19,11,0,941.0,106.0,6.8,18.0,980.0,960.86,748.6
2016,6,19,11,15,944.0,106.5,6.85,18.0,995.0,980.74,762.51
2016,6,19,11,30,947.0,107.0,6.9,18.0,1010.0,997.07,773.98
2016,6,19,11,45,945.5,109.5,7.0,18.0,1016.5,1007.47,781.56
2016,6,19,12,0,944.0,112.0,7.1,18.0,1023.0,1014.15,786.62
2016,6,19,12,15,944.5,112.0,7.15,18.0,1023.5,1016.66,788.58
2016,6,19,12,30,945.0,112.0,7.2,18.0,1024.0,1015.51,788.05
2016,6,19,12,45,943.5,111.5,7.3,18.0,1016.5,1008.3,783.56
2016,6,19,13,0,942.0,111.0,7.4,18.0,1009.0,997.45,776.55
2016,6,19,13,15,939.5,110.5,7.45,17.5,995.0,982.05,767.59
2016,6,19,13,30,937.0,110.0,7.5,17.0,981.0,963.1,756.09
2016,6,19,13,45,932.5,109.5,7.55,17.0,959.5,938.92,739.31
2016,6,19,14,0,928.0,109.0,7.6,17.0,938.0,911.46,720.14
2016,6,19,14,15,922.0,108.0,7.65,17.0,910.0,879.14,697.31
2016,6,19,14,30,916.0,107.0,7.7,17.0,882.0,843.92,672.24
2016,6,19,14,45,783.0,162.5,7.75,17.0,806.5,767.46,615.45
2016,6,19,15,0,650.0,218.0,7.8,17.0,731.0,693.61,556.4
2016,6,19,15,15,765.5,159.0,7.8,17.0,733.5,687.12,553.54
2016,6,19,15,30,881.0,100.0,7.8,17.0,736.0,667.93,539.8
2016,6,19,15,45,868.0,97.5,7.85,17.0,692.5,616.03,497.76
2016,6,19,16,0,855.0,95.0,7.9,17.0,649.0,563.16,453.99
2016,6,19,16,15,719.0,121.5,7.9,16.5,564.0,474.92,381.71
2016,6,19,16,30,583.0,148.0,7.9,16.0,479.0,398.58,318.47
2016,6,19,16,45,583.5,132.5,7.95,16.0,438.0,349.9,275.69
2016,6,19,17,0,584.0,117.0,8.0,16.0,397.0,300.35,231.11
2016,6,19,17,15,650.5,88.5,7.95,16.0,368.0,256.32,188.26
2016,6,19,17,30,717.0,60.0,7.9,16.0,339.0,206.54,139.59
2016,6,19,17,45,652.0,64.5,7.9,16.0,291.0,153.13,94.84
2016,6,19,18,0,587.0,69.0,7.9,16.0,243.0,109.02,63.05
2016,6,19,18,15,527.0,62.5,7.85,15.5,196.5,63.25,38.12
2016,6,19,18,30,467.0,56.0,7.8,15.0,150.0,43.57,32.91
2016,6,19,18,45,386.0,45.5,7.75,15.0,109.0,36.22,25.94
2016,6,19,19,0,305.0,35.0,7.7,15.0,68.0,28.55,18.23
2016,6,19,19,15,152.5,17.5,7.6,14.5,34.0,13.9,0.38
2016,6,19,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,20,5,15,166.5,16.0,7.6,13.0,33.5,12.72,0.0
2016,6,20,5,30,333.0,32.0,7.6,13.0,67.0,26.06,16.02
2016,6,20,5,45,427.0,40.0,7.65,13.5,109.5,31.66,22.05
2016,6,20,6,0,521.0,48.0,7.7,14.0,152.0,37.12,27.29
2016,6,20,6,15,580.5,54.0,7.75,14.0,199.5,52.99,31.27
2016,6,20,6,30,640.0,60.0,7.8,14.0,247.0,101.01,55.56
2016,6,20,6,45,682.0,64.5,7.85,14.5,297.5,155.06,95.68
2016,6,20,7,0,724.0,69.0,7.9,15.0,348.0,210.59,142.7
2016,6,20,7,15,753.5,72.5,7.9,15.0,398.5,266.3,193.28
2016,6,20,7,30,783.0,76.0,7.9,15.0,449.0,324.64,246.77
2016,6,20,7,45,803.5,79.5,7.9,15.5,498.0,381.89,298.62
2016,6,20,8,0,824.0,83.0,7.9,16.0,547.0,440.16,350.11
2016,6,20,8,15,841.0,85.5,7.9,16.0,594.5,496.88,399.76
2016,6,20,8,30,858.0,88.0,7.9,16.0,642.0,552.67,447.45
2016,6,20,8,45,869.5,90.5,7.9,16.5,685.0,604.95,490.28
2016,6,20,9,0,881.0,93.0,7.9,17.0,728.0,656.14,531.07
2016,6,20,9,15,891.5,95.0,7.95,17.0,767.5,704.83,570.06
2016,6,20,9,30,902.0,97.0,8.0,17.0,807.0,751.84,606.13
2016,6,20,9,45,904.5,101.5,8.05,17.0,839.5,793.25,636.6
2016,6,20,10,0,907.0,106.0,8.1,17.0,872.0,831.91,664.84
2016,6,20,10,15,913.0,107.0,8.15,17.0,900.0,867.21,690.45
2016,6,20,10,30,919.0,108.0,8.2,17.0,928.0,899.67,713.87
2016,6,20,10,45,925.0,108.0,8.3,17.0,950.0,928.16,734.51
2016,6,20,11,0,931.0,108.0,8.4,17.0,972.0,953.49,752.84
2016,6,20,11,15,934.0,108.5,8.45,17.0,987.0,973.24,766.94
2016,6,20,11,30,937.0,109.0,8.5,17.0,1002.0,989.49,778.57
2016,6,20,11,45,939.5,108.5,8.55,17.5,1009.5,1000.74,785.13
2016,6,20,12,0,942.0,108.0,8.6,18.0,1017.0,1008.38,789.14
2016,6,20,12,15,942.0,108.0,8.65,18.0,1017.0,1010.46,790.76
2016,6,20,12,30,942.0,108.0,8.7,18.0,1017.0,1008.89,789.85
2016,6,20,12,45,939.0,108.5,8.75,18.0,1009.5,1001.29,784.66
2016,6,20,13,0,936.0,109.0,8.8,18.0,1002.0,990.08,776.96
2016,6,20,13,15,933.0,108.5,8.85,17.5,987.5,974.34,767.51
2016,6,20,13,30,930.0,108.0,8.9,17.0,973.0,955.1,755.51
2016,6,20,13,45,926.5,107.0,8.95,17.0,951.5,931.52,738.84
2016,6,20,14,0,923.0,106.0,9.0,17.0,930.0,904.64,719.73
2016,6,20,14,15,916.5,104.5,9.0,17.0,902.0,871.6,695.84
2016,6,20,14,30,910.0,103.0,9.0,17.0,874.0,835.72,669.75
2016,6,20,14,45,900.0,102.5,9.05,17.0,839.5,795.47,640.32
2016,6,20,15,0,890.0,102.0,9.1,17.0,805.0,753.02,609.01
2016,6,20,15,15,879.0,100.5,9.15,16.5,766.0,706.94,574.74
2016,6,20,15,30,868.0,99.0,9.2,16.0,727.0,659.23,537.4
2016,6,20,15,45,853.5,97.0,9.3,16.0,683.0,607.55,495.08
2016,6,20,16,0,839.0,95.0,9.4,16.0,639.0,555.07,451.11
2016,6,20,16,15,821.0,92.5,9.45,16.0,592.0,499.71,403.72
2016,6,20,16,30,803.0,90.0,9.5,16.0,545.0,444.05,354.93
2016,6,20,16,45,775.5,82.0,9.6,16.0,489.0,379.97,298.39
2016,6,20,17,0,748.0,74.0,9.7,16.0,433.0,317.77,242.4
2016,6,20,17,15,620.0,90.5,9.65,15.5,366.0,250.43,185.08
2016,6,20,17,30,492.0,107.0,9.6,15.0,299.0,196.64,140.99
2016,6,20,17,45,450.5,99.0,9.6,15.0,255.5,151.08,102.54
2016,6,20,18,0,409.0,91.0,9.6,15.0,212.0,110.14,71.45
2016,6,20,18,15,447.0,72.0,9.45,14.5,181.5,69.45,44.86
2016,6,20,18,30,485.0,53.0,9.3,14.0,151.0,41.0,30.77
2016,6,20,18,45,399.0,44.0,9.25,14.0,110.0,34.87,24.88
