Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,19,0,313.0,35.0,9.2,14.0,69.0,28.54,18.33
2016,6,20,19,15,156.5,17.5,9.05,14.0,34.5,13.89,0.62
2016,6,20,19,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,9.1,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,5,15,162.5,16.5,8.35,13.0,33.0,13.18,0.0
2016,6,21,5,30,325.0,33.0,8.3,13.0,66.0,27.01,16.76
2016,6,21,5,45,420.0,41.0,8.3,13.5,108.0,32.56,22.82
2016,6,21,6,0,515.0,49.0,8.3,14.0,150.0,37.98,28.04
2016,6,21,6,15,574.5,55.0,8.3,14.0,198.0,53.14,31.81
2016,6,21,6,30,634.0,61.0,8.3,14.0,246.0,100.76,55.71
2016,6,21,6,45,675.0,65.5,8.3,14.5,296.0,154.35,95.41
2016,6,21,7,0,716.0,70.0,8.3,15.0,346.0,209.23,141.88
2016,6,21,7,15,631.0,98.5,8.3,15.0,366.5,254.47,187.46
2016,6,21,7,30,546.0,127.0,8.3,15.0,387.0,292.06,225.58
2016,6,21,7,45,683.5,105.0,8.3,15.5,466.0,357.72,280.91
2016,6,21,8,0,821.0,83.0,8.3,16.0,545.0,438.21,348.84
2016,6,21,8,15,838.0,85.5,8.3,16.0,592.0,494.8,398.44
2016,6,21,8,30,855.0,88.0,8.3,16.0,639.0,550.45,446.14
2016,6,21,8,45,869.0,89.5,8.3,16.5,682.5,603.12,489.43
2016,6,21,9,0,883.0,91.0,8.3,17.0,726.0,654.94,530.87
2016,6,21,9,15,893.5,92.5,8.3,17.0,765.5,703.26,569.62
2016,6,21,9,30,904.0,94.0,8.3,17.0,805.0,749.89,605.34
2016,6,21,9,45,904.0,99.5,8.3,17.5,836.5,790.5,633.95
2016,6,21,10,0,904.0,105.0,8.3,18.0,868.0,828.17,660.06
2016,6,21,10,15,910.5,106.0,8.3,18.0,896.0,863.83,685.75
2016,6,21,10,30,917.0,107.0,8.3,18.0,924.0,896.69,709.27
2016,6,21,10,45,920.5,108.5,8.3,18.0,945.5,924.41,728.94
2016,6,21,11,0,924.0,110.0,8.3,18.0,967.0,948.88,746.22
2016,6,21,11,15,927.0,110.5,8.3,18.0,982.0,968.55,760.03
2016,6,21,11,30,930.0,111.0,8.3,18.0,997.0,984.75,771.38
2016,6,21,11,45,931.5,111.0,8.35,18.0,1004.5,995.51,779.06
2016,6,21,12,0,933.0,111.0,8.4,18.0,1012.0,1002.68,784.24
2016,6,21,12,15,933.5,111.0,8.45,18.0,1012.5,1005.27,786.23
2016,6,21,12,30,934.0,111.0,8.5,18.0,1013.0,1004.24,785.72
2016,6,21,12,45,932.5,111.0,8.6,18.0,1006.0,997.68,781.49
2016,6,21,13,0,931.0,111.0,8.7,18.0,999.0,987.52,774.74
2016,6,21,13,15,928.0,110.5,8.75,18.0,984.5,971.9,763.9
2016,6,21,13,30,925.0,110.0,8.8,18.0,970.0,952.8,750.58
2016,6,21,13,45,920.5,109.5,8.9,18.0,949.0,928.97,733.96
2016,6,21,14,0,916.0,109.0,9.0,18.0,928.0,901.9,714.94
2016,6,21,14,15,910.0,108.0,9.0,17.5,900.0,870.01,693.31
2016,6,21,14,30,904.0,107.0,9.0,17.0,872.0,835.26,669.38
2016,6,21,14,45,895.0,106.0,9.05,17.0,838.5,795.53,640.35
2016,6,21,15,0,886.0,105.0,9.1,17.0,805.0,753.53,609.4
2016,6,21,15,15,876.0,103.0,9.1,17.0,766.0,707.86,574.2
2016,6,21,15,30,866.0,101.0,9.1,17.0,727.0,660.45,536.15
2016,6,21,15,45,852.0,99.0,9.1,17.0,684.0,609.18,494.22
2016,6,21,16,0,838.0,97.0,9.1,17.0,641.0,557.57,451.08
2016,6,21,16,15,820.5,94.5,9.05,16.5,594.0,502.05,404.52
2016,6,21,16,30,803.0,92.0,9.0,16.0,547.0,446.62,356.73
2016,6,21,16,45,779.5,88.5,9.0,16.0,498.0,388.3,304.84
2016,6,21,17,0,756.0,85.0,9.0,16.0,449.0,331.33,253.11
2016,6,21,17,15,725.5,81.0,9.0,15.5,399.0,273.63,200.9
2016,6,21,17,30,695.0,77.0,9.0,15.0,349.0,215.9,149.03
2016,6,21,17,45,652.5,72.0,9.05,15.0,299.0,160.88,101.79
2016,6,21,18,0,610.0,67.0,9.1,15.0,249.0,110.55,63.49
2016,6,21,18,15,549.5,60.5,9.05,14.5,201.0,63.28,37.34
2016,6,21,18,30,489.0,54.0,9.0,14.0,153.0,41.86,31.53
2016,6,21,18,45,395.0,45.0,9.0,14.0,111.0,35.73,25.65
2016,6,21,19,0,301.0,36.0,9.0,14.0,69.0,29.43,19.1
2016,6,21,19,15,170.5,23.0,8.9,14.0,40.0,18.12,2.79
2016,6,21,19,30,40.0,10.0,8.8,14.0,11.0,9.1,0.0
2016,6,21,19,45,20.0,5.0,8.75,14.0,5.5,0.0,0.0
2016,6,21,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,9.2,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,22,5,15,138.0,18.0,9.3,12.0,32.0,14.16,0.0
2016,6,22,5,30,276.0,36.0,9.3,12.0,64.0,28.18,17.76
2016,6,22,5,45,373.0,45.5,9.35,12.5,105.5,36.55,26.4
2016,6,22,6,0,470.0,55.0,9.4,13.0,147.0,43.07,32.67
2016,6,22,6,15,235.0,67.5,9.45,13.0,113.5,54.95,38.37
2016,6,22,6,30,0.0,80.0,9.5,13.0,80.0,69.3,53.96
2016,6,22,6,45,0.0,96.5,9.6,13.5,96.5,83.71,66.16
2016,6,22,7,0,0.0,113.0,9.7,14.0,113.0,98.26,78.28
2016,6,22,7,15,11.5,142.5,9.7,14.0,148.5,126.83,101.81
2016,6,22,7,30,23.0,172.0,9.7,14.0,184.0,157.08,126.69
2016,6,22,7,45,29.0,194.5,9.75,14.0,210.5,181.66,146.88
2016,6,22,8,0,35.0,217.0,9.8,14.0,237.0,206.91,167.53
2016,6,22,8,15,87.5,253.5,9.75,14.0,308.5,267.84,217.45
2016,6,22,8,30,140.0,290.0,9.7,14.0,380.0,338.36,275.08
2016,6,22,8,45,163.0,311.0,9.65,14.5,423.0,380.14,308.4
2016,6,22,9,0,186.0,332.0,9.6,15.0,466.0,423.88,342.97
2016,6,22,9,15,214.5,348.5,9.5,15.0,511.0,468.99,379.04
2016,6,22,9,30,243.0,365.0,9.4,15.0,556.0,522.31,421.22
2016,6,22,9,45,237.5,383.5,9.35,15.5,577.0,540.6,434.22
2016,6,22,10,0,232.0,402.0,9.3,16.0,598.0,564.09,451.04
2016,6,22,10,15,316.0,387.0,9.25,16.0,663.5,636.96,509.21
2016,6,22,10,30,400.0,372.0,9.2,16.0,729.0,713.46,569.47
2016,6,22,10,45,428.0,373.0,9.2,16.0,763.5,751.72,598.79
2016,6,22,11,0,456.0,374.0,9.2,16.0,798.0,789.42,627.62
2016,6,22,11,15,698.5,242.0,9.15,16.0,902.5,899.27,717.44
2016,6,22,11,30,941.0,110.0,9.1,16.0,1007.0,994.03,787.33
2016,6,22,11,45,943.0,110.5,9.1,16.0,1015.0,1005.92,795.49
2016,6,22,12,0,945.0,111.0,9.1,16.0,1023.0,1014.16,801.34
2016,6,22,12,15,676.0,261.0,9.1,16.0,913.5,921.12,731.68
2016,6,22,12,30,407.0,411.0,9.1,16.0,804.0,804.91,636.2
2016,6,22,12,45,457.0,396.5,9.1,16.0,835.0,835.97,661.3
2016,6,22,13,0,507.0,382.0,9.1,16.0,866.0,864.02,683.68
2016,6,22,13,15,717.5,249.0,9.1,16.0,922.5,925.87,736.98
2016,6,22,13,30,928.0,116.0,9.1,16.0,979.0,961.62,764.04
2016,6,22,13,45,924.0,115.0,9.15,16.0,957.5,937.74,746.9
2016,6,22,14,0,920.0,114.0,9.2,16.0,936.0,910.58,727.5
2016,6,22,14,15,913.5,112.5,9.2,16.0,908.0,877.72,703.63
2016,6,22,14,30,907.0,111.0,9.2,16.0,880.0,842.01,677.55
2016,6,22,14,45,899.0,109.5,9.25,16.0,846.0,802.49,648.55
2016,6,22,15,0,891.0,108.0,9.3,16.0,812.0,760.62,617.57
2016,6,22,15,15,880.0,106.0,9.35,16.0,772.5,714.07,581.59
2016,6,22,15,30,869.0,104.0,9.4,16.0,733.0,665.86,542.81
2016,6,22,15,45,853.5,102.0,9.45,16.0,689.0,613.54,499.94
2016,6,22,16,0,838.0,100.0,9.5,16.0,645.0,561.14,456.01
2016,6,22,16,15,820.0,97.5,9.5,15.5,598.0,505.36,409.07
2016,6,22,16,30,802.0,95.0,9.5,15.0,551.0,449.71,360.92
2016,6,22,16,45,777.0,92.0,9.55,15.0,501.0,391.3,308.76
2016,6,22,17,0,752.0,89.0,9.6,15.0,451.0,334.39,256.91
2016,6,22,17,15,720.5,85.0,9.6,14.5,400.5,274.07,202.38
2016,6,22,17,30,689.0,81.0,9.6,14.0,350.0,218.79,152.38
2016,6,22,17,45,643.5,76.0,9.6,14.0,299.5,163.57,104.89
2016,6,22,18,0,598.0,71.0,9.6,14.0,249.0,113.42,66.59
2016,6,22,18,15,536.0,64.0,9.55,13.5,201.0,66.32,40.11
2016,6,22,18,30,474.0,57.0,9.5,13.0,153.0,44.39,33.92
2016,6,22,18,45,380.0,47.5,9.5,13.0,111.0,37.94,27.7
2016,6,22,19,0,286.0,38.0,9.5,13.0,69.0,29.66,19.4
2016,6,22,19,15,160.0,24.0,9.5,13.0,40.0,18.9,3.41
2016,6,22,19,30,34.0,10.0,9.5,13.0,11.0,9.1,0.0
2016,6,22,19,45,17.0,5.0,9.5,13.0,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,23,5,15,190.0,14.5,7.55,12.0,34.0,11.47,0.0
2016,6,23,5,30,380.0,29.0,7.5,12.0,68.0,23.48,13.81
2016,6,23,5,45,473.5,36.0,7.45,12.5,111.0,28.37,19.23
2016,6,23,6,0,567.0,43.0,7.4,13.0,154.0,36.19,26.56
2016,6,23,6,15,622.0,48.5,7.4,13.0,202.0,50.84,30.13
2016,6,23,6,30,677.0,54.0,7.4,13.0,250.0,100.08,53.92
2016,6,23,6,45,715.5,57.5,7.4,13.5,300.0,151.66,91.64
2016,6,23,7,0,754.0,61.0,7.4,14.0,350.0,207.44,139.14
2016,6,23,7,15,780.5,64.0,7.3,14.0,400.0,263.57,190.48
2016,6,23,7,30,807.0,67.0,7.2,14.0,450.0,324.01,246.1
2016,6,23,7,45,825.5,69.5,7.15,14.5,498.0,380.41,297.58
2016,6,23,8,0,844.0,72.0,7.1,15.0,546.0,437.51,348.39
2016,6,23,8,15,859.0,74.0,7.05,15.0,592.0,492.86,397.11
2016,6,23,8,30,874.0,76.0,7.0,15.0,638.0,548.0,444.35
2016,6,23,8,45,883.5,78.5,6.95,15.5,680.5,599.92,486.86
2016,6,23,9,0,893.0,81.0,6.9,16.0,723.0,650.55,527.09
2016,6,23,9,15,902.0,82.5,6.9,16.0,761.0,698.32,565.21
2016,6,23,9,30,911.0,84.0,6.9,16.0,799.0,744.28,599.86
2016,6,23,9,45,916.5,86.0,6.9,16.0,832.0,786.02,630.29
2016,6,23,10,0,922.0,88.0,6.9,16.0,865.0,825.23,658.61
2016,6,23,10,15,927.0,88.5,6.95,16.0,892.0,859.82,683.53
2016,6,23,10,30,932.0,89.0,7.0,16.0,919.0,891.49,706.23
2016,6,23,10,45,937.0,89.0,7.05,16.0,940.5,919.57,726.26
2016,6,23,11,0,942.0,89.0,7.1,16.0,962.0,944.42,743.95
2016,6,23,11,15,944.0,89.5,7.15,16.0,976.0,963.63,757.57
2016,6,23,11,30,946.0,90.0,7.2,16.0,990.0,979.28,768.69
2016,6,23,11,45,947.5,89.5,7.25,16.0,997.5,989.85,776.24
2016,6,23,12,0,949.0,89.0,7.3,16.0,1005.0,996.75,781.25
2016,6,23,12,15,948.5,89.0,7.35,16.0,1004.5,998.54,782.68
2016,6,23,12,30,948.0,89.0,7.4,16.0,1004.0,996.63,781.57
2016,6,23,12,45,945.5,89.5,7.45,16.0,996.5,989.62,776.88
2016,6,23,13,0,943.0,90.0,7.5,16.0,989.0,978.96,769.65
2016,6,23,13,15,939.5,89.5,7.55,16.0,974.0,962.79,758.48
2016,6,23,13,30,936.0,89.0,7.6,16.0,959.0,943.09,744.8
2016,6,23,13,45,932.5,87.5,7.65,16.0,938.0,918.99,727.91
2016,6,23,14,0,929.0,86.0,7.7,16.0,917.0,891.58,708.55
2016,6,23,14,15,923.0,85.0,7.7,16.0,889.5,859.38,685.43
2016,6,23,14,30,917.0,84.0,7.7,16.0,862.0,824.3,660.07
2016,6,23,14,45,909.0,83.5,7.7,16.0,828.5,785.48,631.76
2016,6,23,15,0,901.0,83.0,7.7,16.0,795.0,744.29,601.47
2016,6,23,15,15,891.0,81.5,7.65,16.0,756.5,698.58,567.13
2016,6,23,15,30,881.0,80.0,7.6,16.0,718.0,651.13,529.06
2016,6,23,15,45,867.0,79.0,7.6,16.0,675.0,600.26,487.55
2016,6,23,16,0,853.0,78.0,7.6,16.0,632.0,548.52,444.37
2016,6,23,16,15,837.5,75.5,7.55,15.5,586.5,493.98,398.57
2016,6,23,16,30,822.0,73.0,7.5,15.0,541.0,439.26,351.28
2016,6,23,16,45,798.5,71.5,7.45,15.0,492.5,382.47,300.46
2016,6,23,17,0,775.0,70.0,7.4,15.0,444.0,324.95,248.1
2016,6,23,17,15,747.5,66.5,7.3,15.0,394.5,267.56,195.42
2016,6,23,17,30,720.0,63.0,7.2,15.0,345.0,212.51,145.14
2016,6,23,17,45,680.0,59.5,7.1,15.0,296.0,158.11,98.16
2016,6,23,18,0,640.0,56.0,7.0,15.0,247.0,108.07,59.95
2016,6,23,18,15,584.5,50.5,6.9,14.5,200.0,57.21,30.92
2016,6,23,18,30,529.0,45.0,6.8,14.0,153.0,34.37,24.91
2016,6,23,18,45,443.0,37.5,6.7,14.0,111.5,29.25,20.0
2016,6,23,19,0,357.0,30.0,6.6,14.0,70.0,23.99,14.57
2016,6,23,19,15,219.0,20.0,6.55,14.0,40.5,16.19,2.23
2016,6,23,19,30,81.0,10.0,6.5,14.0,11.0,9.1,0.0
2016,6,23,19,45,40.5,5.0,6.45,14.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,24,5,15,172.5,15.5,8.3,12.0,33.0,12.36,0.0
2016,6,24,5,30,345.0,31.0,8.3,12.0,66.0,25.29,15.25
2016,6,24,5,45,436.5,39.5,8.35,12.5,108.5,31.37,21.84
2016,6,24,6,0,528.0,48.0,8.4,13.0,151.0,37.27,27.51
2016,6,24,6,15,589.0,54.0,8.4,13.0,199.5,50.97,31.03
2016,6,24,6,30,650.0,60.0,8.4,13.0,248.0,99.46,54.57
2016,6,24,6,45,689.5,65.0,8.45,13.5,298.5,154.14,94.96
2016,6,24,7,0,729.0,70.0,8.5,14.0,349.0,209.99,142.36
2016,6,24,7,15,759.5,73.5,8.55,14.0,400.0,266.25,193.56
2016,6,24,7,30,790.0,77.0,8.6,14.0,451.0,325.25,247.91
2016,6,24,7,45,811.5,80.5,8.65,14.5,501.0,383.32,300.83
2016,6,24,8,0,833.0,84.0,8.7,15.0,551.0,442.52,353.53
2016,6,24,8,15,850.0,86.5,8.65,15.0,599.0,499.8,404.03
2016,6,24,8,30,867.0,89.0,8.6,15.0,647.0,556.16,452.55
2016,6,24,8,45,879.5,91.5,8.6,15.5,691.0,609.6,496.68
2016,6,24,9,0,892.0,94.0,8.6,16.0,735.0,662.03,538.81
2016,6,24,9,15,902.5,96.0,8.6,16.0,775.0,711.36,578.55
2016,6,24,9,30,913.0,98.0,8.6,16.0,815.0,758.99,615.36
2016,6,24,9,45,923.5,98.0,8.6,16.5,850.0,802.73,646.47
2016,6,24,10,0,934.0,98.0,8.6,17.0,885.0,844.27,675.59
2016,6,24,10,15,940.5,99.0,8.65,17.0,914.0,881.04,702.33
2016,6,24,10,30,947.0,100.0,8.7,17.0,943.0,914.92,726.84
2016,6,24,10,45,952.0,100.0,8.75,17.0,965.5,943.45,747.34
2016,6,24,11,0,957.0,100.0,8.8,17.0,988.0,968.67,765.43
2016,6,24,11,15,960.0,101.0,8.85,17.0,1003.0,989.6,780.4
2016,6,24,11,30,963.0,102.0,8.9,17.0,1018.0,1006.94,792.82
2016,6,24,11,45,965.0,101.5,9.0,17.0,1026.0,1018.2,801.07
2016,6,24,12,0,967.0,101.0,9.1,17.0,1034.0,1025.75,806.73
2016,6,24,12,15,967.0,101.5,9.2,17.0,1034.5,1028.59,809.08
2016,6,24,12,30,967.0,102.0,9.3,17.0,1035.0,1027.67,808.8
2016,6,24,12,45,958.0,106.5,9.45,17.0,1025.5,1018.3,802.61
2016,6,24,13,0,949.0,111.0,9.6,17.0,1016.0,1005.32,793.85
2016,6,24,13,15,946.5,110.5,9.65,17.0,1002.0,990.07,783.18
2016,6,24,13,30,944.0,110.0,9.7,17.0,988.0,971.24,769.92
2016,6,24,13,45,939.0,109.5,9.8,17.0,966.5,946.7,752.6
2016,6,24,14,0,934.0,109.0,9.9,17.0,945.0,918.87,732.81
2016,6,24,14,15,928.0,108.0,9.9,17.0,917.0,886.58,709.38
2016,6,24,14,30,922.0,107.0,9.9,17.0,889.0,851.37,683.67
2016,6,24,14,45,912.5,106.0,9.95,17.0,854.5,810.72,653.82
2016,6,24,15,0,903.0,105.0,10.0,17.0,820.0,767.78,622.03
2016,6,24,15,15,892.5,103.5,10.0,17.0,780.5,721.6,586.49
2016,6,24,15,30,882.0,102.0,10.0,17.0,741.0,673.68,547.89
2016,6,24,15,45,867.0,100.0,10.05,17.0,696.5,621.1,504.87
2016,6,24,16,0,852.0,98.0,10.1,17.0,652.0,567.71,460.23
2016,6,24,16,15,834.0,95.5,10.05,17.0,604.5,511.82,412.46
2016,6,24,16,30,816.0,93.0,10.0,17.0,557.0,455.44,363.18
2016,6,24,16,45,792.0,90.0,9.95,17.0,507.0,396.65,310.92
2016,6,24,17,0,768.0,87.0,9.9,17.0,457.0,339.21,258.85
2016,6,24,17,15,737.0,82.5,9.75,16.5,406.0,280.13,205.55
2016,6,24,17,30,706.0,78.0,9.6,16.0,355.0,221.08,152.61
2016,6,24,17,45,663.0,73.0,9.5,16.0,304.0,165.2,104.62
2016,6,24,18,0,620.0,68.0,9.4,16.0,253.0,114.05,65.53
2016,6,24,18,15,558.0,61.5,9.25,15.5,204.5,65.95,38.51
2016,6,24,18,30,496.0,55.0,9.1,15.0,156.0,42.69,32.15
2016,6,24,18,45,404.5,45.5,9.0,14.5,113.5,36.16,25.97
2016,6,24,19,0,313.0,36.0,8.9,14.0,71.0,29.4,19.13
2016,6,24,19,15,179.0,23.0,8.8,14.0,41.0,18.12,3.29
2016,6,24,19,30,45.0,10.0,8.7,14.0,11.0,9.1,0.0
2016,6,24,19,45,22.5,5.0,8.6,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,25,5,15,141.5,17.0,7.05,13.0,31.0,13.39,0.0
2016,6,25,5,30,283.0,34.0,7.0,13.0,62.0,28.07,17.38
2016,6,25,5,45,380.5,43.5,7.0,13.5,103.5,34.87,24.79
2016,6,25,6,0,478.0,53.0,7.0,14.0,145.0,41.47,31.11
2016,6,25,6,15,541.0,59.5,6.95,14.0,192.5,54.13,34.52
2016,6,25,6,30,604.0,66.0,6.9,14.0,240.0,100.31,56.96
2016,6,25,6,45,650.5,70.5,6.85,14.5,290.5,149.93,92.71
2016,6,25,7,0,697.0,75.0,6.8,15.0,341.0,204.75,138.51
2016,6,25,7,15,728.0,79.0,6.8,15.0,391.5,262.54,190.34
2016,6,25,7,30,759.0,83.0,6.8,15.0,442.0,320.39,242.99
2016,6,25,7,45,785.0,85.5,6.8,15.5,492.0,377.52,294.32
2016,6,25,8,0,811.0,88.0,6.8,16.0,542.0,436.3,345.88
2016,6,25,8,15,829.0,90.5,6.8,16.0,589.5,492.56,394.88
2016,6,25,8,30,847.0,93.0,6.8,16.0,637.0,548.71,442.55
2016,6,25,8,45,861.5,94.5,6.8,16.5,681.0,601.43,485.46
2016,6,25,9,0,876.0,96.0,6.8,17.0,725.0,653.38,526.56
2016,6,25,9,15,887.0,98.0,6.85,17.0,764.5,702.38,565.49
2016,6,25,9,30,898.0,100.0,6.9,17.0,804.0,749.76,601.77
2016,6,25,9,45,897.5,106.0,6.95,17.0,835.5,790.41,631.36
2016,6,25,10,0,897.0,112.0,7.0,17.0,867.0,828.09,658.61
2016,6,25,10,15,903.5,113.5,7.05,17.0,895.5,864.21,684.57
2016,6,25,10,30,910.0,115.0,7.1,17.0,924.0,897.54,708.4
2016,6,25,10,45,915.0,115.5,7.15,17.5,946.0,925.66,726.96
2016,6,25,11,0,920.0,116.0,7.2,18.0,968.0,950.6,743.16
2016,6,25,11,15,923.0,116.5,7.25,18.0,983.0,970.41,757.1
2016,6,25,11,30,926.0,117.0,7.3,18.0,998.0,986.76,768.63
2016,6,25,11,45,928.5,117.0,7.4,18.0,1006.5,998.64,777.28
2016,6,25,12,0,931.0,117.0,7.5,18.0,1015.0,1006.95,783.49
2016,6,25,12,15,931.0,117.0,7.55,18.0,1015.5,1009.27,785.28
2016,6,25,12,30,931.0,117.0,7.6,18.0,1016.0,1007.97,784.61
2016,6,25,12,45,933.0,114.5,7.7,18.0,1010.0,1002.57,781.34
2016,6,25,13,0,935.0,112.0,7.8,18.0,1004.0,993.5,775.51
2016,6,25,13,15,932.5,111.5,7.85,18.0,990.0,978.49,765.26
2016,6,25,13,30,930.0,111.0,7.9,18.0,976.0,959.95,752.52
2016,6,25,13,45,926.0,110.0,8.0,18.0,955.0,936.15,736.16
2016,6,25,14,0,922.0,109.0,8.1,18.0,934.0,909.06,717.37
2016,6,25,14,15,916.0,108.0,8.15,18.0,906.0,877.14,694.78
2016,6,25,14,30,910.0,107.0,8.2,18.0,878.0,842.34,669.96
2016,6,25,14,45,901.5,105.5,8.25,18.0,844.5,802.43,641.16
2016,6,25,15,0,893.0,104.0,8.3,18.0,811.0,760.18,610.39
2016,6,25,15,15,882.5,102.0,8.35,18.0,772.0,713.96,575.46
2016,6,25,15,30,872.0,100.0,8.4,18.0,733.0,666.03,537.48
2016,6,25,15,45,858.0,98.0,8.45,18.0,689.0,614.54,495.85
2016,6,25,16,0,844.0,96.0,8.5,18.0,645.0,562.16,452.54
2016,6,25,16,15,826.0,93.5,8.5,17.5,598.0,506.64,406.4
2016,6,25,16,30,808.0,91.0,8.5,17.0,551.0,450.71,358.59
2016,6,25,16,45,784.5,88.0,8.5,17.0,501.5,392.56,307.15
2016,6,25,17,0,761.0,85.0,8.5,17.0,452.0,335.72,255.81
2016,6,25,17,15,730.5,81.0,8.5,16.5,401.5,277.63,203.53
2016,6,25,17,30,700.0,77.0,8.5,16.0,351.0,219.54,151.51
2016,6,25,17,45,657.0,72.0,8.5,16.0,300.5,164.0,103.84
2016,6,25,18,0,614.0,67.0,8.5,16.0,250.0,113.19,64.96
2016,6,25,18,15,553.5,60.5,8.45,15.5,202.5,65.45,37.95
2016,6,25,18,30,493.0,54.0,8.4,15.0,155.0,41.81,31.37
2016,6,25,18,45,402.5,45.0,8.4,15.0,112.5,35.69,25.52
2016,6,25,19,0,312.0,36.0,8.4,15.0,70.0,29.39,19.04
2016,6,25,19,15,181.0,23.0,8.4,14.5,40.5,18.12,3.36
2016,6,25,19,30,50.0,10.0,8.4,14.0,11.0,9.1,0.0
2016,6,25,19,45,25.0,5.0,8.4,14.0,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,142.5,16.0,8.45,13.0,30.0,12.83,0.0
2016,6,26,5,30,285.0,32.0,8.4,13.0,60.0,26.22,15.77
2016,6,26,5,45,379.5,41.0,8.35,13.5,101.0,32.65,22.82
2016,6,26,6,0,474.0,50.0,8.3,14.0,142.0,38.89,28.8
2016,6,26,6,15,535.0,57.0,8.25,14.0,188.5,51.43,32.62
2016,6,26,6,30,596.0,64.0,8.2,14.0,235.0,97.44,54.97
2016,6,26,6,45,326.0,105.0,8.15,14.5,201.5,131.89,92.07
2016,6,26,7,0,56.0,146.0,8.1,15.0,168.0,135.32,106.85
2016,6,26,7,15,41.0,159.5,8.05,15.0,177.0,148.07,118.19
2016,6,26,7,30,26.0,173.0,8.0,15.0,186.0,158.74,127.44
2016,6,26,7,45,139.0,203.0,7.95,15.5,280.0,231.56,185.47
2016,6,26,8,0,252.0,233.0,7.9,16.0,374.0,318.5,255.56
2016,6,26,8,15,166.0,255.5,7.85,16.5,352.0,310.33,249.32
2016,6,26,8,30,80.0,278.0,7.8,17.0,330.0,291.57,233.41
2016,6,26,8,45,126.0,304.5,7.8,17.5,392.5,352.33,281.7
2016,6,26,9,0,172.0,331.0,7.8,18.0,455.0,413.76,329.94
2016,6,26,9,15,178.0,351.0,7.8,18.0,485.0,446.19,355.06
2016,6,26,9,30,184.0,371.0,7.8,18.0,515.0,478.72,380.07
2016,6,26,9,45,265.0,371.0,7.85,18.0,589.0,556.48,441.58
2016,6,26,10,0,346.0,371.0,7.9,18.0,663.0,632.87,501.41
2016,6,26,10,15,376.5,369.5,7.95,18.0,696.5,670.26,530.17
2016,6,26,10,30,407.0,368.0,8.0,18.0,730.0,715.61,564.72
2016,6,26,10,45,425.0,372.0,8.05,18.5,758.0,748.07,588.0
2016,6,26,11,0,443.0,376.0,8.1,19.0,786.0,779.55,610.38
2016,6,26,11,15,443.5,384.5,8.15,19.0,801.0,797.82,623.58
2016,6,26,11,30,444.0,393.0,8.2,19.0,816.0,814.1,635.34
2016,6,26,11,45,379.5,424.5,8.3,19.0,788.0,780.42,608.6
2016,6,26,12,0,315.0,456.0,8.4,19.0,760.0,752.51,585.96
2016,6,26,12,15,364.5,432.0,8.45,19.0,784.0,777.72,606.5
2016,6,26,12,30,414.0,408.0,8.5,19.0,808.0,809.6,631.64
2016,6,26,12,45,374.0,426.0,8.55,19.0,785.0,777.82,607.08
2016,6,26,13,0,334.0,444.0,8.6,19.0,762.0,753.22,587.79
2016,6,26,13,15,360.0,422.0,8.6,18.5,761.0,750.49,588.16
2016,6,26,13,30,386.0,400.0,8.6,18.0,760.0,745.4,586.71
2016,6,26,13,45,350.0,406.5,8.65,18.0,727.0,709.9,559.38
2016,6,26,14,0,314.0,413.0,8.7,18.0,694.0,674.4,532.0
2016,6,26,14,15,352.0,384.0,8.7,18.0,690.0,667.72,528.6
2016,6,26,14,30,390.0,355.0,8.7,18.0,686.0,657.58,522.38
2016,6,26,14,45,298.0,364.0,8.75,18.0,611.5,579.22,460.55
2016,6,26,15,0,206.0,373.0,8.8,18.0,537.0,499.68,397.41
2016,6,26,15,15,235.0,348.5,8.8,18.0,526.5,486.4,388.16
2016,6,26,15,30,264.0,324.0,8.8,18.0,516.0,475.41,380.25
2016,6,26,15,45,301.0,294.5,8.8,18.0,500.5,455.61,365.21
2016,6,26,16,0,338.0,265.0,8.8,18.0,485.0,431.78,346.38
2016,6,26,16,15,338.5,243.5,8.75,17.5,450.0,392.64,315.02
2016,6,26,16,30,339.0,222.0,8.7,17.0,415.0,352.95,282.46
2016,6,26,16,45,299.0,206.5,8.7,17.0,366.0,302.14,240.11
2016,6,26,17,0,259.0,191.0,8.7,17.0,317.0,255.39,200.98
2016,6,26,17,15,240.0,171.0,8.65,16.5,277.5,215.01,166.92
2016,6,26,17,30,221.0,151.0,8.6,16.0,238.0,176.81,134.68
2016,6,26,17,45,205.0,132.0,8.6,16.0,204.0,142.2,105.58
2016,6,26,18,0,189.0,113.0,8.6,16.0,170.0,109.62,79.5
2016,6,26,18,15,331.0,83.5,8.55,15.5,160.5,75.21,50.92
2016,6,26,18,30,473.0,54.0,8.5,15.0,151.0,41.72,31.29
2016,6,26,18,45,389.0,44.5,8.5,15.0,110.0,35.2,25.09
2016,6,26,19,0,305.0,35.0,8.5,15.0,69.0,28.43,18.24
2016,6,26,19,15,180.5,22.5,8.5,15.0,40.0,17.72,3.19
2016,6,26,19,30,56.0,10.0,8.5,15.0,11.0,9.1,0.0
2016,6,26,19,45,28.0,5.0,8.55,15.0,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,8.6,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,9.15,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,6,27,5,15,141.5,15.5,9.45,14.0,29.5,12.41,0.0
2016,6,27,5,30,283.0,31.0,9.4,14.0,59.0,25.33,14.87
2016,6,27,5,45,377.5,40.0,9.4,14.5,99.5,31.79,21.96
2016,6,27,6,0,472.0,49.0,9.4,15.0,140.0,38.06,27.94
2016,6,27,6,15,533.0,55.5,9.35,15.0,186.0,49.65,31.34
2016,6,27,6,30,594.0,62.0,9.3,15.0,232.0,95.07,52.94
2016,6,27,6,45,638.5,66.5,9.3,15.5,281.5,143.72,87.79
2016,6,27,7,0,683.0,71.0,9.3,16.0,331.0,200.01,134.78
2016,6,27,7,15,421.0,133.0,9.25,16.0,300.5,225.11,169.2
2016,6,27,7,30,159.0,195.0,9.2,16.0,270.0,220.19,174.7
2016,6,27,7,45,217.5,211.5,9.15,16.5,326.0,267.91,213.5
2016,6,27,8,0,276.0,228.0,9.1,17.0,382.0,324.3,259.49
2016,6,27,8,15,279.5,250.0,9.0,17.0,417.5,363.27,291.89
2016,6,27,8,30,283.0,272.0,8.9,17.0,453.0,402.25,323.74
2016,6,27,8,45,294.5,290.5,8.85,17.5,490.5,442.66,355.65
2016,6,27,9,0,306.0,309.0,8.8,18.0,528.0,483.57,387.4
2016,6,27,9,15,328.5,322.0,8.75,18.0,569.0,527.22,421.78
2016,6,27,9,30,351.0,335.0,8.7,18.0,610.0,571.87,456.59
2016,6,27,9,45,612.0,224.5,8.7,18.5,729.0,693.06,554.74
2016,6,27,10,0,873.0,114.0,8.7,19.0,848.0,810.57,645.72
2016,6,27,10,15,879.5,115.0,8.7,19.0,876.0,845.52,670.74
2016,6,27,10,30,886.0,116.0,8.7,19.0,904.0,877.79,693.89
2016,6,27,10,45,893.5,116.0,8.75,19.0,926.5,907.12,714.98
2016,6,27,11,0,901.0,116.0,8.8,19.0,949.0,933.49,733.88
2016,6,27,11,15,904.0,116.5,8.8,19.0,964.5,953.06,747.66
2016,6,27,11,30,907.0,117.0,8.8,19.0,980.0,969.25,759.03
2016,6,27,11,45,911.0,116.0,8.8,19.0,988.5,981.51,767.63
2016,6,27,12,0,915.0,115.0,8.8,19.0,997.0,990.28,773.8
2016,6,27,12,15,915.0,115.0,8.8,19.0,997.5,992.66,775.43
2016,6,27,12,30,915.0,115.0,8.8,19.0,998.0,991.49,774.6
2016,6,27,12,45,671.5,256.0,8.85,19.0,901.5,908.31,713.39
2016,6,27,13,0,428.0,397.0,8.9,19.0,805.0,805.15,629.67
2016,6,27,13,15,447.5,385.5,8.85,19.0,807.0,805.51,630.92
2016,6,27,13,30,467.0,374.0,8.8,19.0,809.0,803.23,629.95
2016,6,27,13,45,444.5,369.0,8.8,19.0,775.5,766.82,602.68
2016,6,27,14,0,422.0,364.0,8.8,19.0,742.0,729.52,574.67
2016,6,27,14,15,500.0,323.5,8.8,19.0,757.5,743.08,587.46
2016,6,27,14,30,578.0,283.0,8.8,19.0,773.0,749.91,594.85
2016,6,27,14,45,571.0,270.0,8.85,19.0,738.5,709.76,564.72
2016,6,27,15,0,564.0,257.0,8.9,19.0,704.0,668.25,533.27
2016,6,27,15,15,718.0,174.5,8.9,18.5,714.5,675.11,542.63
2016,6,27,15,30,872.0,92.0,8.9,18.0,725.0,659.82,533.89
2016,6,27,15,45,860.5,89.5,8.9,18.0,682.5,609.4,492.8
2016,6,27,16,0,849.0,87.0,8.9,18.0,640.0,557.86,449.95
2016,6,27,16,15,832.5,85.0,8.9,17.5,594.0,503.42,404.5
2016,6,27,16,30,816.0,83.0,8.9,17.0,548.0,448.1,357.02
2016,6,27,16,45,794.0,80.0,8.9,17.0,499.5,390.15,305.56
2016,6,27,17,0,772.0,77.0,8.9,17.0,451.0,333.32,254.02
2016,6,27,17,15,743.5,73.5,8.85,16.5,401.0,275.64,201.8
2016,6,27,17,30,715.0,70.0,8.8,16.0,351.0,220.41,151.85
2016,6,27,17,45,674.5,65.5,8.8,16.0,301.0,165.11,104.06
2016,6,27,18,0,634.0,61.0,8.8,16.0,251.0,111.15,62.26
2016,6,27,18,15,577.5,55.5,8.75,15.5,203.5,63.14,34.99
2016,6,27,18,30,521.0,50.0,8.7,15.0,156.0,38.48,28.43
2016,6,27,18,45,434.0,41.5,8.65,15.0,114.0,32.66,22.88
2016,6,27,19,0,347.0,33.0,8.6,15.0,72.0,26.66,16.76
2016,6,27,19,15,211.5,21.5,8.55,15.0,42.0,17.55,3.11
2016,6,27,19,30,76.0,10.0,8.5,15.0,12.0,9.1,0.0
2016,6,27,19,45,38.0,5.0,8.5,15.0,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,8.55,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,5,15,143.0,16.0,8.85,13.0,30.0,12.89,0.0
2016,6,28,5,30,286.0,32.0,8.8,13.0,60.0,26.33,15.66
2016,6,28,5,45,385.5,41.5,8.75,13.5,101.5,33.22,23.28
2016,6,28,6,0,485.0,51.0,8.7,14.0,143.0,39.9,29.67
2016,6,28,6,15,548.0,57.5,8.65,14.0,190.5,51.08,32.89
2016,6,28,6,30,611.0,64.0,8.6,14.0,238.0,97.55,54.74
2016,6,28,6,45,656.5,68.5,8.55,14.5,288.5,147.38,90.4
2016,6,28,7,0,702.0,73.0,8.5,15.0,339.0,205.05,138.6
2016,6,28,7,15,733.0,77.0,8.45,15.0,389.5,260.33,188.5
2016,6,28,7,30,764.0,81.0,8.4,15.0,440.0,318.47,241.69
2016,6,28,7,45,422.0,158.0,8.4,15.5,360.0,301.76,238.8
2016,6,28,8,0,80.0,235.0,8.4,16.0,280.0,241.52,194.11
2016,6,28,8,15,93.0,259.5,8.4,16.0,316.0,275.41,221.69
2016,6,28,8,30,106.0,284.0,8.4,16.0,352.0,310.73,250.16
2016,6,28,8,45,100.0,303.5,8.45,16.5,371.0,331.77,266.3
2016,6,28,9,0,94.0,323.0,8.5,17.0,390.0,352.1,281.58
2016,6,28,9,15,163.0,343.5,8.5,17.0,468.0,429.15,343.44
2016,6,28,9,30,232.0,364.0,8.5,17.0,546.0,506.75,405.13
2016,6,28,9,45,203.5,385.0,8.5,17.5,549.5,515.93,410.33
2016,6,28,10,0,175.0,406.0,8.5,18.0,553.0,522.41,413.35
2016,6,28,10,15,259.5,404.0,8.55,18.0,630.5,606.14,479.46
2016,6,28,10,30,344.0,402.0,8.6,18.0,708.0,686.47,542.19
2016,6,28,10,45,394.0,388.5,8.65,18.0,747.0,728.54,575.0
2016,6,28,11,0,444.0,375.0,8.7,18.0,786.0,779.74,614.4
2016,6,28,11,15,473.0,378.0,8.75,18.0,822.5,819.28,644.21
2016,6,28,11,30,502.0,381.0,8.8,18.0,859.0,857.63,673.02
2016,6,28,11,45,464.5,392.5,8.85,18.0,837.5,839.31,658.31
2016,6,28,12,0,427.0,404.0,8.9,18.0,816.0,818.1,641.6
2016,6,28,12,15,440.0,403.5,8.95,18.0,828.0,831.56,652.03
2016,6,28,12,30,453.0,403.0,9.0,18.0,840.0,842.81,660.77
2016,6,28,12,45,457.0,398.0,9.05,18.0,836.5,838.98,658.28
2016,6,28,13,0,461.0,393.0,9.1,18.0,833.0,832.86,654.18
2016,6,28,13,15,463.5,384.0,9.1,18.0,821.0,819.36,644.55
2016,6,28,13,30,466.0,375.0,9.1,18.0,809.0,803.67,633.31
2016,6,28,13,45,447.0,368.5,9.15,18.0,776.5,769.02,607.44
2016,6,28,14,0,428.0,362.0,9.2,18.0,744.0,733.31,580.65
2016,6,28,14,15,464.0,337.0,9.2,18.0,740.5,725.91,576.53
2016,6,28,14,30,500.0,312.0,9.2,18.0,737.0,714.61,569.25
2016,6,28,14,45,696.0,209.0,9.25,18.0,774.5,752.33,603.21
2016,6,28,15,0,892.0,106.0,9.3,18.0,812.0,763.5,615.18
2016,6,28,15,15,881.5,104.0,9.3,17.5,773.0,717.36,581.0
2016,6,28,15,30,871.0,102.0,9.3,17.0,734.0,669.5,543.75
2016,6,28,15,45,858.5,99.5,9.35,17.0,691.0,618.48,502.17
2016,6,28,16,0,846.0,97.0,9.4,17.0,648.0,566.42,458.8
2016,6,28,16,15,829.0,94.5,9.45,16.5,601.5,511.35,412.73
2016,6,28,16,30,812.0,92.0,9.5,16.0,555.0,455.66,364.82
2016,6,28,16,45,789.5,88.5,9.6,16.0,505.5,397.15,312.78
2016,6,28,17,0,767.0,85.0,9.7,16.0,456.0,339.83,260.71
2016,6,28,17,15,737.0,81.0,9.7,15.5,405.5,281.44,207.79
2016,6,28,17,30,707.0,77.0,9.7,15.0,355.0,223.0,155.06
2016,6,28,17,45,665.0,72.0,9.75,15.0,304.5,167.06,106.59
2016,6,28,18,0,623.0,67.0,9.8,15.0,254.0,115.73,66.79
2016,6,28,18,15,563.0,60.5,9.75,14.5,205.5,67.28,38.77
2016,6,28,18,30,503.0,54.0,9.7,14.0,157.0,41.83,31.52
2016,6,28,18,45,410.5,45.0,9.65,14.0,114.5,35.7,25.64
2016,6,28,19,0,318.0,36.0,9.6,14.0,72.0,29.39,19.14
2016,6,28,19,15,184.0,23.5,9.5,14.0,42.0,18.52,3.61
2016,6,28,19,30,50.0,11.0,9.4,14.0,12.0,10.01,0.0
2016,6,28,19,45,25.0,5.5,9.35,14.0,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,9.3,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,9.1,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,119.0,17.5,9.0,13.0,29.0,13.8,0.0
2016,6,29,5,30,238.0,35.0,9.0,13.0,58.0,27.43,16.42
2016,6,29,5,45,337.0,46.0,9.0,13.0,98.5,37.33,26.88
2016,6,29,6,0,436.0,57.0,9.0,13.0,139.0,45.14,34.43
2016,6,29,6,15,502.5,64.5,9.0,13.0,186.0,55.9,37.89
2016,6,29,6,30,569.0,72.0,9.0,13.0,233.0,100.7,59.36
2016,6,29,6,45,287.0,99.0,9.05,13.5,180.5,120.86,84.85
2016,6,29,7,0,5.0,126.0,9.1,14.0,128.0,109.81,87.87
2016,6,29,7,15,366.0,109.5,9.1,14.0,281.0,190.4,143.33
2016,6,29,7,30,727.0,93.0,9.1,14.0,434.0,315.09,240.9
2016,6,29,7,45,380.0,152.5,9.1,14.5,332.5,281.08,223.57
2016,6,29,8,0,33.0,212.0,9.1,15.0,231.0,201.55,162.42
2016,6,29,8,15,37.0,233.5,9.1,15.0,256.0,225.64,181.98
2016,6,29,8,30,41.0,255.0,9.1,15.0,281.0,250.27,201.79
2016,6,29,8,45,87.0,292.0,9.1,15.5,352.5,313.84,253.04
2016,6,29,9,0,133.0,329.0,9.1,16.0,424.0,387.24,311.58
2016,6,29,9,15,137.5,349.5,9.1,16.0,452.5,417.38,335.18
2016,6,29,9,30,142.0,370.0,9.1,16.0,481.0,447.62,358.72
2016,6,29,9,45,118.5,382.5,9.15,16.5,478.0,449.25,358.35
2016,6,29,10,0,95.0,395.0,9.2,17.0,475.0,440.93,350.17
2016,6,29,10,15,116.5,415.0,9.3,17.0,516.5,490.38,388.9
2016,6,29,10,30,138.0,435.0,9.4,17.0,558.0,533.04,422.12
2016,6,29,10,45,170.0,446.0,9.55,17.0,601.5,577.08,456.71
2016,6,29,11,0,202.0,457.0,9.7,17.0,645.0,621.91,491.77
2016,6,29,11,15,207.5,464.5,9.75,17.0,660.0,639.33,504.92
2016,6,29,11,30,213.0,472.0,9.8,17.0,675.0,655.92,517.49
2016,6,29,11,45,219.0,470.5,9.9,17.0,680.5,663.36,523.33
2016,6,29,12,0,225.0,469.0,10.0,17.0,686.0,669.71,528.4
2016,6,29,12,15,574.0,296.5,10.05,17.0,850.5,858.48,682.87
2016,6,29,12,30,923.0,124.0,10.1,17.0,1015.0,1008.51,797.84
2016,6,29,12,45,921.5,124.0,10.2,17.0,1008.0,1002.39,793.33
2016,6,29,13,0,920.0,124.0,10.3,17.0,1001.0,992.71,786.71
2016,6,29,13,15,917.5,123.5,10.3,17.0,987.0,978.08,776.23
2016,6,29,13,30,915.0,123.0,10.3,17.0,973.0,959.96,763.25
2016,6,29,13,45,910.5,122.0,10.3,17.0,952.5,936.18,746.09
2016,6,29,14,0,906.0,121.0,10.3,17.0,932.0,909.18,726.53
2016,6,29,14,15,900.0,120.0,10.25,17.0,904.5,877.83,703.58
2016,6,29,14,30,894.0,119.0,10.2,17.0,877.0,843.62,678.43
2016,6,29,14,45,706.0,196.0,10.2,17.0,780.5,748.4,604.37
2016,6,29,15,0,518.0,273.0,10.2,17.0,684.0,650.47,524.42
2016,6,29,15,15,687.5,192.0,10.15,17.0,708.5,671.84,544.42
2016,6,29,15,30,857.0,111.0,10.1,17.0,733.0,669.66,544.85
2016,6,29,15,45,844.0,108.0,10.05,17.0,690.0,620.07,504.04
2016,6,29,16,0,831.0,105.0,10.0,17.0,647.0,567.26,459.93
2016,6,29,16,15,813.0,102.5,9.95,16.5,600.0,511.75,413.43
2016,6,29,16,30,795.0,100.0,9.9,16.0,553.0,456.37,365.75
2016,6,29,16,45,771.5,96.0,9.9,16.0,503.5,397.83,313.75
2016,6,29,17,0,748.0,92.0,9.9,16.0,454.0,340.63,261.9
2016,6,29,17,15,716.5,88.0,9.85,15.5,403.0,280.32,207.59
2016,6,29,17,30,685.0,84.0,9.8,15.0,352.0,225.01,157.65
2016,6,29,17,45,640.0,78.5,9.75,15.0,301.5,169.32,109.61
2016,6,29,18,0,595.0,73.0,9.7,15.0,251.0,118.64,70.36
2016,6,29,18,15,532.5,66.0,9.6,14.5,203.0,71.27,42.67
2016,6,29,18,30,470.0,59.0,9.5,14.0,155.0,46.08,35.29
2016,6,29,18,45,374.5,49.0,9.4,14.0,112.5,39.24,28.73
2016,6,29,19,0,279.0,39.0,9.3,14.0,70.0,30.42,20.0
2016,6,29,19,15,154.5,25.0,9.25,13.5,40.5,19.69,4.14
2016,6,29,19,30,30.0,11.0,9.2,13.0,11.0,10.01,0.0
2016,6,29,19,45,15.0,5.5,9.2,13.0,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,30,5,15,90.5,18.0,8.9,13.0,26.5,14.19,0.0
2016,6,30,5,30,181.0,36.0,8.8,13.0,53.0,28.15,16.85
2016,6,30,5,45,276.5,49.0,8.75,13.5,92.5,37.79,27.2
2016,6,30,6,0,372.0,62.0,8.7,14.0,132.0,47.18,36.07
2016,6,30,6,15,440.0,71.0,8.65,14.0,178.0,58.49,40.75
2016,6,30,6,30,508.0,80.0,8.6,14.0,224.0,102.63,63.16
2016,6,30,6,45,558.5,86.5,8.55,14.5,273.0,148.68,95.9
2016,6,30,7,0,609.0,93.0,8.5,15.0,322.0,200.64,138.66
2016,6,30,7,15,644.5,98.5,8.45,15.0,372.0,253.48,185.66
2016,6,30,7,30,680.0,104.0,8.4,15.0,422.0,309.83,236.5
2016,6,30,7,45,708.5,108.0,8.4,15.5,471.5,365.45,286.27
2016,6,30,8,0,737.0,112.0,8.4,16.0,521.0,423.16,336.84
2016,6,30,8,15,757.5,115.5,8.4,16.0,568.0,479.59,386.0
2016,6,30,8,30,778.0,119.0,8.4,16.0,615.0,534.99,433.26
2016,6,30,8,45,794.0,122.0,8.4,16.5,659.0,587.61,476.38
2016,6,30,9,0,810.0,125.0,8.4,17.0,703.0,639.79,518.03
2016,6,30,9,15,822.5,127.5,8.5,17.0,742.5,688.4,557.13
2016,6,30,9,30,835.0,130.0,8.6,17.0,782.0,735.72,594.57
2016,6,30,9,45,846.0,131.0,8.7,17.0,816.5,778.88,627.49
2016,6,30,10,0,857.0,132.0,8.8,17.0,851.0,814.53,653.77
2016,6,30,10,15,864.5,133.5,8.9,17.0,880.0,850.44,680.2
2016,6,30,10,30,872.0,135.0,9.0,17.0,909.0,883.76,704.62
2016,6,30,10,45,877.5,136.0,9.1,17.5,931.0,912.09,723.9
2016,6,30,11,0,883.0,137.0,9.2,18.0,953.0,937.4,740.88
2016,6,30,11,15,886.5,138.0,9.25,18.0,968.5,957.71,755.46
2016,6,30,11,30,890.0,139.0,9.3,18.0,984.0,974.71,767.67
2016,6,30,11,45,892.0,139.0,9.35,18.0,992.5,985.98,775.77
2016,6,30,12,0,894.0,139.0,9.4,18.0,1001.0,993.81,781.46
2016,6,30,12,15,894.5,139.0,9.45,17.5,1001.5,996.75,785.19
2016,6,30,12,30,895.0,139.0,9.5,17.0,1002.0,996.22,786.49
2016,6,30,12,45,900.5,134.0,9.55,17.0,997.5,992.32,783.92
2016,6,30,13,0,906.0,129.0,9.6,17.0,993.0,984.8,778.8
2016,6,30,13,15,903.5,128.5,9.6,17.0,979.0,970.39,768.52
2016,6,30,13,30,901.0,128.0,9.6,17.0,965.0,952.55,755.79
2016,6,30,13,45,898.0,126.0,9.65,17.0,945.0,929.49,739.37
2016,6,30,14,0,895.0,124.0,9.7,17.0,925.0,903.18,720.54
