Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,14,15,889.0,123.0,9.7,17.0,897.5,872.16,698.02
2016,6,30,14,30,883.0,122.0,9.7,17.0,870.0,838.32,673.32
2016,6,30,14,45,874.5,120.0,9.7,17.0,837.0,798.95,644.31
2016,6,30,15,0,866.0,118.0,9.7,17.0,804.0,757.31,613.39
2016,6,30,15,15,855.0,116.0,9.7,17.0,765.5,711.86,578.12
2016,6,30,15,30,844.0,114.0,9.7,17.0,727.0,667.22,542.16
2016,6,30,15,45,828.5,112.0,9.75,17.0,683.5,615.38,499.92
2016,6,30,16,0,813.0,110.0,9.8,17.0,640.0,562.86,456.23
2016,6,30,16,15,794.0,107.0,9.8,16.5,593.0,507.24,409.78
2016,6,30,16,30,775.0,104.0,9.8,16.0,546.0,451.89,362.28
2016,6,30,16,45,748.5,101.0,9.85,16.0,496.5,394.14,311.11
2016,6,30,17,0,722.0,98.0,9.9,16.0,447.0,335.86,258.64
2016,6,30,17,15,689.5,93.5,9.9,15.5,396.5,278.38,206.89
2016,6,30,17,30,657.0,89.0,9.9,15.0,346.0,223.88,157.88
2016,6,30,17,45,611.0,83.0,9.9,15.0,296.0,169.16,110.79
2016,6,30,18,0,565.0,77.0,9.9,15.0,246.0,119.62,72.39
2016,6,30,18,15,501.5,69.0,9.85,14.5,198.5,73.1,44.77
2016,6,30,18,30,438.0,61.0,9.8,14.0,151.0,47.75,36.76
2016,6,30,18,45,343.5,50.5,9.8,14.0,109.5,38.81,28.35
2016,6,30,19,0,249.0,40.0,9.8,14.0,68.0,31.15,20.6
2016,6,30,19,15,135.5,25.0,9.8,14.0,39.0,19.67,3.99
2016,6,30,19,30,22.0,10.0,9.8,14.0,10.0,9.1,0.0
2016,6,30,19,45,11.0,5.0,9.85,14.0,5.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,9.9,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,9.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,88.5,17.5,9.4,13.0,25.5,13.8,0.0
2016,7,1,5,30,177.0,35.0,9.3,13.0,51.0,27.36,16.06
2016,7,1,5,45,272.0,47.5,9.2,13.5,90.0,36.64,26.17
2016,7,1,6,0,367.0,60.0,9.1,14.0,129.0,45.67,34.72
2016,7,1,6,15,434.0,69.0,8.95,14.0,174.0,58.09,40.73
2016,7,1,6,30,501.0,78.0,8.8,14.0,219.0,99.96,61.25
2016,7,1,6,45,340.0,112.0,8.75,14.0,216.5,138.06,96.89
2016,7,1,7,0,179.0,146.0,8.7,14.0,214.0,158.73,121.88
2016,7,1,7,15,240.0,161.5,8.55,14.0,266.0,200.84,156.14
2016,7,1,7,30,301.0,177.0,8.4,14.0,318.0,250.24,197.38
2016,7,1,7,45,261.0,206.0,8.3,14.5,337.5,280.57,224.62
2016,7,1,8,0,221.0,235.0,8.2,15.0,357.0,303.92,244.9
2016,7,1,8,15,288.5,244.0,8.05,15.0,418.5,361.86,292.59
2016,7,1,8,30,356.0,253.0,7.9,15.0,480.0,423.81,343.4
2016,7,1,8,45,324.5,282.0,7.8,15.5,500.0,452.2,365.51
2016,7,1,9,0,293.0,311.0,7.7,16.0,520.0,477.0,384.03
2016,7,1,9,15,558.5,220.0,7.65,16.0,645.5,597.72,483.39
2016,7,1,9,30,824.0,129.0,7.6,16.0,771.0,726.75,587.98
2016,7,1,9,45,833.0,131.0,7.55,16.5,805.0,768.98,618.35
2016,7,1,10,0,842.0,133.0,7.5,17.0,839.0,803.55,642.04
2016,7,1,10,15,849.5,135.0,7.5,17.0,867.5,839.49,667.98
2016,7,1,10,30,857.0,137.0,7.5,17.0,896.0,872.89,691.9
2016,7,1,10,45,861.5,138.5,7.5,17.0,918.0,900.47,711.46
2016,7,1,11,0,866.0,140.0,7.5,17.0,940.0,925.03,728.8
2016,7,1,11,15,869.5,140.5,7.55,17.0,955.0,944.62,742.74
2016,7,1,11,30,873.0,141.0,7.6,17.0,970.0,960.96,754.38
2016,7,1,11,45,874.5,141.5,7.65,17.0,978.0,972.08,762.33
2016,7,1,12,0,876.0,142.0,7.7,17.0,986.0,979.83,767.94
2016,7,1,12,15,876.5,142.0,7.7,16.5,987.0,982.76,771.45
2016,7,1,12,30,877.0,142.0,7.7,16.0,988.0,982.29,772.61
2016,7,1,12,45,873.5,143.0,7.75,16.0,980.5,975.52,768.02
2016,7,1,13,0,870.0,144.0,7.8,16.0,973.0,965.4,761.1
2016,7,1,13,15,867.0,143.5,7.85,16.0,959.5,951.04,751.17
2016,7,1,13,30,864.0,143.0,7.9,16.0,946.0,933.41,738.89
2016,7,1,13,45,860.5,141.0,7.95,16.0,925.5,910.73,722.93
2016,7,1,14,0,857.0,139.0,8.0,16.0,905.0,884.95,704.67
2016,7,1,14,15,850.5,137.5,8.05,16.0,878.0,854.12,682.61
2016,7,1,14,30,844.0,136.0,8.1,16.0,851.0,820.62,658.46
2016,7,1,14,45,835.5,133.5,8.15,16.0,818.5,787.43,634.44
2016,7,1,15,0,827.0,131.0,8.2,16.0,786.0,746.0,603.81
2016,7,1,15,15,815.0,128.5,8.2,16.0,747.5,700.19,567.92
2016,7,1,15,30,803.0,126.0,8.2,16.0,709.0,652.95,530.27
2016,7,1,15,45,789.0,122.5,8.2,16.0,666.5,602.39,489.26
2016,7,1,16,0,775.0,119.0,8.2,16.0,624.0,551.12,446.79
2016,7,1,16,15,755.5,115.5,8.15,16.0,578.0,496.63,400.71
2016,7,1,16,30,736.0,112.0,8.1,16.0,532.0,441.06,352.75
2016,7,1,16,45,711.5,107.5,8.1,16.0,483.5,384.38,302.92
2016,7,1,17,0,687.0,103.0,8.1,16.0,435.0,329.25,253.46
2016,7,1,17,15,654.0,98.0,8.15,15.5,385.5,273.1,203.32
2016,7,1,17,30,621.0,93.0,8.2,15.0,336.0,220.05,155.93
2016,7,1,17,45,577.5,86.0,8.25,15.0,287.5,166.92,110.32
2016,7,1,18,0,534.0,79.0,8.3,15.0,239.0,118.72,72.85
2016,7,1,18,15,471.0,70.5,8.3,14.5,192.5,73.61,45.76
2016,7,1,18,30,408.0,62.0,8.3,14.0,146.0,48.55,37.47
2016,7,1,18,45,320.0,50.5,8.35,14.0,105.5,38.74,28.29
2016,7,1,19,0,232.0,39.0,8.4,14.0,65.0,30.33,19.9
2016,7,1,19,15,126.0,24.0,8.35,14.0,37.0,18.86,3.45
2016,7,1,19,30,20.0,9.0,8.3,14.0,9.0,8.19,0.0
2016,7,1,19,45,10.0,4.5,8.3,14.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,8.15,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,2,5,15,103.5,16.0,6.2,13.0,26.0,12.62,0.0
2016,7,2,5,30,207.0,32.0,6.0,13.0,52.0,25.05,14.07
2016,7,2,5,45,304.5,43.5,5.85,13.0,91.0,33.63,23.61
2016,7,2,6,0,402.0,55.0,5.7,13.0,130.0,43.45,32.91
2016,7,2,6,15,201.0,65.0,5.45,13.0,102.5,53.02,41.83
2016,7,2,6,30,0.0,75.0,5.2,13.0,75.0,65.08,50.33
2016,7,2,6,45,0.0,92.0,4.95,13.5,92.0,79.86,62.87
2016,7,2,7,0,0.0,109.0,4.7,14.0,109.0,94.81,75.31
2016,7,2,7,15,31.5,147.5,4.6,14.0,162.0,135.61,108.32
2016,7,2,7,30,63.0,186.0,4.5,14.0,215.0,181.16,145.3
2016,7,2,7,45,48.5,199.0,4.45,14.0,223.0,192.46,154.86
2016,7,2,8,0,34.0,212.0,4.4,14.0,231.0,201.97,162.62
2016,7,2,8,15,25.5,217.0,4.35,14.0,232.0,203.63,163.68
2016,7,2,8,30,17.0,222.0,4.3,14.0,233.0,205.57,164.85
2016,7,2,8,45,22.5,246.5,4.25,14.0,262.0,232.0,185.89
2016,7,2,9,0,28.0,271.0,4.2,14.0,291.0,263.26,210.59
2016,7,2,9,15,36.0,298.0,4.1,14.0,325.5,295.83,236.1
2016,7,2,9,30,44.0,325.0,4.0,14.0,360.0,329.26,262.03
2016,7,2,9,45,44.5,340.5,3.95,14.5,377.0,347.02,274.88
2016,7,2,10,0,45.0,356.0,3.9,15.0,394.0,364.73,287.61
2016,7,2,10,15,57.0,381.5,3.8,15.0,431.0,401.35,315.58
2016,7,2,10,30,69.0,407.0,3.7,15.0,468.0,438.69,343.76
2016,7,2,10,45,74.0,421.5,3.65,15.0,489.0,459.86,359.37
2016,7,2,11,0,79.0,436.0,3.6,15.0,510.0,481.0,374.94
2016,7,2,11,15,86.5,448.0,3.55,15.0,530.0,501.9,390.38
2016,7,2,11,30,94.0,460.0,3.5,15.0,550.0,522.63,405.63
2016,7,2,11,45,103.0,468.0,3.45,15.0,567.5,540.6,418.87
2016,7,2,12,0,112.0,476.0,3.4,15.0,585.0,569.23,439.84
2016,7,2,12,15,76.0,443.5,3.4,15.0,517.0,492.44,381.88
2016,7,2,12,30,40.0,411.0,3.4,15.0,449.0,426.25,331.39
2016,7,2,12,45,42.5,413.0,3.45,15.0,454.0,430.1,334.79
2016,7,2,13,0,45.0,415.0,3.5,15.0,459.0,433.56,337.64
2016,7,2,13,15,36.5,388.0,3.6,15.0,423.5,398.41,311.03
2016,7,2,13,30,28.0,361.0,3.7,15.0,388.0,363.44,284.47
2016,7,2,13,45,33.5,367.0,3.8,15.0,398.0,372.76,292.23
2016,7,2,14,0,39.0,373.0,3.9,15.0,408.0,381.57,299.48
2016,7,2,14,15,47.0,373.0,4.05,15.0,414.0,386.22,303.72
2016,7,2,14,30,55.0,373.0,4.2,15.0,420.0,390.11,307.47
2016,7,2,14,45,57.0,360.0,4.35,15.0,407.0,376.3,297.46
2016,7,2,15,0,59.0,347.0,4.5,15.0,394.0,362.18,287.18
2016,7,2,15,15,93.0,341.0,4.65,15.0,411.0,376.44,299.73
2016,7,2,15,30,127.0,335.0,4.8,15.0,428.0,392.88,313.68
2016,7,2,15,45,97.5,307.0,5.0,15.0,375.5,336.51,269.4
2016,7,2,16,0,68.0,279.0,5.2,15.0,323.0,288.45,231.36
2016,7,2,16,15,40.0,235.0,5.35,15.0,260.5,230.13,184.67
2016,7,2,16,30,12.0,191.0,5.5,15.0,198.0,173.7,139.05
2016,7,2,16,45,10.5,176.0,5.65,15.0,181.5,158.69,127.12
2016,7,2,17,0,9.0,161.0,5.8,15.0,165.0,143.87,115.21
2016,7,2,17,15,4.5,130.0,5.85,14.5,132.0,114.91,91.62
2016,7,2,17,30,0.0,99.0,5.9,14.0,99.0,86.78,68.43
2016,7,2,17,45,0.0,84.5,6.0,14.0,84.5,74.03,57.76
2016,7,2,18,0,0.0,70.0,6.1,14.0,70.0,61.39,47.01
2016,7,2,18,15,201.0,65.5,6.1,13.5,106.5,60.47,41.24
2016,7,2,18,30,402.0,61.0,6.1,13.0,143.0,47.65,36.83
2016,7,2,18,45,317.5,49.5,6.1,13.0,103.5,37.97,27.75
2016,7,2,19,0,233.0,38.0,6.1,13.0,64.0,29.55,19.33
2016,7,2,19,15,128.5,23.5,6.0,13.0,36.5,18.46,3.1
2016,7,2,19,30,24.0,9.0,5.9,13.0,9.0,8.19,0.0
2016,7,2,19,45,12.0,4.5,5.85,13.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,104.0,15.5,3.6,12.0,25.0,12.23,0.0
2016,7,3,5,30,208.0,31.0,3.5,12.0,50.0,24.28,13.37
2016,7,3,5,45,304.5,42.0,3.45,12.0,88.5,32.49,22.71
2016,7,3,6,0,401.0,53.0,3.4,12.0,127.0,41.72,31.52
2016,7,3,6,15,466.5,61.0,3.2,12.0,172.5,50.79,40.01
2016,7,3,6,30,532.0,69.0,3.0,12.0,218.0,93.63,55.31
2016,7,3,6,45,576.0,75.5,2.9,12.5,266.0,140.21,88.34
2016,7,3,7,0,620.0,82.0,2.8,13.0,314.0,191.84,130.89
2016,7,3,7,15,417.0,135.0,2.65,13.0,300.5,224.09,168.62
2016,7,3,7,30,214.0,188.0,2.5,13.0,287.0,230.95,182.37
2016,7,3,7,45,475.0,145.0,2.35,13.0,397.5,308.83,242.64
2016,7,3,8,0,736.0,102.0,2.2,13.0,508.0,414.06,326.49
2016,7,3,8,15,479.0,190.5,2.05,13.0,464.0,409.45,326.09
2016,7,3,8,30,222.0,279.0,1.9,13.0,420.0,371.73,296.68
2016,7,3,8,45,211.5,302.0,1.8,13.5,444.0,399.84,317.92
2016,7,3,9,0,201.0,325.0,1.7,14.0,468.0,426.59,337.12
2016,7,3,9,15,171.0,346.0,1.55,14.0,473.0,437.0,343.6
2016,7,3,9,30,141.0,367.0,1.4,14.0,478.0,444.4,347.54
2016,7,3,9,45,146.5,385.5,1.3,14.0,504.5,473.57,368.45
2016,7,3,10,0,152.0,404.0,1.2,14.0,531.0,502.73,388.83
2016,7,3,10,15,148.0,418.5,1.15,14.0,546.0,520.17,400.44
2016,7,3,10,30,144.0,433.0,1.1,14.0,561.0,536.81,411.45
2016,7,3,10,45,109.5,433.0,1.1,14.0,532.0,511.91,392.01
2016,7,3,11,0,75.0,433.0,1.1,14.0,503.0,474.62,363.85
2016,7,3,11,15,68.0,434.0,1.1,14.0,498.5,471.4,361.36
2016,7,3,11,30,61.0,435.0,1.1,14.0,494.0,467.55,358.15
2016,7,3,11,45,58.5,436.0,1.1,14.0,492.5,467.38,357.84
2016,7,3,12,0,56.0,437.0,1.1,14.0,491.0,466.75,357.21
2016,7,3,12,15,58.5,440.0,1.15,14.0,496.5,472.41,361.63
2016,7,3,12,30,61.0,443.0,1.2,14.0,502.0,477.61,365.7
2016,7,3,12,45,63.0,442.5,1.25,14.0,503.0,478.44,366.64
2016,7,3,13,0,65.0,442.0,1.3,14.0,504.0,478.79,367.3
2016,7,3,13,15,58.0,426.5,1.4,14.0,481.5,455.74,350.84
2016,7,3,13,30,51.0,411.0,1.5,14.0,459.0,432.63,334.31
2016,7,3,13,45,51.0,401.5,1.65,14.0,448.5,421.57,326.98
2016,7,3,14,0,51.0,392.0,1.8,14.0,438.0,410.28,319.31
2016,7,3,14,15,52.0,381.5,1.95,14.0,427.5,398.65,311.35
2016,7,3,14,30,53.0,371.0,2.1,14.0,417.0,386.76,303.12
2016,7,3,14,45,42.5,341.5,2.3,14.0,377.0,347.87,273.89
2016,7,3,15,0,32.0,312.0,2.5,14.0,337.0,309.87,245.01
2016,7,3,15,15,45.5,312.0,2.65,14.0,346.0,316.78,251.41
2016,7,3,15,30,59.0,312.0,2.8,14.0,355.0,322.23,256.46
2016,7,3,15,45,35.0,261.5,2.95,14.0,287.0,257.64,205.59
2016,7,3,16,0,11.0,211.0,3.1,14.0,219.0,193.22,154.18
2016,7,3,16,15,8.5,194.5,3.25,14.0,200.0,176.29,140.94
2016,7,3,16,30,6.0,178.0,3.4,14.0,181.0,159.68,127.76
2016,7,3,16,45,3.0,150.0,3.55,14.0,151.5,133.25,106.36
2016,7,3,17,0,0.0,122.0,3.7,14.0,122.0,107.37,85.21
2016,7,3,17,15,0.0,102.5,3.75,13.5,102.5,90.2,71.22
2016,7,3,17,30,0.0,83.0,3.8,13.0,83.0,73.17,57.11
2016,7,3,17,45,0.0,71.0,3.85,13.0,71.0,62.66,48.27
2016,7,3,18,0,0.0,59.0,3.9,13.0,59.0,52.12,39.27
2016,7,3,18,15,214.0,58.5,3.85,13.0,102.0,53.32,34.83
2016,7,3,18,30,428.0,58.0,3.8,13.0,145.0,45.1,34.59
2016,7,3,18,45,342.5,47.0,3.75,13.0,105.0,37.38,27.24
2016,7,3,19,0,257.0,36.0,3.7,13.0,65.0,28.03,18.06
2016,7,3,19,15,146.0,22.5,3.65,13.0,37.0,17.69,2.51
2016,7,3,19,30,35.0,9.0,3.6,13.0,9.0,8.19,0.0
2016,7,3,19,45,17.5,4.5,3.55,13.0,4.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,5,15,99.0,16.0,1.2,12.0,24.5,14.55,0.0
2016,7,4,5,30,198.0,32.0,1.1,12.0,49.0,25.08,13.81
2016,7,4,5,45,297.0,43.0,1.05,12.5,88.0,33.27,23.36
2016,7,4,6,0,396.0,54.0,1.0,13.0,127.0,42.69,32.28
2016,7,4,6,15,462.5,62.5,1.0,13.0,172.5,51.68,40.67
2016,7,4,6,30,529.0,71.0,1.0,13.0,218.0,94.75,56.2
2016,7,4,6,45,317.5,108.5,1.05,13.0,202.0,131.51,92.15
2016,7,4,7,0,106.0,146.0,1.1,13.0,186.0,144.22,112.26
2016,7,4,7,15,103.0,168.0,1.15,13.0,211.5,170.71,134.76
2016,7,4,7,30,100.0,190.0,1.2,13.0,237.0,195.93,155.96
2016,7,4,7,45,80.0,207.5,1.25,13.5,248.0,211.27,168.76
2016,7,4,8,0,60.0,225.0,1.3,14.0,259.0,224.27,179.12
2016,7,4,8,15,88.5,253.5,1.3,14.0,307.5,267.92,213.65
2016,7,4,8,30,117.0,282.0,1.3,14.0,356.0,318.56,253.17
2016,7,4,8,45,88.0,292.5,1.3,14.0,351.0,314.96,249.66
2016,7,4,9,0,59.0,303.0,1.3,14.0,346.0,312.01,246.62
2016,7,4,9,15,70.0,328.0,1.3,14.0,381.0,346.48,272.98
2016,7,4,9,30,81.0,353.0,1.3,14.0,416.0,381.93,299.56
2016,7,4,9,45,86.0,372.0,1.3,14.0,441.5,408.07,318.72
2016,7,4,10,0,91.0,391.0,1.3,14.0,467.0,434.4,337.91
2016,7,4,10,15,69.5,387.0,1.25,14.0,446.5,417.1,323.71
2016,7,4,10,30,48.0,383.0,1.2,14.0,426.0,398.05,308.45
2016,7,4,10,45,81.5,417.0,1.2,14.5,491.5,462.42,356.28
2016,7,4,11,0,115.0,451.0,1.2,15.0,557.0,538.36,410.61
2016,7,4,11,15,108.5,457.0,1.2,15.0,558.5,531.26,404.46
2016,7,4,11,30,102.0,463.0,1.2,15.0,560.0,533.4,405.61
2016,7,4,11,45,97.0,465.0,1.2,15.0,558.0,532.34,404.52
2016,7,4,12,0,92.0,467.0,1.2,15.0,556.0,530.61,403.01
2016,7,4,12,15,82.0,460.5,1.2,15.0,540.0,515.13,391.59
2016,7,4,12,30,72.0,454.0,1.2,15.0,524.0,499.06,379.85
2016,7,4,12,45,104.0,464.5,1.25,15.0,564.5,539.17,410.21
2016,7,4,13,0,136.0,475.0,1.3,15.0,605.0,589.05,446.66
2016,7,4,13,15,113.0,460.5,1.45,15.0,567.0,550.79,419.42
2016,7,4,13,30,90.0,446.0,1.6,15.0,529.0,502.31,385.06
2016,7,4,13,45,93.0,436.5,1.75,15.0,521.5,492.99,379.61
2016,7,4,14,0,96.0,427.0,1.9,15.0,514.0,483.12,373.39
2016,7,4,14,15,62.0,378.0,2.05,15.0,433.5,403.91,314.36
2016,7,4,14,30,28.0,329.0,2.2,15.0,353.0,327.04,255.93
2016,7,4,14,45,21.0,292.5,2.35,15.0,310.0,279.09,219.48
2016,7,4,15,0,14.0,256.0,2.5,15.0,267.0,239.55,188.9
2016,7,4,15,15,14.0,247.0,2.65,14.5,257.5,230.44,182.57
2016,7,4,15,30,14.0,238.0,2.8,14.0,248.0,221.31,176.06
2016,7,4,15,45,13.5,227.0,2.95,14.0,236.5,210.04,167.46
2016,7,4,16,0,13.0,216.0,3.1,14.0,225.0,198.8,158.82
2016,7,4,16,15,10.0,198.5,3.25,14.0,205.0,180.6,144.45
2016,7,4,16,30,7.0,181.0,3.4,14.0,185.0,162.78,130.3
2016,7,4,16,45,3.5,153.0,3.55,14.0,155.0,136.06,108.68
2016,7,4,17,0,0.0,125.0,3.7,14.0,125.0,109.97,87.38
2016,7,4,17,15,0.0,107.0,3.85,14.0,107.0,94.07,74.33
2016,7,4,17,30,0.0,89.0,4.0,14.0,89.0,78.3,61.23
2016,7,4,17,45,0.0,76.0,4.15,14.0,76.0,66.89,51.68
2016,7,4,18,0,0.0,63.0,4.3,14.0,63.0,55.57,42.05
2016,7,4,18,15,230.5,58.5,4.4,13.5,105.5,54.2,35.02
2016,7,4,18,30,461.0,54.0,4.5,13.0,148.0,41.74,31.6
2016,7,4,18,45,370.5,44.5,4.65,13.0,107.0,35.22,25.33
2016,7,4,19,0,280.0,35.0,4.8,13.0,66.0,28.47,18.39
2016,7,4,19,15,158.5,22.0,4.9,13.0,38.0,17.31,2.04
2016,7,4,19,30,37.0,9.0,5.0,13.0,10.0,8.19,0.0
2016,7,4,19,45,18.5,4.5,5.15,13.0,5.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,5,5,15,97.0,16.0,6.9,13.0,24.5,14.55,0.0
2016,7,5,5,30,194.0,32.0,6.8,13.0,49.0,25.09,13.43
2016,7,5,5,45,293.5,44.0,6.75,13.0,88.0,34.07,23.87
2016,7,5,6,0,393.0,56.0,6.7,13.0,127.0,44.59,33.85
2016,7,5,6,15,196.5,51.0,6.7,13.0,86.5,39.15,29.41
2016,7,5,6,30,0.0,46.0,6.7,13.0,46.0,40.58,29.32
2016,7,5,6,45,0.0,56.5,6.7,13.5,56.5,49.89,37.27
2016,7,5,7,0,0.0,67.0,6.7,14.0,67.0,59.22,45.11
2016,7,5,7,15,0.0,95.5,6.7,14.0,95.5,84.02,66.05
2016,7,5,7,30,0.0,124.0,6.7,14.0,124.0,108.86,86.78
2016,7,5,7,45,12.0,162.5,6.75,14.5,169.5,146.97,117.94
2016,7,5,8,0,24.0,201.0,6.8,15.0,215.0,186.8,150.22
2016,7,5,8,15,44.5,234.0,6.8,15.0,262.0,229.75,185.05
2016,7,5,8,30,65.0,267.0,6.8,15.0,309.0,273.83,220.63
2016,7,5,8,45,148.5,293.5,6.85,15.0,397.0,355.65,287.02
2016,7,5,9,0,232.0,320.0,6.9,15.0,485.0,441.69,356.24
2016,7,5,9,15,136.5,319.5,6.9,15.0,418.0,389.62,313.24
2016,7,5,9,30,41.0,319.0,6.9,15.0,351.0,321.75,256.98
2016,7,5,9,45,30.0,306.0,6.9,15.5,330.5,304.07,241.94
2016,7,5,10,0,19.0,293.0,6.9,16.0,310.0,278.55,220.64
2016,7,5,10,15,20.0,304.0,6.85,16.0,322.0,290.48,229.83
2016,7,5,10,30,21.0,315.0,6.8,16.0,334.0,302.41,238.98
2016,7,5,10,45,22.0,327.5,6.8,16.0,348.0,315.73,249.22
2016,7,5,11,0,23.0,340.0,6.8,16.0,362.0,329.04,259.45
2016,7,5,11,15,20.0,325.5,6.8,16.0,344.5,313.57,247.05
2016,7,5,11,30,17.0,311.0,6.8,16.0,327.0,297.87,234.52
2016,7,5,11,45,20.0,333.5,6.85,16.0,353.0,321.96,253.45
2016,7,5,12,0,23.0,356.0,6.9,16.0,379.0,346.06,272.29
2016,7,5,12,15,29.5,378.0,6.95,16.0,407.0,384.69,302.51
2016,7,5,12,30,36.0,400.0,7.0,16.0,435.0,412.16,323.95
2016,7,5,12,45,37.0,400.5,7.1,16.0,436.0,413.18,324.86
2016,7,5,13,0,38.0,401.0,7.2,16.0,437.0,413.86,325.59
2016,7,5,13,15,39.0,396.5,7.3,15.5,433.0,409.37,322.99
2016,7,5,13,30,40.0,392.0,7.4,15.0,429.0,404.59,320.19
2016,7,5,13,45,52.5,400.0,7.5,15.0,447.5,421.82,334.36
2016,7,5,14,0,65.0,408.0,7.6,15.0,466.0,438.13,347.79
2016,7,5,14,15,172.0,401.0,7.65,15.0,548.5,527.66,421.08
2016,7,5,14,30,279.0,394.0,7.7,15.0,631.0,608.58,486.43
2016,7,5,14,45,282.0,375.5,7.8,15.0,607.0,581.29,465.87
2016,7,5,15,0,285.0,357.0,7.9,15.0,583.0,552.88,444.48
2016,7,5,15,15,568.0,232.5,7.95,15.0,654.5,627.47,509.01
2016,7,5,15,30,851.0,108.0,8.0,15.0,726.0,667.72,544.66
2016,7,5,15,45,836.5,105.5,8.05,15.0,682.0,617.95,503.91
2016,7,5,16,0,822.0,103.0,8.1,15.0,638.0,565.08,460.05
2016,7,5,16,15,802.5,100.0,8.15,14.5,591.0,508.68,413.06
2016,7,5,16,30,783.0,97.0,8.2,14.0,544.0,452.57,364.95
2016,7,5,16,45,757.5,94.0,8.3,14.0,494.0,394.66,313.54
2016,7,5,17,0,732.0,91.0,8.4,14.0,444.0,338.31,262.4
2016,7,5,17,15,699.0,86.5,8.5,14.0,393.5,277.88,207.54
2016,7,5,17,30,666.0,82.0,8.6,14.0,343.0,222.57,157.23
2016,7,5,17,45,618.0,77.0,8.7,14.0,292.5,167.66,109.69
2016,7,5,18,0,570.0,72.0,8.8,14.0,242.0,118.12,70.91
2016,7,5,18,15,507.0,64.5,8.8,13.5,195.0,71.43,42.59
2016,7,5,18,30,444.0,57.0,8.8,13.0,148.0,44.33,33.86
2016,7,5,18,45,348.5,47.0,8.8,13.0,106.5,37.45,27.26
2016,7,5,19,0,253.0,37.0,8.8,13.0,65.0,28.83,18.63
2016,7,5,19,15,126.5,18.5,8.7,13.0,32.5,14.5,0.49
2016,7,5,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,14.0,8.55,12.0,24.5,12.73,0.0
2016,7,6,5,30,252.0,28.0,8.5,12.0,49.0,23.03,11.65
2016,7,6,5,45,351.5,37.0,8.45,12.5,88.0,29.57,19.98
2016,7,6,6,0,451.0,46.0,8.4,13.0,127.0,35.91,26.16
2016,7,6,6,15,515.5,53.0,8.25,13.0,173.0,43.39,33.18
2016,7,6,6,30,580.0,60.0,8.1,13.0,219.0,88.18,49.08
2016,7,6,6,45,312.0,99.0,7.95,13.5,187.0,122.68,85.3
2016,7,6,7,0,44.0,138.0,7.8,14.0,155.0,126.07,99.97
2016,7,6,7,15,66.5,163.0,7.65,14.0,192.0,156.92,125.22
2016,7,6,7,30,89.0,188.0,7.5,14.0,229.0,190.78,153.12
2016,7,6,7,45,95.5,211.0,7.4,14.5,259.5,219.91,177.11
2016,7,6,8,0,102.0,234.0,7.3,15.0,290.0,249.87,201.48
2016,7,6,8,15,83.5,250.5,7.2,15.0,299.0,262.93,212.16
2016,7,6,8,30,65.0,267.0,7.1,15.0,308.0,273.88,220.73
2016,7,6,8,45,65.5,287.0,7.0,15.5,331.0,297.03,238.62
2016,7,6,9,0,66.0,307.0,6.9,16.0,354.0,320.19,256.24
2016,7,6,9,15,87.0,334.0,6.8,16.0,399.5,363.64,290.61
2016,7,6,9,30,108.0,361.0,6.7,16.0,445.0,408.94,326.12
2016,7,6,9,45,181.0,376.5,6.65,16.0,524.5,491.73,391.76
2016,7,6,10,0,254.0,392.0,6.6,16.0,604.0,580.62,461.06
2016,7,6,10,15,260.5,405.5,6.55,16.0,629.5,609.7,482.56
2016,7,6,10,30,267.0,419.0,6.5,16.0,655.0,638.2,503.64
2016,7,6,10,45,311.5,415.5,6.5,16.0,697.5,683.32,538.38
2016,7,6,11,0,356.0,412.0,6.5,16.0,740.0,729.16,573.36
2016,7,6,11,15,307.5,436.5,6.55,16.0,723.0,716.25,561.89
2016,7,6,11,30,259.0,461.0,6.6,16.0,706.0,700.36,548.35
2016,7,6,11,45,325.5,437.5,6.7,16.0,748.5,744.79,583.76
2016,7,6,12,0,392.0,414.0,6.8,16.0,791.0,788.61,618.36
2016,7,6,12,15,411.5,408.0,6.9,16.0,804.0,811.87,636.04
2016,7,6,12,30,431.0,402.0,7.0,16.0,817.0,824.53,646.2
2016,7,6,12,45,399.0,412.0,7.1,16.0,794.0,792.06,621.81
2016,7,6,13,0,367.0,422.0,7.2,16.0,771.0,767.16,602.89
2016,7,6,13,15,341.5,427.5,7.2,15.5,748.5,742.82,585.38
2016,7,6,13,30,316.0,433.0,7.2,15.0,726.0,717.56,567.06
2016,7,6,13,45,321.0,420.5,7.25,15.0,713.0,701.78,555.94
2016,7,6,14,0,326.0,408.0,7.3,15.0,700.0,684.42,543.56
2016,7,6,14,15,340.0,383.5,7.35,15.0,679.5,661.68,527.43
2016,7,6,14,30,354.0,359.0,7.4,15.0,659.0,636.93,509.61
2016,7,6,14,45,443.0,313.5,7.45,15.0,674.0,656.34,527.18
2016,7,6,15,0,532.0,268.0,7.5,15.0,689.0,660.53,532.69
2016,7,6,15,15,692.5,181.5,7.5,15.0,701.0,670.62,543.81
2016,7,6,15,30,853.0,95.0,7.5,15.0,713.0,657.45,535.99
2016,7,6,15,45,842.5,91.5,7.5,15.0,671.5,607.46,495.28
2016,7,6,16,0,832.0,88.0,7.5,15.0,630.0,556.29,452.73
2016,7,6,16,15,815.0,85.5,7.5,14.5,584.0,501.82,407.22
2016,7,6,16,30,798.0,83.0,7.5,14.0,538.0,446.7,359.84
2016,7,6,16,45,777.5,80.0,7.55,14.0,490.0,390.07,309.34
2016,7,6,17,0,757.0,77.0,7.6,14.0,442.0,334.4,258.54
2016,7,6,17,15,727.5,73.0,7.55,14.0,392.0,276.47,205.42
2016,7,6,17,30,698.0,69.0,7.5,14.0,342.0,221.13,154.73
2016,7,6,17,45,657.5,64.5,7.5,14.0,293.0,166.38,106.82
2016,7,6,18,0,617.0,60.0,7.5,14.0,244.0,113.13,64.59
2016,7,6,18,15,559.0,54.0,7.4,13.5,197.0,65.12,35.73
2016,7,6,18,30,501.0,48.0,7.3,13.0,150.0,36.83,27.19
2016,7,6,18,45,412.5,40.0,7.2,13.0,108.5,31.4,21.95
2016,7,6,19,0,324.0,32.0,7.1,13.0,67.0,25.83,16.09
2016,7,6,19,15,162.0,16.0,7.05,13.0,33.5,12.61,0.0
2016,7,6,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,6.6,13.0,24.0,11.82,0.0
2016,7,7,5,30,267.0,26.0,6.5,13.0,48.0,21.24,9.97
2016,7,7,5,45,365.5,35.0,6.45,13.0,87.0,27.87,18.44
2016,7,7,6,0,464.0,44.0,6.4,13.0,126.0,34.29,24.72
2016,7,7,6,15,527.5,50.0,6.35,13.0,172.0,40.62,30.71
2016,7,7,6,30,591.0,56.0,6.3,13.0,218.0,85.18,46.23
2016,7,7,6,45,303.5,92.0,6.3,13.5,176.5,115.7,79.72
2016,7,7,7,0,16.0,128.0,6.3,14.0,135.0,113.36,90.37
2016,7,7,7,15,37.0,155.0,6.25,14.0,172.0,143.0,114.47
2016,7,7,7,30,58.0,182.0,6.2,14.0,209.0,176.17,141.6
2016,7,7,7,45,77.0,207.5,6.2,14.0,247.0,210.14,169.46
2016,7,7,8,0,96.0,233.0,6.2,14.0,285.0,246.48,199.22
2016,7,7,8,15,157.5,255.0,6.2,14.0,350.0,305.47,247.24
2016,7,7,8,30,219.0,277.0,6.2,14.0,415.0,368.45,298.4
2016,7,7,8,45,234.5,296.5,6.25,14.5,453.5,408.47,330.03
2016,7,7,9,0,250.0,316.0,6.3,15.0,492.0,454.87,366.18
2016,7,7,9,15,205.5,341.0,6.3,15.0,491.5,456.12,366.17
2016,7,7,9,30,161.0,366.0,6.3,15.0,491.0,458.34,366.61
2016,7,7,9,45,227.5,373.5,6.3,15.0,558.5,524.32,419.02
2016,7,7,10,0,294.0,381.0,6.3,15.0,626.0,602.28,479.8
2016,7,7,10,15,594.0,241.5,6.3,15.0,758.5,741.7,593.28
2016,7,7,10,30,894.0,102.0,6.3,15.0,891.0,872.77,692.95
2016,7,7,10,45,901.0,101.5,6.35,15.0,913.5,901.94,713.31
2016,7,7,11,0,908.0,101.0,6.4,15.0,936.0,928.1,731.92
2016,7,7,11,15,911.0,101.5,6.4,15.0,951.0,948.37,746.02
2016,7,7,11,30,914.0,102.0,6.4,15.0,966.0,965.22,757.71
2016,7,7,11,45,917.0,101.0,6.45,15.0,975.0,977.12,766.19
2016,7,7,12,0,920.0,100.0,6.5,15.0,984.0,985.47,772.23
2016,7,7,12,15,920.5,100.0,6.5,15.0,984.5,988.8,774.5
2016,7,7,12,30,921.0,100.0,6.5,15.0,985.0,988.52,774.31
2016,7,7,12,45,690.0,245.5,6.55,15.0,906.5,921.7,726.19
2016,7,7,13,0,459.0,391.0,6.6,15.0,828.0,833.9,654.73
2016,7,7,13,15,685.0,245.5,6.6,15.0,886.5,900.74,712.07
2016,7,7,13,30,911.0,100.0,6.6,15.0,945.0,940.11,741.37
2016,7,7,13,45,682.5,226.0,6.65,15.0,851.5,852.06,676.87
2016,7,7,14,0,454.0,352.0,6.7,15.0,758.0,751.78,595.97
2016,7,7,14,15,675.0,223.0,6.65,15.0,805.0,804.3,642.4
2016,7,7,14,30,896.0,94.0,6.6,15.0,852.0,827.58,661.54
2016,7,7,14,45,500.5,231.5,6.55,15.0,652.5,624.77,503.2
2016,7,7,15,0,105.0,369.0,6.5,15.0,453.0,417.7,333.21
2016,7,7,15,15,164.5,350.0,6.45,15.0,473.5,442.21,354.57
2016,7,7,15,30,224.0,331.0,6.4,15.0,494.0,454.23,365.27
2016,7,7,15,45,255.0,304.0,6.4,15.0,478.5,440.75,355.17
2016,7,7,16,0,286.0,277.0,6.4,15.0,463.0,418.18,337.49
2016,7,7,16,15,300.0,252.0,6.45,14.5,434.0,385.22,311.41
2016,7,7,16,30,314.0,227.0,6.5,14.0,405.0,350.41,283.0
2016,7,7,16,45,544.0,148.0,6.55,14.0,423.5,355.56,283.38
2016,7,7,17,0,774.0,69.0,6.6,14.0,442.0,333.29,257.0
2016,7,7,17,15,746.0,66.0,6.6,13.5,392.5,275.79,204.51
2016,7,7,17,30,718.0,63.0,6.6,13.0,343.0,220.65,154.06
2016,7,7,17,45,680.0,59.0,6.65,13.0,294.0,165.57,105.51
2016,7,7,18,0,642.0,55.0,6.7,13.0,245.0,114.61,64.97
2016,7,7,18,15,586.5,49.5,6.6,13.0,198.0,62.95,33.08
2016,7,7,18,30,531.0,44.0,6.5,13.0,151.0,33.64,24.35
2016,7,7,18,45,446.5,36.5,6.45,13.0,109.5,28.5,19.4
2016,7,7,19,0,362.0,29.0,6.4,13.0,68.0,23.22,13.86
2016,7,7,19,15,181.0,14.5,6.3,12.5,34.0,11.35,0.0
2016,7,7,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,5,15,148.0,11.5,4.8,13.0,24.0,10.46,0.0
2016,7,8,5,30,296.0,23.0,4.7,13.0,48.0,18.58,7.74
2016,7,8,5,45,388.5,31.0,4.65,13.5,86.0,24.45,15.43
2016,7,8,6,0,481.0,39.0,4.6,14.0,124.0,30.15,20.97
2016,7,8,6,15,542.0,45.0,4.55,14.0,169.0,36.28,26.73
2016,7,8,6,30,603.0,51.0,4.5,14.0,214.0,84.22,44.91
2016,7,8,6,45,464.0,88.0,4.5,14.0,229.0,133.12,87.04
2016,7,8,7,0,325.0,125.0,4.5,14.0,244.0,168.6,123.59
2016,7,8,7,15,315.0,148.0,4.5,14.0,277.5,207.63,158.45
2016,7,8,7,30,305.0,171.0,4.5,14.0,311.0,245.55,192.25
2016,7,8,7,45,283.5,197.5,4.5,14.5,339.0,281.05,223.19
2016,7,8,8,0,262.0,224.0,4.5,15.0,367.0,314.04,251.0
2016,7,8,8,15,541.5,151.0,4.5,15.0,480.5,406.35,325.62
2016,7,8,8,30,821.0,78.0,4.5,15.0,594.0,516.72,415.44
2016,7,8,8,45,832.5,81.0,4.5,15.5,636.5,568.35,456.81
2016,7,8,9,0,844.0,84.0,4.5,16.0,679.0,619.05,496.39
2016,7,8,9,15,855.0,85.5,4.5,16.0,718.0,666.74,533.6
2016,7,8,9,30,866.0,87.0,4.5,16.0,757.0,712.95,567.99
2016,7,8,9,45,874.5,88.5,4.5,16.0,791.0,755.53,598.22
2016,7,8,10,0,883.0,90.0,4.5,16.0,825.0,795.94,626.6
2016,7,8,10,15,889.5,91.0,4.5,16.0,853.5,831.83,651.48
2016,7,8,10,30,896.0,92.0,4.5,16.0,882.0,865.02,674.28
2016,7,8,10,45,901.5,92.5,4.55,16.0,904.0,893.96,694.33
2016,7,8,11,0,907.0,93.0,4.6,16.0,926.0,919.81,712.2
2016,7,8,11,15,910.0,93.5,4.6,16.0,941.5,940.12,725.82
2016,7,8,11,30,913.0,94.0,4.6,16.0,957.0,957.02,737.12
2016,7,8,11,45,917.0,93.0,4.65,16.0,966.0,969.91,746.11
2016,7,8,12,0,921.0,92.0,4.7,16.0,975.0,979.25,752.76
2016,7,8,12,15,921.5,92.0,4.7,16.0,976.5,982.64,754.96
2016,7,8,12,30,922.0,92.0,4.7,16.0,978.0,982.38,754.78
2016,7,8,12,45,914.0,96.5,4.75,16.0,970.0,974.8,750.04
2016,7,8,13,0,906.0,101.0,4.8,16.0,962.0,963.71,742.97
2016,7,8,13,15,903.5,100.5,4.8,16.0,948.5,949.47,733.39
2016,7,8,13,30,901.0,100.0,4.8,16.0,935.0,931.79,721.48
2016,7,8,13,45,897.5,98.5,4.85,16.0,915.0,908.85,706.24
2016,7,8,14,0,894.0,97.0,4.9,16.0,895.0,882.68,688.69
2016,7,8,14,15,671.0,212.0,4.9,16.0,800.5,791.21,622.4
2016,7,8,14,30,448.0,327.0,4.9,16.0,706.0,692.37,544.27
2016,7,8,14,45,338.0,348.0,4.95,16.0,628.0,600.57,474.28
2016,7,8,15,0,228.0,369.0,5.0,16.0,550.0,516.26,408.63
2016,7,8,15,15,251.0,345.0,4.95,16.0,535.0,504.92,400.95
2016,7,8,15,30,274.0,321.0,4.9,16.0,520.0,484.02,385.48
2016,7,8,15,45,285.5,297.5,4.85,16.0,493.5,453.87,362.36
2016,7,8,16,0,297.0,274.0,4.8,16.0,467.0,422.08,337.49
2016,7,8,16,15,253.5,258.5,4.7,15.5,415.0,367.74,294.55
2016,7,8,16,30,210.0,243.0,4.6,15.0,363.0,314.46,252.05
2016,7,8,16,45,213.0,219.5,4.6,15.0,332.0,280.99,224.39
2016,7,8,17,0,216.0,196.0,4.6,15.0,301.0,247.1,195.73
2016,7,8,17,15,237.0,171.0,4.55,15.0,273.5,217.59,169.59
2016,7,8,17,30,258.0,146.0,4.5,15.0,246.0,184.15,139.61
2016,7,8,17,45,440.5,100.5,4.45,15.0,242.5,158.17,108.79
2016,7,8,18,0,623.0,55.0,4.4,15.0,239.0,113.02,63.81
2016,7,8,18,15,567.5,49.5,4.25,14.5,193.0,62.46,32.82
2016,7,8,18,30,512.0,44.0,4.1,14.0,147.0,33.59,24.22
2016,7,8,18,45,428.5,36.5,3.95,14.0,106.5,28.47,19.3
2016,7,8,19,0,345.0,29.0,3.8,14.0,66.0,23.21,13.77
2016,7,8,19,15,172.5,14.5,3.7,14.0,33.0,11.35,0.0
2016,7,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,5,15,143.0,11.5,2.3,14.0,23.0,10.46,0.0
2016,7,9,5,30,286.0,23.0,2.4,14.0,46.0,18.62,7.41
2016,7,9,5,45,380.5,31.0,2.5,14.0,84.0,24.49,15.42
2016,7,9,6,0,475.0,39.0,2.6,14.0,122.0,30.18,21.0
2016,7,9,6,15,249.5,67.0,2.8,14.0,111.5,50.81,39.65
2016,7,9,6,30,24.0,95.0,3.0,14.0,101.0,80.68,62.49
2016,7,9,6,45,29.5,114.5,3.2,14.5,124.0,100.42,78.64
2016,7,9,7,0,35.0,134.0,3.4,15.0,147.0,121.09,95.57
2016,7,9,7,15,23.5,145.0,3.55,15.0,154.5,131.57,104.73
2016,7,9,7,30,12.0,156.0,3.7,15.0,162.0,139.82,111.78
2016,7,9,7,45,25.5,183.5,3.9,15.0,197.5,169.94,136.17
2016,7,9,8,0,39.0,211.0,4.1,15.0,233.0,203.36,163.16
2016,7,9,8,15,429.5,144.0,4.1,15.0,412.5,343.33,275.87
2016,7,9,8,30,820.0,77.0,4.1,15.0,592.0,515.15,413.6
2016,7,9,8,45,571.0,187.5,4.2,15.5,558.5,518.17,414.44
2016,7,9,9,0,322.0,298.0,4.3,16.0,525.0,484.04,385.01
2016,7,9,9,15,597.0,191.0,4.3,16.0,641.0,597.64,476.92
2016,7,9,9,30,872.0,84.0,4.3,16.0,757.0,714.46,568.59
2016,7,9,9,45,880.5,85.5,4.35,16.0,792.0,757.33,598.77
2016,7,9,10,0,889.0,87.0,4.4,16.0,827.0,798.03,627.55
2016,7,9,10,15,585.5,250.0,4.5,16.0,744.0,743.28,583.72
2016,7,9,10,30,282.0,413.0,4.6,16.0,661.0,646.35,504.17
2016,7,9,10,45,603.5,250.0,4.7,16.0,798.5,795.96,623.98
2016,7,9,11,0,925.0,87.0,4.8,16.0,936.0,930.69,722.07
2016,7,9,11,15,652.5,249.0,4.9,16.0,853.0,868.3,675.96
2016,7,9,11,30,380.0,411.0,5.0,16.0,770.0,767.04,595.0
2016,7,9,11,45,357.5,428.0,5.15,16.0,768.5,767.44,595.5
2016,7,9,12,0,335.0,445.0,5.3,16.0,767.0,765.7,593.92
2016,7,9,12,15,400.5,421.0,5.45,16.0,806.0,806.76,626.41
2016,7,9,12,30,466.0,397.0,5.6,16.0,845.0,855.39,663.84
2016,7,9,12,45,707.0,243.5,5.75,16.0,918.0,937.61,731.38
2016,7,9,13,0,948.0,90.0,5.9,16.0,991.0,993.54,772.07
2016,7,9,13,15,743.0,219.5,6.05,16.0,919.5,931.43,728.5
2016,7,9,13,30,538.0,349.0,6.2,16.0,848.0,851.95,666.65
2016,7,9,13,45,740.0,218.5,6.35,16.0,888.5,898.13,707.55
2016,7,9,14,0,942.0,88.0,6.5,16.0,929.0,916.61,722.25
2016,7,9,14,15,937.5,87.5,6.55,15.5,902.5,886.13,702.2
2016,7,9,14,30,933.0,87.0,6.6,15.0,876.0,852.57,679.9
2016,7,9,14,45,926.0,86.0,6.7,15.0,843.5,813.64,652.29
2016,7,9,15,0,919.0,85.0,6.8,15.0,811.0,772.16,622.49
2016,7,9,15,15,910.0,84.0,6.85,15.0,773.0,726.93,589.39
2016,7,9,15,30,901.0,83.0,6.9,15.0,735.0,679.75,552.56
2016,7,9,15,45,888.0,82.0,6.95,15.0,692.0,628.41,511.16
2016,7,9,16,0,875.0,81.0,7.0,15.0,649.0,575.98,467.86
2016,7,9,16,15,860.0,78.5,6.95,14.5,602.5,520.26,421.45
2016,7,9,16,30,845.0,76.0,6.9,14.0,556.0,464.22,373.34
2016,7,9,16,45,824.0,73.5,6.9,14.0,506.5,405.71,321.26
2016,7,9,17,0,803.0,71.0,6.9,14.0,457.0,346.43,267.39
2016,7,9,17,15,775.5,68.0,6.9,14.0,406.5,287.25,212.97
2016,7,9,17,30,748.0,65.0,6.9,14.0,356.0,230.33,160.58
2016,7,9,17,45,708.5,61.0,6.9,14.0,305.0,173.05,110.21
2016,7,9,18,0,669.0,57.0,6.9,14.0,254.0,120.06,68.11
2016,7,9,18,15,611.5,51.5,6.85,13.5,205.5,66.39,35.03
2016,7,9,18,30,554.0,46.0,6.8,13.0,157.0,35.43,25.93
2016,7,9,18,45,463.0,38.5,6.75,13.0,113.5,30.33,20.98
2016,7,9,19,0,372.0,31.0,6.7,13.0,70.0,25.12,15.36
2016,7,9,19,15,186.0,15.5,6.7,13.0,35.0,12.26,0.0
2016,7,9,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,140.5,12.5,6.15,13.0,23.5,11.37,0.0
2016,7,10,5,30,281.0,25.0,6.1,13.0,47.0,20.54,8.34
2016,7,10,5,45,386.5,33.5,6.05,13.5,87.0,26.77,17.34
2016,7,10,6,0,492.0,42.0,6.0,14.0,127.0,32.84,23.29
2016,7,10,6,15,556.5,48.0,6.0,14.0,173.5,38.08,28.29
2016,7,10,6,30,621.0,54.0,6.0,14.0,220.0,84.44,44.68
2016,7,10,6,45,450.0,92.0,6.05,14.5,225.5,134.09,88.43
2016,7,10,7,0,279.0,130.0,6.1,15.0,231.0,163.66,121.13
2016,7,10,7,15,201.0,158.5,6.1,15.0,237.0,187.24,145.22
2016,7,10,7,30,123.0,187.0,6.1,15.0,243.0,201.56,160.43
2016,7,10,7,45,196.5,204.0,6.15,15.0,305.0,252.85,202.02
2016,7,10,8,0,270.0,221.0,6.2,15.0,367.0,314.88,252.82
2016,7,10,8,15,221.0,250.0,6.25,15.0,377.0,331.59,267.37
2016,7,10,8,30,172.0,279.0,6.3,15.0,387.0,345.52,278.75
2016,7,10,8,45,250.0,287.5,6.35,15.5,456.5,414.39,333.89
2016,7,10,9,0,328.0,296.0,6.4,16.0,526.0,486.17,390.72
2016,7,10,9,15,352.5,308.0,6.5,16.0,568.5,531.45,426.39
2016,7,10,9,30,377.0,320.0,6.6,16.0,611.0,577.89,462.67
2016,7,10,9,45,340.5,348.0,6.7,16.0,620.0,594.02,474.0
2016,7,10,10,0,304.0,376.0,6.8,16.0,629.0,606.41,482.29
2016,7,10,10,15,616.5,236.0,6.9,16.0,770.5,756.36,604.41
2016,7,10,10,30,929.0,96.0,7.0,16.0,912.0,898.18,712.04
2016,7,10,10,45,934.5,96.0,7.15,16.5,935.5,927.61,731.57
2016,7,10,11,0,940.0,96.0,7.3,17.0,959.0,953.82,749.18
2016,7,10,11,15,943.5,96.5,7.4,17.0,975.0,975.33,764.6
2016,7,10,11,30,947.0,97.0,7.5,17.0,991.0,993.31,777.56
2016,7,10,11,45,949.5,97.0,7.6,17.0,1000.0,1006.22,786.96
2016,7,10,12,0,952.0,97.0,7.7,17.0,1009.0,1015.44,793.82
2016,7,10,12,15,952.5,97.0,7.75,17.0,1011.0,1018.99,796.48
2016,7,10,12,30,953.0,97.0,7.8,17.0,1013.0,1018.78,796.57
2016,7,10,12,45,949.5,99.0,7.85,17.0,1006.0,1012.94,792.7
2016,7,10,13,0,946.0,101.0,7.9,17.0,999.0,1003.39,786.28
2016,7,10,13,15,944.0,100.5,7.9,17.0,986.0,989.14,776.33
2016,7,10,13,30,942.0,100.0,7.9,17.0,973.0,971.27,763.83
2016,7,10,13,45,939.0,99.0,7.9,17.0,953.0,948.45,747.78
2016,7,10,14,0,936.0,98.0,7.9,17.0,933.0,922.22,729.25
