Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,14,15,931.0,97.0,7.9,17.0,906.0,890.98,707.02
2016,7,10,14,30,926.0,96.0,7.9,17.0,879.0,856.71,682.47
2016,7,10,14,45,918.5,94.5,7.95,17.0,846.0,817.11,653.97
2016,7,10,15,0,911.0,93.0,8.0,17.0,813.0,775.02,623.39
2016,7,10,15,15,901.5,91.5,8.0,17.0,774.0,729.23,589.6
2016,7,10,15,30,892.0,90.0,8.0,17.0,735.0,681.54,552.0
2016,7,10,15,45,878.5,88.5,8.05,17.0,691.5,629.75,510.26
2016,7,10,16,0,865.0,87.0,8.1,17.0,648.0,576.94,466.7
2016,7,10,16,15,848.0,84.5,8.1,16.5,600.5,520.63,420.0
2016,7,10,16,30,831.0,82.0,8.1,16.0,553.0,464.22,371.81
2016,7,10,16,45,807.5,79.5,8.15,16.0,503.0,404.32,318.89
2016,7,10,17,0,784.0,77.0,8.2,16.0,453.0,346.19,266.28
2016,7,10,17,15,754.0,73.5,8.15,16.0,402.0,286.79,212.09
2016,7,10,17,30,724.0,70.0,8.1,16.0,351.0,230.0,160.28
2016,7,10,17,45,680.5,65.5,8.1,16.0,300.0,172.93,110.62
2016,7,10,18,0,637.0,61.0,8.1,16.0,249.0,117.7,66.94
2016,7,10,18,15,576.5,55.0,8.05,15.5,200.5,68.07,36.97
2016,7,10,18,30,516.0,49.0,8.0,15.0,152.0,37.85,27.83
2016,7,10,18,45,422.0,40.5,8.0,15.0,109.0,32.01,22.23
2016,7,10,19,0,328.0,32.0,8.0,15.0,66.0,26.0,15.88
2016,7,10,19,15,164.0,16.0,7.95,14.5,33.0,12.7,0.0
2016,7,10,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,142.5,12.0,7.1,13.0,23.0,10.91,0.0
2016,7,11,5,30,285.0,24.0,7.1,13.0,46.0,19.68,7.27
2016,7,11,5,45,388.5,32.5,7.1,13.5,85.5,25.95,16.58
2016,7,11,6,0,492.0,41.0,7.1,14.0,125.0,32.05,22.56
2016,7,11,6,15,557.0,47.0,7.1,14.0,172.0,36.91,27.24
2016,7,11,6,30,622.0,53.0,7.1,14.0,219.0,86.25,46.31
2016,7,11,6,45,375.5,97.5,7.1,14.5,203.5,128.82,87.35
2016,7,11,7,0,129.0,142.0,7.1,15.0,188.0,145.0,111.89
2016,7,11,7,15,187.0,160.0,7.1,15.0,238.5,184.92,143.93
2016,7,11,7,30,245.0,178.0,7.1,15.0,289.0,232.86,183.44
2016,7,11,7,45,270.5,197.0,7.1,15.5,332.5,275.86,219.55
2016,7,11,8,0,296.0,216.0,7.1,16.0,376.0,321.55,257.49
2016,7,11,8,15,575.0,148.5,7.1,16.0,495.0,420.13,338.01
2016,7,11,8,30,854.0,81.0,7.1,16.0,614.0,537.04,434.32
2016,7,11,8,45,605.5,184.5,7.1,16.5,576.0,535.76,432.31
2016,7,11,9,0,357.0,288.0,7.1,17.0,538.0,497.28,398.96
2016,7,11,9,15,376.5,300.5,7.1,17.0,578.0,540.94,433.47
2016,7,11,9,30,396.0,313.0,7.1,17.0,618.0,585.26,467.87
2016,7,11,9,45,648.5,207.5,7.1,17.0,733.5,706.72,566.31
2016,7,11,10,0,901.0,102.0,7.1,17.0,849.0,823.08,656.01
2016,7,11,10,15,908.0,103.0,7.1,17.0,878.5,860.18,682.25
2016,7,11,10,30,915.0,104.0,7.1,17.0,908.0,894.53,706.64
2016,7,11,10,45,921.5,104.0,7.15,17.0,931.5,924.54,727.97
2016,7,11,11,0,928.0,104.0,7.2,17.0,955.0,951.43,747.03
2016,7,11,11,15,931.5,104.5,7.25,17.0,971.0,972.75,762.09
2016,7,11,11,30,935.0,105.0,7.3,17.0,987.0,990.58,774.7
2016,7,11,11,45,937.5,104.5,7.4,17.0,996.0,1002.91,783.68
2016,7,11,12,0,940.0,104.0,7.5,17.0,1005.0,1011.59,790.15
2016,7,11,12,15,940.5,104.0,7.6,17.0,1006.0,1015.13,793.05
2016,7,11,12,30,941.0,104.0,7.7,17.0,1007.0,1014.96,793.39
2016,7,11,12,45,941.0,103.0,7.8,17.0,1001.0,1009.61,790.11
2016,7,11,13,0,941.0,102.0,7.9,17.0,995.0,1000.54,784.25
2016,7,11,13,15,938.5,101.5,8.0,17.0,981.5,985.91,774.42
2016,7,11,13,30,936.0,101.0,8.1,17.0,968.0,967.68,762.03
2016,7,11,13,45,933.0,100.0,8.2,17.0,947.5,944.99,746.4
2016,7,11,14,0,930.0,99.0,8.3,17.0,927.0,918.9,728.24
2016,7,11,14,15,924.0,98.0,8.3,17.0,899.5,886.98,705.39
2016,7,11,14,30,918.0,97.0,8.3,17.0,872.0,852.09,680.27
2016,7,11,14,45,911.0,95.0,8.35,17.0,839.0,812.66,651.74
2016,7,11,15,0,904.0,93.0,8.4,17.0,806.0,770.71,621.11
2016,7,11,15,15,894.0,91.5,8.4,17.0,767.5,724.83,587.12
2016,7,11,15,30,884.0,90.0,8.4,17.0,729.0,677.12,549.38
2016,7,11,15,45,872.0,87.5,8.4,17.0,685.5,625.61,507.69
2016,7,11,16,0,860.0,85.0,8.4,17.0,642.0,572.97,464.12
2016,7,11,16,15,843.0,82.5,8.35,16.5,595.5,516.89,417.45
2016,7,11,16,30,826.0,80.0,8.3,16.0,549.0,460.71,369.35
2016,7,11,16,45,805.0,77.0,8.3,16.0,499.5,401.56,316.93
2016,7,11,17,0,784.0,74.0,8.3,16.0,450.0,343.95,264.62
2016,7,11,17,15,755.0,70.5,8.3,15.5,399.5,284.81,210.97
2016,7,11,17,30,726.0,67.0,8.3,15.0,349.0,228.17,159.39
2016,7,11,17,45,687.0,62.5,8.3,15.0,298.5,171.69,109.76
2016,7,11,18,0,648.0,58.0,8.3,15.0,248.0,119.48,68.23
2016,7,11,18,15,589.0,52.0,8.25,14.5,200.0,66.42,35.28
2016,7,11,18,30,530.0,46.0,8.2,14.0,152.0,35.41,25.78
2016,7,11,18,45,438.5,38.0,8.15,14.0,109.0,29.9,20.47
2016,7,11,19,0,347.0,30.0,8.1,14.0,66.0,24.24,14.44
2016,7,11,19,15,173.5,15.0,8.05,14.0,33.0,11.86,0.0
2016,7,11,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,140.0,11.5,8.25,13.0,22.0,10.46,0.0
2016,7,12,5,30,280.0,23.0,8.3,13.0,44.0,18.81,6.16
2016,7,12,5,45,384.0,32.0,8.35,13.5,84.0,25.56,16.19
2016,7,12,6,0,488.0,41.0,8.4,14.0,124.0,32.1,22.58
2016,7,12,6,15,555.0,47.5,8.45,14.0,171.0,36.98,27.28
2016,7,12,6,30,622.0,54.0,8.5,14.0,218.0,83.84,44.36
2016,7,12,6,45,416.5,95.0,8.55,14.0,215.0,131.87,88.33
2016,7,12,7,0,211.0,136.0,8.6,14.0,212.0,155.52,117.79
2016,7,12,7,15,179.0,161.0,8.55,14.0,232.0,183.7,143.87
2016,7,12,7,30,147.0,186.0,8.5,14.0,252.0,208.14,166.3
2016,7,12,7,45,484.5,132.0,8.45,14.5,387.0,299.84,237.26
2016,7,12,8,0,822.0,78.0,8.4,15.0,522.0,426.09,340.03
2016,7,12,8,15,840.0,80.0,8.35,15.0,570.0,483.49,390.78
2016,7,12,8,30,858.0,82.0,8.3,15.0,618.0,540.18,439.8
2016,7,12,8,45,872.0,84.5,8.25,15.5,662.5,594.92,485.11
2016,7,12,9,0,886.0,87.0,8.2,16.0,707.0,648.87,528.49
2016,7,12,9,15,896.5,88.5,8.15,16.0,747.0,698.42,568.36
2016,7,12,9,30,907.0,90.0,8.1,16.0,787.0,746.31,605.12
2016,7,12,9,45,919.0,89.0,8.05,16.5,823.0,790.96,636.75
2016,7,12,10,0,931.0,88.0,8.0,17.0,859.0,833.56,666.43
2016,7,12,10,15,937.0,89.0,7.95,17.0,888.5,870.89,693.16
2016,7,12,10,30,943.0,90.0,7.9,17.0,918.0,905.32,717.6
2016,7,12,10,45,947.0,91.0,7.9,17.0,940.5,934.9,738.56
2016,7,12,11,0,951.0,92.0,7.9,17.0,963.0,961.14,757.06
2016,7,12,11,15,954.0,92.5,7.95,17.0,978.5,982.51,772.22
2016,7,12,11,30,957.0,93.0,8.0,17.0,994.0,1000.28,784.85
2016,7,12,11,45,958.0,93.0,8.05,17.0,1002.5,1011.96,793.15
2016,7,12,12,0,959.0,93.0,8.1,17.0,1011.0,1019.88,798.85
2016,7,12,12,15,959.0,93.5,8.15,17.0,1012.0,1023.55,801.59
2016,7,12,12,30,959.0,94.0,8.2,17.0,1013.0,1023.4,801.71
2016,7,12,12,45,950.0,98.5,8.25,17.0,1004.0,1014.77,795.79
2016,7,12,13,0,941.0,103.0,8.3,17.0,995.0,1002.47,787.32
2016,7,12,13,15,938.0,102.5,8.35,17.0,981.0,987.38,776.91
2016,7,12,13,30,935.0,102.0,8.4,17.0,967.0,968.71,763.94
2016,7,12,13,45,931.5,101.0,8.45,17.0,946.5,945.59,747.75
2016,7,12,14,0,928.0,100.0,8.5,17.0,926.0,919.09,729.08
2016,7,12,14,15,922.0,99.0,8.55,17.0,898.5,887.22,706.37
2016,7,12,14,30,916.0,98.0,8.6,17.0,871.0,852.38,681.36
2016,7,12,14,45,908.5,96.5,8.65,17.0,838.0,813.1,652.87
2016,7,12,15,0,901.0,95.0,8.7,17.0,805.0,771.34,622.31
2016,7,12,15,15,891.0,93.5,8.7,17.0,766.5,725.55,588.31
2016,7,12,15,30,881.0,92.0,8.7,17.0,728.0,677.93,550.54
2016,7,12,15,45,868.5,89.5,8.7,17.0,685.0,626.21,508.62
2016,7,12,16,0,856.0,87.0,8.7,17.0,642.0,573.4,464.88
2016,7,12,16,15,839.5,85.0,8.65,16.5,595.0,518.2,418.86
2016,7,12,16,30,823.0,83.0,8.6,16.0,548.0,462.38,371.0
2016,7,12,16,45,802.5,79.5,8.6,16.0,499.0,403.59,318.84
2016,7,12,17,0,782.0,76.0,8.6,16.0,450.0,345.73,266.32
2016,7,12,17,15,753.0,72.5,8.6,15.5,399.5,286.63,212.68
2016,7,12,17,30,724.0,69.0,8.6,15.0,349.0,230.02,161.1
2016,7,12,17,45,684.0,64.0,8.6,15.0,298.5,172.96,110.99
2016,7,12,18,0,644.0,59.0,8.6,15.0,248.0,117.43,66.63
2016,7,12,18,15,584.5,53.0,8.5,14.5,199.5,67.32,36.08
2016,7,12,18,30,525.0,47.0,8.4,14.0,151.0,36.27,26.54
2016,7,12,18,45,431.0,39.0,8.35,14.0,108.0,30.8,21.24
2016,7,12,19,0,337.0,31.0,8.3,14.0,65.0,25.19,15.15
2016,7,12,19,15,168.5,15.5,8.25,14.0,32.5,12.32,0.0
2016,7,12,19,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,13,5,15,115.5,12.5,8.3,13.5,21.0,11.37,0.0
2016,7,13,5,30,231.0,25.0,8.2,14.0,42.0,20.72,6.62
2016,7,13,5,45,339.0,35.5,8.15,14.5,81.0,28.72,18.73
2016,7,13,6,0,447.0,46.0,8.1,15.0,120.0,36.44,26.25
2016,7,13,6,15,517.0,53.0,8.05,15.0,167.0,41.1,30.8
2016,7,13,6,30,587.0,60.0,8.0,15.0,214.0,86.33,47.6
2016,7,13,6,45,634.0,65.5,7.95,15.5,264.0,135.81,81.5
2016,7,13,7,0,681.0,71.0,7.9,16.0,314.0,190.7,126.49
2016,7,13,7,15,715.0,75.0,7.9,16.0,365.0,248.51,177.97
2016,7,13,7,30,749.0,79.0,7.9,16.0,416.0,306.98,231.12
2016,7,13,7,45,775.5,82.0,7.95,16.5,466.5,364.76,283.27
2016,7,13,8,0,802.0,85.0,8.0,17.0,517.0,424.36,335.89
2016,7,13,8,15,821.0,88.0,8.0,17.0,565.0,481.88,386.28
2016,7,13,8,30,840.0,91.0,8.0,17.0,613.0,539.34,435.39
2016,7,13,8,45,854.5,93.0,8.0,17.5,658.0,593.11,479.51
2016,7,13,9,0,869.0,95.0,8.0,18.0,703.0,646.16,521.83
2016,7,13,9,15,880.5,97.0,8.0,18.0,743.5,696.19,561.78
2016,7,13,9,30,892.0,99.0,8.0,18.0,784.0,744.7,599.11
2016,7,13,9,45,888.0,107.5,8.0,18.0,816.0,785.97,629.24
2016,7,13,10,0,884.0,116.0,8.0,18.0,848.0,824.01,656.76
2016,7,13,10,15,696.5,222.0,8.05,18.0,811.0,810.99,644.72
2016,7,13,10,30,509.0,328.0,8.1,18.0,774.0,770.91,609.27
2016,7,13,10,45,393.0,382.0,8.15,18.0,732.0,726.21,572.5
2016,7,13,11,0,277.0,436.0,8.2,18.0,690.0,683.74,536.78
2016,7,13,11,15,345.0,415.0,8.25,18.0,736.5,733.53,576.24
2016,7,13,11,30,413.0,394.0,8.3,18.0,783.0,793.03,622.27
2016,7,13,11,45,669.0,257.0,8.35,18.5,893.5,913.62,718.12
2016,7,13,12,0,925.0,120.0,8.4,19.0,1004.0,1014.38,790.35
2016,7,13,12,15,925.5,120.0,8.45,19.0,1005.5,1017.93,792.65
2016,7,13,12,30,926.0,120.0,8.5,19.0,1007.0,1017.83,792.78
2016,7,13,12,45,929.0,117.0,8.6,19.0,1002.0,1013.58,790.24
2016,7,13,13,0,932.0,114.0,8.7,19.0,997.0,1005.59,785.1
2016,7,13,13,15,929.5,113.5,8.75,19.0,983.5,991.11,775.15
2016,7,13,13,30,927.0,113.0,8.8,19.0,970.0,973.05,762.68
2016,7,13,13,45,923.0,112.0,8.85,19.0,949.5,949.65,746.35
2016,7,13,14,0,919.0,111.0,8.9,19.0,929.0,922.93,727.59
2016,7,13,14,15,913.5,110.0,8.9,18.5,902.0,891.72,706.7
2016,7,13,14,30,908.0,109.0,8.9,18.0,875.0,857.53,683.46
2016,7,13,14,45,900.0,107.5,8.95,18.0,841.5,818.1,654.92
2016,7,13,15,0,892.0,106.0,9.0,18.0,808.0,776.24,624.36
2016,7,13,15,15,882.0,104.0,9.0,18.0,769.5,730.27,590.13
2016,7,13,15,30,872.0,102.0,9.0,18.0,731.0,682.48,552.23
2016,7,13,15,45,859.0,99.5,9.0,18.0,688.0,630.8,510.49
2016,7,13,16,0,846.0,97.0,9.0,18.0,645.0,579.05,467.74
2016,7,13,16,15,828.5,94.5,8.9,18.0,597.5,522.64,420.17
2016,7,13,16,30,811.0,92.0,8.8,18.0,550.0,466.24,371.48
2016,7,13,16,45,789.5,88.5,8.75,18.0,500.5,407.56,319.88
2016,7,13,17,0,768.0,85.0,8.7,18.0,451.0,349.94,268.07
2016,7,13,17,15,737.0,80.5,8.6,17.5,400.0,289.98,214.33
2016,7,13,17,30,706.0,76.0,8.5,17.0,349.0,230.3,160.82
2016,7,13,17,45,665.0,70.5,8.45,17.0,298.0,173.28,111.24
2016,7,13,18,0,624.0,65.0,8.4,17.0,247.0,120.77,69.73
2016,7,13,18,15,561.5,58.5,8.3,16.5,198.5,71.18,39.56
2016,7,13,18,30,499.0,52.0,8.2,16.0,150.0,40.51,30.02
2016,7,13,18,45,406.5,42.5,8.1,16.0,107.5,33.91,23.72
2016,7,13,19,0,314.0,33.0,8.0,16.0,65.0,27.08,16.46
2016,7,13,19,15,157.0,16.5,7.95,15.5,32.5,13.25,0.0
2016,7,13,19,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,115.0,12.5,7.5,14.0,20.5,11.37,0.0
2016,7,14,5,30,230.0,25.0,7.4,14.0,41.0,20.81,5.86
2016,7,14,5,45,344.5,35.0,7.3,14.5,80.5,28.36,18.36
2016,7,14,6,0,459.0,45.0,7.2,15.0,120.0,35.67,25.56
2016,7,14,6,15,231.0,66.0,7.15,15.0,104.0,49.17,37.93
2016,7,14,6,30,3.0,87.0,7.1,15.0,88.0,74.23,57.52
2016,7,14,6,45,8.5,105.5,7.1,15.5,108.5,91.48,71.84
2016,7,14,7,0,14.0,124.0,7.1,16.0,129.0,109.57,86.65
2016,7,14,7,15,21.5,144.5,7.05,16.0,154.0,130.6,103.9
2016,7,14,7,30,29.0,165.0,7.0,16.0,179.0,153.11,122.33
2016,7,14,7,45,62.0,196.0,7.0,16.5,228.5,195.05,156.01
2016,7,14,8,0,95.0,227.0,7.0,17.0,278.0,241.18,193.07
2016,7,14,8,15,110.5,251.5,6.95,17.0,316.0,280.57,224.92
2016,7,14,8,30,126.0,276.0,6.9,17.0,354.0,319.0,255.75
2016,7,14,8,45,218.5,287.0,6.85,17.5,434.5,391.57,313.72
2016,7,14,9,0,311.0,298.0,6.8,18.0,515.0,478.25,382.06
2016,7,14,9,15,333.5,311.5,6.75,18.0,556.0,522.97,416.84
2016,7,14,9,30,356.0,325.0,6.7,18.0,597.0,568.75,452.1
2016,7,14,9,45,282.5,360.0,6.65,18.5,582.0,562.71,444.47
2016,7,14,10,0,209.0,395.0,6.6,19.0,567.0,542.19,425.75
2016,7,14,10,15,165.5,410.0,6.6,19.0,549.5,529.4,414.52
2016,7,14,10,30,122.0,425.0,6.6,19.0,532.0,513.22,400.56
2016,7,14,10,45,104.5,430.5,6.65,19.0,524.0,497.92,388.25
2016,7,14,11,0,87.0,436.0,6.7,19.0,516.0,490.74,382.02
2016,7,14,11,15,126.5,453.0,6.75,19.0,571.0,557.59,433.45
2016,7,14,11,30,166.0,470.0,6.8,19.0,626.0,614.59,476.92
2016,7,14,11,45,171.5,469.0,6.85,19.0,631.5,621.71,482.21
2016,7,14,12,0,177.0,468.0,6.9,19.0,637.0,627.94,487.03
2016,7,14,12,15,135.0,466.5,6.9,19.0,596.0,586.77,454.89
2016,7,14,12,30,93.0,465.0,6.9,19.0,555.0,532.66,413.05
2016,7,14,12,45,104.5,466.0,6.95,19.0,566.0,544.01,422.25
2016,7,14,13,0,116.0,467.0,7.0,19.0,577.0,566.1,439.3
2016,7,14,13,15,121.0,461.0,7.0,19.0,574.5,562.47,436.91
2016,7,14,13,30,126.0,455.0,7.0,19.0,572.0,557.98,433.97
2016,7,14,13,45,133.0,445.5,7.0,19.0,566.5,551.06,429.33
2016,7,14,14,0,140.0,436.0,7.0,19.0,561.0,543.18,423.99
2016,7,14,14,15,125.5,419.0,7.05,18.5,528.5,508.83,398.82
2016,7,14,14,30,111.0,402.0,7.1,18.0,496.0,474.88,373.74
2016,7,14,14,45,95.5,380.0,7.15,18.0,458.5,427.88,337.71
2016,7,14,15,0,80.0,358.0,7.2,18.0,421.0,390.56,308.88
2016,7,14,15,15,93.0,343.5,7.2,18.0,413.0,381.49,302.6
2016,7,14,15,30,106.0,329.0,7.2,18.0,405.0,371.05,295.09
2016,7,14,15,45,87.5,302.5,7.2,18.0,363.0,328.8,261.82
2016,7,14,16,0,69.0,276.0,7.2,18.0,321.0,288.36,229.81
2016,7,14,16,15,85.0,259.0,7.2,18.0,310.5,276.11,220.42
2016,7,14,16,30,101.0,242.0,7.2,18.0,300.0,262.04,209.21
2016,7,14,16,45,422.5,165.0,7.2,18.0,371.0,325.2,257.05
2016,7,14,17,0,744.0,88.0,7.2,18.0,442.0,344.96,264.04
2016,7,14,17,15,712.0,83.5,7.15,17.5,391.5,283.79,209.64
2016,7,14,17,30,680.0,79.0,7.1,17.0,341.0,227.46,159.26
2016,7,14,17,45,634.5,74.0,7.05,17.0,290.5,171.58,111.06
2016,7,14,18,0,589.0,69.0,7.0,17.0,240.0,120.78,71.17
2016,7,14,18,15,524.5,61.5,6.9,16.5,192.0,72.29,41.41
2016,7,14,18,30,460.0,54.0,6.8,16.0,144.0,42.19,31.48
2016,7,14,18,45,361.0,44.0,6.75,15.5,102.5,35.22,24.89
2016,7,14,19,0,262.0,34.0,6.7,15.0,61.0,26.61,16.05
2016,7,14,19,15,131.0,17.0,6.6,15.0,30.5,13.38,0.0
2016,7,14,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.0,4.7,13.0,6.0,5.46,0.0
2016,7,15,5,30,0.0,12.0,4.7,13.0,12.0,10.55,0.0
2016,7,15,5,45,0.0,24.5,4.7,13.5,24.5,21.59,12.66
2016,7,15,6,0,0.0,37.0,4.7,14.0,37.0,32.65,23.03
2016,7,15,6,15,0.0,52.5,4.65,14.0,52.5,45.76,35.06
2016,7,15,6,30,0.0,68.0,4.6,14.0,68.0,59.12,44.99
2016,7,15,6,45,0.0,84.5,4.6,14.0,84.5,73.48,57.32
2016,7,15,7,0,0.0,101.0,4.6,14.0,101.0,88.01,69.61
2016,7,15,7,15,0.0,117.5,4.55,14.0,117.5,102.66,81.82
2016,7,15,7,30,0.0,134.0,4.5,14.0,134.0,117.42,93.96
2016,7,15,7,45,4.0,154.0,4.5,14.5,156.0,136.77,109.51
2016,7,15,8,0,8.0,174.0,4.5,15.0,178.0,156.71,125.38
2016,7,15,8,15,15.0,199.5,4.4,15.0,208.5,183.49,146.93
2016,7,15,8,30,22.0,225.0,4.3,15.0,239.0,211.2,169.06
2016,7,15,8,45,34.0,256.0,4.25,15.0,279.0,251.49,201.19
2016,7,15,9,0,46.0,287.0,4.2,15.0,319.0,290.31,231.79
2016,7,15,9,15,47.5,305.5,4.15,15.0,340.5,311.8,248.25
2016,7,15,9,30,49.0,324.0,4.1,15.0,362.0,333.4,264.7
2016,7,15,9,45,107.5,360.5,4.05,15.5,448.0,423.11,334.55
2016,7,15,10,0,166.0,397.0,4.0,16.0,534.0,510.19,400.58
2016,7,15,10,15,173.5,412.5,4.0,16.0,560.5,538.79,421.39
2016,7,15,10,30,181.0,428.0,4.0,16.0,587.0,567.24,442.19
2016,7,15,10,45,199.0,438.0,4.05,16.0,617.0,599.46,466.11
2016,7,15,11,0,217.0,448.0,4.1,16.0,647.0,631.71,489.91
2016,7,15,11,15,164.0,455.0,4.1,16.0,606.5,594.82,460.75
2016,7,15,11,30,111.0,462.0,4.1,16.0,566.0,543.84,421.36
2016,7,15,11,45,121.5,469.0,4.2,16.0,584.0,574.34,444.44
2016,7,15,12,0,132.0,476.0,4.3,16.0,602.0,592.87,458.46
2016,7,15,12,15,151.0,478.0,4.4,16.0,622.5,613.97,474.8
2016,7,15,12,30,170.0,480.0,4.5,16.0,643.0,634.17,490.48
2016,7,15,12,45,173.0,472.0,4.6,16.5,637.5,628.02,485.56
2016,7,15,13,0,176.0,464.0,4.7,17.0,632.0,620.84,480.03
2016,7,15,13,15,176.0,457.5,4.8,17.0,623.0,611.27,473.58
2016,7,15,13,30,176.0,451.0,4.9,17.0,614.0,600.78,466.45
2016,7,15,13,45,176.0,441.0,5.05,17.0,601.0,586.04,456.33
2016,7,15,14,0,176.0,431.0,5.2,17.0,588.0,570.5,445.55
2016,7,15,14,15,103.0,379.5,5.35,17.0,471.0,452.27,355.11
2016,7,15,14,30,30.0,328.0,5.5,17.0,354.0,329.43,258.99
2016,7,15,14,45,29.5,316.0,5.65,17.0,340.5,315.7,248.95
2016,7,15,15,0,29.0,304.0,5.8,17.0,327.0,301.93,238.62
2016,7,15,15,15,28.5,289.5,5.95,17.0,311.0,285.81,226.39
2016,7,15,15,30,28.0,275.0,6.1,17.0,295.0,269.72,214.1
2016,7,15,15,45,27.5,258.5,6.25,17.0,277.5,251.82,200.29
2016,7,15,16,0,27.0,242.0,6.4,17.0,260.0,233.99,186.44
2016,7,15,16,15,22.0,219.5,6.5,17.0,233.0,205.79,164.03
2016,7,15,16,30,17.0,197.0,6.6,17.0,206.0,181.77,144.87
2016,7,15,16,45,9.5,173.5,6.75,17.0,178.5,156.55,124.61
2016,7,15,17,0,2.0,150.0,6.9,17.0,151.0,132.35,105.1
2016,7,15,17,15,1.0,119.5,7.0,16.5,120.0,105.12,82.95
2016,7,15,17,30,0.0,89.0,7.1,16.0,89.0,78.3,60.81
2016,7,15,17,45,0.0,75.5,7.25,16.0,75.5,66.43,50.89
2016,7,15,18,0,0.0,62.0,7.4,16.0,62.0,54.66,40.92
2016,7,15,18,15,211.0,60.0,7.4,15.5,101.0,56.14,36.36
2016,7,15,18,30,422.0,58.0,7.4,15.0,140.0,45.7,34.69
2016,7,15,18,45,327.0,46.5,7.45,15.0,99.0,35.88,25.49
2016,7,15,19,0,232.0,35.0,7.5,15.0,58.0,27.37,16.54
2016,7,15,19,15,116.0,17.5,7.5,14.5,29.0,13.78,0.0
2016,7,15,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,77.0,13.0,7.8,13.0,18.0,11.82,0.0
2016,7,16,5,30,154.0,26.0,7.7,13.0,36.0,20.51,3.64
2016,7,16,5,45,266.5,38.0,7.6,13.5,74.0,29.62,19.34
2016,7,16,6,0,379.0,50.0,7.5,14.0,112.0,40.18,29.56
2016,7,16,6,15,189.5,66.0,7.5,14.0,97.0,51.48,40.09
2016,7,16,6,30,0.0,82.0,7.5,14.0,82.0,70.1,54.31
2016,7,16,6,45,4.5,101.0,7.5,14.5,102.5,87.34,68.79
2016,7,16,7,0,9.0,120.0,7.5,15.0,123.0,105.34,83.65
2016,7,16,7,15,13.0,138.0,7.45,15.0,143.5,123.08,98.32
2016,7,16,7,30,17.0,156.0,7.4,15.0,164.0,141.39,113.37
2016,7,16,7,45,18.5,173.5,7.35,15.5,183.0,158.89,127.45
2016,7,16,8,0,20.0,191.0,7.3,16.0,202.0,176.62,141.53
2016,7,16,8,15,30.0,218.0,7.25,16.0,236.0,209.35,168.02
2016,7,16,8,30,40.0,245.0,7.2,16.0,270.0,241.77,194.08
2016,7,16,8,45,51.0,271.5,7.2,16.0,306.0,275.58,221.11
2016,7,16,9,0,62.0,298.0,7.2,16.0,342.0,310.64,248.97
2016,7,16,9,15,50.0,304.0,7.15,16.0,340.5,312.26,249.56
2016,7,16,9,30,38.0,310.0,7.1,16.0,339.0,312.57,249.09
2016,7,16,9,45,189.5,336.5,7.1,16.5,491.5,463.13,370.45
2016,7,16,10,0,341.0,363.0,7.1,17.0,644.0,626.04,497.55
2016,7,16,10,15,347.5,376.0,7.1,17.0,671.0,657.73,520.84
2016,7,16,10,30,354.0,389.0,7.1,17.0,698.0,688.57,543.68
2016,7,16,10,45,375.0,387.5,7.1,17.0,722.5,717.27,565.38
2016,7,16,11,0,396.0,386.0,7.1,17.0,747.0,754.1,592.87
2016,7,16,11,15,339.0,418.0,7.15,17.0,731.5,732.7,574.93
2016,7,16,11,30,282.0,450.0,7.2,17.0,716.0,716.59,560.87
2016,7,16,11,45,240.0,463.5,7.25,17.0,691.0,682.88,534.5
2016,7,16,12,0,198.0,477.0,7.3,17.0,666.0,658.01,514.52
2016,7,16,12,15,199.0,477.5,7.25,17.0,667.5,660.46,516.31
2016,7,16,12,30,200.0,478.0,7.2,17.0,669.0,661.76,517.2
2016,7,16,12,45,182.5,475.5,7.2,17.0,649.0,641.12,501.28
2016,7,16,13,0,165.0,473.0,7.2,17.0,629.0,619.65,484.78
2016,7,16,13,15,224.5,456.5,7.2,17.0,665.5,656.5,514.76
2016,7,16,13,30,284.0,440.0,7.2,17.0,702.0,701.01,549.97
2016,7,16,13,45,384.5,391.0,7.2,17.0,737.5,736.91,580.26
2016,7,16,14,0,485.0,342.0,7.2,17.0,773.0,776.46,612.81
2016,7,16,14,15,397.0,362.5,7.25,17.0,708.0,704.37,556.91
2016,7,16,14,30,309.0,383.0,7.3,17.0,643.0,628.91,498.26
2016,7,16,14,45,340.0,358.0,7.35,17.0,634.0,616.34,490.26
2016,7,16,15,0,371.0,333.0,7.4,17.0,625.0,600.49,479.35
2016,7,16,15,15,616.5,220.0,7.45,16.5,675.5,661.03,532.31
2016,7,16,15,30,862.0,107.0,7.5,16.0,726.0,683.11,554.33
2016,7,16,15,45,848.5,104.0,7.55,16.0,682.5,632.82,513.69
2016,7,16,16,0,835.0,101.0,7.6,16.0,639.0,579.01,469.56
2016,7,16,16,15,816.5,98.0,7.6,16.0,591.5,521.96,421.67
2016,7,16,16,30,798.0,95.0,7.6,16.0,544.0,465.06,372.67
2016,7,16,16,45,775.5,91.0,7.65,16.0,494.0,406.01,320.81
2016,7,16,17,0,753.0,87.0,7.7,16.0,444.0,348.16,268.78
2016,7,16,17,15,720.5,83.0,7.75,15.5,393.0,286.7,213.71
2016,7,16,17,30,688.0,79.0,7.8,15.0,342.0,230.07,162.57
2016,7,16,17,45,645.5,73.0,7.85,15.0,291.0,173.2,112.9
2016,7,16,18,0,603.0,67.0,7.9,15.0,240.0,121.06,71.36
2016,7,16,18,15,537.5,60.0,7.9,14.5,192.0,71.99,41.04
2016,7,16,18,30,472.0,53.0,7.9,14.0,144.0,41.49,31.1
2016,7,16,18,45,371.5,43.0,7.95,14.0,101.5,34.48,24.35
2016,7,16,19,0,271.0,33.0,8.0,14.0,59.0,27.23,16.37
2016,7,16,19,15,135.5,16.5,8.0,14.0,29.5,13.01,0.0
2016,7,16,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,92.0,12.0,8.5,13.0,18.0,10.91,0.0
2016,7,17,5,30,184.0,24.0,8.5,13.0,36.0,18.96,1.68
2016,7,17,5,45,298.0,35.0,8.55,13.0,73.5,28.56,18.39
2016,7,17,6,0,412.0,46.0,8.6,13.0,111.0,36.71,26.61
2016,7,17,6,15,485.5,53.5,8.55,13.0,157.0,41.39,31.26
2016,7,17,6,30,559.0,61.0,8.5,13.0,203.0,84.55,47.73
2016,7,17,6,45,607.5,66.5,8.5,13.5,252.5,132.63,80.67
2016,7,17,7,0,656.0,72.0,8.5,14.0,302.0,186.35,124.88
2016,7,17,7,15,328.0,102.0,8.45,14.0,217.0,172.34,129.2
2016,7,17,7,30,0.0,132.0,8.4,14.0,132.0,115.72,92.68
2016,7,17,7,45,0.0,140.0,8.35,14.5,140.0,123.21,98.51
2016,7,17,8,0,0.0,148.0,8.3,15.0,148.0,130.65,104.18
2016,7,17,8,15,0.5,157.0,8.25,15.0,157.0,139.18,110.91
2016,7,17,8,30,1.0,166.0,8.2,15.0,166.0,147.76,117.65
2016,7,17,8,45,18.0,220.0,8.2,15.0,232.5,206.2,165.49
2016,7,17,9,0,35.0,274.0,8.2,15.0,299.0,271.72,218.53
2016,7,17,9,15,42.5,299.0,8.15,15.0,330.5,302.71,243.13
2016,7,17,9,30,50.0,324.0,8.1,15.0,362.0,334.48,268.23
2016,7,17,9,45,53.0,342.5,8.1,15.5,385.0,357.38,285.52
2016,7,17,10,0,56.0,361.0,8.1,16.0,408.0,380.44,302.8
2016,7,17,10,15,52.5,370.0,8.05,16.0,415.0,389.11,309.06
2016,7,17,10,30,49.0,379.0,8.0,16.0,422.0,397.35,314.99
2016,7,17,10,45,114.5,415.0,7.95,16.0,518.5,503.04,398.84
2016,7,17,11,0,180.0,451.0,7.9,16.0,615.0,601.85,475.9
2016,7,17,11,15,194.0,458.0,7.9,16.0,638.0,626.61,494.63
2016,7,17,11,30,208.0,465.0,7.9,16.0,661.0,650.9,513.15
2016,7,17,11,45,326.0,430.0,7.95,16.0,739.5,744.21,587.16
2016,7,17,12,0,444.0,395.0,8.0,16.0,818.0,836.86,659.47
2016,7,17,12,15,336.0,434.0,8.05,16.0,754.5,762.49,600.59
2016,7,17,12,30,228.0,473.0,8.1,16.0,691.0,684.53,538.8
2016,7,17,12,45,261.0,461.5,8.15,16.0,709.5,714.88,563.02
2016,7,17,13,0,294.0,450.0,8.2,16.0,728.0,732.05,577.19
2016,7,17,13,15,289.5,444.5,8.2,16.0,714.5,717.51,566.34
2016,7,17,13,30,285.0,439.0,8.2,16.0,701.0,701.67,554.59
2016,7,17,13,45,348.5,402.0,8.2,16.0,715.5,715.72,567.79
2016,7,17,14,0,412.0,365.0,8.2,16.0,730.0,734.41,584.16
2016,7,17,14,15,382.5,368.5,8.2,15.5,699.5,690.35,551.38
2016,7,17,14,30,353.0,372.0,8.2,15.0,669.0,655.24,525.12
2016,7,17,14,45,422.5,325.0,8.25,15.0,666.5,658.43,530.04
2016,7,17,15,0,492.0,278.0,8.3,15.0,664.0,647.93,524.1
2016,7,17,15,15,383.0,298.0,8.3,15.0,589.5,558.9,452.62
2016,7,17,15,30,274.0,318.0,8.3,15.0,515.0,485.68,392.97
2016,7,17,15,45,246.0,301.5,8.3,15.0,470.0,437.43,354.44
2016,7,17,16,0,218.0,285.0,8.3,15.0,425.0,386.44,313.36
2016,7,17,16,15,197.0,264.0,8.25,14.5,383.5,342.95,278.49
2016,7,17,16,30,176.0,243.0,8.2,14.0,342.0,301.42,244.78
2016,7,17,16,45,154.5,220.0,8.15,14.0,301.0,260.08,210.46
2016,7,17,17,0,133.0,197.0,8.1,14.0,260.0,221.16,177.97
2016,7,17,17,15,87.5,170.0,8.0,14.0,209.5,173.33,138.64
2016,7,17,17,30,42.0,143.0,7.9,14.0,159.0,133.11,106.11
2016,7,17,17,45,34.5,123.0,7.85,14.0,135.0,110.84,87.53
2016,7,17,18,0,27.0,103.0,7.8,14.0,111.0,89.73,69.95
2016,7,17,18,15,221.0,80.0,7.6,13.5,123.5,74.01,51.57
2016,7,17,18,30,415.0,57.0,7.4,13.0,136.0,44.95,34.28
2016,7,17,18,45,321.0,45.5,7.25,13.0,95.5,35.14,25.01
2016,7,17,19,0,227.0,34.0,7.1,13.0,55.0,26.61,15.79
2016,7,17,19,15,113.5,17.0,7.0,13.0,27.5,13.4,0.0
2016,7,17,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,105.5,10.5,5.0,13.0,17.0,9.55,0.0
2016,7,18,5,30,211.0,21.0,5.0,13.0,34.0,17.31,0.0
2016,7,18,5,45,323.5,30.5,5.0,13.5,71.5,24.53,14.89
2016,7,18,6,0,436.0,40.0,5.0,14.0,109.0,31.51,21.95
2016,7,18,6,15,506.5,47.0,4.95,14.0,154.5,36.03,26.39
2016,7,18,6,30,577.0,54.0,4.9,14.0,200.0,79.54,42.72
2016,7,18,6,45,315.0,93.0,4.9,14.0,175.0,116.9,80.09
2016,7,18,7,0,53.0,132.0,4.9,14.0,150.0,122.72,96.68
2016,7,18,7,15,114.5,155.5,4.85,14.0,203.5,163.32,128.74
2016,7,18,7,30,176.0,179.0,4.8,14.0,257.0,211.5,167.78
2016,7,18,7,45,103.0,189.0,4.75,14.5,236.0,206.36,165.46
2016,7,18,8,0,30.0,199.0,4.7,15.0,215.0,189.65,152.3
2016,7,18,8,15,82.5,236.0,4.65,15.0,285.5,250.59,201.63
2016,7,18,8,30,135.0,273.0,4.6,15.0,356.0,321.86,258.82
2016,7,18,8,45,113.0,291.0,4.55,15.0,364.5,334.7,268.47
2016,7,18,9,0,91.0,309.0,4.5,15.0,373.0,339.42,271.51
2016,7,18,9,15,114.0,333.0,4.45,15.0,417.5,389.36,310.63
2016,7,18,9,30,137.0,357.0,4.4,15.0,462.0,435.49,346.23
2016,7,18,9,45,225.0,363.0,4.4,15.5,544.0,515.79,408.57
2016,7,18,10,0,313.0,369.0,4.4,16.0,626.0,610.44,480.13
2016,7,18,10,15,362.5,362.5,4.4,16.0,670.5,658.39,516.16
2016,7,18,10,30,412.0,356.0,4.4,16.0,715.0,716.65,559.42
2016,7,18,10,45,461.0,352.5,4.4,16.0,764.5,770.59,599.01
2016,7,18,11,0,510.0,349.0,4.4,16.0,814.0,824.9,638.41
2016,7,18,11,15,515.0,356.5,4.45,16.0,832.5,848.42,654.81
2016,7,18,11,30,520.0,364.0,4.5,16.0,851.0,869.83,669.87
2016,7,18,11,45,452.5,388.0,4.55,16.0,815.0,835.05,643.36
2016,7,18,12,0,385.0,412.0,4.6,16.0,779.0,787.44,607.95
2016,7,18,12,15,662.0,253.0,4.6,16.0,884.5,915.68,708.39
2016,7,18,12,30,939.0,94.0,4.6,16.0,990.0,1010.06,773.91
2016,7,18,12,45,941.5,91.5,4.65,16.0,985.0,1005.72,770.79
2016,7,18,13,0,944.0,89.0,4.7,16.0,980.0,997.57,765.85
2016,7,18,13,15,942.0,88.5,4.7,16.0,966.5,983.37,756.39
2016,7,18,13,30,940.0,88.0,4.7,16.0,953.0,965.52,744.49
2016,7,18,13,45,937.5,86.5,4.75,16.0,933.0,942.62,729.5
2016,7,18,14,0,935.0,85.0,4.8,16.0,913.0,916.26,712.05
2016,7,18,14,15,930.0,84.0,4.8,16.0,886.0,884.92,690.65
2016,7,18,14,30,925.0,83.0,4.8,16.0,859.0,850.52,666.98
2016,7,18,14,45,918.5,81.5,4.85,16.0,826.5,811.54,640.13
2016,7,18,15,0,912.0,80.0,4.9,16.0,794.0,769.97,611.12
2016,7,18,15,15,690.5,166.5,4.95,16.0,691.5,664.53,530.69
2016,7,18,15,30,469.0,253.0,5.0,16.0,589.0,562.22,449.06
2016,7,18,15,45,669.5,163.0,5.1,16.0,610.0,580.93,466.52
2016,7,18,16,0,870.0,73.0,5.2,16.0,631.0,571.9,460.39
2016,7,18,16,15,589.5,148.0,5.25,15.5,513.5,452.79,364.15
2016,7,18,16,30,309.0,223.0,5.3,15.0,396.0,348.91,280.28
2016,7,18,16,45,183.0,205.0,5.4,15.0,305.5,258.9,207.57
2016,7,18,17,0,57.0,187.0,5.5,15.0,215.0,184.37,147.87
2016,7,18,17,15,69.5,168.0,5.5,14.5,197.5,166.53,132.98
2016,7,18,17,30,82.0,149.0,5.5,14.0,180.0,147.26,116.36
2016,7,18,17,45,76.0,128.0,5.55,14.0,153.5,121.84,94.9
2016,7,18,18,0,70.0,107.0,5.6,14.0,127.0,97.39,74.53
2016,7,18,18,15,305.0,74.0,5.5,14.0,135.0,71.71,47.17
2016,7,18,18,30,540.0,41.0,5.4,14.0,143.0,34.45,24.87
2016,7,18,18,45,443.5,33.5,5.3,14.0,101.0,26.35,17.26
2016,7,18,19,0,347.0,26.0,5.2,14.0,59.0,20.98,11.06
2016,7,18,19,15,173.5,13.0,5.1,13.5,29.5,10.32,0.0
2016,7,18,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,5,15,120.5,10.0,4.3,13.0,17.0,9.1,0.0
2016,7,19,5,30,241.0,20.0,4.3,13.0,34.0,16.48,0.0
2016,7,19,5,45,357.5,28.5,4.3,13.0,72.5,22.87,13.44
2016,7,19,6,0,474.0,37.0,4.3,13.0,111.0,29.08,19.9
2016,7,19,6,15,543.0,43.5,4.25,13.0,157.0,33.33,24.09
2016,7,19,6,30,612.0,50.0,4.2,13.0,203.0,80.99,43.0
2016,7,19,6,45,417.5,89.5,4.2,13.5,204.5,126.82,84.04
2016,7,19,7,0,223.0,129.0,4.2,14.0,206.0,152.06,114.02
2016,7,19,7,15,252.0,148.0,4.2,14.0,248.0,191.83,147.52
2016,7,19,7,30,281.0,167.0,4.2,14.0,290.0,235.05,184.28
2016,7,19,7,45,278.5,190.0,4.25,14.5,324.5,273.52,217.28
2016,7,19,8,0,276.0,213.0,4.3,15.0,359.0,311.58,249.13
2016,7,19,8,15,319.0,226.0,4.35,15.0,410.0,361.92,290.42
2016,7,19,8,30,362.0,239.0,4.4,15.0,461.0,416.3,334.5
2016,7,19,8,45,616.5,161.0,4.45,15.0,573.0,522.79,421.03
2016,7,19,9,0,871.0,83.0,4.5,15.0,685.0,637.8,513.54
2016,7,19,9,15,620.0,200.0,4.55,15.0,641.0,625.34,500.36
2016,7,19,9,30,369.0,317.0,4.6,15.0,597.0,572.76,455.83
2016,7,19,9,45,370.0,334.0,4.65,15.0,626.5,606.99,481.83
2016,7,19,10,0,371.0,351.0,4.7,15.0,656.0,640.16,506.33
2016,7,19,10,15,644.0,222.5,4.75,15.0,774.5,771.91,611.12
2016,7,19,10,30,917.0,94.0,4.8,15.0,893.0,891.87,699.03
2016,7,19,10,45,697.5,225.5,4.85,15.0,842.0,862.92,676.73
2016,7,19,11,0,478.0,357.0,4.9,15.0,791.0,804.04,627.47
2016,7,19,11,15,473.0,367.5,4.9,15.0,803.5,820.5,639.14
2016,7,19,11,30,468.0,378.0,4.9,15.0,816.0,834.65,648.7
2016,7,19,11,45,703.0,237.0,4.95,15.0,902.0,932.41,725.93
2016,7,19,12,0,938.0,96.0,5.0,15.0,988.0,1009.38,779.84
2016,7,19,12,15,938.5,96.0,5.05,15.0,989.5,1013.13,782.26
2016,7,19,12,30,939.0,96.0,5.1,15.0,991.0,1013.13,782.65
2016,7,19,12,45,936.5,97.0,5.2,15.5,984.5,1007.45,778.09
2016,7,19,13,0,934.0,98.0,5.3,16.0,978.0,998.07,771.05
2016,7,19,13,15,931.5,97.5,5.35,16.0,964.5,983.53,761.59
2016,7,19,13,30,929.0,97.0,5.4,16.0,951.0,965.38,749.65
2016,7,19,13,45,929.5,93.5,5.5,16.0,931.5,943.44,735.37
2016,7,19,14,0,930.0,90.0,5.6,16.0,912.0,917.9,718.48
2016,7,19,14,15,924.5,89.0,5.7,16.0,885.0,886.25,697.07
2016,7,19,14,30,919.0,88.0,5.8,16.0,858.0,851.58,673.3
2016,7,19,14,45,914.0,85.5,5.9,16.0,825.5,812.95,646.4
2016,7,19,15,0,909.0,83.0,6.0,16.0,793.0,771.62,617.22
2016,7,19,15,15,899.0,81.5,6.05,16.0,754.5,725.25,583.72
2016,7,19,15,30,889.0,80.0,6.1,16.0,716.0,677.02,547.1
2016,7,19,15,45,879.0,77.0,6.15,16.0,673.5,625.68,506.33
2016,7,19,16,0,869.0,74.0,6.2,16.0,631.0,572.99,463.4
2016,7,19,16,15,853.0,72.0,6.2,15.5,584.0,517.08,417.39
2016,7,19,16,30,837.0,70.0,6.2,15.0,537.0,460.96,369.71
2016,7,19,16,45,817.0,67.5,6.25,15.0,488.0,402.78,318.33
2016,7,19,17,0,797.0,65.0,6.3,15.0,439.0,345.39,266.31
2016,7,19,17,15,769.0,61.5,6.25,15.0,388.5,283.91,210.21
2016,7,19,17,30,741.0,58.0,6.2,15.0,338.0,226.26,157.29
2016,7,19,17,45,702.0,54.5,6.2,15.0,288.0,169.37,107.14
2016,7,19,18,0,663.0,51.0,6.2,15.0,238.0,116.72,65.03
2016,7,19,18,15,604.5,45.5,6.15,14.5,190.0,65.85,33.9
2016,7,19,18,30,546.0,40.0,6.1,14.0,142.0,33.61,24.11
2016,7,19,18,45,450.5,33.0,6.05,14.0,100.0,25.99,16.91
2016,7,19,19,0,355.0,26.0,6.0,14.0,58.0,21.06,10.93
2016,7,19,19,15,177.5,13.0,5.9,14.0,29.0,10.36,0.0
2016,7,19,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,20,5,15,122.5,9.5,5.85,13.0,16.5,8.64,0.0
2016,7,20,5,30,245.0,19.0,5.9,13.0,33.0,15.62,0.0
2016,7,20,5,45,362.5,28.0,5.95,13.5,72.0,22.5,12.98
2016,7,20,6,0,480.0,37.0,6.0,14.0,111.0,29.17,19.84
2016,7,20,6,15,550.5,43.5,6.0,14.0,158.0,33.41,24.03
2016,7,20,6,30,621.0,50.0,6.0,14.0,205.0,81.42,42.95
2016,7,20,6,45,473.0,83.0,6.0,14.0,216.5,130.18,84.35
2016,7,20,7,0,325.0,116.0,6.0,14.0,228.0,160.78,117.22
2016,7,20,7,15,341.5,134.5,6.0,14.0,269.0,202.65,153.81
2016,7,20,7,30,358.0,153.0,6.0,14.0,310.0,246.76,192.65
2016,7,20,7,45,595.0,112.0,6.0,14.5,410.0,325.55,255.71
2016,7,20,8,0,832.0,71.0,6.0,15.0,510.0,425.15,337.65
2016,7,20,8,15,850.5,73.5,6.0,15.0,558.5,483.39,388.65
2016,7,20,8,30,869.0,76.0,6.0,15.0,607.0,541.88,438.53
2016,7,20,8,45,504.0,195.5,6.0,15.5,509.0,486.31,393.29
2016,7,20,9,0,139.0,315.0,6.0,16.0,411.0,381.51,305.49
2016,7,20,9,15,151.5,336.0,6.0,16.0,446.5,418.18,334.43
2016,7,20,9,30,164.0,357.0,6.0,16.0,482.0,455.67,363.43
2016,7,20,9,45,180.5,374.0,6.0,16.0,517.5,493.08,392.26
2016,7,20,10,0,197.0,391.0,6.0,16.0,553.0,531.25,421.42
2016,7,20,10,15,329.5,363.0,6.0,16.0,645.0,632.56,501.6
