Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,10,30,462.0,335.0,6.0,16.0,737.0,741.65,585.9
2016,7,20,10,45,709.0,213.0,6.0,16.0,847.5,861.88,680.68
2016,7,20,11,0,956.0,91.0,6.0,16.0,958.0,971.4,758.91
2016,7,20,11,15,674.5,245.0,6.0,16.0,862.5,893.7,701.19
2016,7,20,11,30,393.0,399.0,6.0,16.0,767.0,774.7,605.7
2016,7,20,11,45,352.5,423.5,6.05,16.5,755.5,765.47,596.84
2016,7,20,12,0,312.0,448.0,6.1,17.0,744.0,753.75,585.72
2016,7,20,12,15,284.0,456.5,6.1,17.0,726.5,736.36,572.06
2016,7,20,12,30,256.0,465.0,6.1,17.0,709.0,717.3,557.2
2016,7,20,12,45,298.5,449.0,6.15,17.0,731.5,741.04,576.4
2016,7,20,13,0,341.0,433.0,6.2,17.0,754.0,762.65,593.86
2016,7,20,13,15,652.0,261.0,6.25,17.0,864.0,896.66,701.94
2016,7,20,13,30,963.0,89.0,6.3,17.0,974.0,990.03,770.42
2016,7,20,13,45,960.0,88.0,6.35,17.0,953.5,966.67,754.1
2016,7,20,14,0,957.0,87.0,6.4,17.0,933.0,939.78,735.82
2016,7,20,14,15,951.5,86.0,6.45,16.5,905.5,907.34,714.83
2016,7,20,14,30,946.0,85.0,6.5,16.0,878.0,871.78,691.37
2016,7,20,14,45,940.0,83.5,6.55,16.0,844.5,832.38,663.52
2016,7,20,15,0,934.0,82.0,6.6,16.0,811.0,790.28,633.43
2016,7,20,15,15,924.5,80.5,6.6,16.0,771.5,743.18,599.11
2016,7,20,15,30,915.0,79.0,6.6,16.0,732.0,694.1,561.76
2016,7,20,15,45,903.5,77.0,6.65,16.0,688.5,641.55,519.89
2016,7,20,16,0,892.0,75.0,6.7,16.0,645.0,587.73,475.91
2016,7,20,16,15,876.0,73.0,6.7,16.0,597.5,530.55,427.97
2016,7,20,16,30,860.0,71.0,6.7,16.0,550.0,473.11,378.47
2016,7,20,16,45,839.0,68.5,6.75,16.0,499.5,413.16,325.67
2016,7,20,17,0,818.0,66.0,6.8,16.0,449.0,354.07,272.27
2016,7,20,17,15,445.0,106.5,6.75,15.5,311.5,227.15,172.37
2016,7,20,17,30,72.0,147.0,6.7,15.0,174.0,143.46,113.2
2016,7,20,17,45,375.0,99.5,6.7,15.0,208.5,149.4,104.74
2016,7,20,18,0,678.0,52.0,6.7,15.0,243.0,119.39,66.65
2016,7,20,18,15,618.0,46.5,6.6,14.5,193.5,67.46,34.88
2016,7,20,18,30,558.0,41.0,6.5,14.0,144.0,34.64,24.99
2016,7,20,18,45,459.5,33.5,6.4,14.0,101.0,26.5,17.32
2016,7,20,19,0,361.0,26.0,6.3,14.0,58.0,21.14,10.78
2016,7,20,19,15,180.5,13.0,6.15,14.0,29.0,10.41,0.0
2016,7,20,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,127.0,9.5,4.85,13.0,16.5,8.64,0.0
2016,7,21,5,30,254.0,19.0,4.9,13.0,33.0,15.71,0.0
2016,7,21,5,45,371.5,27.5,4.95,13.5,71.5,22.14,12.56
2016,7,21,6,0,489.0,36.0,5.0,14.0,110.0,28.4,19.15
2016,7,21,6,15,559.0,42.0,4.95,14.0,156.5,35.19,25.59
2016,7,21,6,30,629.0,48.0,4.9,14.0,203.0,79.99,41.51
2016,7,21,6,45,372.5,90.5,4.9,14.5,188.0,122.02,81.71
2016,7,21,7,0,116.0,133.0,4.9,15.0,173.0,135.38,104.26
2016,7,21,7,15,158.5,154.0,4.75,15.0,217.5,173.12,134.88
2016,7,21,7,30,201.0,175.0,4.6,15.0,262.0,216.09,170.29
2016,7,21,7,45,519.0,121.5,4.5,15.0,385.0,306.72,240.37
2016,7,21,8,0,837.0,68.0,4.4,15.0,508.0,424.59,335.32
2016,7,21,8,15,855.0,70.0,4.3,15.0,556.5,482.43,385.04
2016,7,21,8,30,873.0,72.0,4.2,15.0,605.0,540.44,433.48
2016,7,21,8,45,887.0,73.5,4.15,15.5,650.0,595.51,477.41
2016,7,21,9,0,901.0,75.0,4.1,16.0,695.0,649.77,519.29
2016,7,21,9,15,912.0,76.5,4.1,16.0,736.0,700.9,558.69
2016,7,21,9,30,923.0,78.0,4.1,16.0,777.0,750.38,594.28
2016,7,21,9,45,928.5,81.0,4.1,16.0,812.5,795.29,625.66
2016,7,21,10,0,934.0,84.0,4.1,16.0,848.0,837.63,654.89
2016,7,21,10,15,641.5,234.5,4.15,16.0,768.5,782.8,612.12
2016,7,21,10,30,349.0,385.0,4.2,16.0,689.0,683.54,532.03
2016,7,21,10,45,393.5,375.0,4.3,16.5,725.5,724.94,563.03
2016,7,21,11,0,438.0,365.0,4.4,17.0,762.0,776.64,600.17
2016,7,21,11,15,701.0,226.5,4.5,17.0,875.0,901.47,696.5
2016,7,21,11,30,964.0,88.0,4.6,17.0,988.0,1010.34,771.98
2016,7,21,11,45,966.0,88.0,4.7,17.0,997.0,1023.38,780.71
2016,7,21,12,0,968.0,88.0,4.8,17.0,1006.0,1032.6,787.64
2016,7,21,12,15,968.5,88.0,4.9,17.0,1007.5,1036.49,791.04
2016,7,21,12,30,969.0,88.0,5.0,17.0,1009.0,1036.49,791.89
2016,7,21,12,45,967.5,88.5,5.1,17.0,1003.0,1031.15,789.18
2016,7,21,13,0,966.0,89.0,5.2,17.0,997.0,1021.95,783.9
2016,7,21,13,15,963.5,88.5,5.25,16.5,983.5,1006.97,775.78
2016,7,21,13,30,961.0,88.0,5.3,16.0,970.0,988.25,765.08
2016,7,21,13,45,959.5,86.0,5.4,16.0,950.0,965.27,750.23
2016,7,21,14,0,958.0,84.0,5.5,16.0,930.0,938.67,732.76
2016,7,21,14,15,953.0,83.0,5.55,16.0,902.5,906.59,710.96
2016,7,21,14,30,948.0,82.0,5.6,16.0,875.0,871.36,686.75
2016,7,21,14,45,942.0,80.5,5.7,16.0,841.5,831.85,659.48
2016,7,21,15,0,936.0,79.0,5.8,16.0,808.0,789.62,629.9
2016,7,21,15,15,926.5,77.5,5.85,16.0,768.5,742.39,596.01
2016,7,21,15,30,917.0,76.0,5.9,16.0,729.0,693.18,559.19
2016,7,21,15,45,905.0,74.0,6.0,16.0,685.5,640.17,517.41
2016,7,21,16,0,893.0,72.0,6.1,16.0,642.0,585.94,473.49
2016,7,21,16,15,877.0,70.0,6.15,15.5,594.5,528.67,426.57
2016,7,21,16,30,861.0,68.0,6.2,15.0,547.0,471.13,377.85
2016,7,21,16,45,839.0,66.0,6.3,15.0,496.5,411.16,325.02
2016,7,21,17,0,817.0,64.0,6.4,15.0,446.0,352.17,271.63
2016,7,21,17,15,788.5,61.0,6.4,15.0,394.5,289.75,214.62
2016,7,21,17,30,760.0,58.0,6.4,15.0,343.0,231.15,160.76
2016,7,21,17,45,718.0,54.5,6.45,15.0,291.5,172.45,109.07
2016,7,21,18,0,676.0,51.0,6.5,15.0,240.0,118.36,65.85
2016,7,21,18,15,616.0,45.5,6.4,14.5,191.0,66.5,34.13
2016,7,21,18,30,556.0,40.0,6.3,14.0,142.0,33.77,24.21
2016,7,21,18,45,456.0,32.5,6.2,14.0,99.0,25.69,16.59
2016,7,21,19,0,356.0,25.0,6.1,14.0,56.0,20.28,9.88
2016,7,21,19,15,178.0,12.5,6.05,14.0,28.0,11.37,0.0
2016,7,21,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,117.5,9.0,7.1,13.0,15.5,8.19,0.0
2016,7,22,5,30,235.0,18.0,7.1,13.0,31.0,14.82,0.0
2016,7,22,5,45,356.5,27.5,7.1,13.5,69.5,22.19,12.44
2016,7,22,6,0,478.0,37.0,7.1,14.0,108.0,29.31,19.9
2016,7,22,6,15,551.0,44.0,7.1,14.0,155.5,33.96,24.48
2016,7,22,6,30,624.0,51.0,7.1,14.0,203.0,82.33,43.72
2016,7,22,6,45,361.0,91.5,7.15,14.5,184.0,121.44,81.81
2016,7,22,7,0,98.0,132.0,7.2,15.0,165.0,131.28,101.74
2016,7,22,7,15,133.5,154.0,7.2,15.0,207.5,167.03,130.99
2016,7,22,7,30,169.0,176.0,7.2,15.0,250.0,207.23,164.39
2016,7,22,7,45,187.5,198.0,7.25,15.5,289.0,245.48,196.34
2016,7,22,8,0,206.0,220.0,7.3,16.0,328.0,285.84,229.68
2016,7,22,8,15,201.5,243.5,7.3,16.0,357.5,318.46,256.81
2016,7,22,8,30,197.0,267.0,7.3,16.0,387.0,350.42,282.87
2016,7,22,8,45,266.0,276.0,7.35,16.5,451.0,416.59,335.94
2016,7,22,9,0,335.0,285.0,7.4,17.0,515.0,484.39,389.76
2016,7,22,9,15,268.0,319.0,7.4,17.0,510.0,488.88,391.91
2016,7,22,9,30,201.0,353.0,7.4,17.0,505.0,479.45,382.86
2016,7,22,9,45,566.0,222.5,7.45,17.5,678.5,664.23,533.16
2016,7,22,10,0,931.0,92.0,7.5,18.0,852.0,844.1,671.14
2016,7,22,10,15,937.5,93.0,7.55,18.0,882.0,882.44,698.14
2016,7,22,10,30,944.0,94.0,7.6,18.0,912.0,917.88,723.4
2016,7,22,10,45,949.0,94.5,7.65,18.0,935.5,948.4,745.02
2016,7,22,11,0,954.0,95.0,7.7,18.0,959.0,975.6,764.22
2016,7,22,11,15,957.5,95.5,7.75,18.0,975.0,997.93,779.93
2016,7,22,11,30,961.0,96.0,7.8,18.0,991.0,1016.62,793.11
2016,7,22,11,45,963.0,96.0,7.85,18.0,1000.0,1029.65,802.3
2016,7,22,12,0,965.0,96.0,7.9,18.0,1009.0,1038.87,808.87
2016,7,22,12,15,965.0,96.0,8.0,18.0,1011.0,1042.27,811.63
2016,7,22,12,30,965.0,96.0,8.1,18.0,1013.0,1041.79,811.74
2016,7,22,12,45,957.5,100.5,8.2,18.0,1004.5,1034.64,807.17
2016,7,22,13,0,950.0,105.0,8.3,18.0,996.0,1023.72,799.99
2016,7,22,13,15,947.5,104.5,8.4,18.0,982.5,1008.95,790.1
2016,7,22,13,30,945.0,104.0,8.5,18.0,969.0,990.49,777.6
2016,7,22,13,45,940.5,103.5,8.6,18.0,948.0,966.6,761.15
2016,7,22,14,0,936.0,103.0,8.7,18.0,927.0,939.3,742.19
2016,7,22,14,15,930.0,101.5,8.75,18.0,899.5,906.45,718.9
2016,7,22,14,30,924.0,100.0,8.8,18.0,872.0,870.57,693.28
2016,7,22,14,45,915.0,99.5,8.9,18.0,838.0,830.45,664.47
2016,7,22,15,0,906.0,99.0,9.0,18.0,804.0,787.9,633.6
2016,7,22,15,15,895.5,97.5,9.05,18.0,764.5,741.09,599.09
2016,7,22,15,30,885.0,96.0,9.1,18.0,725.0,692.45,561.1
2016,7,22,15,45,869.5,94.5,9.2,18.0,680.5,639.11,518.23
2016,7,22,16,0,854.0,93.0,9.3,18.0,636.0,584.92,473.67
2016,7,22,16,15,836.0,90.0,9.35,17.5,588.5,527.98,426.56
2016,7,22,16,30,818.0,87.0,9.4,17.0,541.0,469.93,377.18
2016,7,22,16,45,792.0,84.5,9.45,17.0,490.0,409.44,323.84
2016,7,22,17,0,766.0,82.0,9.5,17.0,439.0,350.5,270.66
2016,7,22,17,15,733.5,78.0,9.5,16.5,387.5,290.1,216.17
2016,7,22,17,30,701.0,74.0,9.5,16.0,336.0,230.33,162.19
2016,7,22,17,45,652.5,69.0,9.55,16.0,284.0,172.2,111.53
2016,7,22,18,0,604.0,64.0,9.6,16.0,232.0,119.53,69.73
2016,7,22,18,15,536.5,57.0,9.55,15.5,183.5,69.99,39.1
2016,7,22,18,30,469.0,50.0,9.5,15.0,135.0,39.35,28.97
2016,7,22,18,45,361.5,40.0,9.45,15.0,93.0,32.25,22.09
2016,7,22,19,0,254.0,30.0,9.4,15.0,51.0,24.92,12.99
2016,7,22,19,15,127.0,15.0,9.35,15.0,25.5,13.64,0.0
2016,7,22,19,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,9.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,75.5,10.0,8.55,14.0,13.5,9.1,0.0
2016,7,23,5,30,151.0,20.0,8.5,14.0,27.0,15.84,0.0
2016,7,23,5,45,279.5,31.0,8.5,14.5,64.5,25.39,14.76
2016,7,23,6,0,408.0,42.0,8.5,15.0,102.0,33.68,23.54
2016,7,23,6,15,486.0,50.0,8.45,15.0,148.5,38.92,28.71
2016,7,23,6,30,564.0,58.0,8.4,15.0,195.0,81.73,45.06
2016,7,23,6,45,387.0,92.5,8.4,15.5,196.5,125.53,83.83
2016,7,23,7,0,210.0,127.0,8.4,16.0,198.0,148.26,110.9
2016,7,23,7,15,477.5,102.5,8.45,16.0,299.0,210.22,154.66
2016,7,23,7,30,745.0,78.0,8.5,16.0,400.0,305.32,230.33
2016,7,23,7,45,524.0,141.5,8.55,16.5,381.5,324.25,254.95
2016,7,23,8,0,303.0,205.0,8.6,17.0,363.0,316.91,253.71
2016,7,23,8,15,298.5,228.0,8.6,17.0,396.5,355.11,285.95
2016,7,23,8,30,294.0,251.0,8.6,17.0,430.0,392.45,316.74
2016,7,23,8,45,395.0,239.5,8.65,17.5,499.0,464.48,375.05
2016,7,23,9,0,496.0,228.0,8.7,18.0,568.0,540.48,436.03
2016,7,23,9,15,462.5,259.0,8.7,18.0,590.5,572.56,460.63
2016,7,23,9,30,429.0,290.0,8.7,18.0,613.0,600.35,481.36
2016,7,23,9,45,410.0,314.0,8.75,18.5,635.0,628.66,501.53
2016,7,23,10,0,391.0,338.0,8.8,19.0,657.0,646.22,513.25
2016,7,23,10,15,654.0,224.0,8.85,19.0,780.0,785.01,625.19
2016,7,23,10,30,917.0,110.0,8.9,19.0,903.0,911.34,720.52
2016,7,23,10,45,669.0,240.5,8.95,19.0,827.0,855.69,677.03
2016,7,23,11,0,421.0,371.0,9.0,19.0,751.0,768.41,604.27
2016,7,23,11,15,455.0,371.5,9.1,19.0,789.5,810.98,636.97
2016,7,23,11,30,489.0,372.0,9.2,19.0,828.0,852.6,668.49
2016,7,23,11,45,713.0,243.5,9.3,19.0,914.5,952.7,749.23
2016,7,23,12,0,937.0,115.0,9.4,19.0,1001.0,1031.63,806.84
2016,7,23,12,15,937.5,115.0,9.45,19.0,1002.5,1035.43,809.42
2016,7,23,12,30,938.0,115.0,9.5,19.0,1004.0,1035.45,809.62
2016,7,23,12,45,941.0,112.0,9.6,19.0,999.5,1031.18,806.99
2016,7,23,13,0,944.0,109.0,9.7,19.0,995.0,1023.07,801.68
2016,7,23,13,15,942.0,108.5,9.7,19.0,981.5,1008.83,791.67
2016,7,23,13,30,940.0,108.0,9.7,19.0,968.0,990.9,779.06
2016,7,23,13,45,936.0,107.0,9.75,19.0,947.0,967.05,762.3
2016,7,23,14,0,932.0,106.0,9.8,19.0,926.0,939.77,743.04
2016,7,23,14,15,926.0,105.0,9.85,19.0,898.5,907.49,720.03
2016,7,23,14,30,920.0,104.0,9.9,19.0,871.0,872.18,694.69
2016,7,23,14,45,910.5,103.0,9.95,19.0,836.5,831.25,664.99
2016,7,23,15,0,901.0,102.0,10.0,19.0,802.0,787.94,633.29
2016,7,23,15,15,890.5,100.5,10.0,18.5,762.5,741.27,599.84
2016,7,23,15,30,880.0,99.0,10.0,18.0,723.0,692.77,562.74
2016,7,23,15,45,863.5,97.5,10.0,18.0,678.5,638.96,519.15
2016,7,23,16,0,847.0,96.0,10.0,18.0,634.0,585.69,475.02
2016,7,23,16,15,828.5,93.0,9.95,18.0,586.0,527.59,426.02
2016,7,23,16,30,810.0,90.0,9.9,18.0,538.0,469.61,375.94
2016,7,23,16,45,783.5,87.5,9.9,18.0,487.0,409.26,322.85
2016,7,23,17,0,757.0,85.0,9.9,18.0,436.0,350.52,270.02
2016,7,23,17,15,723.5,80.5,9.85,17.5,384.0,289.79,215.5
2016,7,23,17,30,690.0,76.0,9.8,17.0,332.0,229.8,161.61
2016,7,23,17,45,641.0,71.0,9.8,17.0,280.5,172.16,111.59
2016,7,23,18,0,592.0,66.0,9.8,17.0,229.0,120.07,70.42
2016,7,23,18,15,522.5,58.5,9.75,16.5,180.5,70.67,39.91
2016,7,23,18,30,453.0,51.0,9.7,16.0,132.0,40.29,29.65
2016,7,23,18,45,342.5,40.5,9.65,16.0,90.5,32.77,22.39
2016,7,23,19,0,232.0,30.0,9.6,16.0,49.0,23.6,11.54
2016,7,23,19,15,116.0,15.0,9.55,15.5,24.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,54.0,9.5,9.25,14.0,12.5,8.64,0.0
2016,7,24,5,30,108.0,19.0,9.2,14.0,25.0,15.02,0.0
2016,7,24,5,45,233.5,32.0,9.2,14.5,60.5,25.06,14.28
2016,7,24,6,0,359.0,45.0,9.2,15.0,96.0,36.44,25.88
2016,7,24,6,15,439.5,53.5,9.15,15.0,141.5,41.93,31.34
2016,7,24,6,30,520.0,62.0,9.1,15.0,187.0,82.5,47.2
2016,7,24,6,45,260.0,83.0,9.05,15.5,145.5,102.02,69.61
2016,7,24,7,0,0.0,104.0,9.0,16.0,104.0,90.42,71.18
2016,7,24,7,15,18.5,133.0,8.9,16.0,141.5,120.3,95.55
2016,7,24,7,30,37.0,162.0,8.8,16.0,179.0,153.54,122.76
2016,7,24,7,45,32.0,177.5,8.75,16.5,193.0,168.91,135.29
2016,7,24,8,0,27.0,193.0,8.7,17.0,207.0,183.68,147.04
2016,7,24,8,15,38.0,219.5,8.7,17.0,241.5,215.41,172.73
2016,7,24,8,30,49.0,246.0,8.7,17.0,276.0,248.59,199.44
2016,7,24,8,45,68.5,275.0,8.7,17.5,320.0,290.38,232.61
2016,7,24,9,0,88.0,304.0,8.7,18.0,364.0,334.3,267.14
2016,7,24,9,15,102.5,327.5,8.7,18.0,401.5,371.6,296.55
2016,7,24,9,30,117.0,351.0,8.7,18.0,439.0,417.62,332.58
2016,7,24,9,45,133.0,371.0,8.75,18.5,475.5,455.69,361.56
2016,7,24,10,0,149.0,391.0,8.8,19.0,512.0,494.67,390.96
2016,7,24,10,15,185.5,404.0,8.85,19.0,560.5,544.77,430.07
2016,7,24,10,30,222.0,417.0,8.9,19.0,609.0,596.56,470.18
2016,7,24,10,45,198.0,432.0,8.95,19.0,606.5,597.41,469.61
2016,7,24,11,0,174.0,447.0,9.0,19.0,604.0,596.23,467.59
2016,7,24,11,15,189.0,454.5,9.0,19.0,628.0,622.46,487.62
2016,7,24,11,30,204.0,462.0,9.0,19.0,652.0,648.29,507.24
2016,7,24,11,45,201.5,467.0,9.05,19.0,656.0,654.12,511.36
2016,7,24,12,0,199.0,472.0,9.1,19.0,660.0,658.81,514.7
2016,7,24,12,15,183.5,473.5,9.1,19.0,647.0,646.18,504.61
2016,7,24,12,30,168.0,475.0,9.1,19.0,634.0,632.4,493.73
2016,7,24,12,45,223.0,463.0,9.15,19.0,672.5,672.8,526.25
2016,7,24,13,0,278.0,451.0,9.2,19.0,711.0,723.05,565.71
2016,7,24,13,15,288.5,441.0,9.2,19.0,707.5,718.45,562.78
2016,7,24,13,30,299.0,431.0,9.2,19.0,704.0,712.13,558.71
2016,7,24,13,45,291.5,422.0,9.2,19.0,683.5,688.57,541.19
2016,7,24,14,0,284.0,413.0,9.2,19.0,663.0,664.04,522.92
2016,7,24,14,15,289.5,395.0,9.2,18.5,643.5,641.17,507.29
2016,7,24,14,30,295.0,377.0,9.2,18.0,624.0,616.89,490.41
2016,7,24,14,45,434.5,311.5,9.2,18.0,657.5,660.62,528.15
2016,7,24,15,0,574.0,246.0,9.2,18.0,691.0,684.71,550.17
2016,7,24,15,15,714.5,175.5,9.2,18.0,701.0,695.12,561.04
2016,7,24,15,30,855.0,105.0,9.2,18.0,711.0,682.58,553.5
2016,7,24,15,45,839.0,103.5,9.2,18.0,667.0,632.29,512.72
2016,7,24,16,0,823.0,102.0,9.2,18.0,623.0,578.5,468.43
2016,7,24,16,15,804.0,99.0,9.15,17.5,575.5,521.27,421.14
2016,7,24,16,30,785.0,96.0,9.1,17.0,528.0,464.25,372.68
2016,7,24,16,45,760.0,92.0,9.1,17.0,478.0,404.34,320.01
2016,7,24,17,0,735.0,88.0,9.1,17.0,428.0,345.94,267.52
2016,7,24,17,15,701.0,83.5,9.05,16.5,377.0,284.19,212.22
2016,7,24,17,30,667.0,79.0,9.0,16.0,326.0,227.39,160.99
2016,7,24,17,45,622.0,72.5,9.0,16.0,275.0,170.38,111.31
2016,7,24,18,0,577.0,66.0,9.0,16.0,224.0,118.5,70.01
2016,7,24,18,15,507.5,58.5,8.9,15.5,176.0,69.99,39.93
2016,7,24,18,30,438.0,51.0,8.8,15.0,128.0,40.35,29.81
2016,7,24,18,45,331.5,40.0,8.75,15.0,87.5,32.4,22.11
2016,7,24,19,0,225.0,29.0,8.7,15.0,47.0,22.82,10.56
2016,7,24,19,15,112.5,14.5,8.65,15.0,23.5,13.19,0.0
2016,7,24,19,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,8.55,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,8.3,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,5,15,57.5,9.5,8.65,13.0,12.0,8.64,0.0
2016,7,25,5,30,115.0,19.0,8.6,13.0,24.0,15.05,0.0
2016,7,25,5,45,240.0,31.5,8.55,13.5,60.0,24.7,13.81
2016,7,25,6,0,365.0,44.0,8.5,14.0,96.0,35.64,25.26
2016,7,25,6,15,446.5,53.0,8.4,14.0,141.5,41.62,31.18
2016,7,25,6,30,528.0,62.0,8.3,14.0,187.0,83.03,47.58
2016,7,25,6,45,264.0,81.5,8.2,14.5,144.0,101.36,69.13
2016,7,25,7,0,0.0,101.0,8.1,15.0,101.0,87.92,69.34
2016,7,25,7,15,0.0,112.5,8.05,15.0,112.5,98.44,78.12
2016,7,25,7,30,0.0,124.0,8.0,15.0,124.0,108.93,86.73
2016,7,25,7,45,5.0,149.0,8.0,15.5,151.5,133.0,106.32
2016,7,25,8,0,10.0,174.0,8.0,16.0,179.0,157.87,126.37
2016,7,25,8,15,15.0,195.0,7.95,16.0,204.0,179.96,144.21
2016,7,25,8,30,20.0,216.0,7.9,16.0,229.0,202.71,162.5
2016,7,25,8,45,31.5,246.5,7.85,16.5,267.5,242.77,194.44
2016,7,25,9,0,43.0,277.0,7.8,17.0,306.0,280.92,224.48
2016,7,25,9,15,43.0,294.0,7.7,17.0,325.0,299.94,239.17
2016,7,25,9,30,43.0,311.0,7.6,17.0,344.0,318.92,253.76
2016,7,25,9,45,55.0,338.0,7.5,17.5,382.0,356.58,282.77
2016,7,25,10,0,67.0,365.0,7.4,18.0,420.0,395.25,312.2
2016,7,25,10,15,76.5,385.0,7.35,18.0,450.0,425.9,335.73
2016,7,25,10,30,86.0,405.0,7.3,18.0,480.0,457.0,359.5
2016,7,25,10,45,119.0,425.0,7.3,18.0,531.5,520.4,408.57
2016,7,25,11,0,152.0,445.0,7.3,18.0,583.0,574.64,450.23
2016,7,25,11,15,213.0,446.0,7.3,18.0,642.5,637.26,498.96
2016,7,25,11,30,274.0,447.0,7.3,18.0,702.0,712.64,556.49
2016,7,25,11,45,345.0,421.5,7.3,18.0,745.5,760.36,593.84
2016,7,25,12,0,416.0,396.0,7.3,18.0,789.0,817.93,638.05
2016,7,25,12,15,332.5,430.0,7.3,18.0,744.5,761.51,593.71
2016,7,25,12,30,249.0,464.0,7.3,18.0,700.0,713.39,555.37
2016,7,25,12,45,183.5,463.0,7.3,18.5,636.0,635.05,494.41
2016,7,25,13,0,118.0,462.0,7.3,19.0,572.0,568.66,441.85
2016,7,25,13,15,100.0,447.5,7.3,19.0,540.0,522.53,406.97
2016,7,25,13,30,82.0,433.0,7.3,19.0,508.0,488.96,381.25
2016,7,25,13,45,80.0,421.0,7.35,19.0,493.0,472.78,369.31
2016,7,25,14,0,78.0,409.0,7.4,19.0,478.0,456.36,357.12
2016,7,25,14,15,118.5,405.5,7.4,19.0,506.0,494.85,388.21
2016,7,25,14,30,159.0,402.0,7.4,19.0,534.0,519.47,408.5
2016,7,25,14,45,524.5,252.5,7.45,19.0,662.5,676.9,538.62
2016,7,25,15,0,890.0,103.0,7.5,19.0,791.0,782.28,623.81
2016,7,25,15,15,879.0,101.0,7.5,18.5,751.5,735.08,590.08
2016,7,25,15,30,868.0,99.0,7.5,18.0,712.0,686.14,553.3
2016,7,25,15,45,854.0,96.5,7.55,18.0,668.5,633.34,511.29
2016,7,25,16,0,840.0,94.0,7.6,18.0,625.0,580.88,468.5
2016,7,25,16,15,821.5,91.0,7.65,18.0,577.0,523.03,420.37
2016,7,25,16,30,803.0,88.0,7.7,18.0,529.0,465.3,371.07
2016,7,25,16,45,780.5,84.0,7.75,18.0,479.0,405.4,318.78
2016,7,25,17,0,758.0,80.0,7.8,18.0,429.0,346.7,266.26
2016,7,25,17,15,725.0,76.0,7.7,17.5,377.5,286.43,212.29
2016,7,25,17,30,692.0,72.0,7.6,17.0,326.0,226.96,158.93
2016,7,25,17,45,648.0,66.5,7.55,17.0,275.5,169.53,108.95
2016,7,25,18,0,604.0,61.0,7.5,17.0,225.0,117.05,67.33
2016,7,25,18,15,535.5,54.0,7.35,16.5,176.5,67.34,36.81
2016,7,25,18,30,467.0,47.0,7.2,16.0,128.0,36.99,26.73
2016,7,25,18,45,362.5,36.5,7.1,16.0,87.0,29.35,19.36
2016,7,25,19,0,258.0,26.0,7.0,16.0,46.0,21.42,8.98
2016,7,25,19,15,129.0,13.0,6.9,15.5,23.0,11.82,0.0
2016,7,25,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,26,5,15,69.5,8.5,4.85,15.0,11.5,7.73,0.0
2016,7,26,5,30,139.0,17.0,4.9,15.0,23.0,15.46,0.0
2016,7,26,5,45,265.0,28.5,4.95,15.5,58.5,23.32,12.33
2016,7,26,6,0,391.0,40.0,5.0,16.0,94.0,32.13,22.0
2016,7,26,6,15,470.5,48.0,4.95,16.0,140.0,37.41,27.23
2016,7,26,6,30,550.0,56.0,4.9,16.0,186.0,79.18,43.21
2016,7,26,6,45,307.0,91.0,4.9,16.5,167.0,114.64,77.76
2016,7,26,7,0,64.0,126.0,4.9,17.0,148.0,120.09,92.95
2016,7,26,7,15,96.5,150.0,4.85,17.0,188.5,155.0,121.13
2016,7,26,7,30,129.0,174.0,4.8,17.0,229.0,193.84,152.81
2016,7,26,7,45,161.0,196.0,4.8,17.5,273.5,234.82,186.04
2016,7,26,8,0,193.0,218.0,4.8,18.0,318.0,279.52,222.08
2016,7,26,8,15,174.5,242.0,4.7,18.0,339.0,305.28,243.1
2016,7,26,8,30,156.0,266.0,4.6,18.0,360.0,328.9,261.79
2016,7,26,8,45,212.0,282.0,4.55,18.5,420.5,386.73,307.01
2016,7,26,9,0,268.0,298.0,4.5,19.0,481.0,456.0,360.22
2016,7,26,9,15,298.0,311.0,4.5,19.0,525.5,503.91,396.84
2016,7,26,9,30,328.0,324.0,4.5,19.0,570.0,553.69,434.47
2016,7,26,9,45,378.5,321.0,4.5,19.5,618.0,605.39,472.77
2016,7,26,10,0,429.0,318.0,4.5,20.0,666.0,668.41,518.54
2016,7,26,10,15,672.5,211.5,4.55,20.0,780.0,791.29,613.25
2016,7,26,10,30,916.0,105.0,4.6,20.0,894.0,908.59,696.2
2016,7,26,10,45,706.0,227.0,4.7,20.0,845.0,878.93,674.42
2016,7,26,11,0,496.0,349.0,4.8,20.0,796.0,819.29,626.48
2016,7,26,11,15,497.5,358.5,4.9,20.0,813.0,841.42,642.59
2016,7,26,11,30,499.0,368.0,5.0,20.0,830.0,861.35,656.68
2016,7,26,11,45,490.0,376.0,5.1,20.0,833.5,867.39,660.87
2016,7,26,12,0,481.0,384.0,5.2,20.0,837.0,870.87,663.38
2016,7,26,12,15,459.0,387.5,5.25,20.0,820.5,854.82,651.75
2016,7,26,12,30,437.0,391.0,5.3,20.0,804.0,836.35,638.5
2016,7,26,12,45,383.5,412.0,5.4,20.0,773.0,791.96,606.12
2016,7,26,13,0,330.0,433.0,5.5,20.0,742.0,757.06,580.13
2016,7,26,13,15,332.5,427.5,5.55,19.5,734.5,748.65,575.88
2016,7,26,13,30,335.0,422.0,5.6,19.0,727.0,738.56,570.28
2016,7,26,13,45,320.5,414.0,5.7,19.0,700.5,708.81,549.04
2016,7,26,14,0,306.0,406.0,5.8,19.0,674.0,678.29,527.13
2016,7,26,14,15,309.0,391.0,5.9,19.0,654.5,655.53,511.32
2016,7,26,14,30,312.0,376.0,6.0,19.0,635.0,631.4,494.31
2016,7,26,14,45,274.0,367.5,6.1,19.0,588.0,579.58,455.27
2016,7,26,15,0,236.0,359.0,6.2,19.0,541.0,521.35,411.08
2016,7,26,15,15,241.0,338.0,6.25,19.0,516.0,500.63,395.93
2016,7,26,15,30,246.0,317.0,6.3,19.0,491.0,470.66,373.41
2016,7,26,15,45,224.5,298.5,6.35,19.0,449.5,419.38,333.61
2016,7,26,16,0,203.0,280.0,6.4,19.0,408.0,376.51,299.92
2016,7,26,16,15,222.0,254.5,6.4,19.0,384.5,350.21,279.18
2016,7,26,16,30,241.0,229.0,6.4,19.0,361.0,325.49,259.0
2016,7,26,16,45,488.0,157.5,6.4,19.0,392.0,349.81,275.3
2016,7,26,17,0,735.0,86.0,6.4,19.0,423.0,344.58,263.35
2016,7,26,17,15,700.5,81.5,6.35,18.5,371.5,282.62,208.63
2016,7,26,17,30,666.0,77.0,6.3,18.0,320.0,225.62,157.93
2016,7,26,17,45,619.0,70.5,6.25,18.0,269.5,168.24,108.59
2016,7,26,18,0,572.0,64.0,6.2,18.0,219.0,116.24,67.7
2016,7,26,18,15,503.0,56.5,6.15,17.5,171.0,67.99,38.11
2016,7,26,18,30,434.0,49.0,6.1,17.0,123.0,38.78,28.14
2016,7,26,18,45,331.0,37.5,6.05,16.5,83.0,30.31,20.07
2016,7,26,19,0,228.0,26.0,6.0,16.0,43.0,21.49,8.36
2016,7,26,19,15,114.0,13.0,6.0,16.0,21.5,11.82,0.0
2016,7,26,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,71.0,8.0,4.85,16.0,11.0,7.28,0.0
2016,7,27,5,30,142.0,16.0,4.8,16.0,22.0,14.55,0.0
2016,7,27,5,45,266.0,27.5,4.8,16.0,57.0,22.49,11.34
2016,7,27,6,0,390.0,39.0,4.8,16.0,92.0,31.32,21.26
2016,7,27,6,15,469.0,47.0,4.8,16.0,137.5,36.64,26.53
2016,7,27,6,30,548.0,55.0,4.8,16.0,183.0,78.25,42.49
2016,7,27,6,45,295.0,88.5,4.8,16.5,159.5,111.21,75.4
2016,7,27,7,0,42.0,122.0,4.8,17.0,136.0,112.83,87.81
2016,7,27,7,15,56.5,145.5,4.75,17.0,167.5,140.48,110.49
2016,7,27,7,30,71.0,169.0,4.7,17.0,199.0,170.21,134.87
2016,7,27,7,45,81.5,192.5,4.7,17.5,231.5,200.41,159.33
2016,7,27,8,0,92.0,216.0,4.7,18.0,264.0,231.98,184.61
2016,7,27,8,15,87.5,237.0,4.65,18.0,286.0,255.37,203.36
2016,7,27,8,30,83.0,258.0,4.6,18.0,308.0,278.25,221.37
2016,7,27,8,45,95.0,282.0,4.6,18.0,343.5,313.06,248.73
2016,7,27,9,0,107.0,306.0,4.6,18.0,379.0,349.08,276.74
2016,7,27,9,15,119.0,328.0,4.6,18.0,413.5,391.26,309.2
2016,7,27,9,30,131.0,350.0,4.6,18.0,448.0,428.11,337.23
2016,7,27,9,45,126.0,367.5,4.6,18.5,466.0,448.37,351.32
2016,7,27,10,0,121.0,385.0,4.6,19.0,484.0,467.87,364.7
2016,7,27,10,15,137.0,402.5,4.6,19.0,517.5,504.27,391.94
2016,7,27,10,30,153.0,420.0,4.6,19.0,551.0,541.25,419.32
2016,7,27,10,45,137.5,430.0,4.7,19.0,550.5,542.97,419.82
2016,7,27,11,0,122.0,440.0,4.8,19.0,550.0,543.27,419.4
2016,7,27,11,15,133.0,450.5,4.85,19.0,572.0,567.73,437.63
2016,7,27,11,30,144.0,461.0,4.9,19.0,594.0,591.89,455.5
2016,7,27,11,45,138.0,465.0,5.0,19.0,593.5,592.64,455.84
2016,7,27,12,0,132.0,469.0,5.1,19.0,593.0,592.43,455.61
2016,7,27,12,15,134.5,470.0,5.1,19.0,596.5,596.65,458.73
2016,7,27,12,30,137.0,471.0,5.1,19.0,600.0,599.98,461.25
2016,7,27,12,45,142.0,468.0,5.15,19.0,601.5,600.87,462.28
2016,7,27,13,0,147.0,465.0,5.2,19.0,603.0,600.79,462.68
2016,7,27,13,15,138.5,457.0,5.2,19.0,585.0,581.92,448.74
2016,7,27,13,30,130.0,449.0,5.2,19.0,567.0,562.54,434.48
2016,7,27,13,45,134.0,438.5,5.25,19.0,558.0,551.78,427.17
2016,7,27,14,0,138.0,428.0,5.3,19.0,549.0,540.19,419.2
2016,7,27,14,15,135.5,413.0,5.3,18.5,529.0,517.8,403.64
2016,7,27,14,30,133.0,398.0,5.3,18.0,509.0,495.03,387.69
2016,7,27,14,45,131.5,380.5,5.35,18.0,486.5,470.35,369.56
2016,7,27,15,0,130.0,363.0,5.4,18.0,464.0,445.38,351.05
2016,7,27,15,15,119.5,342.0,5.4,18.0,431.0,410.42,324.42
2016,7,27,15,30,109.0,321.0,5.4,18.0,398.0,369.32,292.83
2016,7,27,15,45,92.5,296.0,5.4,18.0,358.5,329.1,261.51
2016,7,27,16,0,76.0,271.0,5.4,18.0,319.0,290.49,231.17
2016,7,27,16,15,51.5,237.0,5.4,17.5,268.5,241.29,192.44
2016,7,27,16,30,27.0,203.0,5.4,17.0,218.0,195.09,155.7
2016,7,27,16,45,24.0,183.5,5.4,17.0,196.0,171.73,136.97
2016,7,27,17,0,21.0,164.0,5.4,17.0,174.0,151.45,120.58
2016,7,27,17,15,10.5,138.5,5.4,17.0,143.5,124.29,98.53
2016,7,27,17,30,0.0,113.0,5.4,17.0,113.0,98.67,77.68
2016,7,27,17,45,287.5,86.0,5.4,17.0,162.5,123.92,86.45
2016,7,27,18,0,575.0,59.0,5.4,17.0,212.0,112.14,64.41
2016,7,27,18,15,508.0,51.5,5.35,16.5,165.5,63.81,34.67
2016,7,27,18,30,441.0,44.0,5.3,16.0,119.0,34.48,24.49
2016,7,27,18,45,340.5,33.5,5.3,16.0,80.0,26.78,17.06
2016,7,27,19,0,240.0,23.0,5.3,16.0,41.0,18.77,5.88
2016,7,27,19,15,120.0,11.5,5.25,15.5,20.5,10.46,0.0
2016,7,27,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,28,5,15,71.5,7.0,3.05,14.0,10.0,6.37,0.0
2016,7,28,5,30,143.0,14.0,3.0,14.0,20.0,12.73,0.0
2016,7,28,5,45,266.0,25.5,2.95,14.0,54.5,20.72,9.78
2016,7,28,6,0,389.0,37.0,2.9,14.0,89.0,29.6,19.95
2016,7,28,6,15,467.0,44.5,2.8,14.0,133.5,34.56,24.94
2016,7,28,6,30,545.0,52.0,2.7,14.0,178.0,75.56,40.64
2016,7,28,6,45,289.0,86.0,2.65,14.5,154.5,108.53,73.91
2016,7,28,7,0,33.0,120.0,2.6,15.0,131.0,109.57,86.03
2016,7,28,7,15,47.0,143.0,2.5,15.0,161.5,136.13,107.83
2016,7,28,7,30,61.0,166.0,2.4,15.0,192.0,164.69,131.21
2016,7,28,7,45,82.5,191.5,2.35,15.5,231.0,200.06,159.62
2016,7,28,8,0,104.0,217.0,2.3,16.0,270.0,238.15,189.96
2016,7,28,8,15,113.0,240.5,2.25,16.0,303.5,274.97,219.29
2016,7,28,8,30,122.0,264.0,2.2,16.0,337.0,309.57,246.42
2016,7,28,8,45,132.5,286.5,2.2,16.5,371.5,345.02,273.39
2016,7,28,9,0,143.0,309.0,2.2,17.0,406.0,381.38,300.59
2016,7,28,9,15,131.5,328.5,2.2,17.0,422.0,400.69,314.56
2016,7,28,9,30,120.0,348.0,2.2,17.0,438.0,418.67,327.38
2016,7,28,9,45,204.0,358.5,2.25,17.0,520.0,500.18,390.0
2016,7,28,10,0,288.0,369.0,2.3,17.0,602.0,596.75,461.93
2016,7,28,10,15,251.0,392.0,2.35,17.0,600.5,600.23,462.5
2016,7,28,10,30,214.0,415.0,2.4,17.0,599.0,590.13,453.93
2016,7,28,10,45,309.5,395.0,2.45,17.5,669.0,674.7,516.32
2016,7,28,11,0,405.0,375.0,2.5,18.0,739.0,762.04,578.51
2016,7,28,11,15,427.0,375.5,2.55,18.0,765.0,793.27,599.99
2016,7,28,11,30,449.0,376.0,2.6,18.0,791.0,823.22,620.95
2016,7,28,11,45,472.5,357.5,2.7,18.0,798.0,834.74,630.03
2016,7,28,12,0,496.0,339.0,2.8,18.0,805.0,844.12,637.85
2016,7,28,12,15,359.0,403.0,2.9,18.0,740.5,763.19,578.12
2016,7,28,12,30,222.0,467.0,3.0,18.0,676.0,679.95,516.0
2016,7,28,12,45,160.5,460.0,3.15,18.0,611.0,611.58,466.48
2016,7,28,13,0,99.0,453.0,3.3,18.0,546.0,530.25,406.4
2016,7,28,13,15,98.5,446.0,3.4,17.5,537.0,520.95,401.15
2016,7,28,13,30,98.0,439.0,3.5,17.0,528.0,511.15,395.15
2016,7,28,13,45,94.5,426.5,3.6,17.0,511.0,492.71,381.9
2016,7,28,14,0,91.0,414.0,3.7,17.0,494.0,474.03,368.45
2016,7,28,14,15,81.0,395.0,3.8,17.0,465.0,443.21,345.61
2016,7,28,14,30,71.0,376.0,3.9,17.0,436.0,412.79,322.91
2016,7,28,14,45,68.5,358.5,4.0,17.0,414.0,390.31,306.34
2016,7,28,15,0,66.0,341.0,4.1,17.0,392.0,367.87,289.63
2016,7,28,15,15,67.5,324.0,4.15,17.0,374.0,348.85,275.52
2016,7,28,15,30,69.0,307.0,4.2,17.0,356.0,329.57,261.1
2016,7,28,15,45,48.0,271.0,4.3,17.0,304.0,278.32,221.0
2016,7,28,16,0,27.0,235.0,4.4,17.0,252.0,229.47,182.39
2016,7,28,16,15,19.5,209.5,4.45,17.0,221.5,196.46,156.24
2016,7,28,16,30,12.0,184.0,4.5,17.0,191.0,168.64,134.05
2016,7,28,16,45,7.0,164.0,4.55,17.0,168.0,147.7,117.32
2016,7,28,17,0,2.0,144.0,4.6,17.0,145.0,127.45,101.05
2016,7,28,17,15,1.0,122.5,4.6,16.5,123.0,107.82,85.24
2016,7,28,17,30,0.0,101.0,4.6,16.0,101.0,88.5,69.43
2016,7,28,17,45,283.5,79.5,4.65,16.0,154.0,117.76,81.76
2016,7,28,18,0,567.0,58.0,4.7,16.0,207.0,110.35,63.49
2016,7,28,18,15,499.5,50.5,4.65,15.5,161.0,62.48,33.97
2016,7,28,18,30,432.0,43.0,4.6,15.0,115.0,33.69,23.88
2016,7,28,18,45,332.0,32.5,4.6,15.0,77.0,25.96,16.38
2016,7,28,19,0,232.0,22.0,4.6,15.0,39.0,17.93,4.55
2016,7,28,19,15,116.0,11.0,4.55,15.0,19.5,10.01,0.0
2016,7,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,7.0,1.9,14.0,9.0,0.0,0.0
2016,7,29,5,30,128.0,14.0,1.8,14.0,18.0,12.73,0.0
2016,7,29,5,45,249.5,25.0,1.7,14.0,51.5,20.32,9.1
2016,7,29,6,0,371.0,36.0,1.6,14.0,85.0,28.76,19.19
2016,7,29,6,15,449.5,44.0,1.55,14.0,129.0,34.16,24.59
2016,7,29,6,30,528.0,52.0,1.5,14.0,173.0,74.62,40.4
2016,7,29,6,45,581.0,57.5,1.5,14.5,221.5,121.81,72.09
2016,7,29,7,0,634.0,63.0,1.5,15.0,270.0,175.28,115.17
2016,7,29,7,15,364.5,116.5,1.5,15.0,240.0,195.8,145.71
2016,7,29,7,30,95.0,170.0,1.5,15.0,210.0,178.69,141.41
2016,7,29,7,45,162.5,190.5,1.55,15.0,269.5,231.28,183.57
2016,7,29,8,0,230.0,211.0,1.6,15.0,329.0,293.31,233.21
2016,7,29,8,15,270.5,227.0,1.65,15.0,379.0,343.09,273.02
2016,7,29,8,30,311.0,243.0,1.7,15.0,429.0,396.87,315.51
2016,7,29,8,45,315.5,263.5,1.75,15.5,464.5,437.35,346.22
2016,7,29,9,0,320.0,284.0,1.8,16.0,500.0,477.68,376.13
2016,7,29,9,15,279.0,313.0,1.8,16.0,510.0,494.63,387.72
2016,7,29,9,30,238.0,342.0,1.8,16.0,520.0,499.37,390.03
2016,7,29,9,45,205.0,364.5,1.85,16.0,523.0,507.25,394.83
2016,7,29,10,0,172.0,387.0,1.9,16.0,526.0,511.98,397.09
2016,7,29,10,15,190.0,401.0,1.95,16.0,560.0,548.52,424.03
2016,7,29,10,30,208.0,415.0,2.0,16.0,594.0,585.54,450.86
2016,7,29,10,45,170.0,428.0,2.05,16.5,577.0,571.43,438.24
2016,7,29,11,0,132.0,441.0,2.1,17.0,560.0,554.66,424.03
2016,7,29,11,15,126.5,448.5,2.15,17.0,564.0,560.84,428.3
2016,7,29,11,30,121.0,456.0,2.2,17.0,568.0,566.13,431.82
2016,7,29,11,45,101.5,452.0,2.25,17.0,546.5,532.52,406.98
2016,7,29,12,0,82.0,448.0,2.3,17.0,525.0,510.58,390.62
2016,7,29,12,15,71.5,440.0,2.35,17.0,507.5,492.73,377.48
2016,7,29,12,30,61.0,432.0,2.4,17.0,490.0,474.36,363.89
2016,7,29,12,45,53.5,418.5,2.5,17.0,469.0,453.08,348.37
2016,7,29,13,0,46.0,405.0,2.6,17.0,448.0,431.57,332.59
2016,7,29,13,15,49.0,404.0,2.7,17.0,449.5,432.35,333.73
2016,7,29,13,30,52.0,403.0,2.8,17.0,451.0,432.72,334.49
2016,7,29,13,45,77.0,410.5,2.9,17.0,479.0,461.25,357.08
2016,7,29,14,0,102.0,418.0,3.0,17.0,507.0,488.21,378.28
2016,7,29,14,15,99.0,403.0,3.05,17.0,487.5,467.0,362.78
2016,7,29,14,30,96.0,388.0,3.1,17.0,468.0,445.65,347.31
2016,7,29,14,45,76.5,361.0,3.15,17.0,423.0,399.43,312.46
2016,7,29,15,0,57.0,334.0,3.2,17.0,378.0,354.63,278.38
2016,7,29,15,15,50.0,310.5,3.2,17.0,348.0,323.76,254.98
2016,7,29,15,30,43.0,287.0,3.2,17.0,318.0,293.54,231.83
2016,7,29,15,45,31.0,255.0,3.25,17.0,276.5,253.03,200.29
2016,7,29,16,0,19.0,223.0,3.3,17.0,235.0,209.91,166.32
2016,7,29,16,15,24.0,213.0,3.3,16.5,227.0,202.01,160.81
2016,7,29,16,30,29.0,203.0,3.3,16.0,219.0,196.28,156.83
2016,7,29,16,45,14.5,169.5,3.3,16.0,177.5,155.65,124.05
2016,7,29,17,0,0.0,136.0,3.3,16.0,136.0,119.81,95.03
2016,7,29,17,15,0.0,113.5,3.3,16.0,113.5,99.78,78.67
2016,7,29,17,30,0.0,91.0,3.3,16.0,91.0,79.96,62.24
2016,7,29,17,45,307.5,71.5,3.3,16.0,152.0,115.01,78.35
2016,7,29,18,0,615.0,52.0,3.3,16.0,213.0,112.56,63.25
2016,7,29,18,15,548.5,46.0,3.25,15.5,166.0,60.67,31.22
2016,7,29,18,30,482.0,40.0,3.2,15.0,119.0,31.33,21.81
2016,7,29,18,45,377.5,30.5,3.15,15.0,79.5,24.36,14.96
2016,7,29,19,0,273.0,21.0,3.1,15.0,40.0,17.15,3.07
2016,7,29,19,15,136.5,10.5,3.05,14.5,20.0,9.55,0.0
2016,7,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,74.5,6.5,0.55,12.0,9.0,0.0,0.0
2016,7,30,5,30,149.0,13.0,0.6,12.0,18.0,11.82,0.0
2016,7,30,5,45,279.0,24.0,0.65,12.5,53.0,19.53,8.16
2016,7,30,6,0,409.0,35.0,0.7,13.0,88.0,28.04,18.65
2016,7,30,6,15,488.5,42.5,0.7,13.0,133.5,33.09,23.76
2016,7,30,6,30,568.0,50.0,0.7,13.0,179.0,75.47,39.94
2016,7,30,6,45,288.5,80.0,0.7,13.5,146.0,103.79,70.06
