Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,7,0,9.0,110.0,0.7,14.0,113.0,97.05,76.66
2016,7,30,7,15,105.5,138.0,0.7,14.0,182.0,147.75,115.48
2016,7,30,7,30,202.0,166.0,0.7,14.0,251.0,210.27,164.59
2016,7,30,7,45,242.5,184.0,0.75,14.0,298.5,257.93,203.28
2016,7,30,8,0,283.0,202.0,0.8,14.0,346.0,308.19,243.82
2016,7,30,8,15,189.0,230.0,0.8,14.0,330.5,302.76,240.47
2016,7,30,8,30,95.0,258.0,0.8,14.0,315.0,285.43,226.69
2016,7,30,8,45,85.0,276.0,0.8,14.5,330.0,302.47,239.28
2016,7,30,9,0,75.0,294.0,0.8,15.0,345.0,318.39,250.44
2016,7,30,9,15,100.5,320.5,0.8,15.0,393.5,365.6,286.31
2016,7,30,9,30,126.0,347.0,0.8,15.0,442.0,423.03,328.94
2016,7,30,9,45,98.5,355.5,0.85,15.0,432.0,408.42,316.83
2016,7,30,10,0,71.0,364.0,0.9,15.0,422.0,399.22,309.14
2016,7,30,10,15,99.0,389.5,0.95,15.0,472.5,451.13,348.13
2016,7,30,10,30,127.0,415.0,1.0,15.0,523.0,515.43,394.97
2016,7,30,10,45,100.5,416.0,1.1,15.0,503.5,486.25,372.79
2016,7,30,11,0,74.0,417.0,1.2,15.0,484.0,465.96,357.58
2016,7,30,11,15,80.0,429.0,1.25,15.0,502.0,485.76,372.32
2016,7,30,11,30,86.0,441.0,1.3,15.0,520.0,505.4,386.6
2016,7,30,11,45,65.0,423.5,1.4,15.0,483.5,469.03,359.68
2016,7,30,12,0,44.0,406.0,1.5,15.0,447.0,431.85,332.19
2016,7,30,12,15,47.0,412.0,1.55,15.0,456.0,441.09,339.48
2016,7,30,12,30,50.0,418.0,1.6,15.0,465.0,449.97,346.23
2016,7,30,12,45,36.5,380.5,1.7,15.5,415.0,399.07,307.83
2016,7,30,13,0,23.0,343.0,1.8,16.0,365.0,336.01,260.1
2016,7,30,13,15,23.5,341.0,1.85,15.5,363.5,334.12,259.69
2016,7,30,13,30,24.0,339.0,1.9,15.0,362.0,343.77,267.79
2016,7,30,13,45,23.0,329.0,1.95,15.0,350.5,321.02,250.65
2016,7,30,14,0,22.0,319.0,2.0,15.0,339.0,309.9,242.5
2016,7,30,14,15,19.5,299.5,2.0,15.0,316.5,288.62,226.32
2016,7,30,14,30,17.0,280.0,2.0,15.0,294.0,267.5,210.21
2016,7,30,14,45,15.0,262.5,2.0,15.0,274.5,248.83,195.95
2016,7,30,15,0,13.0,245.0,2.0,15.0,255.0,230.35,181.74
2016,7,30,15,15,11.0,228.5,2.0,15.0,236.5,212.99,168.32
2016,7,30,15,30,9.0,212.0,2.0,15.0,218.0,195.84,155.01
2016,7,30,15,45,5.0,189.5,2.0,15.0,193.0,172.27,136.38
2016,7,30,16,0,1.0,167.0,2.0,15.0,168.0,149.22,118.04
2016,7,30,16,15,0.5,144.0,2.0,14.5,144.5,128.11,101.37
2016,7,30,16,30,0.0,121.0,2.0,14.0,121.0,107.21,84.62
2016,7,30,16,45,0.0,100.5,2.05,14.0,100.5,88.94,69.68
2016,7,30,17,0,0.0,80.0,2.1,14.0,80.0,70.79,54.65
2016,7,30,17,15,0.0,70.0,2.05,14.0,70.0,61.89,47.29
2016,7,30,17,30,0.0,60.0,2.0,14.0,60.0,53.0,39.84
2016,7,30,17,45,292.5,58.5,2.0,14.0,134.5,101.24,67.97
2016,7,30,18,0,585.0,57.0,2.0,14.0,209.0,111.22,63.87
2016,7,30,18,15,516.0,50.0,1.9,13.5,162.0,62.53,34.0
2016,7,30,18,30,447.0,43.0,1.8,13.0,115.0,33.95,24.29
2016,7,30,18,45,335.5,32.5,1.7,13.0,75.5,26.19,16.58
2016,7,30,19,0,224.0,22.0,1.6,13.0,36.0,18.13,2.27
2016,7,30,19,15,112.0,11.0,1.5,13.0,18.0,10.01,0.0
2016,7,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,5,15,39.5,6.5,1.55,12.0,7.5,0.0,0.0
2016,7,31,5,30,79.0,13.0,1.6,12.0,15.0,11.82,0.0
2016,7,31,5,45,202.5,26.5,1.7,12.5,48.0,20.84,8.46
2016,7,31,6,0,326.0,40.0,1.8,13.0,81.0,32.56,22.43
2016,7,31,6,15,409.0,49.5,1.85,13.0,125.5,39.06,28.96
2016,7,31,6,30,492.0,59.0,1.9,13.0,170.0,78.86,45.3
2016,7,31,6,45,246.0,69.5,1.95,13.0,125.0,89.9,60.42
2016,7,31,7,0,0.0,80.0,2.0,13.0,80.0,70.24,54.74
2016,7,31,7,15,0.0,95.5,2.0,13.0,95.5,83.95,66.34
2016,7,31,7,30,0.0,111.0,2.0,13.0,111.0,97.76,77.83
2016,7,31,7,45,4.5,139.5,2.05,13.5,142.0,124.7,99.88
2016,7,31,8,0,9.0,168.0,2.1,14.0,173.0,152.45,122.27
2016,7,31,8,15,29.5,204.5,2.05,14.0,222.0,198.88,159.81
2016,7,31,8,30,50.0,241.0,2.0,14.0,271.0,245.94,197.36
2016,7,31,8,45,66.0,268.5,2.0,14.0,311.0,284.61,227.79
2016,7,31,9,0,82.0,296.0,2.0,14.0,351.0,325.04,259.28
2016,7,31,9,15,84.0,316.0,1.95,14.0,375.5,350.37,278.34
2016,7,31,9,30,86.0,336.0,1.9,14.0,400.0,375.77,297.28
2016,7,31,9,45,99.0,358.0,1.9,14.5,435.0,411.62,323.76
2016,7,31,10,0,112.0,380.0,1.9,15.0,470.0,457.84,357.49
2016,7,31,10,15,140.0,398.0,1.85,15.0,515.0,504.67,392.09
2016,7,31,10,30,168.0,416.0,1.8,15.0,560.0,552.87,427.16
2016,7,31,10,45,143.5,426.0,1.75,15.0,551.5,546.84,421.03
2016,7,31,11,0,119.0,436.0,1.7,15.0,543.0,538.92,413.92
2016,7,31,11,15,105.5,440.0,1.6,15.0,536.0,521.3,400.09
2016,7,31,11,30,92.0,444.0,1.5,15.0,529.0,514.64,394.23
2016,7,31,11,45,116.0,455.5,1.45,15.5,563.5,564.31,429.51
2016,7,31,12,0,140.0,467.0,1.4,16.0,598.0,600.83,454.49
2016,7,31,12,15,101.0,449.5,1.4,16.0,544.0,532.17,404.24
2016,7,31,12,30,62.0,432.0,1.4,16.0,490.0,476.16,363.06
2016,7,31,12,45,60.5,427.0,1.4,16.0,484.0,469.19,358.43
2016,7,31,13,0,59.0,422.0,1.4,16.0,478.0,461.83,353.2
2016,7,31,13,15,119.0,435.0,1.45,15.5,544.0,543.81,415.77
2016,7,31,13,30,179.0,448.0,1.5,15.0,610.0,609.99,465.52
2016,7,31,13,45,126.0,424.5,1.6,15.0,537.5,532.9,409.02
2016,7,31,14,0,73.0,401.0,1.7,15.0,465.0,446.34,345.28
2016,7,31,14,15,197.0,385.0,1.8,15.0,549.0,545.84,423.79
2016,7,31,14,30,321.0,369.0,1.9,15.0,633.0,635.62,492.06
2016,7,31,14,45,246.5,365.0,2.0,15.0,563.0,558.42,434.43
2016,7,31,15,0,172.0,361.0,2.1,15.0,493.0,477.19,373.84
2016,7,31,15,15,133.5,337.5,2.2,15.0,437.0,417.83,329.42
2016,7,31,15,30,95.0,314.0,2.3,15.0,381.0,354.51,280.99
2016,7,31,15,45,66.5,279.5,2.45,15.0,324.5,298.48,237.66
2016,7,31,16,0,38.0,245.0,2.6,15.0,268.0,245.52,196.01
2016,7,31,16,15,30.0,220.0,2.7,15.0,237.5,215.25,172.23
2016,7,31,16,30,22.0,195.0,2.8,15.0,207.0,183.25,146.71
2016,7,31,16,45,16.0,173.0,2.9,15.0,181.5,159.43,127.63
2016,7,31,17,0,10.0,151.0,3.0,15.0,156.0,136.44,109.04
2016,7,31,17,15,6.0,133.5,3.05,14.5,136.5,118.77,94.88
2016,7,31,17,30,2.0,116.0,3.1,14.0,117.0,101.68,81.0
2016,7,31,17,45,286.0,87.5,3.2,14.0,161.0,125.13,88.39
2016,7,31,18,0,570.0,59.0,3.3,14.0,205.0,111.26,64.6
2016,7,31,18,15,499.0,51.5,3.35,14.0,158.5,62.93,34.81
2016,7,31,18,30,428.0,44.0,3.4,14.0,112.0,34.9,24.96
2016,7,31,18,45,315.0,33.0,3.45,14.0,73.0,26.73,16.8
2016,7,31,19,0,202.0,22.0,3.5,14.0,34.0,18.23,0.47
2016,7,31,19,15,101.0,11.0,3.45,13.5,17.0,10.01,0.0
2016,7,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,28.5,6.5,1.0,13.0,7.0,0.0,0.0
2016,8,1,5,30,57.0,13.0,1.0,13.0,14.0,11.82,0.0
2016,8,1,5,45,177.5,27.5,1.05,13.0,46.5,21.63,8.23
2016,8,1,6,0,298.0,42.0,1.1,13.0,79.0,32.67,22.47
2016,8,1,6,15,384.5,52.0,1.1,13.0,123.0,41.38,30.99
2016,8,1,6,30,471.0,62.0,1.1,13.0,167.0,80.44,47.3
2016,8,1,6,45,235.5,60.5,1.1,13.5,113.0,81.18,53.34
2016,8,1,7,0,0.0,59.0,1.1,14.0,59.0,52.11,39.11
2016,8,1,7,15,0.0,70.5,1.1,14.0,70.5,62.33,47.79
2016,8,1,7,30,0.0,82.0,1.1,14.0,82.0,72.49,56.24
2016,8,1,7,45,0.0,100.5,1.15,14.5,100.5,88.85,69.66
2016,8,1,8,0,0.0,119.0,1.2,15.0,119.0,105.34,82.95
2016,8,1,8,15,0.0,132.0,1.2,15.0,132.0,117.06,92.29
2016,8,1,8,30,0.0,145.0,1.2,15.0,145.0,128.83,101.6
2016,8,1,8,45,4.5,177.5,1.25,15.0,180.5,160.87,127.34
2016,8,1,9,0,9.0,210.0,1.3,15.0,216.0,193.63,153.3
2016,8,1,9,15,20.0,250.0,1.3,15.0,264.5,238.43,188.54
2016,8,1,9,30,31.0,290.0,1.3,15.0,313.0,291.99,229.97
2016,8,1,9,45,30.0,300.5,1.35,15.5,324.0,303.4,237.7
2016,8,1,10,0,29.0,311.0,1.4,16.0,335.0,314.65,245.48
2016,8,1,10,15,57.0,355.0,1.4,16.0,403.0,382.8,297.46
2016,8,1,10,30,85.0,399.0,1.4,16.0,471.0,453.14,349.64
2016,8,1,10,45,89.0,413.0,1.45,16.0,490.5,473.83,364.24
2016,8,1,11,0,93.0,427.0,1.5,16.0,510.0,494.39,379.06
2016,8,1,11,15,162.0,439.0,1.55,16.0,586.5,586.88,447.64
2016,8,1,11,30,231.0,451.0,1.6,16.0,663.0,668.89,506.84
2016,8,1,11,45,239.0,454.0,1.65,16.0,675.5,683.26,516.51
2016,8,1,12,0,247.0,457.0,1.7,16.0,688.0,709.37,534.81
2016,8,1,12,15,240.0,459.5,1.75,16.0,684.0,693.28,523.65
2016,8,1,12,30,233.0,462.0,1.8,16.0,680.0,688.71,520.73
2016,8,1,12,45,171.0,457.5,1.9,16.0,617.5,621.98,472.63
2016,8,1,13,0,109.0,453.0,2.0,16.0,555.0,541.89,414.39
2016,8,1,13,15,103.5,444.0,2.1,16.0,539.0,525.62,403.55
2016,8,1,13,30,98.0,435.0,2.2,16.0,523.0,509.0,391.94
2016,8,1,13,45,89.5,420.0,2.35,16.0,499.5,483.41,373.7
2016,8,1,14,0,81.0,405.0,2.5,16.0,476.0,457.86,355.35
2016,8,1,14,15,70.0,383.5,2.6,15.5,443.5,423.92,330.95
2016,8,1,14,30,59.0,362.0,2.7,15.0,411.0,390.52,306.62
2016,8,1,14,45,56.0,344.5,2.85,15.0,389.5,368.07,290.13
2016,8,1,15,0,53.0,327.0,3.0,15.0,368.0,345.75,273.51
2016,8,1,15,15,43.5,300.0,3.15,15.0,332.5,309.87,245.99
2016,8,1,15,30,34.0,273.0,3.3,15.0,297.0,274.96,218.94
2016,8,1,15,45,27.0,247.5,3.45,15.0,265.5,244.08,194.84
2016,8,1,16,0,20.0,222.0,3.6,15.0,234.0,209.82,167.73
2016,8,1,16,15,14.5,198.5,3.7,15.0,207.0,184.27,147.42
2016,8,1,16,30,9.0,175.0,3.8,15.0,180.0,159.44,127.51
2016,8,1,16,45,4.5,157.0,3.95,15.0,159.5,140.66,112.44
2016,8,1,17,0,0.0,139.0,4.1,15.0,139.0,122.49,97.77
2016,8,1,17,15,0.0,121.5,4.2,14.5,121.5,106.71,85.03
2016,8,1,17,30,0.0,104.0,4.3,14.0,104.0,91.05,72.16
2016,8,1,17,45,268.5,85.0,4.4,14.0,153.0,120.06,84.96
2016,8,1,18,0,537.0,66.0,4.5,14.0,202.0,113.86,68.28
2016,8,1,18,15,461.0,57.0,4.55,13.5,155.0,66.0,38.57
2016,8,1,18,30,385.0,48.0,4.6,13.0,108.0,38.56,28.22
2016,8,1,18,45,268.5,35.5,4.7,13.0,70.0,27.72,17.55
2016,8,1,19,0,152.0,23.0,4.8,13.0,32.0,18.17,0.0
2016,8,1,19,15,76.0,11.5,4.85,13.0,16.0,10.46,0.0
2016,8,1,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,2,5,15,31.5,6.0,6.35,13.0,7.0,0.0,0.0
2016,8,2,5,30,63.0,12.0,6.4,13.0,14.0,10.91,0.0
2016,8,2,5,45,200.5,25.5,6.45,13.5,47.0,20.09,6.34
2016,8,2,6,0,338.0,39.0,6.5,14.0,80.0,31.9,21.56
2016,8,2,6,15,427.5,48.0,6.55,14.0,125.0,38.01,27.8
2016,8,2,6,30,517.0,57.0,6.6,14.0,170.0,79.03,44.37
2016,8,2,6,45,578.5,63.0,6.65,14.5,220.5,127.35,77.09
2016,8,2,7,0,640.0,69.0,6.7,15.0,271.0,183.11,122.39
2016,8,2,7,15,320.0,87.5,6.75,15.0,188.5,160.39,119.19
2016,8,2,7,30,0.0,106.0,6.8,15.0,106.0,93.43,73.71
2016,8,2,7,45,2.5,133.5,6.85,15.5,135.0,118.77,94.56
2016,8,2,8,0,5.0,161.0,6.9,16.0,164.0,144.66,115.55
2016,8,2,8,15,7.5,177.5,6.9,16.0,182.0,161.26,128.89
2016,8,2,8,30,10.0,194.0,6.9,16.0,200.0,178.2,142.43
2016,8,2,8,45,20.0,225.0,6.9,16.0,238.0,213.04,170.58
2016,8,2,9,0,30.0,256.0,6.9,16.0,276.0,254.78,204.08
2016,8,2,9,15,36.5,280.0,6.9,16.0,306.0,284.23,227.37
2016,8,2,9,30,43.0,304.0,6.9,16.0,336.0,314.38,251.1
2016,8,2,9,45,34.0,302.5,6.9,16.5,329.0,308.67,245.4
2016,8,2,10,0,25.0,301.0,6.9,17.0,322.0,293.22,232.09
2016,8,2,10,15,30.5,324.5,6.9,17.0,351.0,331.04,261.72
2016,8,2,10,30,36.0,348.0,6.9,17.0,380.0,360.49,284.54
2016,8,2,10,45,39.0,363.5,6.95,17.5,398.5,380.16,299.04
2016,8,2,11,0,42.0,379.0,7.0,18.0,417.0,399.87,313.52
2016,8,2,11,15,43.5,388.0,7.0,18.0,428.0,411.68,322.4
2016,8,2,11,30,45.0,397.0,7.0,18.0,439.0,423.32,331.17
2016,8,2,11,45,59.0,417.5,7.05,18.0,473.0,458.43,358.43
2016,8,2,12,0,73.0,438.0,7.1,18.0,507.0,493.54,385.52
2016,8,2,12,15,76.0,441.0,7.15,18.0,513.0,499.94,390.42
2016,8,2,12,30,79.0,444.0,7.2,18.0,519.0,505.84,395.06
2016,8,2,12,45,102.0,450.0,7.3,18.0,545.5,533.87,417.34
2016,8,2,13,0,125.0,456.0,7.4,18.0,572.0,574.26,448.78
2016,8,2,13,15,127.0,449.5,7.45,18.0,565.5,567.13,443.67
2016,8,2,13,30,129.0,443.0,7.5,18.0,559.0,559.22,438.12
2016,8,2,13,45,150.0,433.0,7.55,18.0,565.0,564.58,443.34
2016,8,2,14,0,171.0,423.0,7.6,18.0,571.0,568.27,447.28
2016,8,2,14,15,188.0,407.0,7.65,18.0,565.5,560.73,442.62
2016,8,2,14,30,205.0,391.0,7.7,18.0,560.0,551.47,436.61
2016,8,2,14,45,538.0,251.0,7.8,18.0,666.5,692.2,553.75
2016,8,2,15,0,871.0,111.0,7.9,18.0,773.0,781.68,627.34
2016,8,2,15,15,859.5,108.5,7.95,18.0,733.0,733.82,591.9
2016,8,2,15,30,848.0,106.0,8.0,18.0,693.0,687.45,555.77
2016,8,2,15,45,830.0,104.5,8.1,18.0,648.0,632.75,512.24
2016,8,2,16,0,812.0,103.0,8.2,18.0,603.0,577.56,467.28
2016,8,2,16,15,791.5,100.0,8.2,17.5,555.0,519.39,419.54
2016,8,2,16,30,771.0,97.0,8.2,17.0,507.0,461.63,370.71
2016,8,2,16,45,741.5,93.5,8.25,17.0,456.0,400.42,317.21
2016,8,2,17,0,712.0,90.0,8.3,17.0,405.0,339.72,263.06
2016,8,2,17,15,674.5,85.0,8.25,16.5,353.0,278.94,208.72
2016,8,2,17,30,637.0,80.0,8.2,16.0,301.0,221.85,157.46
2016,8,2,17,45,581.5,73.5,8.2,16.0,250.0,164.37,107.95
2016,8,2,18,0,526.0,67.0,8.2,16.0,199.0,113.45,67.98
2016,8,2,18,15,447.0,58.0,8.1,15.5,152.0,66.15,38.84
2016,8,2,18,30,368.0,49.0,8.0,15.0,105.0,39.61,28.82
2016,8,2,18,45,249.0,35.5,7.95,15.0,67.0,27.73,17.18
2016,8,2,19,0,130.0,22.0,7.9,15.0,29.0,17.37,0.0
2016,8,2,19,15,65.0,11.0,7.8,15.0,14.5,10.01,0.0
2016,8,2,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,5.5,5.6,14.0,6.0,0.0,0.0
2016,8,3,5,30,53.0,11.0,5.5,14.0,12.0,10.01,0.0
2016,8,3,5,45,184.0,25.0,5.4,14.5,44.0,19.7,5.07
2016,8,3,6,0,315.0,39.0,5.3,15.0,76.0,31.99,21.45
2016,8,3,6,15,404.5,49.0,5.2,15.0,121.0,38.96,28.49
2016,8,3,6,30,494.0,59.0,5.1,15.0,166.0,79.63,45.4
2016,8,3,6,45,247.0,76.0,5.05,15.5,129.5,96.04,64.99
2016,8,3,7,0,0.0,93.0,5.0,16.0,93.0,81.21,63.38
2016,8,3,7,15,0.0,111.0,4.95,16.0,111.0,97.25,76.82
2016,8,3,7,30,0.0,129.0,4.9,16.0,129.0,113.43,90.16
2016,8,3,7,45,3.5,146.5,4.85,16.5,148.5,130.57,103.87
2016,8,3,8,0,7.0,164.0,4.8,17.0,168.0,148.22,117.85
2016,8,3,8,15,8.0,177.5,4.75,17.0,182.5,161.57,128.41
2016,8,3,8,30,9.0,191.0,4.7,17.0,197.0,175.04,138.99
2016,8,3,8,45,14.5,214.5,4.7,17.5,224.0,200.36,158.85
2016,8,3,9,0,20.0,238.0,4.7,18.0,251.0,226.37,179.02
2016,8,3,9,15,46.0,282.5,4.7,18.0,316.0,293.4,232.17
2016,8,3,9,30,72.0,327.0,4.7,18.0,381.0,358.0,282.58
2016,8,3,9,45,55.0,327.0,4.75,18.0,369.0,348.8,274.48
2016,8,3,10,0,38.0,327.0,4.8,18.0,357.0,337.98,265.25
2016,8,3,10,15,65.5,364.0,4.85,18.0,419.0,399.52,313.16
2016,8,3,10,30,93.0,401.0,4.9,18.0,481.0,463.05,361.8
2016,8,3,10,45,102.0,416.0,4.95,18.0,505.5,489.53,381.56
2016,8,3,11,0,111.0,431.0,5.0,18.0,530.0,528.4,410.56
2016,8,3,11,15,103.0,436.5,5.1,18.0,529.5,516.96,401.58
2016,8,3,11,30,95.0,442.0,5.2,18.0,529.0,517.02,401.34
2016,8,3,11,45,109.5,451.5,5.3,18.0,553.0,542.37,420.8
2016,8,3,12,0,124.0,461.0,5.4,18.0,577.0,581.09,449.97
2016,8,3,12,15,151.0,463.5,5.5,18.0,605.0,610.97,473.09
2016,8,3,12,30,178.0,466.0,5.6,18.0,633.0,639.99,495.56
2016,8,3,12,45,196.0,461.0,5.7,18.0,643.5,651.42,504.87
2016,8,3,13,0,214.0,456.0,5.8,18.0,654.0,661.51,513.3
2016,8,3,13,15,185.5,450.5,5.9,18.0,620.0,624.93,485.81
2016,8,3,13,30,157.0,445.0,6.0,18.0,586.0,588.24,458.2
2016,8,3,13,45,254.0,416.0,6.15,18.0,638.0,656.02,512.67
2016,8,3,14,0,351.0,387.0,6.3,18.0,690.0,706.13,553.33
2016,8,3,14,15,618.5,252.0,6.45,17.5,765.0,808.02,638.45
2016,8,3,14,30,886.0,117.0,6.6,17.0,840.0,866.48,686.54
2016,8,3,14,45,877.0,115.0,6.75,17.0,805.5,825.42,657.47
2016,8,3,15,0,868.0,113.0,6.9,17.0,771.0,782.0,626.72
2016,8,3,15,15,856.0,111.0,7.0,17.0,731.0,734.31,592.2
2016,8,3,15,30,844.0,109.0,7.1,17.0,691.0,688.31,556.57
2016,8,3,15,45,828.5,106.5,7.25,17.0,646.5,634.26,513.86
2016,8,3,16,0,813.0,104.0,7.4,17.0,602.0,579.47,469.47
2016,8,3,16,15,792.5,100.5,7.45,16.5,554.0,520.67,421.35
2016,8,3,16,30,772.0,97.0,7.5,16.0,506.0,462.28,372.08
2016,8,3,16,45,744.5,93.0,7.55,16.0,455.0,401.27,318.67
2016,8,3,17,0,717.0,89.0,7.6,16.0,404.0,340.58,264.39
2016,8,3,17,15,679.5,84.0,7.6,16.0,352.0,279.45,209.22
2016,8,3,17,30,642.0,79.0,7.6,16.0,300.0,222.0,157.3
2016,8,3,17,45,586.5,72.5,7.6,16.0,249.0,164.18,107.51
2016,8,3,18,0,531.0,66.0,7.6,16.0,198.0,112.91,67.32
2016,8,3,18,15,452.0,57.0,7.55,15.5,151.0,65.29,38.09
2016,8,3,18,30,373.0,48.0,7.5,15.0,104.0,38.87,28.13
2016,8,3,18,45,250.5,34.5,7.45,15.0,66.0,26.98,16.35
2016,8,3,19,0,128.0,21.0,7.4,15.0,28.0,16.6,0.0
2016,8,3,19,15,64.0,10.5,7.35,14.5,14.0,9.55,0.0
2016,8,3,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,5,15,11.0,5.0,6.0,13.0,5.0,0.0,0.0
2016,8,4,5,30,22.0,10.0,6.0,13.0,10.0,9.1,0.0
2016,8,4,5,45,138.5,26.0,6.05,13.5,41.0,20.47,4.29
2016,8,4,6,0,255.0,42.0,6.1,14.0,72.0,32.7,22.04
2016,8,4,6,15,346.5,54.0,6.1,14.0,116.0,41.43,30.73
2016,8,4,6,30,438.0,66.0,6.1,14.0,160.0,82.76,50.04
2016,8,4,6,45,502.5,74.0,6.1,14.5,209.5,128.39,81.27
2016,8,4,7,0,567.0,82.0,6.1,15.0,259.0,182.04,124.55
2016,8,4,7,15,283.5,82.5,6.0,15.0,171.0,147.43,109.59
2016,8,4,7,30,0.0,83.0,5.9,15.0,83.0,73.36,56.77
2016,8,4,7,45,0.0,90.0,5.8,15.0,90.0,79.62,61.9
2016,8,4,8,0,0.0,97.0,5.7,15.0,97.0,85.89,66.95
2016,8,4,8,15,2.0,136.0,5.55,15.0,137.0,121.65,96.53
2016,8,4,8,30,4.0,175.0,5.4,15.0,177.0,158.0,126.2
2016,8,4,8,45,4.5,183.0,5.25,15.5,186.0,165.98,132.08
2016,8,4,9,0,5.0,191.0,5.1,16.0,195.0,174.0,137.98
2016,8,4,9,15,26.0,249.0,4.95,16.0,268.5,248.14,197.76
2016,8,4,9,30,47.0,307.0,4.8,16.0,342.0,320.79,255.19
2016,8,4,9,45,35.0,300.0,4.7,16.0,326.5,307.59,243.84
2016,8,4,10,0,23.0,293.0,4.6,16.0,311.0,284.42,224.86
2016,8,4,10,15,23.5,304.0,4.5,16.0,323.5,296.2,233.77
2016,8,4,10,30,24.0,315.0,4.4,16.0,336.0,307.96,242.57
2016,8,4,10,45,26.5,332.0,4.35,16.0,355.5,338.53,266.04
2016,8,4,11,0,29.0,349.0,4.3,16.0,375.0,358.83,281.39
2016,8,4,11,15,27.5,349.5,4.2,15.5,374.5,359.04,281.65
2016,8,4,11,30,26.0,350.0,4.1,15.0,374.0,359.0,281.8
2016,8,4,11,45,27.0,352.5,4.05,15.0,377.5,363.14,284.86
2016,8,4,12,0,28.0,355.0,4.0,15.0,381.0,367.07,287.78
2016,8,4,12,15,65.5,405.0,3.9,15.0,466.0,454.26,355.45
2016,8,4,12,30,103.0,455.0,3.8,15.0,551.0,541.64,421.51
2016,8,4,12,45,94.0,447.5,3.75,15.0,535.0,524.49,408.03
2016,8,4,13,0,85.0,440.0,3.7,15.0,519.0,506.93,394.74
2016,8,4,13,15,100.0,439.0,3.7,15.0,530.0,518.71,404.35
2016,8,4,13,30,115.0,438.0,3.7,15.0,541.0,542.24,422.49
2016,8,4,13,45,82.0,406.0,3.7,15.0,479.0,463.85,363.06
2016,8,4,14,0,49.0,374.0,3.7,15.0,417.0,399.65,313.81
2016,8,4,14,15,45.0,357.0,3.7,15.0,395.5,377.23,297.08
2016,8,4,14,30,41.0,340.0,3.7,15.0,374.0,354.97,280.23
2016,8,4,14,45,29.5,302.0,3.7,15.0,326.0,306.6,242.72
2016,8,4,15,0,18.0,264.0,3.7,15.0,278.0,252.12,199.98
2016,8,4,15,15,27.0,268.5,3.7,15.0,288.0,268.7,213.89
2016,8,4,15,30,36.0,273.0,3.7,15.0,298.0,276.97,221.01
2016,8,4,15,45,20.5,229.0,3.7,15.0,243.0,218.15,174.13
2016,8,4,16,0,5.0,185.0,3.7,15.0,188.0,167.93,133.7
2016,8,4,16,15,2.5,149.5,3.7,14.5,151.0,134.19,106.66
2016,8,4,16,30,0.0,114.0,3.7,14.0,114.0,101.04,79.66
2016,8,4,16,45,0.0,112.5,3.75,14.0,112.5,99.57,78.73
2016,8,4,17,0,0.0,111.0,3.8,14.0,111.0,98.04,77.7
2016,8,4,17,15,0.0,96.5,3.8,14.0,96.5,85.08,66.98
2016,8,4,17,30,0.0,82.0,3.8,14.0,82.0,72.21,56.2
2016,8,4,17,45,272.0,70.5,3.85,14.0,137.5,108.12,74.68
2016,8,4,18,0,544.0,59.0,3.9,14.0,193.0,107.8,62.9
2016,8,4,18,15,467.5,50.5,3.85,13.5,146.5,59.92,33.58
2016,8,4,18,30,391.0,42.0,3.8,13.0,100.0,33.55,23.7
2016,8,4,18,45,271.5,30.0,3.75,13.0,62.5,24.4,14.18
2016,8,4,19,0,152.0,18.0,3.7,13.0,25.0,14.84,0.0
2016,8,4,19,15,76.0,9.0,3.65,13.0,12.5,8.19,0.0
2016,8,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,5,5,45,125.5,19.5,3.35,13.5,34.0,15.29,0.66
2016,8,5,6,0,251.0,39.0,3.4,14.0,68.0,30.37,19.98
2016,8,5,6,15,339.0,51.5,3.45,14.0,111.0,39.52,29.06
2016,8,5,6,30,427.0,64.0,3.5,14.0,154.0,80.55,48.46
2016,8,5,6,45,247.0,92.5,3.55,14.0,148.0,110.12,77.19
2016,8,5,7,0,67.0,121.0,3.6,14.0,142.0,117.22,91.44
2016,8,5,7,15,78.0,142.0,3.6,14.0,170.5,143.83,113.84
2016,8,5,7,30,89.0,163.0,3.6,14.0,199.0,171.93,137.43
2016,8,5,7,45,93.0,185.5,3.65,14.5,227.5,200.17,160.81
2016,8,5,8,0,97.0,208.0,3.7,15.0,256.0,228.97,184.22
2016,8,5,8,15,410.0,165.5,3.65,15.0,400.0,362.92,292.35
2016,8,5,8,30,723.0,123.0,3.6,15.0,544.0,520.57,418.23
2016,8,5,8,45,492.5,206.5,3.6,15.0,504.0,499.93,401.15
2016,8,5,9,0,262.0,290.0,3.6,15.0,464.0,450.74,360.38
2016,8,5,9,15,167.5,308.0,3.55,15.0,422.0,409.91,327.16
2016,8,5,9,30,73.0,326.0,3.5,15.0,380.0,358.52,284.76
2016,8,5,9,45,67.5,339.0,3.5,15.5,391.0,370.84,293.36
2016,8,5,10,0,62.0,352.0,3.5,16.0,402.0,382.54,301.16
2016,8,5,10,15,57.5,361.5,3.5,16.0,409.5,391.07,307.09
2016,8,5,10,30,53.0,371.0,3.5,16.0,417.0,399.09,312.65
2016,8,5,10,45,61.0,390.0,3.55,16.0,443.5,427.43,334.12
2016,8,5,11,0,69.0,409.0,3.6,16.0,470.0,456.02,355.58
2016,8,5,11,15,72.0,419.0,3.65,16.0,483.5,470.93,366.57
2016,8,5,11,30,75.0,429.0,3.7,16.0,497.0,485.61,377.44
2016,8,5,11,45,123.0,446.0,3.75,16.0,560.0,564.84,437.72
2016,8,5,12,0,171.0,463.0,3.8,16.0,623.0,630.81,487.17
2016,8,5,12,15,195.0,461.5,3.85,16.0,644.0,653.91,504.51
2016,8,5,12,30,219.0,460.0,3.9,16.0,665.0,675.94,521.29
2016,8,5,12,45,336.0,415.5,4.0,16.0,726.0,758.13,584.62
2016,8,5,13,0,453.0,371.0,4.1,16.0,787.0,835.52,643.21
2016,8,5,13,15,316.5,407.0,4.2,16.0,695.5,721.52,557.98
2016,8,5,13,30,180.0,443.0,4.3,16.0,604.0,609.27,473.05
2016,8,5,13,45,149.5,429.5,4.4,16.0,561.0,562.48,438.71
2016,8,5,14,0,119.0,416.0,4.5,16.0,518.0,516.42,404.15
2016,8,5,14,15,96.5,393.0,4.65,16.0,474.5,457.92,360.21
2016,8,5,14,30,74.0,370.0,4.8,16.0,431.0,412.34,325.47
2016,8,5,14,45,100.5,361.5,4.95,16.0,440.5,421.65,334.25
2016,8,5,15,0,127.0,353.0,5.1,16.0,450.0,437.56,347.84
2016,8,5,15,15,121.5,332.5,5.2,15.5,421.0,406.52,324.79
2016,8,5,15,30,116.0,312.0,5.3,15.0,392.0,375.7,301.72
2016,8,5,15,45,68.5,266.0,5.45,15.0,312.5,288.23,231.94
2016,8,5,16,0,21.0,220.0,5.6,15.0,233.0,208.92,167.7
2016,8,5,16,15,10.5,188.0,5.75,15.0,194.5,172.99,138.7
2016,8,5,16,30,0.0,156.0,5.9,15.0,156.0,138.48,110.58
2016,8,5,16,45,0.0,129.5,6.05,15.0,129.5,114.63,91.1
2016,8,5,17,0,0.0,103.0,6.2,15.0,103.0,91.02,71.58
2016,8,5,17,15,0.0,89.0,6.35,15.0,89.0,78.55,61.25
2016,8,5,17,30,0.0,75.0,6.5,15.0,75.0,66.16,50.86
2016,8,5,17,45,198.5,77.0,6.65,15.0,125.0,101.03,71.71
2016,8,5,18,0,397.0,79.0,6.8,15.0,175.0,107.91,69.08
2016,8,5,18,15,318.5,66.0,6.85,14.5,131.5,65.15,41.62
2016,8,5,18,30,240.0,53.0,6.9,14.0,88.0,40.77,29.78
2016,8,5,18,45,145.5,35.5,7.0,14.0,54.0,28.39,16.95
2016,8,5,19,0,51.0,18.0,7.1,14.0,20.0,14.7,0.0
2016,8,5,19,15,25.5,9.0,7.1,14.0,10.0,8.19,0.0
2016,8,5,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,45,121.0,20.0,8.35,13.5,33.5,15.71,0.0
2016,8,6,6,0,242.0,40.0,8.4,14.0,67.0,31.18,20.5
2016,8,6,6,15,334.5,52.0,8.4,14.0,110.0,39.94,29.34
2016,8,6,6,30,427.0,64.0,8.4,14.0,153.0,80.86,48.68
2016,8,6,6,45,213.5,74.0,8.4,14.0,118.5,90.91,62.52
2016,8,6,7,0,0.0,84.0,8.4,14.0,84.0,73.61,57.44
2016,8,6,7,15,0.0,101.5,8.35,14.0,101.5,89.15,70.62
2016,8,6,7,30,0.0,119.0,8.3,14.0,119.0,104.82,83.73
2016,8,6,7,45,0.0,126.5,8.3,14.5,126.5,111.8,89.19
2016,8,6,8,0,0.0,134.0,8.3,15.0,134.0,118.73,94.52
2016,8,6,8,15,0.5,149.5,8.25,15.0,150.0,133.04,106.12
2016,8,6,8,30,1.0,165.0,8.2,15.0,166.0,147.48,117.74
2016,8,6,8,45,1.5,168.5,8.2,15.5,169.5,151.18,120.22
2016,8,6,9,0,2.0,172.0,8.2,16.0,173.0,154.92,122.73
2016,8,6,9,15,7.0,202.0,8.15,16.0,207.0,185.96,147.86
2016,8,6,9,30,12.0,232.0,8.1,16.0,241.0,217.68,173.34
2016,8,6,9,45,15.0,253.5,8.05,16.0,265.5,240.6,191.52
2016,8,6,10,0,18.0,275.0,8.0,16.0,290.0,263.83,209.87
2016,8,6,10,15,33.0,319.5,7.95,16.0,347.5,329.47,262.19
2016,8,6,10,30,48.0,364.0,7.9,16.0,405.0,388.17,308.41
2016,8,6,10,45,52.5,380.0,7.9,16.5,425.5,410.19,324.75
2016,8,6,11,0,57.0,396.0,7.9,17.0,446.0,432.28,341.09
2016,8,6,11,15,68.5,414.0,7.9,17.0,475.5,463.05,364.96
2016,8,6,11,30,80.0,432.0,7.9,17.0,505.0,493.97,388.84
2016,8,6,11,45,135.0,447.0,7.9,17.0,571.5,578.28,454.92
2016,8,6,12,0,190.0,462.0,7.9,17.0,638.0,649.31,510.14
2016,8,6,12,15,542.0,296.0,8.0,17.0,798.5,858.55,678.8
2016,8,6,12,30,894.0,130.0,8.1,17.0,959.0,1024.12,803.7
2016,8,6,12,45,894.0,129.0,8.2,17.0,953.0,1018.78,799.76
2016,8,6,13,0,894.0,128.0,8.3,17.0,947.0,1009.76,793.9
2016,8,6,13,15,891.0,127.0,8.45,17.0,933.0,994.18,783.54
2016,8,6,13,30,888.0,126.0,8.6,17.0,919.0,975.07,770.64
2016,8,6,13,45,883.0,125.0,8.75,17.0,897.5,950.68,753.85
2016,8,6,14,0,878.0,124.0,8.9,17.0,876.0,923.04,734.62
2016,8,6,14,15,871.0,122.5,9.0,17.0,848.0,890.07,711.18
2016,8,6,14,30,864.0,121.0,9.1,17.0,820.0,854.27,685.52
2016,8,6,14,45,855.0,119.0,9.2,17.0,786.0,813.75,656.1
2016,8,6,15,0,846.0,117.0,9.3,17.0,752.0,775.97,628.6
2016,8,6,15,15,833.5,114.5,9.35,16.5,712.5,727.35,593.35
2016,8,6,15,30,821.0,112.0,9.4,16.0,673.0,677.22,554.6
2016,8,6,15,45,807.0,108.5,9.5,16.0,629.0,623.92,511.46
2016,8,6,16,0,793.0,105.0,9.6,16.0,585.0,569.83,466.67
2016,8,6,16,15,771.5,101.5,9.6,16.0,537.0,511.29,417.11
2016,8,6,16,30,750.0,98.0,9.6,16.0,489.0,453.33,366.85
2016,8,6,16,45,725.5,92.5,9.65,16.0,439.5,391.96,312.69
2016,8,6,17,0,701.0,87.0,9.7,16.0,390.0,333.03,259.42
2016,8,6,17,15,663.0,82.0,9.65,15.5,338.5,272.54,204.87
2016,8,6,17,30,625.0,77.0,9.6,15.0,287.0,215.85,153.6
2016,8,6,17,45,575.0,69.5,9.6,14.5,237.0,158.99,104.31
2016,8,6,18,0,525.0,62.0,9.6,14.0,187.0,108.05,64.08
2016,8,6,18,15,442.5,53.0,9.45,14.0,140.5,60.67,35.02
2016,8,6,18,30,360.0,44.0,9.3,14.0,94.0,35.64,25.25
2016,8,6,18,45,238.5,30.5,9.25,14.0,58.0,23.92,13.01
2016,8,6,19,0,117.0,17.0,9.2,14.0,22.0,15.46,0.0
2016,8,6,19,15,58.5,8.5,9.1,13.5,11.0,7.73,0.0
2016,8,6,19,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,45,176.0,16.5,8.7,13.5,35.5,13.18,0.0
2016,8,7,6,0,352.0,33.0,8.7,14.0,71.0,26.91,16.79
2016,8,7,6,15,445.5,41.5,8.7,14.0,116.5,32.82,23.08
2016,8,7,6,30,539.0,50.0,8.7,14.0,162.0,75.63,40.41
2016,8,7,6,45,600.5,55.5,8.7,14.5,213.0,125.22,74.26
2016,8,7,7,0,662.0,61.0,8.7,15.0,264.0,184.23,122.75
2016,8,7,7,15,702.0,65.5,8.6,15.0,316.0,241.78,174.57
2016,8,7,7,30,742.0,70.0,8.5,15.0,368.0,303.51,231.07
2016,8,7,7,45,773.5,73.0,8.4,15.5,420.5,364.45,286.41
2016,8,7,8,0,805.0,76.0,8.3,16.0,473.0,427.85,342.58
2016,8,7,8,15,826.0,79.0,8.2,16.0,522.5,488.24,395.64
2016,8,7,8,30,847.0,82.0,8.1,16.0,572.0,548.14,446.91
2016,8,7,8,45,864.5,83.5,8.0,16.5,619.0,605.21,493.67
2016,8,7,9,0,882.0,85.0,7.9,17.0,666.0,661.82,538.67
2016,8,7,9,15,894.0,86.5,7.8,17.0,708.0,713.86,579.95
2016,8,7,9,30,906.0,88.0,7.7,17.0,750.0,764.34,617.12
2016,8,7,9,45,915.0,90.0,7.6,17.0,786.0,811.16,651.03
2016,8,7,10,0,924.0,92.0,7.5,17.0,822.0,855.66,682.86
2016,8,7,10,15,930.5,93.0,7.45,17.0,852.5,894.44,710.33
2016,8,7,10,30,937.0,94.0,7.4,17.0,883.0,930.28,735.49
2016,8,7,10,45,942.5,94.5,7.4,17.5,907.0,961.56,755.96
2016,8,7,11,0,948.0,95.0,7.4,18.0,931.0,989.49,773.89
2016,8,7,11,15,951.0,95.5,7.45,18.0,947.0,1011.54,789.31
2016,8,7,11,30,954.0,96.0,7.5,18.0,963.0,1029.87,802.15
2016,8,7,11,45,956.5,95.5,7.55,18.0,972.0,1042.88,811.28
2016,8,7,12,0,959.0,95.0,7.6,18.0,981.0,1052.01,817.77
2016,8,7,12,15,959.0,95.0,7.7,18.0,981.5,1055.23,820.43
2016,8,7,12,30,959.0,95.0,7.8,18.0,982.0,1054.49,820.4
2016,8,7,12,45,948.5,100.5,7.95,18.0,973.0,1045.06,814.5
2016,8,7,13,0,938.0,106.0,8.1,18.0,964.0,1031.84,805.97
2016,8,7,13,15,935.0,105.5,8.2,18.0,949.5,1016.1,795.48
2016,8,7,13,30,932.0,105.0,8.3,18.0,935.0,996.67,782.35
2016,8,7,13,45,925.5,105.0,8.4,18.0,912.5,970.89,764.62
2016,8,7,14,0,919.0,105.0,8.5,18.0,890.0,941.79,744.43
2016,8,7,14,15,912.0,104.0,8.6,18.0,861.5,908.07,720.75
2016,8,7,14,30,905.0,103.0,8.7,18.0,833.0,871.39,694.75
2016,8,7,14,45,894.0,102.5,8.8,18.0,797.5,829.24,664.45
2016,8,7,15,0,883.0,102.0,8.9,18.0,762.0,784.84,632.21
2016,8,7,15,15,871.0,100.0,9.0,18.0,722.0,736.21,596.41
2016,8,7,15,30,859.0,98.0,9.1,18.0,682.0,685.92,557.51
2016,8,7,15,45,841.5,96.0,9.25,18.0,636.5,633.19,515.12
2016,8,7,16,0,824.0,94.0,9.4,18.0,591.0,576.86,468.92
2016,8,7,16,15,803.5,91.0,9.4,17.5,542.5,517.72,419.97
2016,8,7,16,30,783.0,88.0,9.4,17.0,494.0,458.99,369.91
2016,8,7,16,45,754.0,84.5,9.45,17.0,442.5,397.0,315.29
2016,8,7,17,0,725.0,81.0,9.5,17.0,391.0,337.04,261.23
2016,8,7,17,15,687.0,76.0,9.45,16.5,339.5,273.69,204.34
2016,8,7,17,30,649.0,71.0,9.4,16.0,288.0,215.57,151.84
2016,8,7,17,45,594.5,65.0,9.4,16.0,237.0,157.87,101.89
2016,8,7,18,0,540.0,59.0,9.4,16.0,186.0,106.6,61.75
2016,8,7,18,15,456.5,50.0,9.3,15.5,139.0,58.26,32.59
2016,8,7,18,30,373.0,41.0,9.2,15.0,92.0,33.06,22.85
2016,8,7,18,45,186.5,30.5,9.1,15.0,56.0,23.88,12.44
2016,8,7,19,0,0.0,20.0,9.0,15.0,20.0,18.19,0.0
2016,8,7,19,15,0.0,10.0,8.95,15.0,10.0,9.1,0.0
2016,8,7,19,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,9.1,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,160.0,16.5,9.15,13.5,33.5,13.24,0.0
2016,8,8,6,0,320.0,33.0,9.1,14.0,67.0,26.97,16.69
2016,8,8,6,15,414.5,42.0,9.05,14.0,111.0,33.28,23.44
2016,8,8,6,30,509.0,51.0,9.0,14.0,155.0,74.99,40.78
2016,8,8,6,45,570.5,57.0,9.0,14.5,205.0,123.21,73.88
2016,8,8,7,0,632.0,63.0,9.0,15.0,255.0,178.9,119.59
2016,8,8,7,15,673.0,68.0,8.95,15.0,306.5,235.67,170.61
2016,8,8,7,30,714.0,73.0,8.9,15.0,358.0,298.33,227.72
2016,8,8,7,45,746.5,75.5,8.85,15.5,409.5,357.6,281.57
2016,8,8,8,0,779.0,78.0,8.8,16.0,461.0,419.48,336.5
2016,8,8,8,15,800.5,81.0,8.8,16.0,509.5,478.74,388.75
2016,8,8,8,30,822.0,84.0,8.8,16.0,558.0,538.7,440.27
2016,8,8,8,45,839.0,86.0,8.8,16.5,604.0,593.55,485.61
2016,8,8,9,0,856.0,88.0,8.8,17.0,650.0,649.15,530.26
2016,8,8,9,15,868.5,90.0,8.9,17.0,691.5,700.88,571.97
2016,8,8,9,30,881.0,92.0,9.0,17.0,733.0,751.16,610.05
2016,8,8,9,45,891.0,93.5,9.1,17.5,769.5,797.27,643.18
2016,8,8,10,0,901.0,95.0,9.2,18.0,806.0,841.2,674.33
2016,8,8,10,15,908.0,96.0,9.2,18.0,836.0,879.64,702.17
2016,8,8,10,30,915.0,97.0,9.2,18.0,866.0,915.24,727.79
2016,8,8,10,45,920.5,97.5,9.25,18.0,889.5,945.93,749.85
2016,8,8,11,0,926.0,98.0,9.3,18.0,913.0,973.35,769.49
2016,8,8,11,15,929.5,99.0,9.35,18.0,929.5,995.96,785.63
2016,8,8,11,30,933.0,100.0,9.4,18.0,946.0,1014.94,799.19
2016,8,8,11,45,936.0,99.5,9.45,18.0,955.0,1028.18,808.65
2016,8,8,12,0,939.0,99.0,9.5,18.0,964.0,1037.63,815.46
2016,8,8,12,15,939.0,99.0,9.55,18.0,965.0,1040.75,817.79
2016,8,8,12,30,939.0,99.0,9.6,18.0,966.0,1039.98,817.42
2016,8,8,12,45,938.0,98.5,9.7,18.0,959.5,1033.81,813.4
2016,8,8,13,0,937.0,98.0,9.8,18.0,953.0,1023.78,806.68
2016,8,8,13,15,934.0,97.5,9.8,18.0,939.0,1008.0,795.5
2016,8,8,13,30,931.0,97.0,9.8,18.0,925.0,988.51,781.7
2016,8,8,13,45,632.5,241.0,9.85,18.0,797.5,852.01,679.28
2016,8,8,14,0,334.0,385.0,9.9,18.0,670.0,692.77,550.11
2016,8,8,14,15,251.0,386.0,9.9,17.5,596.5,609.66,485.82
2016,8,8,14,30,168.0,387.0,9.9,17.0,523.0,519.9,415.33
2016,8,8,14,45,139.5,367.0,9.9,17.0,476.5,469.51,375.76
2016,8,8,15,0,111.0,347.0,9.9,17.0,430.0,411.7,330.05
2016,8,8,15,15,99.5,324.5,9.85,17.0,396.0,375.78,301.79
2016,8,8,15,30,88.0,302.0,9.8,17.0,362.0,340.76,274.04
2016,8,8,15,45,94.0,282.5,9.75,17.0,342.5,320.58,258.37
2016,8,8,16,0,100.0,263.0,9.7,17.0,323.0,299.67,241.89
2016,8,8,16,15,69.0,231.5,9.7,16.5,271.5,247.58,199.91
2016,8,8,16,30,38.0,200.0,9.7,16.0,220.0,199.15,160.64
2016,8,8,16,45,394.0,135.0,9.7,16.0,304.0,293.34,235.61
2016,8,8,17,0,750.0,70.0,9.7,16.0,388.0,334.93,260.26
2016,8,8,17,15,714.0,66.0,9.65,16.0,336.5,273.38,203.75
2016,8,8,17,30,678.0,62.0,9.6,16.0,285.0,215.33,150.55
2016,8,8,17,45,625.0,56.5,9.6,16.0,234.5,154.83,97.99
2016,8,8,18,0,572.0,51.0,9.6,16.0,184.0,102.35,56.86
2016,8,8,18,15,491.0,43.5,9.5,15.5,137.5,53.49,27.95
2016,8,8,18,30,410.0,36.0,9.4,15.0,91.0,28.75,19.07
2016,8,8,18,45,272.0,25.0,9.35,15.0,55.0,20.3,9.22
2016,8,8,19,0,134.0,14.0,9.3,15.0,19.0,12.73,0.0
2016,8,8,19,15,67.0,7.0,9.25,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,9.35,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,9,5,45,147.0,16.5,8.75,13.5,31.5,13.3,0.0
2016,8,9,6,0,294.0,33.0,8.7,14.0,63.0,27.04,16.59
2016,8,9,6,15,389.5,42.5,8.5,14.0,107.0,33.76,23.84
2016,8,9,6,30,485.0,52.0,8.3,14.0,151.0,74.73,41.28
2016,8,9,6,45,547.0,59.0,8.15,14.5,200.0,122.49,74.27
2016,8,9,7,0,609.0,66.0,8.0,15.0,249.0,177.84,119.63
2016,8,9,7,15,361.5,113.0,7.85,15.0,227.0,196.2,148.12
2016,8,9,7,30,114.0,160.0,7.7,15.0,205.0,180.31,143.98
2016,8,9,7,45,255.5,165.5,7.6,15.5,285.0,250.32,200.37
2016,8,9,8,0,397.0,171.0,7.5,16.0,365.0,338.7,272.76
2016,8,9,8,15,599.5,131.0,7.5,16.5,458.5,429.66,347.75
2016,8,9,8,30,802.0,91.0,7.5,17.0,552.0,535.94,435.06
