Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,8,45,819.0,93.5,7.5,17.5,597.5,592.18,480.73
2016,8,9,9,0,836.0,96.0,7.5,18.0,643.0,645.33,522.89
2016,8,9,9,15,849.0,98.0,7.55,18.0,684.5,696.55,563.59
2016,8,9,9,30,862.0,100.0,7.6,18.0,726.0,746.42,601.04
2016,8,9,9,45,870.5,102.5,7.65,18.0,761.5,791.64,634.15
2016,8,9,10,0,879.0,105.0,7.7,18.0,797.0,834.63,665.37
2016,8,9,10,15,886.5,106.5,7.7,18.0,827.0,873.28,693.02
2016,8,9,10,30,894.0,108.0,7.7,18.0,857.0,909.19,718.53
2016,8,9,10,45,897.5,110.0,7.75,18.5,880.0,939.03,738.26
2016,8,9,11,0,901.0,112.0,7.8,19.0,903.0,965.56,755.53
2016,8,9,11,15,904.5,112.5,7.9,19.0,919.0,987.16,770.9
2016,8,9,11,30,908.0,113.0,8.0,19.0,935.0,1005.22,783.83
2016,8,9,11,45,908.5,114.0,8.1,19.0,943.5,1017.22,792.49
2016,8,9,12,0,909.0,115.0,8.2,19.0,952.0,1025.49,798.6
2016,8,9,12,15,909.5,115.0,8.3,19.0,953.0,1028.97,801.41
2016,8,9,12,30,910.0,115.0,8.4,19.0,954.0,1028.68,801.63
2016,8,9,12,45,906.0,116.5,8.55,19.0,946.5,1021.67,797.33
2016,8,9,13,0,902.0,118.0,8.7,19.0,939.0,1010.97,790.46
2016,8,9,13,15,899.5,117.5,8.75,19.0,925.0,996.08,780.26
2016,8,9,13,30,897.0,117.0,8.8,19.0,911.0,977.6,767.52
2016,8,9,13,45,890.0,117.0,8.95,19.0,889.5,951.94,749.91
2016,8,9,14,0,883.0,117.0,9.1,19.0,868.0,923.11,729.91
2016,8,9,14,15,876.0,115.5,9.15,18.5,840.0,889.76,707.56
2016,8,9,14,30,869.0,114.0,9.2,18.0,812.0,853.57,682.9
2016,8,9,14,45,857.0,113.5,9.3,18.0,777.0,811.7,652.55
2016,8,9,15,0,845.0,113.0,9.4,18.0,742.0,767.77,620.4
2016,8,9,15,15,832.5,111.0,9.45,18.0,702.0,724.43,588.34
2016,8,9,15,30,820.0,109.0,9.5,18.0,662.0,674.62,548.94
2016,8,9,15,45,801.0,107.0,9.6,18.0,617.0,619.5,504.58
2016,8,9,16,0,782.0,105.0,9.7,18.0,572.0,564.07,458.98
2016,8,9,16,15,759.5,101.5,9.7,18.0,524.0,505.34,409.58
2016,8,9,16,30,737.0,98.0,9.7,18.0,476.0,446.58,359.01
2016,8,9,16,45,705.0,94.0,9.75,18.0,425.0,384.96,305.08
2016,8,9,17,0,673.0,90.0,9.8,18.0,374.0,325.82,252.18
2016,8,9,17,15,631.5,84.5,9.8,17.5,323.0,265.31,198.25
2016,8,9,17,30,590.0,79.0,9.8,17.0,272.0,209.1,148.06
2016,8,9,17,45,528.5,72.0,9.85,16.5,222.0,152.86,100.34
2016,8,9,18,0,467.0,65.0,9.9,16.0,172.0,104.07,62.73
2016,8,9,18,15,380.0,54.5,9.8,15.5,127.0,58.94,35.21
2016,8,9,18,30,293.0,44.0,9.7,15.0,82.0,34.13,23.6
2016,8,9,18,45,174.5,28.5,9.65,15.0,48.5,22.36,9.99
2016,8,9,19,0,56.0,13.0,9.6,15.0,15.0,11.82,0.0
2016,8,9,19,15,28.0,6.5,9.5,15.0,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,9.2,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,8,10,5,45,130.5,16.5,7.45,13.5,30.0,13.01,0.0
2016,8,10,6,0,261.0,33.0,7.4,14.0,60.0,27.11,16.46
2016,8,10,6,15,358.0,44.0,7.25,14.0,103.0,35.16,25.02
2016,8,10,6,30,455.0,55.0,7.1,14.0,146.0,75.9,43.19
2016,8,10,6,45,521.5,62.0,6.95,14.5,195.0,122.44,75.3
2016,8,10,7,0,588.0,69.0,6.8,15.0,244.0,177.18,119.88
2016,8,10,7,15,294.0,90.5,6.65,15.0,178.0,159.49,119.63
2016,8,10,7,30,0.0,112.0,6.5,15.0,112.0,98.81,78.31
2016,8,10,7,45,0.0,124.5,6.35,15.5,124.5,110.15,87.47
2016,8,10,8,0,0.0,137.0,6.2,16.0,137.0,121.53,96.48
2016,8,10,8,15,33.0,188.5,6.05,16.0,207.5,187.76,150.89
2016,8,10,8,30,66.0,240.0,5.9,16.0,278.0,256.34,206.58
2016,8,10,8,45,89.0,267.0,5.8,16.5,322.5,300.07,241.19
2016,8,10,9,0,112.0,294.0,5.7,17.0,367.0,346.24,277.32
2016,8,10,9,15,83.0,301.5,5.55,17.0,358.0,339.57,270.89
2016,8,10,9,30,54.0,309.0,5.4,17.0,349.0,329.94,262.05
2016,8,10,9,45,60.0,330.0,5.3,17.0,376.0,358.21,283.82
2016,8,10,10,0,66.0,351.0,5.2,17.0,403.0,386.91,305.67
2016,8,10,10,15,67.5,366.5,5.15,17.0,421.5,406.66,320.39
2016,8,10,10,30,69.0,382.0,5.1,17.0,440.0,426.33,335.0
2016,8,10,10,45,100.5,405.5,5.1,17.5,492.5,481.34,376.82
2016,8,10,11,0,132.0,429.0,5.1,18.0,545.0,550.73,428.54
2016,8,10,11,15,128.5,437.0,5.05,18.0,552.0,559.27,434.07
2016,8,10,11,30,125.0,445.0,5.0,18.0,559.0,566.99,439.25
2016,8,10,11,45,183.5,447.5,5.0,18.0,615.5,629.36,487.08
2016,8,10,12,0,242.0,450.0,5.0,18.0,672.0,705.73,544.09
2016,8,10,12,15,198.5,454.5,5.0,17.5,637.0,654.13,505.85
2016,8,10,12,30,155.0,459.0,5.0,17.0,602.0,615.22,476.91
2016,8,10,12,45,158.5,455.5,5.05,17.0,601.0,613.97,476.53
2016,8,10,13,0,162.0,452.0,5.1,17.0,600.0,611.73,475.31
2016,8,10,13,15,155.0,444.0,5.1,17.0,583.5,593.79,462.06
2016,8,10,13,30,148.0,436.0,5.1,17.0,567.0,575.25,448.41
2016,8,10,13,45,164.0,425.0,5.15,17.0,566.5,574.55,449.01
2016,8,10,14,0,180.0,414.0,5.2,17.0,566.0,572.35,448.43
2016,8,10,14,15,153.5,398.0,5.2,17.0,524.5,526.44,413.59
2016,8,10,14,30,127.0,382.0,5.2,17.0,483.0,481.6,379.41
2016,8,10,14,45,117.0,362.5,5.25,17.0,453.0,447.99,354.15
2016,8,10,15,0,107.0,343.0,5.3,17.0,423.0,405.48,321.78
2016,8,10,15,15,95.5,320.5,5.3,17.0,389.0,369.69,294.21
2016,8,10,15,30,84.0,298.0,5.3,17.0,355.0,334.81,267.1
2016,8,10,15,45,67.0,270.5,5.35,17.0,314.0,292.76,234.0
2016,8,10,16,0,50.0,243.0,5.4,17.0,273.0,252.54,202.06
2016,8,10,16,15,30.5,208.0,5.4,16.5,226.0,206.04,165.05
2016,8,10,16,30,11.0,173.0,5.4,16.0,179.0,159.08,127.2
2016,8,10,16,45,5.5,147.5,5.4,16.0,150.5,133.01,106.04
2016,8,10,17,0,0.0,122.0,5.4,16.0,122.0,107.81,85.41
2016,8,10,17,15,0.0,105.5,5.35,16.0,105.5,92.96,73.17
2016,8,10,17,30,0.0,89.0,5.3,16.0,89.0,78.21,60.85
2016,8,10,17,45,269.0,71.0,5.25,16.0,131.5,107.61,73.75
2016,8,10,18,0,538.0,53.0,5.2,16.0,174.0,99.99,56.31
2016,8,10,18,15,453.0,44.5,5.1,15.5,128.5,52.25,28.15
2016,8,10,18,30,368.0,36.0,5.0,15.0,83.0,28.95,19.1
2016,8,10,18,45,232.0,24.0,4.95,15.0,48.5,19.59,7.22
2016,8,10,19,0,96.0,12.0,4.9,15.0,14.0,10.91,0.0
2016,8,10,19,15,48.0,6.0,4.75,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,141.5,15.5,1.1,13.5,29.5,12.53,0.0
2016,8,11,6,0,283.0,31.0,1.1,14.0,59.0,25.37,14.91
2016,8,11,6,15,380.0,41.5,1.1,14.0,103.0,33.06,23.24
2016,8,11,6,30,477.0,52.0,1.1,14.0,147.0,75.02,41.59
2016,8,11,6,45,537.0,60.0,1.15,14.0,196.0,123.1,74.96
2016,8,11,7,0,597.0,68.0,1.2,14.0,245.0,178.57,120.14
2016,8,11,7,15,298.5,90.0,1.15,14.0,178.5,160.61,119.89
2016,8,11,7,30,0.0,112.0,1.1,14.0,112.0,98.83,78.3
2016,8,11,7,45,0.0,123.0,1.1,14.5,123.0,108.86,86.41
2016,8,11,8,0,0.0,134.0,1.1,15.0,134.0,118.89,94.23
2016,8,11,8,15,4.0,159.0,1.05,15.0,161.0,143.51,114.07
2016,8,11,8,30,8.0,184.0,1.0,15.0,188.0,168.77,134.15
2016,8,11,8,45,11.0,202.5,1.0,15.5,209.0,188.09,148.97
2016,8,11,9,0,14.0,221.0,1.0,16.0,230.0,207.8,163.93
2016,8,11,9,15,15.0,234.0,0.95,16.0,244.5,221.37,174.12
2016,8,11,9,30,16.0,247.0,0.9,16.0,259.0,235.04,184.33
2016,8,11,9,45,20.0,269.5,0.85,16.5,285.0,260.02,202.9
2016,8,11,10,0,24.0,292.0,0.8,17.0,311.0,285.39,221.43
2016,8,11,10,15,44.0,334.0,0.8,17.0,370.0,354.77,273.75
2016,8,11,10,30,64.0,376.0,0.8,17.0,429.0,416.36,318.85
2016,8,11,10,45,204.5,385.0,0.8,17.0,562.5,569.1,431.99
2016,8,11,11,0,345.0,394.0,0.8,17.0,696.0,728.97,543.52
2016,8,11,11,15,290.0,417.0,0.85,17.0,674.0,707.81,525.83
2016,8,11,11,30,235.0,440.0,0.9,17.0,652.0,669.78,498.93
2016,8,11,11,45,241.0,438.5,1.0,17.0,658.0,691.54,515.14
2016,8,11,12,0,247.0,437.0,1.1,17.0,664.0,698.43,520.75
2016,8,11,12,15,225.5,446.0,1.15,17.0,653.5,673.14,503.23
2016,8,11,12,30,204.0,455.0,1.2,17.0,643.0,660.64,494.57
2016,8,11,12,45,222.5,448.5,1.3,17.0,652.0,670.92,503.4
2016,8,11,13,0,241.0,442.0,1.4,17.0,661.0,693.51,520.32
2016,8,11,13,15,146.0,415.5,1.5,17.0,547.5,556.87,422.78
2016,8,11,13,30,51.0,389.0,1.6,17.0,434.0,422.77,324.06
2016,8,11,13,45,102.0,400.5,1.75,17.0,488.0,479.99,369.54
2016,8,11,14,0,153.0,412.0,1.9,17.0,542.0,546.59,420.01
2016,8,11,14,15,276.0,370.0,1.95,16.5,594.5,617.64,476.04
2016,8,11,14,30,399.0,328.0,2.0,16.0,647.0,668.09,516.63
2016,8,11,14,45,265.5,336.5,2.1,16.0,545.5,552.49,430.23
2016,8,11,15,0,132.0,345.0,2.2,16.0,444.0,436.34,341.94
2016,8,11,15,15,93.5,313.5,2.25,16.0,382.0,361.77,285.55
2016,8,11,15,30,55.0,282.0,2.3,16.0,320.0,300.11,237.75
2016,8,11,15,45,47.0,258.0,2.35,16.0,288.5,268.57,213.54
2016,8,11,16,0,39.0,234.0,2.4,16.0,257.0,237.95,189.67
2016,8,11,16,15,20.0,194.0,2.4,16.0,205.5,183.79,146.42
2016,8,11,16,30,1.0,154.0,2.4,16.0,154.0,137.41,109.0
2016,8,11,16,45,0.5,132.0,2.45,16.0,132.0,117.21,92.77
2016,8,11,17,0,0.0,110.0,2.5,16.0,110.0,97.25,76.48
2016,8,11,17,15,0.0,95.0,2.5,15.5,95.0,83.8,65.55
2016,8,11,17,30,0.0,80.0,2.5,15.0,80.0,70.44,54.49
2016,8,11,17,45,240.0,70.0,2.5,15.0,123.5,101.93,70.42
2016,8,11,18,0,480.0,60.0,2.5,15.0,167.0,100.22,59.1
2016,8,11,18,15,395.0,49.0,2.45,14.5,121.5,53.93,31.12
2016,8,11,18,30,310.0,38.0,2.4,14.0,76.0,30.84,20.72
2016,8,11,18,45,187.5,23.5,2.35,14.0,43.5,18.48,5.49
2016,8,11,19,0,65.0,9.0,2.3,14.0,11.0,8.19,0.0
2016,8,11,19,15,32.5,4.5,2.25,14.0,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,134.0,15.5,0.8,12.5,28.5,12.6,0.0
2016,8,12,6,0,268.0,31.0,0.8,13.0,57.0,25.47,14.83
2016,8,12,6,15,365.0,42.0,0.8,13.0,100.0,33.6,23.78
2016,8,12,6,30,462.0,53.0,0.8,13.0,143.0,75.39,42.48
2016,8,12,6,45,526.5,61.0,0.85,13.5,193.0,123.19,75.57
2016,8,12,7,0,591.0,69.0,0.9,14.0,243.0,178.97,120.59
2016,8,12,7,15,391.0,111.5,0.95,14.0,235.5,203.93,152.25
2016,8,12,7,30,191.0,154.0,1.0,14.0,228.0,200.3,157.42
2016,8,12,7,45,193.0,177.0,1.1,14.5,261.0,235.3,186.88
2016,8,12,8,0,195.0,200.0,1.2,15.0,294.0,270.51,215.63
2016,8,12,8,15,245.0,216.0,1.2,15.0,347.0,328.08,261.52
2016,8,12,8,30,295.0,232.0,1.2,15.0,400.0,386.55,307.33
2016,8,12,8,45,280.0,257.0,1.3,15.0,427.0,419.38,332.53
2016,8,12,9,0,265.0,282.0,1.4,15.0,454.0,450.19,355.75
2016,8,12,9,15,248.5,305.5,1.5,15.0,475.5,476.51,375.13
2016,8,12,9,30,232.0,329.0,1.6,15.0,497.0,491.59,385.92
2016,8,12,9,45,303.0,331.0,1.7,15.5,561.5,570.48,444.78
2016,8,12,10,0,374.0,333.0,1.8,16.0,626.0,644.7,498.68
2016,8,12,10,15,332.5,359.0,1.9,16.0,627.0,650.11,500.88
2016,8,12,10,30,291.0,385.0,2.0,16.0,628.0,651.64,500.77
2016,8,12,10,45,279.5,400.0,2.15,16.0,638.5,666.12,511.06
2016,8,12,11,0,268.0,415.0,2.3,16.0,649.0,678.83,519.95
2016,8,12,11,15,305.5,412.5,2.35,16.0,684.0,719.13,549.45
2016,8,12,11,30,343.0,410.0,2.4,16.0,719.0,759.21,578.36
2016,8,12,11,45,380.5,395.0,2.5,16.0,740.5,785.82,598.3
2016,8,12,12,0,418.0,380.0,2.6,16.0,762.0,823.58,625.82
2016,8,12,12,15,368.0,404.0,2.6,16.0,740.5,787.43,598.88
2016,8,12,12,30,318.0,428.0,2.6,16.0,719.0,761.67,579.44
2016,8,12,12,45,303.5,428.5,2.65,16.5,705.0,745.69,567.35
2016,8,12,13,0,289.0,429.0,2.7,17.0,691.0,728.3,554.21
2016,8,12,13,15,264.5,427.5,2.75,17.0,664.5,697.99,532.72
2016,8,12,13,30,240.0,426.0,2.8,17.0,638.0,653.88,501.46
2016,8,12,13,45,260.0,410.0,2.85,17.0,634.5,662.6,509.13
2016,8,12,14,0,280.0,394.0,2.9,17.0,631.0,656.06,505.68
2016,8,12,14,15,283.0,378.5,2.95,17.0,611.0,632.92,489.84
2016,8,12,14,30,286.0,363.0,3.0,17.0,591.0,608.49,473.02
2016,8,12,14,45,205.0,353.0,3.1,17.0,512.5,510.39,399.54
2016,8,12,15,0,124.0,343.0,3.2,17.0,434.0,428.72,336.99
2016,8,12,15,15,95.0,315.0,3.25,17.0,383.0,364.64,288.16
2016,8,12,15,30,66.0,287.0,3.3,17.0,332.0,312.63,247.82
2016,8,12,15,45,52.0,259.5,3.4,17.0,293.0,273.37,217.34
2016,8,12,16,0,38.0,232.0,3.5,17.0,254.0,235.69,187.71
2016,8,12,16,15,35.0,211.5,3.55,17.0,230.5,211.98,169.1
2016,8,12,16,30,32.0,191.0,3.6,17.0,207.0,188.69,150.61
2016,8,12,16,45,16.0,152.5,3.65,17.0,160.5,141.83,112.64
2016,8,12,17,0,0.0,114.0,3.7,17.0,114.0,100.8,79.18
2016,8,12,17,15,0.0,98.0,3.75,16.5,98.0,86.43,67.54
2016,8,12,17,30,0.0,82.0,3.8,16.0,82.0,72.17,55.74
2016,8,12,17,45,253.0,69.5,3.9,16.0,124.5,103.48,70.89
2016,8,12,18,0,506.0,57.0,4.0,16.0,167.0,99.68,57.41
2016,8,12,18,15,417.0,47.0,4.05,15.5,121.5,52.54,29.53
2016,8,12,18,30,328.0,37.0,4.1,15.0,76.0,30.13,19.88
2016,8,12,18,45,195.0,23.0,4.2,15.0,43.0,18.91,4.23
2016,8,12,19,0,62.0,9.0,4.3,15.0,10.0,8.19,0.0
2016,8,12,19,15,31.0,4.5,4.4,15.0,5.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,13,5,45,138.5,15.0,4.1,13.5,28.0,13.64,0.0
2016,8,13,6,0,277.0,30.0,4.1,14.0,56.0,24.66,13.75
2016,8,13,6,15,377.0,40.5,4.0,14.0,99.5,32.38,22.5
2016,8,13,6,30,477.0,51.0,3.9,14.0,143.0,75.01,41.36
2016,8,13,6,45,238.5,71.0,3.85,14.5,117.0,93.54,63.3
2016,8,13,7,0,0.0,91.0,3.8,15.0,91.0,79.6,62.23
2016,8,13,7,15,2.0,109.5,3.8,15.0,110.5,96.72,76.62
2016,8,13,7,30,4.0,128.0,3.8,15.0,130.0,114.21,91.13
2016,8,13,7,45,10.0,148.5,3.8,15.5,153.5,135.35,108.23
2016,8,13,8,0,16.0,169.0,3.8,16.0,177.0,157.33,125.84
2016,8,13,8,15,17.5,185.5,3.85,16.0,195.0,174.26,139.38
2016,8,13,8,30,19.0,202.0,3.9,16.0,213.0,191.39,152.97
2016,8,13,8,45,35.0,235.5,3.95,16.5,257.5,238.79,190.69
2016,8,13,9,0,51.0,269.0,4.0,17.0,302.0,283.76,225.85
2016,8,13,9,15,54.5,289.0,4.1,17.0,326.5,308.76,245.11
2016,8,13,9,30,58.0,309.0,4.2,17.0,351.0,334.07,264.56
2016,8,13,9,45,63.0,329.0,4.3,17.0,377.0,360.83,285.06
2016,8,13,10,0,68.0,349.0,4.4,17.0,403.0,387.93,305.71
2016,8,13,10,15,57.0,352.0,4.45,17.0,398.5,384.58,302.36
2016,8,13,10,30,46.0,355.0,4.5,17.0,394.0,380.26,298.36
2016,8,13,10,45,45.0,364.0,4.55,17.5,402.5,390.27,305.16
2016,8,13,11,0,44.0,373.0,4.6,18.0,411.0,400.04,311.72
2016,8,13,11,15,41.5,375.0,4.6,18.0,412.0,401.05,312.13
2016,8,13,11,30,39.0,377.0,4.6,18.0,413.0,401.73,312.36
2016,8,13,11,45,34.0,368.5,4.65,18.0,400.0,389.0,302.44
2016,8,13,12,0,29.0,360.0,4.7,18.0,387.0,375.93,292.31
2016,8,13,12,15,36.0,376.5,4.75,18.0,409.5,399.77,310.78
2016,8,13,12,30,43.0,393.0,4.8,18.0,432.0,423.41,328.95
2016,8,13,12,45,35.5,372.5,4.9,18.0,405.0,394.81,307.12
2016,8,13,13,0,28.0,352.0,5.0,18.0,378.0,366.17,285.28
2016,8,13,13,15,29.0,350.0,5.05,18.0,376.0,364.38,284.22
2016,8,13,13,30,30.0,348.0,5.1,18.0,374.0,362.35,282.95
2016,8,13,13,45,31.5,343.5,5.2,18.0,371.0,358.07,280.05
2016,8,13,14,0,33.0,339.0,5.3,18.0,368.0,353.54,277.0
2016,8,13,14,15,35.5,332.0,5.35,18.0,361.5,347.17,272.55
2016,8,13,14,30,38.0,325.0,5.4,18.0,355.0,340.5,267.88
2016,8,13,14,45,31.0,299.0,5.45,18.0,323.0,307.21,242.16
2016,8,13,15,0,24.0,273.0,5.5,18.0,291.0,266.17,210.16
2016,8,13,15,15,24.0,259.5,5.55,18.0,276.5,252.29,199.65
2016,8,13,15,30,24.0,246.0,5.6,18.0,262.0,238.39,189.03
2016,8,13,15,45,18.5,222.0,5.65,18.0,234.0,211.32,167.66
2016,8,13,16,0,13.0,198.0,5.7,18.0,206.0,184.93,146.71
2016,8,13,16,15,6.5,174.5,5.75,17.5,179.0,159.19,126.36
2016,8,13,16,30,0.0,151.0,5.8,17.0,152.0,134.34,106.53
2016,8,13,16,45,0.0,132.0,5.9,17.0,132.5,117.07,92.59
2016,8,13,17,0,0.0,113.0,6.0,17.0,113.0,99.94,78.59
2016,8,13,17,15,0.0,97.0,6.05,17.0,97.0,85.57,66.74
2016,8,13,17,30,0.0,81.0,6.1,17.0,81.0,71.3,54.8
2016,8,13,17,45,264.0,67.0,6.15,17.0,123.5,102.92,69.7
2016,8,13,18,0,528.0,53.0,6.2,17.0,166.0,97.77,54.78
2016,8,13,18,15,436.0,44.0,6.2,16.5,120.0,50.09,27.17
2016,8,13,18,30,344.0,35.0,6.2,16.0,74.0,28.48,18.23
2016,8,13,18,45,172.0,17.5,6.25,15.5,37.0,13.94,0.15
2016,8,13,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,45,154.0,14.5,6.1,13.5,28.0,13.19,0.0
2016,8,14,6,0,308.0,29.0,6.1,14.0,56.0,23.88,12.8
2016,8,14,6,15,411.5,38.0,6.0,14.0,100.5,30.32,20.65
2016,8,14,6,30,515.0,47.0,5.9,14.0,145.0,74.4,39.41
2016,8,14,6,45,257.5,64.0,5.85,14.5,113.0,90.33,59.77
2016,8,14,7,0,0.0,81.0,5.8,15.0,81.0,71.09,55.03
2016,8,14,7,15,0.0,98.0,5.7,15.0,98.0,86.27,67.92
2016,8,14,7,30,0.0,115.0,5.6,15.0,115.0,101.56,80.69
2016,8,14,7,45,3.5,136.5,5.55,15.5,138.5,122.29,97.6
2016,8,14,8,0,7.0,158.0,5.5,16.0,162.0,143.6,114.78
2016,8,14,8,15,11.5,178.0,5.45,16.0,184.5,164.6,131.76
2016,8,14,8,30,16.0,198.0,5.4,16.0,207.0,186.2,149.11
2016,8,14,8,45,19.5,218.0,5.4,16.5,230.5,207.77,165.98
2016,8,14,9,0,23.0,238.0,5.4,17.0,254.0,229.76,183.02
2016,8,14,9,15,21.0,246.0,5.4,17.0,261.0,237.1,188.43
2016,8,14,9,30,19.0,254.0,5.4,17.0,268.0,244.2,193.64
2016,8,14,9,45,26.0,282.0,5.4,17.5,301.5,286.01,226.17
2016,8,14,10,0,33.0,310.0,5.4,18.0,335.0,320.89,252.8
2016,8,14,10,15,36.5,328.0,5.4,18.0,357.5,343.51,270.06
2016,8,14,10,30,40.0,346.0,5.4,18.0,380.0,366.33,287.42
2016,8,14,10,45,46.0,364.0,5.4,18.0,404.0,391.61,306.69
2016,8,14,11,0,52.0,382.0,5.4,18.0,428.0,417.09,326.04
2016,8,14,11,15,64.0,401.0,5.4,18.0,458.5,449.47,350.78
2016,8,14,11,30,76.0,420.0,5.4,18.0,489.0,482.05,375.52
2016,8,14,11,45,73.5,422.5,5.4,18.0,489.5,483.39,376.18
2016,8,14,12,0,71.0,425.0,5.4,18.0,490.0,484.25,376.61
2016,8,14,12,15,65.0,419.5,5.45,18.0,479.0,472.95,367.92
2016,8,14,12,30,59.0,414.0,5.5,18.0,468.0,461.22,358.96
2016,8,14,12,45,49.5,397.5,5.55,18.5,443.0,434.46,337.87
2016,8,14,13,0,40.0,381.0,5.6,19.0,418.0,407.59,316.73
2016,8,14,13,15,42.0,378.0,5.6,18.5,415.5,405.54,316.1
2016,8,14,13,30,44.0,375.0,5.6,18.0,413.0,403.18,315.19
2016,8,14,13,45,39.5,357.5,5.7,18.0,391.5,379.87,297.52
2016,8,14,14,0,35.0,340.0,5.8,18.0,370.0,356.67,279.9
2016,8,14,14,15,35.0,329.5,5.8,18.0,359.0,344.57,270.9
2016,8,14,14,30,35.0,319.0,5.8,18.0,348.0,332.36,261.79
2016,8,14,14,45,42.5,314.0,5.85,18.0,347.0,331.5,261.82
2016,8,14,15,0,50.0,309.0,5.9,18.0,346.0,329.9,261.25
2016,8,14,15,15,39.0,280.5,5.95,18.0,308.5,291.25,231.01
2016,8,14,15,30,28.0,252.0,6.0,18.0,271.0,253.77,201.51
2016,8,14,15,45,24.5,231.5,6.05,18.0,247.5,223.96,178.06
2016,8,14,16,0,21.0,211.0,6.1,18.0,224.0,201.53,160.35
2016,8,14,16,15,10.5,180.5,6.05,17.5,187.0,166.79,132.66
2016,8,14,16,30,0.0,150.0,6.0,17.0,150.0,133.49,105.86
2016,8,14,16,45,0.0,130.0,6.0,17.0,130.0,115.32,91.16
2016,8,14,17,0,0.0,110.0,6.0,17.0,110.0,97.3,76.41
2016,8,14,17,15,0.0,94.0,5.95,16.5,94.0,82.95,64.68
2016,8,14,17,30,0.0,78.0,5.9,16.0,78.0,68.7,52.82
2016,8,14,17,45,238.0,68.0,5.9,16.0,118.5,99.52,68.22
2016,8,14,18,0,476.0,58.0,5.9,16.0,159.0,96.91,56.44
2016,8,14,18,15,381.0,47.5,5.85,15.5,114.0,51.16,29.48
2016,8,14,18,30,286.0,37.0,5.8,15.0,69.0,30.45,19.79
2016,8,14,18,45,143.0,18.5,5.75,15.0,34.5,14.55,0.0
2016,8,14,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,125.5,15.5,2.6,12.5,26.5,14.1,0.0
2016,8,15,6,0,251.0,31.0,2.6,13.0,53.0,25.85,14.0
2016,8,15,6,15,357.5,42.0,2.55,13.0,96.5,34.16,24.07
2016,8,15,6,30,464.0,53.0,2.5,13.0,140.0,76.95,43.36
2016,8,15,6,45,232.0,58.5,2.45,13.5,102.0,82.58,54.5
2016,8,15,7,0,0.0,64.0,2.4,14.0,64.0,56.45,42.78
2016,8,15,7,15,0.0,78.0,2.25,14.0,78.0,68.84,53.37
2016,8,15,7,30,0.0,92.0,2.1,14.0,92.0,81.32,63.83
2016,8,15,7,45,4.5,126.5,2.0,14.5,128.5,113.82,90.69
2016,8,15,8,0,9.0,161.0,1.9,15.0,165.0,147.26,117.82
2016,8,15,8,15,15.5,183.5,1.75,15.0,192.0,171.68,137.37
2016,8,15,8,30,22.0,206.0,1.6,15.0,219.0,196.96,157.41
2016,8,15,8,45,22.5,221.5,1.5,15.0,235.5,212.95,169.72
2016,8,15,9,0,23.0,237.0,1.4,15.0,252.0,228.99,181.95
2016,8,15,9,15,22.5,249.0,1.45,15.0,264.5,241.1,191.1
2016,8,15,9,30,22.0,261.0,1.5,15.0,277.0,253.14,200.16
2016,8,15,9,45,38.5,299.0,1.55,15.5,328.0,312.82,246.22
2016,8,15,10,0,55.0,337.0,1.6,16.0,379.0,366.17,286.29
2016,8,15,10,15,80.0,365.5,1.65,16.0,430.0,418.81,326.05
2016,8,15,10,30,105.0,394.0,1.7,16.0,481.0,473.07,366.47
2016,8,15,10,45,187.0,403.0,1.75,16.0,563.0,574.25,442.24
2016,8,15,11,0,269.0,412.0,1.8,16.0,645.0,679.73,518.66
2016,8,15,11,15,238.5,426.0,1.8,16.0,635.5,657.68,501.03
2016,8,15,11,30,208.0,440.0,1.8,16.0,626.0,646.79,492.2
2016,8,15,11,45,189.5,446.0,1.8,16.5,617.0,637.73,484.16
2016,8,15,12,0,171.0,452.0,1.8,17.0,608.0,627.29,475.19
2016,8,15,12,15,136.5,447.0,1.7,17.0,571.5,588.37,446.0
2016,8,15,12,30,102.0,442.0,1.6,17.0,535.0,533.45,405.53
2016,8,15,12,45,84.0,427.5,1.55,17.0,503.5,499.89,381.05
2016,8,15,13,0,66.0,413.0,1.5,17.0,472.0,466.19,356.15
2016,8,15,13,15,66.5,406.5,1.5,17.0,465.5,458.7,351.15
2016,8,15,13,30,67.0,400.0,1.5,17.0,459.0,450.86,345.73
2016,8,15,13,45,59.0,382.5,1.5,17.0,433.5,423.6,325.79
2016,8,15,14,0,51.0,365.0,1.5,17.0,408.0,396.56,306.0
2016,8,15,14,15,39.5,334.5,1.6,17.0,367.0,353.81,274.4
2016,8,15,14,30,28.0,304.0,1.7,17.0,326.0,311.94,243.02
2016,8,15,14,45,29.0,293.0,1.85,17.0,315.0,300.26,234.9
2016,8,15,15,0,30.0,282.0,2.0,17.0,304.0,288.45,226.45
2016,8,15,15,15,32.5,270.5,2.15,17.0,293.0,277.1,218.32
2016,8,15,15,30,35.0,259.0,2.3,17.0,282.0,265.47,209.88
2016,8,15,15,45,25.0,230.0,2.45,17.0,246.0,223.0,176.69
2016,8,15,16,0,15.0,201.0,2.6,17.0,210.0,189.0,149.89
2016,8,15,16,15,9.0,178.5,2.75,16.5,183.5,164.27,130.57
2016,8,15,16,30,3.0,156.0,2.9,16.0,157.0,140.34,111.64
2016,8,15,16,45,1.5,131.5,3.1,16.0,132.0,117.31,92.99
2016,8,15,17,0,0.0,107.0,3.3,16.0,107.0,94.67,74.42
2016,8,15,17,15,0.0,91.5,3.4,15.5,91.5,80.77,63.06
2016,8,15,17,30,0.0,76.0,3.5,15.0,76.0,66.96,51.55
2016,8,15,17,45,249.0,66.0,3.65,15.0,117.5,99.36,67.79
2016,8,15,18,0,498.0,56.0,3.8,15.0,159.0,96.75,55.62
2016,8,15,18,15,402.0,45.5,3.85,14.5,113.0,49.62,28.11
2016,8,15,18,30,306.0,35.0,3.9,14.0,67.0,28.79,18.29
2016,8,15,18,45,153.0,17.5,3.95,14.0,33.5,14.14,0.0
2016,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,80.5,15.0,4.2,13.5,22.0,13.64,0.0
2016,8,16,6,0,161.0,30.0,4.2,14.0,44.0,23.49,11.67
2016,8,16,6,15,254.5,45.5,4.15,14.0,84.5,35.51,25.05
2016,8,16,6,30,348.0,61.0,4.1,14.0,125.0,74.78,45.3
2016,8,16,6,45,417.0,72.0,4.05,14.5,173.0,118.99,76.73
2016,8,16,7,0,486.0,83.0,4.0,15.0,221.0,174.1,121.39
2016,8,16,7,15,243.0,101.5,3.9,15.0,170.5,156.65,118.86
2016,8,16,7,30,0.0,120.0,3.8,15.0,120.0,106.05,84.34
2016,8,16,7,45,0.0,130.5,3.75,15.0,130.5,115.72,92.25
2016,8,16,8,0,0.0,141.0,3.7,15.0,141.0,125.38,99.98
2016,8,16,8,15,20.0,181.0,3.6,15.0,192.0,171.76,137.97
2016,8,16,8,30,40.0,221.0,3.5,15.0,243.0,226.0,181.89
2016,8,16,8,45,42.0,240.5,3.45,15.5,266.0,248.65,199.28
2016,8,16,9,0,44.0,260.0,3.4,16.0,289.0,271.55,216.68
2016,8,16,9,15,50.5,283.0,3.4,16.0,318.0,301.25,239.78
2016,8,16,9,30,57.0,306.0,3.4,16.0,347.0,331.61,263.16
2016,8,16,9,45,53.5,318.5,3.4,16.5,358.5,344.26,271.83
2016,8,16,10,0,50.0,331.0,3.4,17.0,370.0,356.5,280.17
2016,8,16,10,15,69.5,359.0,3.4,17.0,415.0,403.73,316.44
2016,8,16,10,30,89.0,387.0,3.4,17.0,460.0,452.26,353.15
2016,8,16,10,45,70.5,384.0,3.4,17.0,443.0,435.27,339.18
2016,8,16,11,0,52.0,381.0,3.4,17.0,426.0,417.0,324.5
2016,8,16,11,15,56.5,393.5,3.45,17.0,443.5,435.59,338.54
2016,8,16,11,30,61.0,406.0,3.5,17.0,461.0,454.09,352.35
2016,8,16,11,45,79.5,422.5,3.6,17.5,494.5,490.4,379.33
2016,8,16,12,0,98.0,439.0,3.7,18.0,528.0,526.69,405.96
2016,8,16,12,15,98.0,439.5,3.8,18.0,528.5,527.6,406.61
2016,8,16,12,30,98.0,440.0,3.9,18.0,529.0,527.96,407.07
2016,8,16,12,45,73.5,417.0,4.05,18.0,483.5,479.17,370.44
2016,8,16,13,0,49.0,394.0,4.2,18.0,438.0,430.49,333.62
2016,8,16,13,15,69.5,404.0,4.35,18.0,465.5,459.53,356.84
2016,8,16,13,30,90.0,414.0,4.5,18.0,493.0,487.55,378.99
2016,8,16,13,45,87.5,401.5,4.65,18.0,476.5,469.89,366.18
2016,8,16,14,0,85.0,389.0,4.8,18.0,460.0,452.01,353.3
2016,8,16,14,15,98.5,379.5,4.95,18.0,459.0,451.02,353.72
2016,8,16,14,30,112.0,370.0,5.1,18.0,458.0,448.81,353.14
2016,8,16,14,45,83.0,340.0,5.25,18.0,403.5,390.56,308.26
2016,8,16,15,0,54.0,310.0,5.4,18.0,349.0,334.59,264.67
2016,8,16,15,15,46.0,285.5,5.5,18.0,317.5,301.72,239.31
2016,8,16,15,30,38.0,261.0,5.6,18.0,286.0,269.67,214.31
2016,8,16,15,45,30.5,236.0,5.75,18.0,255.5,238.36,189.71
2016,8,16,16,0,23.0,211.0,5.9,18.0,225.0,202.88,161.5
2016,8,16,16,15,14.5,185.0,5.95,17.5,193.5,173.13,137.92
2016,8,16,16,30,6.0,159.0,6.0,17.0,162.0,144.5,115.01
2016,8,16,16,45,3.0,130.5,6.1,17.0,132.0,117.06,92.62
2016,8,16,17,0,0.0,102.0,6.2,17.0,102.0,90.25,70.54
2016,8,16,17,15,0.0,86.5,6.15,16.5,86.5,76.38,59.17
2016,8,16,17,30,0.0,71.0,6.1,16.0,71.0,62.61,47.67
2016,8,16,17,45,207.0,66.0,6.1,16.0,108.0,91.78,63.02
2016,8,16,18,0,414.0,61.0,6.1,16.0,145.0,93.07,55.82
2016,8,16,18,15,320.5,48.0,6.05,16.0,102.0,47.54,27.9
2016,8,16,18,30,227.0,35.0,6.0,16.0,59.0,27.32,16.62
2016,8,16,18,45,113.5,17.5,5.95,16.0,29.5,13.78,0.0
2016,8,16,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,75.0,15.0,3.55,14.0,21.0,13.64,0.0
2016,8,17,6,0,150.0,30.0,3.5,14.0,42.0,23.51,11.14
2016,8,17,6,15,247.5,44.5,3.45,14.0,82.0,34.98,24.53
2016,8,17,6,30,345.0,59.0,3.4,14.0,122.0,73.34,44.08
2016,8,17,6,45,413.5,70.0,3.35,14.5,169.0,117.33,75.43
2016,8,17,7,0,482.0,81.0,3.3,15.0,216.0,172.15,119.87
2016,8,17,7,15,242.0,102.5,3.25,15.0,170.5,157.71,119.73
2016,8,17,7,30,2.0,124.0,3.2,15.0,125.0,110.28,87.81
2016,8,17,7,45,21.0,153.0,3.2,15.5,163.0,143.91,115.22
2016,8,17,8,0,40.0,182.0,3.2,16.0,201.0,183.58,147.28
2016,8,17,8,15,26.0,186.0,3.15,16.0,199.0,183.42,146.83
2016,8,17,8,30,12.0,190.0,3.1,16.0,197.0,177.01,141.14
2016,8,17,8,45,18.0,213.5,3.1,16.5,224.5,203.12,161.68
2016,8,17,9,0,24.0,237.0,3.1,17.0,252.0,229.96,182.49
2016,8,17,9,15,27.5,257.5,3.05,17.0,276.0,260.6,206.33
2016,8,17,9,30,31.0,278.0,3.0,17.0,300.0,285.05,225.07
2016,8,17,9,45,32.0,293.0,3.0,17.0,317.0,302.48,238.19
2016,8,17,10,0,33.0,308.0,3.0,17.0,334.0,319.97,251.3
2016,8,17,10,15,37.5,327.0,3.05,17.0,357.5,344.51,269.95
2016,8,17,10,30,42.0,346.0,3.1,17.0,381.0,369.34,288.69
2016,8,17,10,45,49.5,365.5,3.15,17.5,408.0,397.66,309.51
2016,8,17,11,0,57.0,385.0,3.2,18.0,435.0,426.26,330.34
2016,8,17,11,15,45.5,374.5,3.3,18.0,415.0,406.1,314.58
2016,8,17,11,30,34.0,364.0,3.4,18.0,395.0,385.27,298.46
2016,8,17,11,45,52.0,392.5,3.5,18.0,439.5,432.86,334.99
2016,8,17,12,0,70.0,421.0,3.6,18.0,484.0,480.71,371.11
2016,8,17,12,15,60.0,411.0,3.7,18.0,465.5,460.69,355.79
2016,8,17,12,30,50.0,401.0,3.8,18.0,447.0,440.3,340.42
2016,8,17,12,45,45.0,389.5,3.9,18.0,430.5,423.1,327.63
2016,8,17,13,0,40.0,378.0,4.0,18.0,414.0,405.72,314.65
2016,8,17,13,15,77.5,400.0,4.1,18.0,468.0,463.68,360.02
2016,8,17,13,30,115.0,422.0,4.2,18.0,522.0,534.12,413.77
2016,8,17,13,45,105.5,407.5,4.35,18.0,497.5,493.28,383.6
2016,8,17,14,0,96.0,393.0,4.5,18.0,473.0,466.51,364.05
2016,8,17,14,15,67.5,357.0,4.6,17.5,412.5,401.6,315.19
2016,8,17,14,30,39.0,321.0,4.7,17.0,352.0,338.66,266.98
2016,8,17,14,45,52.5,319.0,4.8,17.0,358.0,345.47,273.38
2016,8,17,15,0,66.0,317.0,4.9,17.0,364.0,351.02,278.61
2016,8,17,15,15,50.5,286.5,4.95,17.0,321.5,306.23,243.57
2016,8,17,15,30,35.0,256.0,5.0,17.0,279.0,263.06,209.55
2016,8,17,15,45,23.0,223.5,5.1,17.0,238.5,215.95,172.1
2016,8,17,16,0,11.0,191.0,5.2,17.0,198.0,177.69,141.4
2016,8,17,16,15,5.5,169.0,5.25,16.5,172.5,153.93,122.6
2016,8,17,16,30,0.0,147.0,5.3,16.0,147.0,130.94,104.2
2016,8,17,16,45,0.0,122.5,5.4,16.0,122.5,108.72,86.05
2016,8,17,17,0,0.0,98.0,5.5,16.0,98.0,86.72,67.86
2016,8,17,17,15,0.0,83.5,5.6,16.0,83.5,73.75,57.07
2016,8,17,17,30,0.0,69.0,5.7,16.0,69.0,60.87,46.19
2016,8,17,17,45,205.5,65.0,5.8,16.0,106.0,90.51,61.98
2016,8,17,18,0,411.0,61.0,5.9,16.0,143.0,92.43,55.43
2016,8,17,18,15,312.0,48.5,5.9,15.5,100.0,47.31,28.08
2016,8,17,18,30,213.0,36.0,5.9,15.0,57.0,28.15,17.03
2016,8,17,18,45,106.5,18.0,5.9,15.0,28.5,14.21,0.0
2016,8,17,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,75.0,15.0,4.1,14.0,21.0,13.64,0.0
2016,8,18,6,0,150.0,30.0,4.0,14.0,42.0,23.55,10.51
2016,8,18,6,15,254.0,44.5,3.85,14.0,82.5,35.3,24.72
2016,8,18,6,30,358.0,59.0,3.7,14.0,123.0,74.66,44.62
2016,8,18,6,45,431.0,69.0,3.6,14.5,171.0,119.33,76.31
2016,8,18,7,0,504.0,79.0,3.5,15.0,219.0,175.32,121.67
2016,8,18,7,15,253.5,102.0,3.3,15.0,172.5,160.69,121.88
2016,8,18,7,30,3.0,125.0,3.1,15.0,126.0,111.54,88.85
2016,8,18,7,45,8.5,144.0,2.95,15.5,148.0,131.17,104.8
2016,8,18,8,0,14.0,163.0,2.8,16.0,170.0,151.56,121.08
2016,8,18,8,15,23.5,188.5,2.6,16.0,201.0,180.6,144.48
2016,8,18,8,30,33.0,214.0,2.4,16.0,232.0,216.06,172.77
2016,8,18,8,45,22.0,211.0,2.25,16.0,223.5,203.37,161.89
2016,8,18,9,0,11.0,208.0,2.1,16.0,215.0,194.61,154.23
2016,8,18,9,15,10.5,215.0,1.95,16.0,222.5,201.39,159.23
2016,8,18,9,30,10.0,222.0,1.8,16.0,230.0,208.11,164.1
2016,8,18,9,45,30.0,275.5,1.65,16.5,299.0,284.01,223.32
2016,8,18,10,0,50.0,329.0,1.5,17.0,368.0,355.36,276.98
2016,8,18,10,15,82.0,361.0,1.45,17.0,427.5,417.56,323.62
2016,8,18,10,30,114.0,393.0,1.4,17.0,487.0,494.59,380.05
2016,8,18,10,45,77.0,377.5,1.35,17.0,442.0,435.69,334.81
2016,8,18,11,0,40.0,362.0,1.3,17.0,397.0,387.26,297.68
2016,8,18,11,15,34.0,354.5,1.25,17.0,384.5,375.11,288.39
2016,8,18,11,30,28.0,347.0,1.2,17.0,372.0,362.53,278.58
2016,8,18,11,45,29.0,348.5,1.2,17.5,375.0,365.65,280.37
2016,8,18,12,0,30.0,350.0,1.2,18.0,378.0,368.56,281.95
2016,8,18,12,15,43.5,379.0,1.2,17.5,419.0,411.79,314.77
2016,8,18,12,30,57.0,408.0,1.2,17.0,460.0,454.96,347.02
2016,8,18,12,45,70.0,415.0,1.3,17.0,478.0,474.63,361.95
2016,8,18,13,0,83.0,422.0,1.4,17.0,496.0,493.7,376.62
2016,8,18,13,15,84.0,415.5,1.5,17.0,489.5,486.4,371.89
2016,8,18,13,30,85.0,409.0,1.6,17.0,483.0,478.66,367.02
2016,8,18,13,45,75.5,392.0,1.7,17.0,456.5,449.97,346.42
2016,8,18,14,0,66.0,375.0,1.8,17.0,430.0,421.49,325.88
2016,8,18,14,15,58.5,355.0,1.9,17.0,403.0,392.1,304.49
2016,8,18,14,30,51.0,335.0,2.0,17.0,376.0,363.09,283.15
2016,8,18,14,45,51.5,320.0,2.1,17.0,359.5,346.0,270.9
2016,8,18,15,0,52.0,305.0,2.2,17.0,343.0,328.77,258.38
2016,8,18,15,15,43.0,279.5,2.25,17.0,309.5,294.26,232.04
2016,8,18,15,30,34.0,254.0,2.3,17.0,276.0,260.69,206.2
2016,8,18,15,45,40.5,241.5,2.4,17.0,266.0,250.34,198.78
2016,8,18,16,0,47.0,229.0,2.5,17.0,256.0,239.27,190.56
2016,8,18,16,15,32.0,200.0,2.55,16.5,218.0,200.7,160.21
2016,8,18,16,30,17.0,171.0,2.6,16.0,180.0,160.6,128.24
2016,8,18,16,45,8.5,144.5,2.65,16.0,149.0,131.93,105.04
2016,8,18,17,0,0.0,118.0,2.7,16.0,118.0,104.51,82.65
2016,8,18,17,15,0.0,99.5,2.7,16.0,99.5,87.83,68.87
2016,8,18,17,30,0.0,81.0,2.7,16.0,81.0,71.3,54.97
2016,8,18,17,45,136.0,75.5,2.7,16.0,101.5,88.73,63.44
2016,8,18,18,0,272.0,70.0,2.7,16.0,122.0,85.11,54.86
2016,8,18,18,15,196.5,51.0,2.6,15.5,83.0,45.91,29.03
2016,8,18,18,30,121.0,32.0,2.5,15.0,44.0,25.77,14.72
2016,8,18,18,45,60.5,16.0,2.4,15.0,22.0,13.16,0.0
2016,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,5,45,47.0,13.0,1.4,13.5,16.5,11.82,0.0
2016,8,19,6,0,94.0,26.0,1.6,14.0,33.0,21.08,8.13
2016,8,19,6,15,171.5,45.0,1.7,14.0,70.5,36.51,25.71
2016,8,19,6,30,249.0,64.0,1.8,14.0,108.0,71.69,45.89
2016,8,19,6,45,312.5,79.0,1.95,14.5,153.0,112.69,75.87
2016,8,19,7,0,376.0,94.0,2.1,15.0,198.0,161.75,115.43
2016,8,19,7,15,188.0,85.0,2.2,15.0,137.0,128.57,97.16
2016,8,19,7,30,0.0,76.0,2.3,15.0,76.0,67.21,51.63
2016,8,19,7,45,0.0,92.0,2.4,15.0,92.0,81.47,63.57
2016,8,19,8,0,0.0,108.0,2.5,15.0,108.0,95.84,75.38
