Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,8,15,0.0,122.5,2.55,15.0,122.5,108.95,86.02
2016,8,19,8,30,0.0,137.0,2.6,15.0,137.0,122.14,96.62
2016,8,19,8,45,3.0,165.0,2.7,15.5,167.0,149.56,118.63
2016,8,19,9,0,6.0,193.0,2.8,16.0,197.0,177.54,140.77
2016,8,19,9,15,10.5,215.5,2.8,16.0,222.5,201.97,160.1
2016,8,19,9,30,15.0,238.0,2.8,16.0,248.0,226.94,179.72
2016,8,19,9,45,17.0,255.0,2.8,16.0,267.5,245.23,193.83
2016,8,19,10,0,19.0,272.0,2.8,16.0,287.0,263.71,208.04
2016,8,19,10,15,21.5,288.5,2.75,16.0,306.0,282.32,222.26
2016,8,19,10,30,24.0,305.0,2.7,16.0,325.0,301.09,236.53
2016,8,19,10,45,26.5,320.5,2.7,16.5,343.5,331.87,259.53
2016,8,19,11,0,29.0,336.0,2.7,17.0,362.0,350.94,273.3
2016,8,19,11,15,24.0,323.0,2.65,17.0,345.0,333.99,259.87
2016,8,19,11,30,19.0,310.0,2.6,17.0,328.0,303.5,236.22
2016,8,19,11,45,22.0,326.0,2.6,17.0,346.5,322.14,250.6
2016,8,19,12,0,25.0,342.0,2.6,17.0,365.0,355.79,276.17
2016,8,19,12,15,33.0,362.5,2.55,17.0,392.5,384.81,298.15
2016,8,19,12,30,41.0,383.0,2.5,17.0,420.0,413.7,319.9
2016,8,19,12,45,35.0,366.0,2.45,17.0,397.5,389.95,301.74
2016,8,19,13,0,29.0,349.0,2.4,17.0,375.0,366.13,283.74
2016,8,19,13,15,30.0,342.0,2.35,17.0,368.5,359.26,278.79
2016,8,19,13,30,31.0,335.0,2.3,17.0,362.0,352.19,273.64
2016,8,19,13,45,40.0,345.5,2.25,17.0,379.5,370.03,287.67
2016,8,19,14,0,49.0,356.0,2.2,17.0,397.0,387.23,301.08
2016,8,19,14,15,39.5,330.0,2.1,16.5,362.5,350.66,273.73
2016,8,19,14,30,30.0,304.0,2.0,16.0,328.0,314.78,246.84
2016,8,19,14,45,36.5,299.5,1.95,16.0,327.0,313.87,246.84
2016,8,19,15,0,43.0,295.0,1.9,16.0,326.0,312.31,246.18
2016,8,19,15,15,41.5,277.0,1.85,16.0,305.5,291.01,230.01
2016,8,19,15,30,40.0,259.0,1.8,16.0,285.0,269.85,213.91
2016,8,19,15,45,30.0,231.5,1.8,16.0,250.0,234.38,186.25
2016,8,19,16,0,20.0,204.0,1.8,16.0,215.0,195.01,155.16
2016,8,19,16,15,10.0,174.5,1.8,15.5,180.0,161.43,128.64
2016,8,19,16,30,0.0,145.0,1.8,15.0,145.0,129.24,102.84
2016,8,19,16,45,0.0,119.0,1.85,15.0,119.0,105.65,83.64
2016,8,19,17,0,0.0,93.0,1.9,15.0,93.0,82.31,64.34
2016,8,19,17,15,0.0,78.5,1.95,15.0,78.5,69.36,53.55
2016,8,19,17,30,0.0,64.0,2.0,15.0,64.0,56.5,42.66
2016,8,19,17,45,132.5,65.5,2.1,15.0,91.0,79.41,55.97
2016,8,19,18,0,265.0,67.0,2.2,15.0,118.0,81.69,52.49
2016,8,19,18,15,192.0,48.5,2.15,14.5,79.0,43.52,27.32
2016,8,19,18,30,119.0,30.0,2.1,14.0,40.0,24.24,13.06
2016,8,19,18,45,59.5,15.0,2.1,14.0,20.0,13.64,0.0
2016,8,19,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,11.5,0.8,14.0,14.5,10.46,0.0
2016,8,20,6,0,85.0,23.0,0.8,14.0,29.0,18.78,5.87
2016,8,20,6,15,156.0,42.5,0.85,14.0,65.5,34.74,24.15
2016,8,20,6,30,227.0,62.0,0.9,14.0,102.0,68.86,44.22
2016,8,20,6,45,289.5,78.0,0.95,14.5,146.5,109.23,73.88
2016,8,20,7,0,352.0,94.0,1.0,15.0,191.0,157.6,112.68
2016,8,20,7,15,176.0,80.0,1.05,15.0,128.5,121.21,91.21
2016,8,20,7,30,0.0,66.0,1.1,15.0,66.0,58.33,44.1
2016,8,20,7,45,0.0,80.5,1.2,15.5,80.5,71.23,54.84
2016,8,20,8,0,0.0,95.0,1.3,16.0,95.0,84.2,65.36
2016,8,20,8,15,0.0,108.0,1.35,16.0,108.0,95.9,74.82
2016,8,20,8,30,0.0,121.0,1.4,16.0,121.0,107.66,84.25
2016,8,20,8,45,0.0,142.5,1.5,16.0,143.0,127.23,99.98
2016,8,20,9,0,0.0,164.0,1.6,16.0,165.0,146.94,115.67
2016,8,20,9,15,3.0,182.0,1.65,16.0,185.0,165.7,130.52
2016,8,20,9,30,6.0,200.0,1.7,16.0,205.0,184.83,145.58
2016,8,20,9,45,9.5,224.0,1.8,16.5,232.0,210.31,165.3
2016,8,20,10,0,13.0,248.0,1.9,17.0,259.0,236.21,185.1
2016,8,20,10,15,20.0,280.5,1.95,17.0,297.0,273.59,214.07
2016,8,20,10,30,27.0,313.0,2.0,17.0,335.0,323.92,252.59
2016,8,20,10,45,30.5,330.0,2.1,17.0,355.5,345.49,268.75
2016,8,20,11,0,34.0,347.0,2.2,17.0,376.0,367.19,285.09
2016,8,20,11,15,35.0,355.5,2.25,17.0,386.0,377.89,292.94
2016,8,20,11,30,36.0,364.0,2.3,17.0,396.0,388.44,300.76
2016,8,20,11,45,52.5,390.0,2.4,17.0,437.5,432.19,334.08
2016,8,20,12,0,69.0,416.0,2.5,17.0,479.0,476.13,367.1
2016,8,20,12,15,64.5,412.0,2.5,17.0,470.0,467.74,360.47
2016,8,20,12,30,60.0,408.0,2.5,17.0,461.0,458.95,353.87
2016,8,20,12,45,60.5,405.0,2.55,17.0,459.0,455.83,351.83
2016,8,20,13,0,61.0,402.0,2.6,17.0,457.0,452.35,349.53
2016,8,20,13,15,48.5,378.0,2.55,17.0,421.0,414.29,320.84
2016,8,20,13,30,36.0,354.0,2.5,17.0,385.0,376.56,292.33
2016,8,20,13,45,31.0,333.5,2.5,17.0,360.0,349.86,272.36
2016,8,20,14,0,26.0,313.0,2.5,17.0,335.0,323.41,252.39
2016,8,20,14,15,38.0,322.0,2.45,16.5,352.5,341.66,267.65
2016,8,20,14,30,50.0,331.0,2.4,16.0,370.0,358.96,282.04
2016,8,20,14,45,43.5,308.5,2.4,16.0,341.5,328.77,258.99
2016,8,20,15,0,37.0,286.0,2.4,16.0,313.0,299.12,236.38
2016,8,20,15,15,27.0,255.5,2.45,16.0,275.0,259.76,205.86
2016,8,20,15,30,17.0,225.0,2.5,16.0,237.0,214.92,170.61
2016,8,20,15,45,11.0,200.5,2.55,16.0,208.5,187.43,148.95
2016,8,20,16,0,5.0,176.0,2.6,16.0,180.0,160.71,127.66
2016,8,20,16,15,2.5,143.0,2.65,16.0,145.0,128.88,102.0
2016,8,20,16,30,0.0,110.0,2.7,16.0,110.0,97.68,76.52
2016,8,20,16,45,0.0,90.0,2.8,16.0,90.0,79.71,61.78
2016,8,20,17,0,0.0,70.0,2.9,16.0,70.0,61.89,46.96
2016,8,20,17,15,0.0,59.0,2.95,15.5,59.0,52.11,38.86
2016,8,20,17,30,0.0,48.0,3.0,15.0,48.0,42.35,30.62
2016,8,20,17,45,134.0,56.5,3.1,15.0,81.5,71.63,49.33
2016,8,20,18,0,268.0,65.0,3.2,15.0,115.0,79.99,50.97
2016,8,20,18,15,193.0,46.5,3.2,15.0,76.5,41.67,25.77
2016,8,20,18,30,118.0,28.0,3.2,15.0,38.0,21.82,10.51
2016,8,20,18,45,59.0,14.0,3.25,15.0,19.0,12.73,0.0
2016,8,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,9.5,11.5,2.6,13.5,12.5,10.46,0.0
2016,8,21,6,0,19.0,23.0,2.7,14.0,25.0,19.79,5.48
2016,8,21,6,15,72.5,43.5,2.75,14.0,55.5,35.94,25.02
2016,8,21,6,30,126.0,64.0,2.8,14.0,86.0,63.52,43.28
2016,8,21,6,45,163.0,85.0,2.9,14.5,123.0,97.51,69.76
2016,8,21,7,0,200.0,106.0,3.0,15.0,160.0,136.53,101.79
2016,8,21,7,15,243.0,120.0,3.0,15.0,200.0,175.65,134.77
2016,8,21,7,30,286.0,134.0,3.0,15.0,240.0,219.91,172.5
2016,8,21,7,45,143.0,137.0,3.05,15.0,190.0,183.28,146.5
2016,8,21,8,0,0.0,140.0,3.1,15.0,140.0,124.76,99.41
2016,8,21,8,15,161.0,179.0,3.0,15.0,267.5,251.06,203.39
2016,8,21,8,30,322.0,218.0,2.9,15.0,395.0,395.06,319.0
2016,8,21,8,45,297.0,244.5,2.85,15.5,419.0,424.84,340.97
2016,8,21,9,0,272.0,271.0,2.8,16.0,443.0,451.54,360.23
2016,8,21,9,15,223.0,298.0,2.75,16.0,445.0,449.49,357.29
2016,8,21,9,30,174.0,325.0,2.7,16.0,447.0,450.88,356.63
2016,8,21,9,45,150.0,343.0,2.65,16.0,452.0,458.57,361.21
2016,8,21,10,0,126.0,361.0,2.6,16.0,457.0,463.93,363.86
2016,8,21,10,15,174.5,375.0,2.55,16.0,513.5,526.08,411.05
2016,8,21,10,30,223.0,389.0,2.5,16.0,570.0,590.78,458.98
2016,8,21,10,45,194.5,403.5,2.5,16.0,565.0,586.57,454.11
2016,8,21,11,0,166.0,418.0,2.5,16.0,560.0,580.12,448.06
2016,8,21,11,15,172.5,426.5,2.55,16.0,576.5,599.45,462.19
2016,8,21,11,30,179.0,435.0,2.6,16.0,593.0,618.15,475.68
2016,8,21,11,45,126.0,426.5,2.65,16.0,538.0,559.17,431.04
2016,8,21,12,0,73.0,418.0,2.7,16.0,483.0,482.76,373.38
2016,8,21,12,15,75.5,420.0,2.75,16.0,487.5,487.62,377.57
2016,8,21,12,30,78.0,422.0,2.8,16.0,492.0,492.05,381.05
2016,8,21,12,45,63.0,404.0,2.85,16.0,460.5,457.78,355.23
2016,8,21,13,0,48.0,386.0,2.9,16.0,429.0,423.49,329.37
2016,8,21,13,15,76.5,399.0,2.95,16.0,466.0,463.6,360.98
2016,8,21,13,30,105.0,412.0,3.0,16.0,503.0,502.41,391.04
2016,8,21,13,45,70.5,373.5,3.1,16.0,434.0,427.75,334.33
2016,8,21,14,0,36.0,335.0,3.2,16.0,365.0,354.95,278.44
2016,8,21,14,15,77.0,349.0,3.25,16.0,409.5,403.44,317.72
2016,8,21,14,30,118.0,363.0,3.3,16.0,454.0,460.74,362.73
2016,8,21,14,45,191.0,340.5,3.4,16.0,479.5,490.94,388.22
2016,8,21,15,0,264.0,318.0,3.5,16.0,505.0,525.18,416.37
2016,8,21,15,15,257.5,301.0,3.6,16.0,474.5,489.65,389.73
2016,8,21,15,30,251.0,284.0,3.7,16.0,444.0,454.01,362.9
2016,8,21,15,45,274.0,255.5,3.85,16.0,418.5,425.53,341.76
2016,8,21,16,0,297.0,227.0,4.0,16.0,393.0,394.25,317.68
2016,8,21,16,15,243.5,211.5,4.1,15.5,339.5,333.11,269.04
2016,8,21,16,30,190.0,196.0,4.2,15.0,286.0,272.35,220.1
2016,8,21,16,45,95.0,156.0,4.35,15.0,201.0,184.13,148.08
2016,8,21,17,0,0.0,116.0,4.5,15.0,116.0,102.85,81.68
2016,8,21,17,15,0.0,97.5,4.5,15.0,97.5,86.14,67.78
2016,8,21,17,30,0.0,79.0,4.5,15.0,79.0,69.57,53.72
2016,8,21,17,45,128.5,72.0,4.55,15.0,95.5,84.3,60.21
2016,8,21,18,0,257.0,65.0,4.6,15.0,112.0,78.74,50.37
2016,8,21,18,15,181.5,46.0,4.5,14.5,73.5,40.74,25.28
2016,8,21,18,30,106.0,27.0,4.4,14.0,35.0,21.89,9.75
2016,8,21,18,45,53.0,13.5,4.3,14.0,17.5,12.28,0.0
2016,8,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.0,3.25,14.0,6.0,5.46,0.0
2016,8,22,6,0,0.0,12.0,3.2,14.0,12.0,10.55,0.0
2016,8,22,6,15,0.0,26.5,3.15,14.0,26.5,23.36,14.23
2016,8,22,6,30,0.0,41.0,3.1,14.0,41.0,36.06,24.77
2016,8,22,6,45,0.0,59.0,3.05,14.5,59.0,51.79,38.46
2016,8,22,7,0,0.0,77.0,3.0,15.0,77.0,67.75,52.16
2016,8,22,7,15,0.0,96.0,2.95,15.0,96.0,84.76,66.62
2016,8,22,7,30,0.0,115.0,2.9,15.0,115.0,101.92,80.97
2016,8,22,7,45,6.0,137.0,2.9,15.0,140.0,124.25,99.34
2016,8,22,8,0,12.0,159.0,2.9,15.0,165.0,147.47,118.29
2016,8,22,8,15,21.0,183.5,2.9,15.0,194.5,175.34,140.91
2016,8,22,8,30,30.0,208.0,2.9,15.0,224.0,209.78,168.66
2016,8,22,8,45,25.5,218.5,2.9,15.5,233.0,213.11,170.5
2016,8,22,9,0,21.0,229.0,2.9,16.0,242.0,221.34,176.28
2016,8,22,9,15,46.0,268.5,2.9,16.0,300.0,286.12,227.87
2016,8,22,9,30,71.0,308.0,2.9,16.0,358.0,346.81,275.25
2016,8,22,9,45,56.5,312.0,2.95,16.5,353.0,342.77,270.58
2016,8,22,10,0,42.0,316.0,3.0,17.0,348.0,337.38,265.09
2016,8,22,10,15,43.5,330.5,3.0,17.0,365.0,355.28,278.5
2016,8,22,10,30,45.0,345.0,3.0,17.0,382.0,373.19,291.79
2016,8,22,10,45,89.5,380.0,3.05,17.0,455.5,451.98,352.58
2016,8,22,11,0,134.0,415.0,3.1,17.0,529.0,547.39,424.11
2016,8,22,11,15,83.5,386.0,3.05,17.0,457.5,457.08,354.83
2016,8,22,11,30,33.0,357.0,3.0,17.0,386.0,379.15,294.45
2016,8,22,11,45,101.5,399.5,3.0,17.0,490.0,491.82,381.71
2016,8,22,12,0,170.0,442.0,3.0,17.0,594.0,621.48,477.86
2016,8,22,12,15,101.0,401.5,3.0,17.0,492.0,494.61,382.4
2016,8,22,12,30,32.0,361.0,3.0,17.0,390.0,383.32,297.2
2016,8,22,12,45,44.5,378.0,3.0,17.0,417.5,412.93,320.52
2016,8,22,13,0,57.0,395.0,3.0,17.0,445.0,442.12,342.85
2016,8,22,13,15,115.5,407.0,3.0,17.0,506.0,525.37,406.83
2016,8,22,13,30,174.0,419.0,3.0,17.0,567.0,590.6,456.32
2016,8,22,13,45,150.5,405.5,3.05,17.0,531.5,549.7,425.82
2016,8,22,14,0,127.0,392.0,3.1,17.0,496.0,509.3,395.99
2016,8,22,14,15,174.0,376.0,3.1,16.5,512.5,528.97,413.6
2016,8,22,14,30,221.0,360.0,3.1,16.0,529.0,545.0,428.1
2016,8,22,14,45,162.0,341.0,3.1,16.0,462.5,468.56,369.58
2016,8,22,15,0,103.0,322.0,3.1,16.0,396.0,386.1,305.92
2016,8,22,15,15,85.0,297.0,3.05,16.0,355.5,343.03,272.86
2016,8,22,15,30,67.0,272.0,3.0,16.0,315.0,301.59,240.56
2016,8,22,15,45,58.5,248.5,3.0,16.0,284.0,269.35,215.44
2016,8,22,16,0,50.0,225.0,3.0,16.0,253.0,238.05,190.77
2016,8,22,16,15,25.0,181.0,2.95,15.5,195.0,175.4,140.51
2016,8,22,16,30,0.0,137.0,2.9,15.0,137.0,122.15,97.19
2016,8,22,16,45,0.0,112.5,2.9,15.0,112.5,99.91,79.0
2016,8,22,17,0,0.0,88.0,2.9,15.0,88.0,77.9,60.7
2016,8,22,17,15,0.0,73.5,2.9,15.0,73.5,64.96,49.85
2016,8,22,17,30,0.0,59.0,2.9,15.0,59.0,52.11,38.9
2016,8,22,17,45,137.5,60.5,2.95,15.0,85.0,75.47,52.33
2016,8,22,18,0,275.0,62.0,3.0,15.0,111.0,77.44,48.56
2016,8,22,18,15,193.5,44.0,2.9,14.5,72.5,39.1,23.82
2016,8,22,18,30,112.0,26.0,2.8,14.0,34.0,20.34,7.58
2016,8,22,18,45,56.0,13.0,2.7,14.0,17.0,11.82,0.0
2016,8,22,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,60.5,11.5,1.5,13.5,15.5,10.46,0.0
2016,8,23,6,0,121.0,23.0,1.5,14.0,31.0,18.07,2.08
2016,8,23,6,15,216.5,39.0,1.45,14.0,69.0,32.24,21.69
2016,8,23,6,30,312.0,55.0,1.4,14.0,107.0,70.36,42.07
2016,8,23,6,45,156.0,49.5,1.4,14.5,75.5,66.43,43.85
2016,8,23,7,0,0.0,44.0,1.4,15.0,44.0,38.81,27.58
2016,8,23,7,15,0.0,55.0,1.3,15.0,55.0,48.56,35.97
2016,8,23,7,30,0.0,66.0,1.2,15.0,66.0,58.33,44.21
2016,8,23,7,45,0.0,90.5,1.2,15.0,90.5,80.18,62.51
2016,8,23,8,0,0.0,115.0,1.2,15.0,115.0,102.24,80.69
2016,8,23,8,15,0.0,125.5,1.2,15.0,125.5,111.79,88.28
2016,8,23,8,30,0.0,136.0,1.2,15.0,136.0,121.37,95.86
2016,8,23,8,45,0.5,152.5,1.2,15.5,152.5,136.8,107.94
2016,8,23,9,0,1.0,169.0,1.2,16.0,169.0,152.37,119.98
2016,8,23,9,15,3.0,182.0,1.2,16.0,184.5,165.9,130.53
2016,8,23,9,30,5.0,195.0,1.2,16.0,200.0,179.67,141.23
2016,8,23,9,45,8.5,219.0,1.25,16.0,226.0,205.14,161.21
2016,8,23,10,0,12.0,243.0,1.3,16.0,252.0,231.04,181.32
2016,8,23,10,15,16.0,266.5,1.3,16.0,279.5,257.28,201.48
2016,8,23,10,30,20.0,290.0,1.3,16.0,307.0,283.89,221.75
2016,8,23,10,45,20.5,299.0,1.35,16.0,316.5,293.62,228.92
2016,8,23,11,0,21.0,308.0,1.4,16.0,326.0,303.32,236.16
2016,8,23,11,15,20.0,308.0,1.35,16.0,325.5,302.84,235.44
2016,8,23,11,30,19.0,308.0,1.3,16.0,325.0,302.24,234.71
2016,8,23,11,45,25.5,333.5,1.3,16.0,356.5,348.67,269.96
2016,8,23,12,0,32.0,359.0,1.3,16.0,388.0,381.61,294.46
2016,8,23,12,15,34.0,363.0,1.3,16.0,394.0,387.88,298.96
2016,8,23,12,30,36.0,367.0,1.3,16.0,400.0,393.9,303.49
2016,8,23,12,45,33.5,359.0,1.3,16.0,389.0,382.82,295.2
2016,8,23,13,0,31.0,351.0,1.3,16.0,378.0,371.57,286.91
2016,8,23,13,15,24.0,319.5,1.35,16.0,340.5,331.92,257.26
2016,8,23,13,30,17.0,288.0,1.4,16.0,303.0,280.41,218.27
2016,8,23,13,45,20.0,294.5,1.5,16.0,311.5,288.96,225.55
2016,8,23,14,0,23.0,301.0,1.6,16.0,320.0,297.29,232.41
2016,8,23,14,15,18.0,274.0,1.75,16.0,289.0,266.3,208.76
2016,8,23,14,30,13.0,247.0,1.9,16.0,258.0,235.77,185.31
2016,8,23,14,45,15.0,246.5,2.05,16.0,258.0,236.34,186.37
2016,8,23,15,0,17.0,246.0,2.2,16.0,258.0,236.72,187.18
2016,8,23,15,15,12.5,223.0,2.35,16.0,232.0,211.02,167.11
2016,8,23,15,30,8.0,200.0,2.5,16.0,206.0,185.84,147.34
2016,8,23,15,45,20.0,205.5,2.65,16.0,217.5,197.98,157.87
2016,8,23,16,0,32.0,211.0,2.8,16.0,229.0,214.52,171.77
2016,8,23,16,15,28.0,190.5,2.9,15.5,205.5,190.54,152.95
2016,8,23,16,30,24.0,170.0,3.0,15.0,182.0,163.32,131.25
2016,8,23,16,45,12.0,129.5,3.2,15.0,135.5,120.06,95.72
2016,8,23,17,0,0.0,89.0,3.4,15.0,89.0,78.81,61.47
2016,8,23,17,15,0.0,74.5,3.5,15.0,74.5,65.85,50.61
2016,8,23,17,30,0.0,60.0,3.6,15.0,60.0,52.98,39.63
2016,8,23,17,45,141.0,60.0,3.75,15.0,84.0,75.43,52.11
2016,8,23,18,0,282.0,60.0,3.9,15.0,108.0,76.01,47.1
2016,8,23,18,15,197.0,42.0,3.9,14.5,70.0,37.26,22.31
2016,8,23,18,30,112.0,24.0,3.9,14.0,32.0,18.79,5.18
2016,8,23,18,45,56.0,12.0,3.95,14.0,16.0,10.91,0.0
2016,8,23,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,86.5,11.0,4.05,13.5,16.5,10.01,0.0
2016,8,24,6,0,173.0,22.0,4.1,14.0,33.0,17.36,0.17
2016,8,24,6,15,284.5,35.5,4.1,14.0,73.5,31.64,21.01
2016,8,24,6,30,396.0,49.0,4.1,14.0,114.0,73.52,41.5
2016,8,24,6,45,198.0,43.0,4.1,14.0,75.5,67.49,42.95
2016,8,24,7,0,0.0,37.0,4.1,14.0,37.0,32.6,22.35
2016,8,24,7,15,0.0,46.0,4.1,14.0,46.0,40.57,29.25
2016,8,24,7,30,0.0,55.0,4.1,14.0,55.0,48.56,36.04
2016,8,24,7,45,0.0,67.0,4.1,14.5,67.0,59.22,44.93
2016,8,24,8,0,0.0,79.0,4.1,15.0,79.0,69.9,53.7
2016,8,24,8,15,0.0,93.0,4.05,15.0,93.0,82.44,64.04
2016,8,24,8,30,0.0,107.0,4.0,15.0,107.0,95.07,74.35
2016,8,24,8,45,0.0,123.0,3.95,15.5,123.0,109.59,85.97
2016,8,24,9,0,0.0,139.0,3.9,16.0,139.0,124.2,97.53
2016,8,24,9,15,0.0,143.0,3.85,16.0,143.0,127.89,100.26
2016,8,24,9,30,0.0,147.0,3.8,16.0,147.0,131.6,103.03
2016,8,24,9,45,3.5,176.5,3.8,16.5,179.0,161.63,127.01
2016,8,24,10,0,7.0,206.0,3.8,17.0,211.0,192.21,151.08
2016,8,24,10,15,7.0,206.5,3.75,17.0,212.0,192.99,151.41
2016,8,24,10,30,7.0,207.0,3.7,17.0,213.0,193.76,151.79
2016,8,24,10,45,8.5,218.0,3.65,17.0,225.0,205.73,161.15
2016,8,24,11,0,10.0,229.0,3.6,17.0,237.0,217.78,170.54
2016,8,24,11,15,10.0,230.5,3.6,17.0,239.0,219.47,171.71
2016,8,24,11,30,10.0,232.0,3.6,17.0,241.0,221.11,172.89
2016,8,24,11,45,12.5,257.5,3.65,17.0,269.0,247.89,193.93
2016,8,24,12,0,15.0,283.0,3.7,17.0,297.0,274.83,214.93
2016,8,24,12,15,13.5,269.5,3.75,17.0,282.5,260.49,203.64
2016,8,24,12,30,12.0,256.0,3.8,17.0,268.0,246.1,192.42
2016,8,24,12,45,14.0,270.5,3.9,17.0,283.5,261.78,204.88
2016,8,24,13,0,16.0,285.0,4.0,17.0,299.0,277.41,217.22
2016,8,24,13,15,17.5,290.5,4.1,17.0,306.0,283.83,222.42
2016,8,24,13,30,19.0,296.0,4.2,17.0,313.0,290.14,227.6
2016,8,24,13,45,18.5,289.0,4.35,17.0,305.0,282.44,221.89
2016,8,24,14,0,18.0,282.0,4.5,17.0,297.0,274.71,216.18
2016,8,24,14,15,13.5,252.0,4.6,17.0,263.0,241.57,190.28
2016,8,24,14,30,9.0,222.0,4.7,17.0,229.0,208.94,164.58
2016,8,24,14,45,7.5,210.5,4.85,17.0,216.0,196.54,155.0
2016,8,24,15,0,6.0,199.0,5.0,17.0,203.0,184.29,145.47
2016,8,24,15,15,3.0,175.0,5.05,16.5,177.0,159.52,125.95
2016,8,24,15,30,0.0,151.0,5.1,16.0,151.0,135.21,106.58
2016,8,24,15,45,0.0,152.0,5.2,16.0,152.0,136.1,107.66
2016,8,24,16,0,0.0,153.0,5.3,16.0,153.0,136.99,108.74
2016,8,24,16,15,0.0,127.0,5.35,16.0,127.0,113.2,89.38
2016,8,24,16,30,0.0,101.0,5.4,16.0,101.0,89.65,70.01
2016,8,24,16,45,0.0,85.0,5.45,16.0,85.0,75.27,58.16
2016,8,24,17,0,0.0,69.0,5.5,16.0,69.0,61.0,46.25
2016,8,24,17,15,0.0,58.0,5.55,15.5,58.0,51.23,38.1
2016,8,24,17,30,0.0,47.0,5.6,15.0,47.0,41.47,29.81
2016,8,24,17,45,214.0,47.5,5.65,15.0,83.5,75.84,49.19
2016,8,24,18,0,428.0,48.0,5.7,15.0,120.0,78.82,43.86
2016,8,24,18,15,315.5,35.5,5.7,15.0,78.5,34.85,19.02
2016,8,24,18,30,203.0,23.0,5.7,15.0,37.0,19.0,3.27
2016,8,24,18,45,101.5,11.5,5.75,15.0,18.5,10.46,0.0
2016,8,24,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,110.0,10.0,4.05,13.5,17.0,9.1,0.0
2016,8,25,6,0,220.0,20.0,4.0,14.0,34.0,16.45,0.0
2016,8,25,6,15,338.5,31.0,3.95,14.0,75.0,28.48,18.23
2016,8,25,6,30,457.0,42.0,3.9,14.0,116.0,72.23,38.03
2016,8,25,6,45,228.5,41.5,3.85,14.5,78.5,70.75,44.24
2016,8,25,7,0,0.0,41.0,3.8,15.0,41.0,36.15,25.27
2016,8,25,7,15,0.0,51.0,3.7,15.0,51.0,45.01,32.91
2016,8,25,7,30,0.0,61.0,3.6,15.0,61.0,53.89,40.43
2016,8,25,7,45,0.0,74.5,3.5,15.5,74.5,65.89,50.39
2016,8,25,8,0,0.0,88.0,3.4,16.0,88.0,77.96,60.25
2016,8,25,8,15,0.0,102.5,3.3,16.0,102.5,91.01,70.93
2016,8,25,8,30,0.0,117.0,3.2,16.0,117.0,104.14,81.56
2016,8,25,8,45,0.0,132.0,3.15,16.0,132.0,117.81,92.54
2016,8,25,9,0,0.0,147.0,3.1,16.0,147.0,131.56,103.5
2016,8,25,9,15,1.5,165.0,3.0,16.0,166.5,149.23,117.61
2016,8,25,9,30,3.0,183.0,2.9,16.0,186.0,167.14,131.8
2016,8,25,9,45,11.0,225.0,2.85,16.5,233.5,212.99,168.13
2016,8,25,10,0,19.0,267.0,2.8,17.0,281.0,259.97,204.63
2016,8,25,10,15,51.0,320.0,2.65,17.0,360.5,352.49,276.74
2016,8,25,10,30,83.0,373.0,2.5,17.0,440.0,437.69,341.23
2016,8,25,10,45,87.0,386.0,2.4,17.0,458.0,457.59,355.17
2016,8,25,11,0,91.0,399.0,2.3,17.0,476.0,477.37,369.26
2016,8,25,11,15,91.0,407.0,2.25,17.0,485.5,487.86,376.44
2016,8,25,11,30,91.0,415.0,2.2,17.0,495.0,497.94,383.38
2016,8,25,11,45,93.5,417.0,2.15,17.0,499.5,503.79,387.39
2016,8,25,12,0,96.0,419.0,2.1,17.0,504.0,509.19,391.14
2016,8,25,12,15,118.5,428.0,2.15,17.0,533.0,557.78,427.19
2016,8,25,12,30,141.0,437.0,2.2,17.0,562.0,589.53,450.68
2016,8,25,12,45,107.0,421.0,2.3,17.0,516.0,521.6,400.8
2016,8,25,13,0,73.0,405.0,2.4,17.0,470.0,469.83,362.41
2016,8,25,13,15,83.5,403.5,2.45,17.0,475.5,477.11,368.81
2016,8,25,13,30,94.0,402.0,2.5,17.0,481.0,483.63,374.36
2016,8,25,13,45,81.5,383.5,2.65,17.0,451.0,450.16,349.74
2016,8,25,14,0,69.0,365.0,2.8,17.0,421.0,417.07,325.31
2016,8,25,14,15,55.5,339.5,2.8,16.5,384.0,376.53,295.26
2016,8,25,14,30,42.0,314.0,2.8,16.0,347.0,336.88,265.48
2016,8,25,14,45,29.0,276.5,2.85,16.0,299.0,286.7,226.69
2016,8,25,15,0,16.0,239.0,2.9,16.0,251.0,229.6,181.84
2016,8,25,15,15,8.0,200.0,2.8,16.0,206.0,186.44,147.6
2016,8,25,15,30,0.0,161.0,2.7,16.0,161.0,144.45,113.83
2016,8,25,15,45,0.0,133.5,2.65,16.0,133.5,119.19,93.56
2016,8,25,16,0,0.0,106.0,2.6,16.0,106.0,94.18,73.23
2016,8,25,16,15,0.0,85.0,2.5,15.5,85.0,75.26,57.85
2016,8,25,16,30,0.0,64.0,2.4,15.0,64.0,56.56,42.44
2016,8,25,16,45,0.0,55.0,2.35,15.0,55.0,48.56,35.81
2016,8,25,17,0,0.0,46.0,2.3,15.0,46.0,40.58,29.1
2016,8,25,17,15,276.0,56.0,2.15,14.5,129.0,131.56,97.78
2016,8,25,17,30,552.0,66.0,2.0,14.0,212.0,181.66,125.83
2016,8,25,17,45,479.5,57.0,1.95,14.0,163.0,124.56,78.23
2016,8,25,18,0,407.0,48.0,1.9,14.0,114.0,76.6,42.96
2016,8,25,18,15,293.5,35.0,1.75,14.0,73.5,33.66,18.55
2016,8,25,18,30,180.0,22.0,1.6,14.0,33.0,17.37,0.0
2016,8,25,18,45,90.0,11.0,1.5,14.0,16.5,10.01,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,88.5,10.0,0.85,14.0,15.0,9.1,0.0
2016,8,26,6,0,177.0,20.0,0.9,14.0,30.0,16.5,0.0
2016,8,26,6,15,293.5,32.5,0.95,14.0,70.0,29.88,16.25
2016,8,26,6,30,410.0,45.0,1.0,14.0,110.0,72.09,39.51
2016,8,26,6,45,485.5,53.5,1.1,14.5,158.5,119.88,73.9
2016,8,26,7,0,561.0,62.0,1.2,15.0,207.0,177.19,120.72
2016,8,26,7,15,280.5,63.5,1.3,15.0,136.0,138.82,102.86
2016,8,26,7,30,0.0,65.0,1.4,15.0,65.0,57.44,43.37
2016,8,26,7,45,0.0,68.5,1.55,15.5,68.5,60.55,45.89
2016,8,26,8,0,0.0,72.0,1.7,16.0,72.0,63.67,48.27
2016,8,26,8,15,0.0,100.0,1.8,16.0,100.0,88.77,69.04
2016,8,26,8,30,0.0,128.0,1.9,16.0,128.0,114.18,89.78
2016,8,26,8,45,3.0,158.5,2.05,16.0,160.5,144.03,113.95
2016,8,26,9,0,6.0,189.0,2.2,16.0,193.0,174.47,138.33
2016,8,26,9,15,4.5,183.5,2.25,16.0,186.5,168.58,133.14
2016,8,26,9,30,3.0,178.0,2.3,16.0,180.0,162.56,127.97
2016,8,26,9,45,7.0,206.0,2.4,16.0,211.5,192.05,151.5
2016,8,26,10,0,11.0,234.0,2.5,16.0,243.0,222.07,175.17
2016,8,26,10,15,17.0,265.0,2.6,16.0,279.0,257.2,202.73
2016,8,26,10,30,23.0,296.0,2.7,16.0,315.0,292.93,230.51
2016,8,26,10,45,33.5,327.5,2.8,16.5,356.0,348.06,272.62
2016,8,26,11,0,44.0,359.0,2.9,17.0,397.0,391.57,305.19
2016,8,26,11,15,37.0,351.5,2.95,17.0,383.5,378.23,294.49
2016,8,26,11,30,30.0,344.0,3.0,17.0,370.0,364.45,283.69
2016,8,26,11,45,27.5,339.0,3.1,17.0,363.0,357.36,278.26
2016,8,26,12,0,25.0,334.0,3.2,17.0,356.0,350.04,272.64
2016,8,26,12,15,33.5,355.0,3.15,17.0,384.5,380.32,295.94
2016,8,26,12,30,42.0,376.0,3.1,17.0,413.0,410.5,318.89
2016,8,26,12,45,35.0,358.0,3.1,17.0,389.0,384.46,298.93
2016,8,26,13,0,28.0,340.0,3.1,17.0,365.0,358.42,279.11
2016,8,26,13,15,30.0,339.0,2.95,16.5,365.5,358.64,279.99
2016,8,26,13,30,32.0,338.0,2.8,16.0,366.0,358.62,280.61
2016,8,26,13,45,31.5,327.5,2.7,16.0,354.0,346.3,271.32
2016,8,26,14,0,31.0,317.0,2.6,16.0,342.0,333.9,262.02
2016,8,26,14,15,23.0,285.0,2.45,16.0,303.0,281.66,221.57
2016,8,26,14,30,15.0,253.0,2.3,16.0,264.0,243.5,191.82
2016,8,26,14,45,11.5,230.5,2.2,16.0,239.0,218.75,172.56
2016,8,26,15,0,8.0,208.0,2.1,16.0,214.0,194.4,153.44
2016,8,26,15,15,4.0,175.5,2.0,16.0,178.5,160.82,126.74
2016,8,26,15,30,0.0,143.0,1.9,16.0,143.0,127.94,100.33
2016,8,26,15,45,0.0,146.0,1.8,16.0,146.0,130.68,102.91
2016,8,26,16,0,0.0,149.0,1.7,16.0,149.0,133.44,105.47
2016,8,26,16,15,0.0,128.5,1.6,15.5,128.5,114.65,90.51
2016,8,26,16,30,0.0,108.0,1.5,15.0,108.0,96.02,75.5
2016,8,26,16,45,0.0,94.5,1.45,15.0,94.5,83.83,65.54
2016,8,26,17,0,0.0,81.0,1.4,15.0,81.0,71.71,55.5
2016,8,26,17,15,268.0,74.0,1.3,14.5,143.5,146.53,110.25
2016,8,26,17,30,536.0,67.0,1.2,14.0,206.0,178.66,123.5
2016,8,26,17,45,462.0,57.5,1.2,14.0,157.5,121.94,76.61
2016,8,26,18,0,388.0,48.0,1.2,14.0,109.0,74.6,42.03
2016,8,26,18,15,275.5,34.0,1.2,14.0,69.5,32.12,17.57
2016,8,26,18,30,163.0,20.0,1.2,14.0,30.0,15.79,0.0
2016,8,26,18,45,81.5,10.0,1.25,14.0,15.0,9.1,0.0
2016,8,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,9.5,1.2,13.5,14.0,8.64,0.0
2016,8,27,6,0,163.0,19.0,1.2,14.0,28.0,15.64,0.0
2016,8,27,6,15,278.0,32.5,1.2,14.0,67.5,30.18,16.24
2016,8,27,6,30,393.0,46.0,1.2,14.0,107.0,72.35,40.2
2016,8,27,6,45,470.5,55.0,1.2,14.5,155.5,119.91,74.55
2016,8,27,7,0,548.0,64.0,1.2,15.0,204.0,177.29,121.36
2016,8,27,7,15,274.0,57.0,1.2,15.0,127.0,131.31,96.85
2016,8,27,7,30,0.0,50.0,1.2,15.0,50.0,44.12,32.08
2016,8,27,7,45,0.0,58.0,1.2,15.0,58.0,51.22,38.11
2016,8,27,8,0,0.0,66.0,1.2,15.0,66.0,58.34,43.99
2016,8,27,8,15,0.0,70.5,1.2,15.0,70.5,62.35,47.2
2016,8,27,8,30,0.0,75.0,1.2,15.0,75.0,66.37,50.4
2016,8,27,8,45,0.0,90.5,1.25,15.5,90.5,80.19,61.61
2016,8,27,9,0,0.0,106.0,1.3,16.0,106.0,94.21,72.82
2016,8,27,9,15,0.0,113.5,1.35,16.0,113.5,101.03,78.19
2016,8,27,9,30,0.0,121.0,1.4,16.0,121.0,107.89,83.58
2016,8,27,9,45,1.0,143.0,1.5,16.0,143.5,128.85,100.43
2016,8,27,10,0,2.0,165.0,1.6,16.0,166.0,150.06,117.31
2016,8,27,10,15,3.0,173.5,1.7,16.0,176.0,158.94,124.24
2016,8,27,10,30,4.0,182.0,1.8,16.0,186.0,167.9,131.27
2016,8,27,10,45,7.5,212.0,1.9,16.5,219.0,199.39,155.95
2016,8,27,11,0,11.0,242.0,2.0,17.0,252.0,231.3,180.59
2016,8,27,11,15,16.0,277.5,2.05,17.0,292.0,270.3,210.83
2016,8,27,11,30,21.0,313.0,2.1,17.0,332.0,309.76,241.1
2016,8,27,11,45,24.0,327.0,2.2,17.0,348.5,326.63,253.94
2016,8,27,12,0,27.0,341.0,2.3,17.0,365.0,359.61,279.06
2016,8,27,12,15,27.0,341.0,2.35,17.0,365.5,359.71,279.05
2016,8,27,12,30,27.0,341.0,2.4,17.0,366.0,359.61,279.07
2016,8,27,12,45,36.0,356.5,2.45,17.0,388.5,384.31,298.21
2016,8,27,13,0,45.0,372.0,2.5,17.0,411.0,408.69,316.96
2016,8,27,13,15,48.5,370.0,2.45,16.5,411.5,409.07,317.96
2016,8,27,13,30,52.0,368.0,2.4,16.0,412.0,409.07,318.84
2016,8,27,13,45,44.5,347.5,2.4,16.0,384.5,379.31,296.39
2016,8,27,14,0,37.0,327.0,2.4,16.0,357.0,349.88,274.16
2016,8,27,14,15,35.5,313.0,2.3,16.0,341.0,332.75,261.33
2016,8,27,14,30,34.0,299.0,2.2,16.0,325.0,315.66,248.44
2016,8,27,14,45,32.0,282.5,2.15,16.0,306.0,295.72,233.35
2016,8,27,15,0,30.0,266.0,2.1,16.0,287.0,275.95,218.33
2016,8,27,15,15,24.0,242.0,2.0,15.5,258.0,237.75,188.87
2016,8,27,15,30,18.0,218.0,1.9,15.0,229.0,209.87,167.3
2016,8,27,15,45,9.0,186.5,1.85,15.0,192.0,173.83,138.52
2016,8,27,16,0,0.0,155.0,1.8,15.0,155.0,139.03,110.42
2016,8,27,16,15,0.0,129.0,1.75,15.0,129.0,115.15,91.15
2016,8,27,16,30,0.0,103.0,1.7,15.0,103.0,91.52,71.78
2016,8,27,16,45,0.0,90.5,1.65,15.0,90.5,80.25,62.57
2016,8,27,17,0,0.0,78.0,1.6,15.0,78.0,69.04,53.26
2016,8,27,17,15,303.0,66.5,1.65,14.5,144.0,148.59,110.92
2016,8,27,17,30,606.0,55.0,1.7,14.0,210.0,181.05,122.79
2016,8,27,17,45,533.5,47.5,1.75,14.0,160.5,122.17,73.68
2016,8,27,18,0,461.0,40.0,1.8,14.0,111.0,72.34,37.5
2016,8,27,18,15,341.0,29.0,1.8,14.0,70.5,27.95,13.78
2016,8,27,18,30,221.0,18.0,1.8,14.0,30.0,14.8,0.0
2016,8,27,18,45,110.5,9.0,1.85,14.0,15.0,8.19,0.0
2016,8,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,15.0,1.1,13.5,15.0,13.64,0.0
2016,8,28,6,0,0.0,30.0,1.1,14.0,30.0,24.0,0.0
2016,8,28,6,15,240.5,34.5,1.1,14.0,71.0,30.64,16.52
2016,8,28,6,30,481.0,39.0,1.1,14.0,112.0,73.34,37.57
2016,8,28,6,45,555.0,46.0,1.1,14.0,162.0,124.25,74.53
2016,8,28,7,0,629.0,53.0,1.1,14.0,212.0,185.58,125.44
2016,8,28,7,15,314.5,53.0,1.1,14.0,132.5,141.36,104.34
2016,8,28,7,30,0.0,53.0,1.1,14.0,53.0,46.78,34.47
2016,8,28,7,45,0.0,72.0,1.1,14.5,72.0,63.67,48.75
2016,8,28,8,0,0.0,91.0,1.1,15.0,91.0,80.69,62.78
2016,8,28,8,15,0.0,118.5,1.2,15.0,118.5,105.6,83.28
2016,8,28,8,30,0.0,146.0,1.3,15.0,146.0,130.77,103.71
2016,8,28,8,45,2.5,166.0,1.4,15.5,167.5,150.8,119.51
2016,8,28,9,0,5.0,186.0,1.5,16.0,189.0,171.2,135.45
2016,8,28,9,15,8.5,205.5,1.6,16.0,211.0,192.22,152.02
2016,8,28,9,30,12.0,225.0,1.7,16.0,233.0,213.65,168.81
2016,8,28,9,45,35.5,275.5,1.8,16.5,302.0,291.78,230.06
2016,8,28,10,0,59.0,326.0,1.9,17.0,371.0,364.52,285.46
2016,8,28,10,15,49.5,329.0,1.95,17.0,367.5,361.7,282.32
2016,8,28,10,30,40.0,332.0,2.0,17.0,364.0,358.09,278.97
2016,8,28,10,45,83.5,368.5,2.1,17.0,437.5,437.9,340.4
2016,8,28,11,0,127.0,405.0,2.2,17.0,511.0,534.98,412.74
2016,8,28,11,15,167.0,413.5,2.2,17.0,555.5,586.27,450.33
2016,8,28,11,30,207.0,422.0,2.2,17.0,600.0,638.07,488.09
2016,8,28,11,45,212.0,421.0,2.25,17.0,605.0,644.78,492.75
2016,8,28,12,0,217.0,420.0,2.3,17.0,610.0,650.46,497.07
2016,8,28,12,15,346.0,373.0,2.3,17.0,675.5,748.03,570.14
2016,8,28,12,30,475.0,326.0,2.3,17.0,741.0,843.41,639.11
2016,8,28,12,45,461.0,333.5,2.35,17.0,733.5,833.34,631.33
2016,8,28,13,0,447.0,341.0,2.4,17.0,726.0,821.07,623.07
2016,8,28,13,15,347.5,369.5,2.45,17.0,666.0,731.63,558.76
2016,8,28,13,30,248.0,398.0,2.5,17.0,606.0,658.25,504.76
2016,8,28,13,45,579.0,248.0,2.55,17.0,713.5,823.5,633.11
2016,8,28,14,0,910.0,98.0,2.6,17.0,821.0,937.53,713.71
2016,8,28,14,15,902.0,96.5,2.65,16.5,791.0,900.7,690.05
2016,8,28,14,30,894.0,95.0,2.7,16.0,761.0,860.99,665.53
2016,8,28,14,45,882.0,94.0,2.75,16.0,723.5,815.95,635.64
2016,8,28,15,0,870.0,93.0,2.8,16.0,686.0,768.81,603.85
2016,8,28,15,15,855.5,91.0,2.85,16.0,644.0,716.99,568.13
2016,8,28,15,30,841.0,89.0,2.9,16.0,602.0,663.84,529.46
2016,8,28,15,45,819.5,87.0,2.95,16.0,555.0,608.22,486.84
2016,8,28,16,0,798.0,85.0,3.0,16.0,508.0,549.06,440.28
2016,8,28,16,15,772.5,81.5,3.1,16.0,458.0,486.64,389.79
2016,8,28,16,30,747.0,78.0,3.2,16.0,408.0,425.37,338.46
2016,8,28,16,45,707.5,74.5,3.3,16.0,356.0,360.09,282.41
2016,8,28,17,0,668.0,71.0,3.4,16.0,304.0,297.52,227.18
2016,8,28,17,15,617.0,65.0,3.45,15.5,252.5,233.89,170.98
2016,8,28,17,30,566.0,59.0,3.5,15.0,201.0,175.96,119.84
2016,8,28,17,45,482.5,51.0,3.6,15.0,152.0,117.6,71.93
2016,8,28,18,0,399.0,43.0,3.7,15.0,103.0,69.8,37.61
2016,8,28,18,15,199.5,34.0,3.75,14.5,64.0,29.16,15.62
2016,8,28,18,30,0.0,25.0,3.8,14.0,25.0,20.54,0.0
2016,8,28,18,45,0.0,12.5,3.85,14.0,12.5,11.37,0.0
2016,8,28,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,9.0,4.2,14.5,9.0,8.19,0.0
2016,8,29,6,0,0.0,18.0,4.3,15.0,18.0,15.54,0.0
2016,8,29,6,15,64.0,35.0,4.35,15.0,44.5,30.08,17.1
2016,8,29,6,30,128.0,52.0,4.4,15.0,71.0,55.89,36.02
2016,8,29,6,45,152.5,72.5,4.45,15.0,104.0,88.15,62.0
2016,8,29,7,0,177.0,93.0,4.5,15.0,137.0,123.87,92.31
2016,8,29,7,15,195.0,113.0,4.5,15.0,172.0,160.65,124.39
2016,8,29,7,30,213.0,133.0,4.5,15.0,207.0,199.72,158.4
2016,8,29,7,45,239.0,153.0,4.55,15.5,248.5,244.11,196.03
2016,8,29,8,0,265.0,173.0,4.6,16.0,290.0,291.46,235.49
2016,8,29,8,15,534.0,125.5,4.6,16.0,397.0,411.57,333.97
2016,8,29,8,30,803.0,78.0,4.6,16.0,504.0,547.04,444.0
2016,8,29,8,45,822.0,80.5,4.6,16.0,550.0,602.55,488.61
2016,8,29,9,0,841.0,83.0,4.6,16.0,596.0,659.98,533.74
