Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,9,15,855.0,85.0,4.6,16.0,637.5,712.69,573.01
2016,8,29,9,30,869.0,87.0,4.6,16.0,679.0,764.02,609.71
2016,8,29,9,45,888.0,84.5,4.65,16.5,717.0,812.88,643.19
2016,8,29,10,0,907.0,82.0,4.7,17.0,755.0,860.13,675.06
2016,8,29,10,15,914.5,83.0,4.7,17.0,785.0,899.17,701.67
2016,8,29,10,30,922.0,84.0,4.7,17.0,815.0,935.26,726.08
2016,8,29,10,45,648.5,223.0,4.75,17.0,744.5,865.28,675.13
2016,8,29,11,0,375.0,362.0,4.8,17.0,674.0,743.48,579.09
2016,8,29,11,15,326.5,384.5,4.8,17.0,659.5,727.96,566.46
2016,8,29,11,30,278.0,407.0,4.8,17.0,645.0,709.32,550.96
2016,8,29,11,45,323.0,397.0,4.85,17.0,676.0,747.65,580.43
2016,8,29,12,0,368.0,387.0,4.9,17.0,707.0,785.01,608.78
2016,8,29,12,15,395.0,372.5,4.95,17.0,716.5,797.89,619.09
2016,8,29,12,30,422.0,358.0,5.0,17.0,726.0,823.17,638.2
2016,8,29,12,45,486.5,332.5,5.1,17.0,752.5,858.66,666.23
2016,8,29,13,0,551.0,307.0,5.2,17.0,779.0,890.33,691.43
2016,8,29,13,15,716.0,212.0,5.25,17.0,813.5,948.99,737.65
2016,8,29,13,30,881.0,117.0,5.3,17.0,848.0,976.0,757.43
2016,8,29,13,45,877.5,114.5,5.4,17.0,825.5,949.58,739.93
2016,8,29,14,0,874.0,112.0,5.5,17.0,803.0,919.84,720.28
2016,8,29,14,15,532.5,230.5,5.55,17.0,647.0,723.39,574.5
2016,8,29,14,30,191.0,349.0,5.6,17.0,491.0,511.92,406.34
2016,8,29,14,45,513.5,226.5,5.65,17.0,581.0,660.98,529.97
2016,8,29,15,0,836.0,104.0,5.7,17.0,671.0,759.5,609.37
2016,8,29,15,15,609.5,169.0,5.75,17.0,569.0,627.72,506.48
2016,8,29,15,30,383.0,234.0,5.8,17.0,467.0,494.79,399.9
2016,8,29,15,45,380.0,214.5,5.9,17.0,430.0,452.14,366.73
2016,8,29,16,0,377.0,195.0,6.0,17.0,393.0,408.97,332.12
2016,8,29,16,15,511.0,143.0,6.05,17.0,383.0,410.51,332.9
2016,8,29,16,30,645.0,91.0,6.1,17.0,373.0,391.69,314.89
2016,8,29,16,45,637.0,84.0,6.15,17.0,333.0,340.84,269.39
2016,8,29,17,0,629.0,77.0,6.2,17.0,293.0,289.92,222.6
2016,8,29,17,15,576.0,70.5,6.2,16.5,242.5,227.58,167.23
2016,8,29,17,30,523.0,64.0,6.2,16.0,192.0,171.28,117.52
2016,8,29,17,45,446.0,54.0,6.25,16.0,144.5,114.71,70.91
2016,8,29,18,0,369.0,44.0,6.3,16.0,97.0,67.97,37.1
2016,8,29,18,15,184.5,33.0,6.3,15.5,59.5,27.85,16.24
2016,8,29,18,30,0.0,22.0,6.3,15.0,22.0,20.01,0.0
2016,8,29,18,45,0.0,11.0,6.3,15.0,11.0,10.01,0.0
2016,8,29,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,5,45,109.0,8.0,6.1,15.0,13.0,7.28,0.0
2016,8,30,6,0,218.0,16.0,6.1,15.0,26.0,13.14,0.0
2016,8,30,6,15,347.0,26.0,6.05,15.0,66.0,26.66,11.54
2016,8,30,6,30,476.0,36.0,6.0,15.0,106.0,71.59,35.81
2016,8,30,6,45,553.5,42.5,6.0,15.5,155.5,123.61,73.87
2016,8,30,7,0,631.0,49.0,6.0,16.0,205.0,183.92,124.25
2016,8,30,7,15,678.0,53.5,5.9,16.0,256.5,243.28,178.04
2016,8,30,7,30,725.0,58.0,5.8,16.0,308.0,307.74,236.65
2016,8,30,7,45,759.5,60.5,5.75,16.5,360.0,369.9,292.49
2016,8,30,8,0,794.0,63.0,5.7,17.0,412.0,434.85,349.07
2016,8,30,8,15,816.5,66.0,5.65,17.0,461.5,495.13,401.0
2016,8,30,8,30,839.0,69.0,5.6,17.0,511.0,557.05,452.62
2016,8,30,8,45,857.0,70.5,5.55,17.5,557.0,614.92,498.66
2016,8,30,9,0,875.0,72.0,5.5,18.0,603.0,672.33,542.85
2016,8,30,9,15,887.0,73.5,5.55,18.0,644.0,724.62,581.55
2016,8,30,9,30,899.0,75.0,5.6,18.0,685.0,775.27,618.11
2016,8,30,9,45,908.0,76.5,5.65,18.5,720.5,821.57,649.85
2016,8,30,10,0,917.0,78.0,5.7,19.0,756.0,865.45,679.45
2016,8,30,10,15,923.5,79.0,5.75,19.0,785.5,903.92,706.21
2016,8,30,10,30,930.0,80.0,5.8,19.0,815.0,939.34,730.72
2016,8,30,10,45,935.0,80.0,5.9,19.0,837.5,969.02,751.4
2016,8,30,11,0,940.0,80.0,6.0,19.0,860.0,995.21,769.68
2016,8,30,11,15,943.0,80.5,6.0,19.0,874.5,1016.38,783.86
2016,8,30,11,30,946.0,81.0,6.0,19.0,889.0,1033.72,795.45
2016,8,30,11,45,948.5,80.5,6.05,19.0,896.5,1045.55,803.63
2016,8,30,12,0,951.0,80.0,6.1,19.0,904.0,1053.39,809.18
2016,8,30,12,15,950.5,80.0,6.1,19.0,903.5,1054.69,809.99
2016,8,30,12,30,950.0,80.0,6.1,19.0,903.0,1051.93,808.13
2016,8,30,12,45,945.5,81.5,6.15,19.0,894.5,1042.75,802.28
2016,8,30,13,0,941.0,83.0,6.2,19.0,886.0,1029.64,793.8
2016,8,30,13,15,938.0,82.5,6.2,19.0,870.0,1011.94,781.88
2016,8,30,13,30,935.0,82.0,6.2,19.0,854.0,990.45,767.38
2016,8,30,13,45,931.0,80.5,6.25,19.0,831.5,963.24,749.16
2016,8,30,14,0,927.0,79.0,6.3,19.0,809.0,932.53,728.4
2016,8,30,14,15,920.0,78.0,6.3,19.0,779.0,896.4,703.4
2016,8,30,14,30,913.0,77.0,6.3,19.0,749.0,857.28,676.11
2016,8,30,14,45,904.0,75.0,6.35,19.0,713.0,812.68,644.81
2016,8,30,15,0,895.0,73.0,6.4,19.0,677.0,765.7,611.42
2016,8,30,15,15,882.5,71.5,6.4,18.5,635.5,714.62,575.5
2016,8,30,15,30,870.0,70.0,6.4,18.0,594.0,661.97,537.09
2016,8,30,15,45,853.0,68.0,6.45,18.0,548.0,604.73,491.47
2016,8,30,16,0,836.0,66.0,6.5,18.0,502.0,546.97,444.17
2016,8,30,16,15,813.0,63.5,6.5,18.0,452.5,485.42,392.4
2016,8,30,16,30,790.0,61.0,6.5,18.0,403.0,424.66,339.74
2016,8,30,16,45,756.0,58.5,6.55,18.0,351.5,361.12,283.51
2016,8,30,17,0,722.0,56.0,6.6,18.0,300.0,299.46,227.62
2016,8,30,17,15,674.0,51.5,6.6,17.5,249.0,235.16,169.74
2016,8,30,17,30,626.0,47.0,6.6,17.0,198.0,176.12,116.87
2016,8,30,17,45,544.5,41.0,6.65,17.0,149.0,116.6,67.83
2016,8,30,18,0,463.0,35.0,6.7,17.0,100.0,65.9,31.94
2016,8,30,18,15,327.0,25.0,6.65,16.5,61.0,22.68,11.55
2016,8,30,18,30,191.0,15.0,6.6,16.0,22.0,13.64,0.0
2016,8,30,18,45,95.5,7.5,6.6,16.0,11.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,45,98.5,8.0,7.95,15.0,12.0,7.28,0.0
2016,8,31,6,0,197.0,16.0,8.0,15.0,24.0,14.55,0.0
2016,8,31,6,15,329.5,26.0,8.0,15.0,63.5,26.94,11.42
2016,8,31,6,30,462.0,36.0,8.0,15.0,103.0,71.19,35.84
2016,8,31,6,45,537.0,43.0,8.0,15.5,151.5,121.3,72.68
2016,8,31,7,0,612.0,50.0,8.0,16.0,200.0,181.84,123.53
2016,8,31,7,15,348.0,92.5,7.95,16.0,182.0,187.95,142.52
2016,8,31,7,30,84.0,135.0,7.9,16.0,164.0,151.95,121.19
2016,8,31,7,45,100.5,158.0,7.9,16.0,198.0,190.43,153.72
2016,8,31,8,0,117.0,181.0,7.9,16.0,232.0,227.38,184.7
2016,8,31,8,15,139.0,204.0,7.85,16.0,272.0,269.12,219.34
2016,8,31,8,30,161.0,227.0,7.8,16.0,312.0,313.28,255.63
2016,8,31,8,45,234.0,239.5,7.75,16.5,375.0,381.01,310.83
2016,8,31,9,0,307.0,252.0,7.7,17.0,438.0,464.99,378.14
2016,8,31,9,15,372.0,253.5,7.65,17.0,494.0,529.97,430.34
2016,8,31,9,30,437.0,255.0,7.6,17.0,550.0,610.85,494.11
2016,8,31,9,45,482.5,251.0,7.6,17.5,593.5,664.49,535.02
2016,8,31,10,0,528.0,247.0,7.6,18.0,637.0,719.7,576.57
2016,8,31,10,15,723.0,167.0,7.6,18.0,723.0,834.54,666.2
2016,8,31,10,30,918.0,87.0,7.6,18.0,809.0,937.25,741.13
2016,8,31,10,45,924.5,86.5,7.6,18.0,832.0,967.43,761.96
2016,8,31,11,0,931.0,86.0,7.6,18.0,855.0,994.24,780.6
2016,8,31,11,15,934.5,86.5,7.6,18.0,870.5,1015.66,795.39
2016,8,31,11,30,938.0,87.0,7.6,18.0,886.0,1033.31,807.55
2016,8,31,11,45,940.0,87.0,7.65,18.5,893.5,1045.04,814.22
2016,8,31,12,0,942.0,87.0,7.7,19.0,901.0,1052.79,818.18
2016,8,31,12,15,941.5,87.0,7.75,19.0,900.5,1054.0,819.19
2016,8,31,12,30,941.0,87.0,7.8,19.0,900.0,1051.17,817.49
2016,8,31,12,45,937.0,88.0,7.85,19.0,891.0,1041.9,811.32
2016,8,31,13,0,933.0,89.0,7.9,19.0,882.0,1028.71,802.48
2016,8,31,13,15,930.0,88.5,7.95,19.0,866.5,1011.03,790.5
2016,8,31,13,30,927.0,88.0,8.0,19.0,851.0,989.6,775.88
2016,8,31,13,45,922.5,86.5,8.05,19.0,828.0,962.01,756.83
2016,8,31,14,0,918.0,85.0,8.1,19.0,805.0,930.98,735.24
2016,8,31,14,15,911.0,84.0,8.1,18.5,775.0,895.02,711.16
2016,8,31,14,30,904.0,83.0,8.1,18.0,745.0,856.1,684.68
2016,8,31,14,45,894.0,81.5,8.15,18.0,708.5,811.49,652.51
2016,8,31,15,0,884.0,80.0,8.2,18.0,672.0,764.6,618.33
2016,8,31,15,15,648.5,151.5,8.2,18.0,571.0,637.74,518.65
2016,8,31,15,30,413.0,223.0,8.2,18.0,470.0,513.38,416.77
2016,8,31,15,45,266.5,223.0,8.25,18.0,377.5,390.83,317.46
2016,8,31,16,0,120.0,223.0,8.3,18.0,285.0,284.85,230.3
2016,8,31,16,15,96.5,198.0,8.3,17.5,245.0,234.27,189.45
2016,8,31,16,30,73.0,173.0,8.3,17.0,205.0,193.51,156.14
2016,8,31,16,45,69.0,151.5,8.3,17.0,178.5,166.58,133.62
2016,8,31,17,0,65.0,130.0,8.3,17.0,152.0,140.23,111.27
2016,8,31,17,15,337.0,89.5,8.2,16.5,172.5,178.45,134.15
2016,8,31,17,30,609.0,49.0,8.1,16.0,193.0,173.82,116.09
2016,8,31,17,45,529.0,42.0,8.05,16.0,144.5,113.47,66.12
2016,8,31,18,0,449.0,35.0,8.0,16.0,96.0,64.24,31.28
2016,8,31,18,15,308.5,24.5,8.0,16.0,57.5,21.6,10.01
2016,8,31,18,30,168.0,14.0,8.0,16.0,19.0,12.73,0.0
2016,8,31,18,45,84.0,7.0,8.0,16.0,9.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,8.0,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,8.0,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,8.35,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,1,5,45,70.5,8.0,8.6,14.5,11.0,0.0,0.0
2016,9,1,6,0,141.0,16.0,8.6,15.0,22.0,14.55,0.0
2016,9,1,6,15,274.5,28.5,8.6,15.0,60.0,28.88,12.9
2016,9,1,6,30,408.0,41.0,8.6,15.0,98.0,72.16,38.51
2016,9,1,6,45,481.0,50.0,8.65,15.0,146.0,120.58,74.65
2016,9,1,7,0,554.0,59.0,8.7,15.0,194.0,178.24,123.36
2016,9,1,7,15,431.0,89.0,8.7,15.0,209.0,208.22,157.68
2016,9,1,7,30,308.0,119.0,8.7,15.0,224.0,220.26,174.57
2016,9,1,7,45,348.5,134.0,8.75,15.5,271.0,276.93,223.52
2016,9,1,8,0,389.0,149.0,8.8,16.0,318.0,333.55,271.83
2016,9,1,8,15,581.0,121.0,8.7,16.0,407.0,434.56,356.74
2016,9,1,8,30,773.0,93.0,8.6,16.0,496.0,549.56,452.72
2016,9,1,8,45,787.0,98.5,8.55,16.5,541.0,606.57,498.96
2016,9,1,9,0,801.0,104.0,8.5,17.0,586.0,662.91,543.44
2016,9,1,9,15,816.0,106.5,8.5,17.0,627.5,715.83,585.24
2016,9,1,9,30,831.0,109.0,8.5,17.0,669.0,767.55,623.82
2016,9,1,9,45,840.0,112.5,8.55,17.5,704.5,813.99,656.87
2016,9,1,10,0,849.0,116.0,8.6,18.0,740.0,858.19,687.88
2016,9,1,10,15,857.0,118.0,8.75,18.0,769.5,889.49,710.59
2016,9,1,10,30,865.0,120.0,8.9,18.0,799.0,925.28,736.72
2016,9,1,10,45,867.0,123.5,9.1,18.0,820.5,954.06,757.77
2016,9,1,11,0,869.0,127.0,9.3,18.0,842.0,979.44,776.39
2016,9,1,11,15,872.5,128.0,9.35,18.0,857.0,1000.2,791.2
2016,9,1,11,30,876.0,129.0,9.4,18.0,872.0,1017.42,803.5
2016,9,1,11,45,876.5,130.0,9.5,18.0,879.5,1027.99,811.23
2016,9,1,12,0,877.0,131.0,9.6,18.0,887.0,1034.83,816.36
2016,9,1,12,15,877.0,131.0,9.55,18.0,886.5,1036.35,817.22
2016,9,1,12,30,877.0,131.0,9.5,18.0,886.0,1034.09,815.47
2016,9,1,12,45,618.5,254.0,9.45,18.0,784.0,916.49,727.34
2016,9,1,13,0,360.0,377.0,9.4,18.0,682.0,760.97,602.75
2016,9,1,13,15,627.0,244.5,9.45,18.0,763.5,896.86,714.41
2016,9,1,13,30,894.0,112.0,9.5,18.0,845.0,984.06,780.79
2016,9,1,13,45,668.5,207.5,9.6,18.0,747.0,868.14,694.73
2016,9,1,14,0,443.0,303.0,9.7,18.0,649.0,736.06,589.17
2016,9,1,14,15,488.5,272.0,9.75,18.0,640.0,728.35,585.71
2016,9,1,14,30,534.0,241.0,9.8,18.0,631.0,715.58,577.93
2016,9,1,14,45,683.5,173.5,9.85,18.0,646.0,749.07,608.06
2016,9,1,15,0,833.0,106.0,9.9,18.0,661.0,758.58,617.54
2016,9,1,15,15,817.0,103.5,9.9,18.0,618.5,705.68,577.54
2016,9,1,15,30,801.0,101.0,9.9,18.0,576.0,651.72,534.38
2016,9,1,15,45,758.5,98.0,9.95,18.0,519.0,580.18,476.27
2016,9,1,16,0,716.0,95.0,10.0,18.0,462.0,511.41,419.22
2016,9,1,16,15,673.5,93.0,9.95,17.5,410.5,445.95,364.31
2016,9,1,16,30,631.0,91.0,9.9,17.0,359.0,383.74,310.79
2016,9,1,16,45,573.0,91.5,9.9,17.0,310.5,321.64,255.97
2016,9,1,17,0,515.0,92.0,9.9,17.0,262.0,265.24,205.51
2016,9,1,17,15,466.5,81.0,9.85,16.5,214.5,204.1,151.37
2016,9,1,17,30,418.0,70.0,9.8,16.0,167.0,151.78,105.32
2016,9,1,17,45,340.5,57.0,9.8,16.0,122.5,99.69,62.83
2016,9,1,18,0,263.0,44.0,9.8,16.0,78.0,57.52,32.25
2016,9,1,18,15,131.5,28.5,9.75,15.5,45.5,22.9,9.86
2016,9,1,18,30,0.0,13.0,9.7,15.0,13.0,11.82,0.0
2016,9,1,18,45,0.0,6.5,9.65,15.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,9.65,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,9.75,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,8.65,14.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,2,5,45,61.0,7.0,8.4,14.5,9.5,0.0,0.0
2016,9,2,6,0,122.0,14.0,8.4,15.0,19.0,12.73,0.0
2016,9,2,6,15,249.5,27.0,8.35,15.0,55.5,27.53,11.62
2016,9,2,6,30,377.0,40.0,8.3,15.0,92.0,69.34,37.2
2016,9,2,6,45,463.5,47.5,8.3,15.0,139.5,116.43,71.9
2016,9,2,7,0,550.0,55.0,8.3,15.0,187.0,174.45,120.37
2016,9,2,7,15,582.0,64.5,8.25,15.0,234.0,230.01,171.41
2016,9,2,7,30,614.0,74.0,8.2,15.0,281.0,289.03,225.74
2016,9,2,7,45,666.0,73.5,8.2,15.5,332.0,349.0,279.61
2016,9,2,8,0,718.0,73.0,8.2,16.0,383.0,414.18,336.81
2016,9,2,8,15,754.5,76.0,8.25,16.0,436.0,479.08,393.24
2016,9,2,8,30,791.0,79.0,8.3,16.0,489.0,546.37,450.31
2016,9,2,8,45,464.0,173.5,8.45,16.5,420.0,478.21,392.72
2016,9,2,9,0,137.0,268.0,8.6,17.0,351.0,358.53,290.54
2016,9,2,9,15,236.0,275.5,8.6,17.0,429.0,445.52,362.06
2016,9,2,9,30,335.0,283.0,8.6,17.0,507.0,552.09,447.73
2016,9,2,9,45,604.0,188.5,8.65,17.5,620.0,706.9,573.47
2016,9,2,10,0,873.0,94.0,8.7,18.0,733.0,849.25,681.83
2016,9,2,10,15,881.5,95.0,8.7,18.0,762.5,887.9,709.4
2016,9,2,10,30,890.0,96.0,8.7,18.0,792.0,923.76,735.09
2016,9,2,10,45,900.0,95.0,8.75,18.0,816.0,955.86,758.1
2016,9,2,11,0,910.0,94.0,8.8,18.0,840.0,984.84,778.82
2016,9,2,11,15,914.0,94.5,8.85,18.0,856.0,1006.24,794.01
2016,9,2,11,30,918.0,95.0,8.9,18.0,872.0,1023.96,806.62
2016,9,2,11,45,717.5,208.0,8.95,18.5,818.5,970.8,765.82
2016,9,2,12,0,517.0,321.0,9.0,19.0,765.0,885.28,696.57
2016,9,2,12,15,483.5,331.0,9.1,19.0,746.0,862.61,679.28
2016,9,2,12,30,450.0,341.0,9.2,19.0,727.0,837.42,659.91
2016,9,2,12,45,682.0,220.5,9.35,19.0,799.0,946.71,748.48
2016,9,2,13,0,914.0,100.0,9.5,19.0,871.0,1022.6,804.97
2016,9,2,13,15,911.0,99.5,9.6,18.5,855.0,1005.02,794.21
2016,9,2,13,30,908.0,99.0,9.7,18.0,839.0,983.74,781.02
2016,9,2,13,45,902.0,98.5,9.8,18.0,816.0,956.08,761.58
2016,9,2,14,0,896.0,98.0,9.9,18.0,793.0,925.13,739.66
2016,9,2,14,15,888.0,96.5,9.95,18.0,763.0,888.22,713.06
2016,9,2,14,30,880.0,95.0,10.0,18.0,733.0,848.5,684.23
2016,9,2,14,45,865.0,95.0,10.05,18.0,695.5,802.2,650.16
2016,9,2,15,0,850.0,95.0,10.1,18.0,658.0,754.09,614.45
2016,9,2,15,15,835.0,93.0,10.1,17.5,616.0,706.78,580.07
2016,9,2,15,30,820.0,91.0,10.1,17.0,574.0,653.2,538.37
2016,9,2,15,45,653.0,126.0,10.1,17.0,491.5,545.01,448.87
2016,9,2,16,0,486.0,161.0,10.1,17.0,409.0,444.28,364.75
2016,9,2,16,15,600.0,121.0,10.1,17.0,394.5,436.68,357.28
2016,9,2,16,30,714.0,81.0,10.1,17.0,380.0,409.84,331.73
2016,9,2,16,45,672.0,76.5,10.1,17.0,328.5,344.19,273.21
2016,9,2,17,0,630.0,72.0,10.1,17.0,277.0,282.47,217.15
2016,9,2,17,15,572.5,65.5,9.95,16.5,226.5,219.04,160.27
2016,9,2,17,30,515.0,59.0,9.8,16.0,176.0,162.24,109.97
2016,9,2,17,45,425.5,49.5,9.75,15.5,129.0,105.36,63.87
2016,9,2,18,0,336.0,40.0,9.7,15.0,82.0,59.98,31.86
2016,9,2,18,15,168.0,26.5,9.5,15.0,47.5,21.1,7.22
2016,9,2,18,30,0.0,13.0,9.3,15.0,13.0,11.82,0.0
2016,9,2,18,45,0.0,6.5,9.2,15.0,6.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,9.0,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,45,37.0,7.0,8.75,13.0,8.5,0.0,0.0
2016,9,3,6,0,74.0,14.0,8.8,13.0,17.0,12.73,0.0
2016,9,3,6,15,196.5,29.5,8.8,13.0,52.5,28.12,12.15
2016,9,3,6,30,319.0,45.0,8.8,13.0,88.0,68.19,38.62
2016,9,3,6,45,403.5,55.5,8.8,13.5,135.0,115.79,74.39
2016,9,3,7,0,488.0,66.0,8.8,14.0,182.0,172.66,121.81
2016,9,3,7,15,442.5,85.5,8.65,14.0,210.0,209.76,159.38
2016,9,3,7,30,397.0,105.0,8.5,14.0,238.0,243.21,192.84
2016,9,3,7,45,303.0,139.5,8.4,14.5,250.5,260.09,210.93
2016,9,3,8,0,209.0,174.0,8.3,15.0,263.0,264.53,216.29
2016,9,3,8,15,176.0,198.5,8.2,15.0,280.0,284.64,233.44
2016,9,3,8,30,143.0,223.0,8.1,15.0,297.0,300.9,246.58
2016,9,3,8,45,216.5,237.5,8.0,15.5,361.0,370.23,303.47
2016,9,3,9,0,290.0,252.0,7.9,16.0,425.0,456.23,372.79
2016,9,3,9,15,242.0,279.5,7.85,16.0,431.0,465.18,378.35
2016,9,3,9,30,194.0,307.0,7.8,16.0,437.0,457.88,370.91
2016,9,3,9,45,271.0,310.0,7.8,16.5,502.0,544.7,439.78
2016,9,3,10,0,348.0,313.0,7.8,17.0,567.0,625.26,502.59
2016,9,3,10,15,422.0,297.5,7.85,17.0,617.5,701.04,561.93
2016,9,3,10,30,496.0,282.0,7.9,17.0,668.0,768.23,614.35
2016,9,3,10,45,702.0,194.0,8.0,17.0,758.0,891.36,711.05
2016,9,3,11,0,908.0,106.0,8.1,17.0,848.0,996.89,788.4
2016,9,3,11,15,912.0,106.5,8.2,17.0,863.5,1018.2,803.39
2016,9,3,11,30,916.0,107.0,8.3,17.0,879.0,1035.82,816.1
2016,9,3,11,45,915.5,109.0,8.45,17.0,886.0,1046.74,824.29
2016,9,3,12,0,915.0,111.0,8.6,17.0,893.0,1053.72,829.78
2016,9,3,12,15,915.5,111.0,8.7,17.0,893.0,1055.64,831.52
2016,9,3,12,30,916.0,111.0,8.8,17.0,893.0,1053.62,830.55
2016,9,3,12,45,911.5,112.5,8.95,17.0,884.5,1044.23,824.53
2016,9,3,13,0,907.0,114.0,9.1,17.0,876.0,1031.03,815.84
2016,9,3,13,15,904.0,113.5,9.2,17.0,860.0,1013.44,803.83
2016,9,3,13,30,901.0,113.0,9.3,17.0,844.0,992.19,789.17
2016,9,3,13,45,897.0,111.0,9.4,17.0,821.5,964.85,770.02
2016,9,3,14,0,893.0,109.0,9.5,17.0,799.0,934.13,748.33
2016,9,3,14,15,885.0,107.5,9.65,17.0,768.5,897.19,722.01
2016,9,3,14,30,877.0,106.0,9.8,17.0,738.0,857.46,693.41
2016,9,3,14,45,864.0,105.0,9.95,17.0,701.0,811.66,659.93
2016,9,3,15,0,851.0,104.0,10.1,17.0,664.0,769.35,628.87
2016,9,3,15,15,835.5,101.5,10.2,17.0,621.0,715.84,588.62
2016,9,3,15,30,820.0,99.0,10.3,17.0,578.0,661.18,544.81
2016,9,3,15,45,794.0,97.5,10.4,17.0,530.0,600.27,494.93
2016,9,3,16,0,768.0,96.0,10.5,17.0,482.0,539.88,444.31
2016,9,3,16,15,738.5,91.5,10.45,16.5,431.5,475.88,390.22
2016,9,3,16,30,709.0,87.0,10.4,16.0,381.0,413.09,335.65
2016,9,3,16,45,666.0,82.0,10.4,16.0,328.5,346.71,276.35
2016,9,3,17,0,623.0,77.0,10.4,16.0,276.0,284.4,219.62
2016,9,3,17,15,561.5,69.5,10.35,15.5,224.5,219.32,161.33
2016,9,3,17,30,500.0,62.0,10.3,15.0,173.0,161.44,110.18
2016,9,3,17,45,398.5,52.0,10.3,15.0,125.5,103.56,63.58
2016,9,3,18,0,297.0,42.0,10.3,15.0,78.0,57.23,30.85
2016,9,3,18,15,163.0,26.0,10.25,14.5,44.0,20.49,4.84
2016,9,3,18,30,29.0,10.0,10.2,14.0,10.0,9.1,0.0
2016,9,3,18,45,14.5,5.0,10.15,14.0,5.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,10.55,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,10.55,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,10.15,13.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,9,4,5,45,33.5,7.0,9.25,13.0,8.0,0.0,0.0
2016,9,4,6,0,67.0,14.0,9.2,13.0,16.0,12.73,0.0
2016,9,4,6,15,198.5,29.5,9.15,13.0,52.5,28.5,11.72
2016,9,4,6,30,330.0,45.0,9.1,13.0,89.0,69.73,39.29
2016,9,4,6,45,426.0,54.5,9.1,13.5,137.5,118.97,76.03
2016,9,4,7,0,522.0,64.0,9.1,14.0,186.0,178.94,125.82
2016,9,4,7,15,579.5,71.0,9.05,14.0,238.0,237.69,178.86
2016,9,4,7,30,637.0,78.0,9.0,14.0,290.0,303.01,238.22
2016,9,4,7,45,683.0,81.5,9.0,14.5,343.0,366.36,295.34
2016,9,4,8,0,729.0,85.0,9.0,15.0,396.0,433.97,354.84
2016,9,4,8,15,756.5,89.0,8.95,15.0,446.0,496.1,409.19
2016,9,4,8,30,784.0,93.0,8.9,15.0,496.0,559.67,463.34
2016,9,4,8,45,809.0,94.5,8.85,15.5,543.5,620.02,512.69
2016,9,4,9,0,834.0,96.0,8.8,16.0,591.0,680.68,560.94
2016,9,4,9,15,848.5,98.5,8.75,16.0,633.0,734.72,603.04
2016,9,4,9,30,863.0,101.0,8.7,16.0,675.0,781.85,638.03
2016,9,4,9,45,877.5,101.5,8.7,16.5,712.0,830.06,672.4
2016,9,4,10,0,892.0,102.0,8.7,17.0,749.0,876.31,704.86
2016,9,4,10,15,900.0,103.0,8.75,17.0,779.0,915.12,732.94
2016,9,4,10,30,908.0,104.0,8.8,17.0,809.0,951.02,758.79
2016,9,4,10,45,913.5,105.5,8.9,17.0,831.5,981.98,781.13
2016,9,4,11,0,919.0,107.0,9.0,17.0,854.0,1009.54,801.0
2016,9,4,11,15,922.0,107.5,9.05,17.0,869.5,1030.01,815.53
2016,9,4,11,30,925.0,108.0,9.1,17.0,885.0,1046.7,827.42
2016,9,4,11,45,925.5,109.0,9.2,17.0,891.5,1057.57,835.36
2016,9,4,12,0,926.0,110.0,9.3,17.0,898.0,1064.47,840.57
2016,9,4,12,15,925.5,110.0,9.35,17.0,897.5,1065.31,841.3
2016,9,4,12,30,925.0,110.0,9.4,17.0,897.0,1062.15,839.27
2016,9,4,12,45,923.0,109.5,9.45,17.0,888.0,1052.98,832.99
2016,9,4,13,0,921.0,109.0,9.5,17.0,879.0,1039.9,823.97
2016,9,4,13,15,917.0,108.0,9.55,17.0,862.0,1020.49,810.4
2016,9,4,13,30,913.0,107.0,9.6,17.0,845.0,997.39,794.18
2016,9,4,13,45,906.0,106.5,9.7,17.0,821.0,968.47,773.81
2016,9,4,14,0,899.0,106.0,9.8,17.0,797.0,936.28,750.96
2016,9,4,14,15,890.0,104.5,9.8,17.0,765.5,898.19,723.33
2016,9,4,14,30,881.0,103.0,9.8,17.0,734.0,857.35,693.51
2016,9,4,14,45,867.0,102.0,9.85,17.0,696.0,810.52,659.03
2016,9,4,15,0,853.0,101.0,9.9,17.0,658.0,767.18,627.0
2016,9,4,15,15,837.0,98.5,9.95,16.5,615.0,713.17,587.43
2016,9,4,15,30,821.0,96.0,10.0,16.0,572.0,658.06,544.23
2016,9,4,15,45,795.0,94.0,10.1,16.0,524.0,596.56,493.7
2016,9,4,16,0,769.0,92.0,10.2,16.0,476.0,535.61,442.45
2016,9,4,16,15,738.5,88.0,10.2,16.0,425.5,471.26,387.14
2016,9,4,16,30,708.0,84.0,10.2,16.0,375.0,408.81,332.07
2016,9,4,16,45,660.0,80.0,10.25,16.0,322.0,341.63,272.14
2016,9,4,17,0,612.0,76.0,10.3,16.0,269.0,279.12,215.34
2016,9,4,17,15,550.0,68.5,10.2,15.5,217.5,214.65,157.61
2016,9,4,17,30,488.0,61.0,10.1,15.0,166.0,157.47,107.16
2016,9,4,17,45,386.0,50.5,10.05,15.0,119.5,99.98,61.03
2016,9,4,18,0,284.0,40.0,10.0,15.0,73.0,54.2,28.72
2016,9,4,18,15,142.0,20.0,9.9,14.5,36.5,15.72,0.13
2016,9,4,18,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,9.25,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,35.0,5.5,7.3,13.0,6.5,0.0,0.0
2016,9,5,6,0,70.0,11.0,7.4,13.0,13.0,10.01,0.0
2016,9,5,6,15,190.5,26.5,7.35,13.5,48.0,26.17,9.45
2016,9,5,6,30,311.0,42.0,7.3,14.0,83.0,66.03,36.66
2016,9,5,6,45,396.0,53.5,7.25,14.5,129.5,114.24,73.01
2016,9,5,7,0,481.0,65.0,7.2,15.0,176.0,171.92,120.96
2016,9,5,7,15,537.5,73.0,7.1,15.0,226.5,228.87,171.88
2016,9,5,7,30,594.0,81.0,7.0,15.0,277.0,292.34,228.9
2016,9,5,7,45,636.0,86.5,6.9,15.5,328.0,353.61,283.47
2016,9,5,8,0,678.0,92.0,6.8,16.0,379.0,418.81,339.99
2016,9,5,8,15,707.0,97.0,6.8,16.0,428.5,480.26,392.88
2016,9,5,8,30,736.0,102.0,6.8,16.0,478.0,543.38,445.76
2016,9,5,8,45,761.0,104.5,6.85,16.5,524.5,601.52,492.65
2016,9,5,9,0,786.0,107.0,6.9,17.0,571.0,660.98,539.32
2016,9,5,9,15,802.5,110.0,6.95,17.0,613.0,714.85,581.39
2016,9,5,9,30,819.0,113.0,7.0,17.0,655.0,767.67,620.46
2016,9,5,9,45,844.5,109.0,7.1,17.0,694.5,818.88,658.09
2016,9,5,10,0,870.0,105.0,7.2,17.0,734.0,861.96,689.36
2016,9,5,10,15,879.0,106.5,7.2,17.0,764.0,901.4,717.42
2016,9,5,10,30,888.0,108.0,7.2,17.0,794.0,938.07,743.31
2016,9,5,10,45,893.0,110.0,7.25,17.5,817.0,968.52,763.34
2016,9,5,11,0,898.0,112.0,7.3,18.0,840.0,995.6,780.87
2016,9,5,11,15,901.5,112.5,7.35,18.0,855.0,1016.11,795.19
2016,9,5,11,30,905.0,113.0,7.4,18.0,870.0,1032.95,806.99
2016,9,5,11,45,905.5,114.5,7.45,18.0,877.0,1044.06,814.82
2016,9,5,12,0,906.0,116.0,7.5,18.0,884.0,1051.3,820.03
2016,9,5,12,15,906.0,116.0,7.6,18.0,883.5,1052.53,821.34
2016,9,5,12,30,906.0,116.0,7.7,18.0,883.0,1049.84,820.01
2016,9,5,12,45,900.5,117.5,7.8,18.0,873.5,1039.33,813.18
2016,9,5,13,0,895.0,119.0,7.9,18.0,864.0,1025.06,803.76
2016,9,5,13,15,890.5,118.0,8.1,18.0,847.0,1005.46,790.99
2016,9,5,13,30,886.0,117.0,8.3,18.0,830.0,982.31,775.62
2016,9,5,13,45,878.0,116.5,8.5,18.0,805.5,952.98,755.64
2016,9,5,14,0,870.0,116.0,8.7,18.0,781.0,920.54,733.26
2016,9,5,14,15,861.0,114.0,8.7,18.0,750.0,882.72,706.12
2016,9,5,14,30,852.0,112.0,8.7,18.0,719.0,849.31,682.22
2016,9,5,14,45,839.5,110.0,8.75,18.0,681.5,802.93,648.44
2016,9,5,15,0,827.0,108.0,8.8,18.0,644.0,754.62,612.92
2016,9,5,15,15,810.0,105.0,8.8,18.0,601.5,700.41,572.03
2016,9,5,15,30,793.0,102.0,8.8,18.0,559.0,645.26,528.14
2016,9,5,15,45,770.5,98.5,8.8,18.0,512.0,585.62,479.7
2016,9,5,16,0,748.0,95.0,8.8,18.0,465.0,526.26,430.34
2016,9,5,16,15,717.0,90.5,8.9,17.5,414.5,462.63,377.11
2016,9,5,16,30,686.0,86.0,9.0,17.0,364.0,400.38,323.47
2016,9,5,16,45,640.5,81.0,9.1,17.0,312.0,334.42,265.01
2016,9,5,17,0,595.0,76.0,9.2,17.0,260.0,272.91,209.43
2016,9,5,17,15,532.5,68.0,9.2,16.5,209.5,208.94,152.56
2016,9,5,17,30,470.0,60.0,9.2,16.0,159.0,152.37,103.02
2016,9,5,17,45,371.0,48.5,9.2,15.5,113.0,95.64,57.85
2016,9,5,18,0,272.0,37.0,9.2,15.0,67.0,50.39,25.88
2016,9,5,18,15,136.0,18.5,9.05,15.0,33.5,14.56,0.0
2016,9,5,18,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,8.65,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,35.0,5.0,7.45,14.0,6.0,0.0,0.0
2016,9,6,6,0,70.0,10.0,7.4,14.0,12.0,9.1,0.0
2016,9,6,6,15,192.0,25.0,7.35,14.5,46.0,25.27,7.97
2016,9,6,6,30,314.0,40.0,7.3,15.0,80.0,66.5,36.6
2016,9,6,6,45,403.0,50.0,7.3,15.5,126.5,112.75,71.14
2016,9,6,7,0,492.0,60.0,7.3,16.0,173.0,170.41,118.87
2016,9,6,7,15,548.0,68.0,7.3,16.0,223.0,227.91,170.28
2016,9,6,7,30,604.0,76.0,7.3,16.0,273.0,291.87,227.73
2016,9,6,7,45,649.0,80.0,7.3,16.5,324.5,353.4,282.53
2016,9,6,8,0,694.0,84.0,7.3,17.0,376.0,419.14,339.6
2016,9,6,8,15,722.0,88.0,7.3,17.0,424.5,479.83,391.95
2016,9,6,8,30,750.0,92.0,7.3,17.0,473.0,541.48,443.77
2016,9,6,8,45,776.0,93.5,7.3,17.5,520.0,600.69,491.5
2016,9,6,9,0,802.0,95.0,7.3,18.0,567.0,660.37,538.3
2016,9,6,9,15,817.0,97.5,7.35,18.0,608.0,713.23,579.05
2016,9,6,9,30,832.0,100.0,7.4,18.0,649.0,764.86,617.22
2016,9,6,9,45,851.0,98.5,7.45,18.0,686.5,807.64,648.34
2016,9,6,10,0,870.0,97.0,7.5,18.0,724.0,854.49,682.36
2016,9,6,10,15,878.5,98.5,7.55,18.0,753.5,893.43,710.26
2016,9,6,10,30,887.0,100.0,7.6,18.0,783.0,929.57,736.01
2016,9,6,10,45,895.5,99.5,7.65,18.5,806.0,960.53,756.47
2016,9,6,11,0,904.0,99.0,7.7,19.0,829.0,988.27,774.53
2016,9,6,11,15,907.5,99.5,7.8,19.0,844.0,1008.81,789.11
2016,9,6,11,30,911.0,100.0,7.9,19.0,859.0,1025.65,801.16
2016,9,6,11,45,915.0,99.0,8.0,19.0,867.0,1037.56,809.81
2016,9,6,12,0,919.0,98.0,8.1,19.0,875.0,1045.61,815.82
2016,9,6,12,15,919.0,98.0,8.2,19.0,874.0,1046.76,817.03
2016,9,6,12,30,919.0,98.0,8.3,19.0,873.0,1043.94,815.54
2016,9,6,12,45,917.5,97.5,8.45,19.0,864.5,1035.12,810.06
2016,9,6,13,0,916.0,97.0,8.6,19.0,856.0,1022.4,801.88
2016,9,6,13,15,912.0,96.5,8.65,19.0,839.5,1003.41,788.82
2016,9,6,13,30,908.0,96.0,8.7,19.0,823.0,980.76,773.16
2016,9,6,13,45,902.5,95.0,8.8,19.0,799.5,952.62,753.69
2016,9,6,14,0,897.0,94.0,8.9,19.0,776.0,921.17,731.72
2016,9,6,14,15,888.5,92.5,8.9,19.0,745.5,883.41,704.67
2016,9,6,14,30,880.0,91.0,8.9,19.0,715.0,842.88,675.45
2016,9,6,14,45,869.5,89.5,8.95,19.0,678.0,798.22,643.03
2016,9,6,15,0,859.0,88.0,9.0,19.0,641.0,751.41,608.71
2016,9,6,15,15,844.0,85.5,9.05,19.0,599.0,698.44,569.27
2016,9,6,15,30,829.0,83.0,9.1,19.0,557.0,647.95,529.6
2016,9,6,15,45,809.0,80.5,9.15,19.0,510.5,589.22,481.88
2016,9,6,16,0,789.0,78.0,9.2,19.0,464.0,530.43,432.92
2016,9,6,16,15,761.0,74.5,9.2,18.5,414.0,466.86,379.51
2016,9,6,16,30,733.0,71.0,9.2,18.0,364.0,404.81,325.74
2016,9,6,16,45,692.0,66.5,9.25,18.0,312.5,338.68,266.8
2016,9,6,17,0,651.0,62.0,9.3,18.0,261.0,275.89,209.7
2016,9,6,17,15,591.0,56.0,9.3,17.5,210.0,211.32,151.86
2016,9,6,17,30,531.0,50.0,9.3,17.0,159.0,153.72,101.08
2016,9,6,17,45,430.5,41.0,9.3,17.0,113.0,95.49,54.71
2016,9,6,18,0,330.0,32.0,9.3,17.0,67.0,50.18,23.46
2016,9,6,18,15,165.0,16.0,9.25,16.5,33.5,12.88,0.0
2016,9,6,18,30,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,9.25,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,9.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,9.4,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,9.45,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,9.05,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,33.5,5.0,6.65,15.0,5.5,0.0,0.0
2016,9,7,6,0,67.0,10.0,6.6,15.0,11.0,9.1,0.0
2016,9,7,6,15,193.0,24.5,6.5,15.0,45.0,25.2,6.95
2016,9,7,6,30,319.0,39.0,6.4,15.0,79.0,66.63,36.32
2016,9,7,6,45,408.5,49.5,6.35,15.5,125.5,113.87,71.75
2016,9,7,7,0,498.0,60.0,6.3,16.0,172.0,172.6,120.4
2016,9,7,7,15,554.5,67.5,6.3,16.0,222.5,230.23,171.9
2016,9,7,7,30,611.0,75.0,6.3,16.0,273.0,294.35,229.4
2016,9,7,7,45,653.5,79.5,6.3,16.5,324.0,355.85,284.04
2016,9,7,8,0,696.0,84.0,6.3,17.0,375.0,421.26,340.61
2016,9,7,8,15,724.5,88.5,6.3,17.5,424.0,482.9,392.64
2016,9,7,8,30,753.0,93.0,6.3,18.0,473.0,545.46,443.84
2016,9,7,8,45,776.5,95.5,6.35,18.5,519.5,604.34,490.78
2016,9,7,9,0,800.0,98.0,6.4,19.0,566.0,663.46,536.61
2016,9,7,9,15,815.5,100.5,6.45,19.0,607.5,716.62,577.13
2016,9,7,9,30,831.0,103.0,6.5,19.0,649.0,768.58,615.04
2016,9,7,9,45,838.0,107.5,6.55,19.0,683.5,814.33,647.94
2016,9,7,10,0,845.0,112.0,6.6,19.0,718.0,857.66,678.84
2016,9,7,10,15,854.0,113.5,6.65,19.0,747.5,888.82,700.65
2016,9,7,10,30,863.0,115.0,6.7,19.0,777.0,924.65,725.89
2016,9,7,10,45,870.5,115.5,6.75,19.5,799.5,955.1,745.7
2016,9,7,11,0,878.0,116.0,6.8,20.0,822.0,982.38,763.19
2016,9,7,11,15,882.0,117.0,6.85,20.0,837.0,1003.41,777.74
2016,9,7,11,30,886.0,118.0,6.9,20.0,852.0,1020.86,789.85
2016,9,7,11,45,888.5,117.5,6.95,20.0,859.5,1031.51,797.28
2016,9,7,12,0,891.0,117.0,7.0,20.0,867.0,1038.38,802.18
2016,9,7,12,15,891.0,117.0,7.05,20.0,866.0,1039.41,803.12
2016,9,7,12,30,891.0,117.0,7.1,20.0,865.0,1036.58,801.49
2016,9,7,12,45,875.0,124.0,7.2,20.0,852.5,1021.3,791.4
2016,9,7,13,0,859.0,131.0,7.3,20.0,840.0,1002.47,778.9
2016,9,7,13,15,854.5,130.0,7.35,20.0,823.5,983.25,765.95
2016,9,7,13,30,850.0,129.0,7.4,20.0,807.0,970.72,757.9
2016,9,7,13,45,843.5,127.5,7.45,20.0,783.0,941.82,738.02
2016,9,7,14,0,837.0,126.0,7.5,20.0,759.0,909.81,715.89
2016,9,7,14,15,827.0,124.0,7.5,19.5,728.5,871.27,690.04
2016,9,7,14,30,817.0,122.0,7.5,19.0,698.0,830.24,662.09
2016,9,7,14,45,804.0,119.5,7.5,19.0,661.0,784.03,628.71
2016,9,7,15,0,791.0,117.0,7.5,19.0,624.0,736.06,593.72
2016,9,7,15,15,773.0,114.0,7.45,19.0,581.5,682.52,553.07
2016,9,7,15,30,755.0,111.0,7.4,19.0,539.0,629.85,511.46
2016,9,7,15,45,732.0,106.5,7.4,19.0,492.5,570.3,463.68
2016,9,7,16,0,709.0,102.0,7.4,19.0,446.0,511.25,415.15
2016,9,7,16,15,676.0,97.0,7.3,18.5,396.5,447.52,362.25
2016,9,7,16,30,643.0,92.0,7.2,18.0,347.0,386.09,309.77
2016,9,7,16,45,599.0,85.5,7.15,18.0,296.0,321.67,253.22
2016,9,7,17,0,555.0,79.0,7.1,18.0,245.0,261.63,199.49
2016,9,7,17,15,489.0,70.0,6.95,17.5,195.5,198.37,144.02
2016,9,7,17,30,423.0,61.0,6.8,17.0,146.0,143.05,96.34
2016,9,7,17,45,324.0,48.0,6.7,17.0,102.0,86.65,51.86
2016,9,7,18,0,225.0,35.0,6.6,17.0,58.0,45.06,22.31
2016,9,7,18,15,112.5,17.5,6.5,16.5,29.0,13.82,0.0
2016,9,7,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,5,45,21.0,4.5,1.9,13.5,5.0,0.0,0.0
2016,9,8,6,0,42.0,9.0,2.0,14.0,10.0,8.19,0.0
2016,9,8,6,15,164.0,24.5,1.95,14.0,42.5,24.81,6.0
2016,9,8,6,30,286.0,40.0,1.9,14.0,75.0,63.81,35.29
2016,9,8,6,45,375.0,51.5,1.9,14.0,120.5,111.3,71.28
2016,9,8,7,0,464.0,63.0,1.9,14.0,166.0,168.87,118.88
2016,9,8,7,15,522.5,71.0,1.8,14.0,216.0,225.56,168.8
2016,9,8,7,30,581.0,79.0,1.7,14.0,266.0,289.03,224.48
2016,9,8,7,45,290.5,80.0,1.65,14.5,173.5,205.32,163.95
2016,9,8,8,0,0.0,81.0,1.6,15.0,81.0,71.75,55.22
2016,9,8,8,15,0.0,92.5,1.55,15.0,92.5,82.14,63.93
2016,9,8,8,30,0.0,104.0,1.5,15.0,104.0,92.58,72.41
2016,9,8,8,45,0.0,125.5,1.5,15.5,125.5,112.31,88.32
2016,9,8,9,0,0.0,147.0,1.5,16.0,147.0,132.22,104.12
2016,9,8,9,15,0.5,160.0,1.45,16.0,160.5,144.66,113.89
2016,9,8,9,30,1.0,173.0,1.4,16.0,174.0,157.22,123.7
2016,9,8,9,45,3.5,188.0,1.4,16.5,191.0,173.41,136.19
2016,9,8,10,0,6.0,203.0,1.4,17.0,208.0,189.87,148.77
2016,9,8,10,15,6.5,208.0,1.35,17.0,213.5,195.24,152.69
2016,9,8,10,30,7.0,213.0,1.3,17.0,219.0,200.65,156.69
