Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,10,45,10.5,237.5,1.3,17.0,246.0,227.6,177.69
2016,9,8,11,0,14.0,262.0,1.3,17.0,273.0,254.88,198.69
2016,9,8,11,15,17.0,279.0,1.25,17.0,292.5,274.63,213.64
2016,9,8,11,30,20.0,296.0,1.2,17.0,312.0,294.51,228.62
2016,9,8,11,45,20.5,298.0,1.2,17.0,315.0,297.17,230.47
2016,9,8,12,0,21.0,300.0,1.2,17.0,318.0,299.75,232.39
2016,9,8,12,15,43.0,340.5,1.2,17.0,377.0,380.13,293.66
2016,9,8,12,30,65.0,381.0,1.2,17.0,436.0,445.35,342.0
2016,9,8,12,45,65.5,375.5,1.25,17.0,430.0,439.38,337.49
2016,9,8,13,0,66.0,370.0,1.3,17.0,424.0,433.09,333.31
2016,9,8,13,15,61.0,360.0,1.45,17.0,409.5,416.32,321.56
2016,9,8,13,30,56.0,350.0,1.6,17.0,395.0,399.5,309.69
2016,9,8,13,45,83.0,352.0,1.8,17.0,416.0,425.26,330.9
2016,9,8,14,0,110.0,354.0,2.0,17.0,437.0,449.3,350.52
2016,9,8,14,15,94.5,334.0,2.25,17.0,403.0,410.92,322.16
2016,9,8,14,30,79.0,314.0,2.5,17.0,369.0,373.41,294.26
2016,9,8,14,45,89.0,299.5,2.75,17.0,358.5,363.01,287.59
2016,9,8,15,0,99.0,285.0,3.0,17.0,348.0,351.61,279.87
2016,9,8,15,15,68.0,253.5,3.1,16.5,295.5,292.54,233.92
2016,9,8,15,30,37.0,222.0,3.2,16.0,243.0,236.63,189.74
2016,9,8,15,45,21.0,190.0,3.3,16.0,201.5,186.0,149.05
2016,9,8,16,0,5.0,158.0,3.4,16.0,160.0,145.79,116.34
2016,9,8,16,15,2.5,126.0,3.4,16.0,127.0,114.4,90.7
2016,9,8,16,30,0.0,94.0,3.4,16.0,94.0,83.7,65.28
2016,9,8,16,45,0.0,80.0,3.45,16.0,80.0,71.03,54.76
2016,9,8,17,0,0.0,66.0,3.5,16.0,66.0,58.44,44.13
2016,9,8,17,15,213.5,61.5,3.45,15.5,103.5,117.72,86.8
2016,9,8,17,30,427.0,57.0,3.4,15.0,141.0,139.42,93.51
2016,9,8,17,45,330.5,44.5,3.4,15.0,97.5,85.31,50.7
2016,9,8,18,0,234.0,32.0,3.4,15.0,54.0,42.58,19.86
2016,9,8,18,15,117.0,16.0,3.4,14.5,27.0,14.55,0.0
2016,9,8,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,6,15,134.5,20.0,0.45,14.0,36.5,20.53,2.92
2016,9,9,6,30,269.0,40.0,0.5,14.0,73.0,62.85,35.02
2016,9,9,6,45,358.5,52.0,0.6,14.0,118.0,108.12,69.18
2016,9,9,7,0,448.0,64.0,0.7,14.0,163.0,167.12,117.59
2016,9,9,7,15,508.0,73.0,0.8,14.0,212.5,224.3,167.38
2016,9,9,7,30,568.0,82.0,0.9,14.0,262.0,288.5,223.14
2016,9,9,7,45,284.0,93.5,1.0,14.5,183.5,217.17,173.03
2016,9,9,8,0,0.0,105.0,1.1,15.0,105.0,93.78,73.58
2016,9,9,8,15,11.5,144.5,1.15,15.0,150.5,136.52,109.15
2016,9,9,8,30,23.0,184.0,1.2,15.0,196.0,181.16,145.37
2016,9,9,8,45,14.0,181.5,1.3,15.5,189.0,173.96,138.67
2016,9,9,9,0,5.0,179.0,1.4,16.0,182.0,165.89,131.39
2016,9,9,9,15,11.0,204.5,1.45,16.0,212.0,194.7,154.39
2016,9,9,9,30,17.0,230.0,1.5,16.0,242.0,224.24,177.62
2016,9,9,9,45,29.5,262.0,1.6,16.5,283.0,277.69,219.19
2016,9,9,10,0,42.0,294.0,1.7,17.0,324.0,322.79,253.47
2016,9,9,10,15,31.0,284.5,1.7,17.0,307.5,304.67,238.61
2016,9,9,10,30,20.0,275.0,1.7,17.0,291.0,272.66,213.29
2016,9,9,10,45,19.5,279.0,1.75,17.0,294.5,276.56,216.23
2016,9,9,11,0,19.0,283.0,1.8,17.0,298.0,280.38,218.98
2016,9,9,11,15,20.0,292.5,1.8,17.0,309.0,291.0,227.0
2016,9,9,11,30,21.0,302.0,1.8,17.0,320.0,301.61,234.99
2016,9,9,11,45,31.0,328.0,1.8,17.0,354.5,354.89,275.75
2016,9,9,12,0,41.0,354.0,1.8,17.0,389.0,392.82,304.28
2016,9,9,12,15,28.0,314.0,1.8,17.0,338.0,337.39,261.9
2016,9,9,12,30,15.0,274.0,1.8,17.0,287.0,268.35,208.9
2016,9,9,12,45,18.0,286.0,1.85,17.0,301.5,282.98,220.7
2016,9,9,13,0,21.0,298.0,1.9,17.0,316.0,297.54,232.11
2016,9,9,13,15,18.5,284.5,1.9,17.0,300.0,281.52,219.8
2016,9,9,13,30,16.0,271.0,1.9,17.0,284.0,265.59,207.64
2016,9,9,13,45,15.0,260.0,1.9,17.0,271.5,253.59,198.57
2016,9,9,14,0,14.0,249.0,1.9,17.0,259.0,241.64,189.51
2016,9,9,14,15,11.0,230.5,1.95,17.0,238.5,220.77,173.38
2016,9,9,14,30,8.0,212.0,2.0,17.0,218.0,200.18,157.39
2016,9,9,14,45,8.0,206.5,2.05,17.0,212.5,194.71,153.43
2016,9,9,15,0,8.0,201.0,2.1,17.0,207.0,189.25,149.45
2016,9,9,15,15,4.0,174.5,2.1,16.5,177.5,160.97,127.22
2016,9,9,15,30,0.0,148.0,2.1,16.0,148.0,133.3,105.22
2016,9,9,15,45,0.0,138.0,2.15,16.0,138.0,124.08,98.03
2016,9,9,16,0,0.0,128.0,2.2,16.0,128.0,114.91,90.78
2016,9,9,16,15,0.0,98.5,2.2,16.0,98.5,87.73,68.45
2016,9,9,16,30,0.0,69.0,2.2,16.0,69.0,61.0,46.19
2016,9,9,16,45,0.0,58.5,2.25,16.0,58.5,51.67,38.4
2016,9,9,17,0,0.0,48.0,2.3,16.0,48.0,42.35,30.5
2016,9,9,17,15,196.5,54.0,2.3,15.5,91.5,105.84,77.3
2016,9,9,17,30,393.0,60.0,2.3,15.0,135.0,133.37,89.62
2016,9,9,17,45,293.5,46.0,2.3,15.0,92.0,80.25,47.96
2016,9,9,18,0,194.0,32.0,2.3,15.0,49.0,40.05,18.37
2016,9,9,18,15,97.0,16.0,2.25,14.5,24.5,14.55,0.0
2016,9,9,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,6,15,129.0,19.5,1.35,13.0,34.5,20.2,1.5
2016,9,10,6,30,258.0,39.0,1.4,13.0,69.0,61.51,34.26
2016,9,10,6,45,344.5,51.5,1.45,13.5,113.5,106.15,68.34
2016,9,10,7,0,431.0,64.0,1.5,14.0,158.0,164.16,116.18
2016,9,10,7,15,215.5,64.0,1.55,14.0,111.0,129.69,98.31
2016,9,10,7,30,0.0,64.0,1.6,14.0,64.0,56.57,42.86
2016,9,10,7,45,0.0,76.5,1.65,14.5,76.5,67.8,52.33
2016,9,10,8,0,0.0,89.0,1.7,15.0,89.0,79.09,61.59
2016,9,10,8,15,0.0,113.5,1.7,15.0,113.5,101.53,80.16
2016,9,10,8,30,0.0,138.0,1.7,15.0,138.0,124.21,98.66
2016,9,10,8,45,0.0,149.5,1.7,15.0,149.5,134.83,107.04
2016,9,10,9,0,0.0,161.0,1.7,15.0,161.0,145.5,115.42
2016,9,10,9,15,1.5,172.5,1.7,15.0,173.5,157.33,124.74
2016,9,10,9,30,3.0,184.0,1.7,15.0,186.0,169.35,134.17
2016,9,10,9,45,11.0,219.5,1.75,15.5,227.0,209.87,166.3
2016,9,10,10,0,19.0,255.0,1.8,16.0,268.0,251.42,198.63
2016,9,10,10,15,17.5,257.0,1.8,16.0,269.5,252.54,198.99
2016,9,10,10,30,16.0,259.0,1.8,16.0,271.0,253.54,199.43
2016,9,10,10,45,17.0,270.0,1.8,16.0,283.5,265.58,208.6
2016,9,10,11,0,18.0,281.0,1.8,16.0,296.0,277.64,217.74
2016,9,10,11,15,25.5,306.0,1.75,16.0,327.0,325.75,254.75
2016,9,10,11,30,33.0,331.0,1.7,16.0,358.0,360.07,280.64
2016,9,10,11,45,28.5,322.0,1.65,16.0,345.5,346.44,269.75
2016,9,10,12,0,24.0,313.0,1.6,16.0,333.0,316.04,246.39
2016,9,10,12,15,37.5,338.5,1.55,16.0,370.0,373.28,290.34
2016,9,10,12,30,51.0,364.0,1.5,16.0,407.0,413.98,320.84
2016,9,10,12,45,45.5,353.0,1.5,16.0,391.0,396.22,307.24
2016,9,10,13,0,40.0,342.0,1.5,16.0,375.0,378.38,293.94
2016,9,10,13,15,33.0,322.0,1.45,16.0,349.0,349.57,272.16
2016,9,10,13,30,26.0,302.0,1.4,16.0,323.0,321.02,250.51
2016,9,10,13,45,26.0,293.5,1.4,16.0,314.0,311.33,243.54
2016,9,10,14,0,26.0,285.0,1.4,16.0,305.0,287.88,225.88
2016,9,10,14,15,22.0,265.0,1.4,16.0,281.0,264.05,207.72
2016,9,10,14,30,18.0,245.0,1.4,16.0,257.0,240.55,189.68
2016,9,10,14,45,21.0,239.5,1.4,16.0,253.0,237.08,187.52
2016,9,10,15,0,24.0,234.0,1.4,16.0,249.0,233.34,185.06
2016,9,10,15,15,15.0,205.5,1.45,16.0,215.0,198.52,157.6
2016,9,10,15,30,6.0,177.0,1.5,16.0,181.0,164.78,130.75
2016,9,10,15,45,3.0,153.5,1.55,16.0,155.5,140.57,111.46
2016,9,10,16,0,0.0,130.0,1.6,16.0,130.0,116.86,92.32
2016,9,10,16,15,0.0,110.5,1.7,15.5,110.5,98.88,77.88
2016,9,10,16,30,0.0,91.0,1.8,15.0,91.0,81.03,63.29
2016,9,10,16,45,0.0,77.0,1.9,15.0,77.0,68.36,52.72
2016,9,10,17,0,0.0,63.0,2.0,15.0,63.0,55.76,42.03
2016,9,10,17,15,164.0,62.5,2.05,15.0,93.0,102.47,75.6
2016,9,10,17,30,328.0,62.0,2.1,15.0,123.0,122.84,83.43
2016,9,10,17,45,236.0,45.5,2.2,15.0,82.0,72.62,44.0
2016,9,10,18,0,144.0,29.0,2.3,15.0,41.0,34.22,14.51
2016,9,10,18,15,72.0,14.5,2.35,14.5,20.5,13.19,0.0
2016,9,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,6,15,87.0,21.0,3.3,13.0,30.5,20.65,0.33
2016,9,11,6,30,174.0,42.0,3.3,13.0,61.0,56.96,33.64
2016,9,11,6,45,253.5,58.0,3.35,13.5,103.5,98.53,65.96
2016,9,11,7,0,333.0,74.0,3.4,14.0,146.0,150.44,108.82
2016,9,11,7,15,393.5,86.5,3.35,14.0,193.0,203.63,155.23
2016,9,11,7,30,454.0,99.0,3.3,14.0,240.0,264.1,208.12
2016,9,11,7,45,227.0,82.0,3.3,14.0,152.5,183.26,147.58
2016,9,11,8,0,0.0,65.0,3.3,14.0,65.0,57.44,43.43
2016,9,11,8,15,0.0,75.5,3.25,14.0,75.5,66.79,51.29
2016,9,11,8,30,0.0,86.0,3.2,14.0,86.0,76.17,59.03
2016,9,11,8,45,0.0,102.5,3.15,14.5,102.5,91.19,71.28
2016,9,11,9,0,0.0,119.0,3.1,15.0,119.0,106.32,83.46
2016,9,11,9,15,1.5,149.0,3.15,15.0,150.0,135.26,107.09
2016,9,11,9,30,3.0,179.0,3.2,15.0,181.0,164.7,130.84
2016,9,11,9,45,21.5,234.5,3.25,15.0,249.5,233.16,186.34
2016,9,11,10,0,40.0,290.0,3.3,15.0,318.0,317.81,253.45
2016,9,11,10,15,43.5,305.5,3.35,15.0,337.5,338.64,269.22
2016,9,11,10,30,47.0,321.0,3.4,15.0,357.0,359.65,285.26
2016,9,11,10,45,46.5,330.0,3.45,15.5,366.5,370.06,292.4
2016,9,11,11,0,46.0,339.0,3.5,16.0,376.0,380.31,299.43
2016,9,11,11,15,34.5,321.0,3.5,16.0,349.0,350.82,276.07
2016,9,11,11,30,23.0,303.0,3.5,16.0,322.0,305.03,240.11
2016,9,11,11,45,28.5,320.5,3.55,16.0,344.0,345.25,271.55
2016,9,11,12,0,34.0,338.0,3.6,16.0,366.0,369.59,290.33
2016,9,11,12,15,29.0,325.0,3.6,16.0,349.0,350.75,275.57
2016,9,11,12,30,24.0,312.0,3.6,16.0,332.0,315.22,248.0
2016,9,11,12,45,17.5,277.0,3.65,16.0,291.5,274.0,215.84
2016,9,11,13,0,11.0,242.0,3.7,16.0,251.0,233.29,183.77
2016,9,11,13,15,15.0,260.0,3.75,15.5,272.0,254.49,201.3
2016,9,11,13,30,19.0,278.0,3.8,15.0,293.0,275.66,218.71
2016,9,11,13,45,15.5,257.0,3.85,15.0,269.0,251.45,199.64
2016,9,11,14,0,12.0,236.0,3.9,15.0,245.0,227.52,180.78
2016,9,11,14,15,12.0,231.5,3.95,15.0,240.5,222.88,177.41
2016,9,11,14,30,12.0,227.0,4.0,15.0,236.0,218.23,174.01
2016,9,11,14,45,10.0,212.5,4.1,15.0,219.5,202.32,161.51
2016,9,11,15,0,8.0,198.0,4.2,15.0,203.0,186.63,149.14
2016,9,11,15,15,4.0,166.5,4.3,15.0,169.0,153.58,122.41
2016,9,11,15,30,0.0,135.0,4.4,15.0,135.0,121.26,96.02
2016,9,11,15,45,0.0,129.0,4.5,15.0,129.0,115.81,91.83
2016,9,11,16,0,0.0,123.0,4.6,15.0,123.0,110.39,87.6
2016,9,11,16,15,0.0,98.5,4.7,14.5,98.5,87.81,69.05
2016,9,11,16,30,0.0,74.0,4.8,14.0,74.0,65.49,50.43
2016,9,11,16,45,0.0,62.5,4.95,14.0,62.5,55.22,41.75
2016,9,11,17,0,0.0,51.0,5.1,14.0,51.0,45.02,33.0
2016,9,11,17,15,204.5,53.0,5.25,14.0,90.0,106.49,77.91
2016,9,11,17,30,409.0,55.0,5.4,14.0,129.0,132.29,88.25
2016,9,11,17,45,296.5,42.5,5.55,14.0,86.5,76.55,44.7
2016,9,11,18,0,184.0,30.0,5.7,14.0,44.0,36.7,13.84
2016,9,11,18,15,92.0,15.0,5.8,13.5,22.0,13.64,0.0
2016,9,11,18,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,12,6,15,124.5,20.5,8.2,13.0,34.5,21.4,0.0
2016,9,12,6,30,249.0,41.0,8.3,13.0,69.0,63.65,35.8
2016,9,12,6,45,356.0,53.0,8.45,13.0,116.0,110.83,71.95
2016,9,12,7,0,463.0,65.0,8.6,13.0,163.0,173.87,124.47
2016,9,12,7,15,231.5,71.5,8.55,13.0,120.5,142.96,110.15
2016,9,12,7,30,0.0,78.0,8.5,13.0,78.0,69.41,54.06
2016,9,12,7,45,0.0,93.5,8.45,13.5,93.5,83.49,65.94
2016,9,12,8,0,0.0,109.0,8.4,14.0,109.0,97.66,77.68
2016,9,12,8,15,0.0,128.0,8.25,14.0,128.0,115.2,92.25
2016,9,12,8,30,0.0,147.0,8.1,14.0,147.0,132.87,106.77
2016,9,12,8,45,8.0,174.5,8.0,14.5,179.5,163.89,132.22
2016,9,12,9,0,16.0,202.0,7.9,15.0,212.0,195.98,158.25
2016,9,12,9,15,25.5,229.0,7.8,15.0,245.0,229.67,185.69
2016,9,12,9,30,35.0,256.0,7.7,15.0,278.0,275.73,222.95
2016,9,12,9,45,26.5,253.0,7.6,15.0,271.0,267.07,215.17
2016,9,12,10,0,18.0,250.0,7.5,15.0,264.0,246.08,197.52
2016,9,12,10,15,18.0,257.5,7.35,15.0,271.5,253.87,203.47
2016,9,12,10,30,18.0,265.0,7.2,15.0,279.0,261.63,209.37
2016,9,12,10,45,24.0,289.0,7.1,15.0,308.0,291.31,233.09
2016,9,12,11,0,30.0,313.0,7.0,15.0,337.0,337.68,269.86
2016,9,12,11,15,29.5,316.5,6.9,15.0,340.0,341.55,272.57
2016,9,12,11,30,29.0,320.0,6.8,15.0,343.0,345.27,275.26
2016,9,12,11,45,40.0,341.0,6.7,15.0,374.0,379.07,302.12
2016,9,12,12,0,51.0,362.0,6.6,15.0,405.0,413.01,328.89
2016,9,12,12,15,41.0,345.0,6.5,15.0,379.5,384.65,306.19
2016,9,12,12,30,31.0,328.0,6.4,15.0,354.0,356.22,283.51
2016,9,12,12,45,31.0,324.5,6.3,15.0,350.5,352.19,280.43
2016,9,12,13,0,31.0,321.0,6.2,15.0,347.0,348.0,277.22
2016,9,12,13,15,43.0,331.5,6.05,15.0,366.0,370.23,295.29
2016,9,12,13,30,55.0,342.0,5.9,15.0,385.0,391.9,312.82
2016,9,12,13,45,55.0,330.5,5.8,15.0,372.5,378.17,302.26
2016,9,12,14,0,55.0,319.0,5.7,15.0,360.0,364.28,291.68
2016,9,12,14,15,52.5,304.0,5.5,15.0,341.5,344.39,276.19
2016,9,12,14,30,50.0,289.0,5.3,15.0,323.0,324.59,260.76
2016,9,12,14,45,57.0,277.0,5.1,15.0,313.5,315.6,254.2
2016,9,12,15,0,64.0,265.0,4.9,15.0,304.0,305.94,247.05
2016,9,12,15,15,47.0,236.5,4.7,14.5,264.0,261.54,211.72
2016,9,12,15,30,30.0,208.0,4.5,14.0,224.0,218.98,177.52
2016,9,12,15,45,25.5,188.0,4.3,14.0,201.0,187.46,151.96
2016,9,12,16,0,21.0,168.0,4.1,14.0,178.0,164.73,133.41
2016,9,12,16,15,16.0,149.5,3.9,14.0,157.0,143.76,116.16
2016,9,12,16,30,11.0,131.0,3.7,14.0,136.0,123.43,99.3
2016,9,12,16,45,253.5,108.0,3.5,14.0,178.5,203.24,162.62
2016,9,12,17,0,496.0,85.0,3.3,14.0,221.0,242.61,186.1
2016,9,12,17,15,419.5,73.5,3.1,13.5,171.5,178.93,130.6
2016,9,12,17,30,343.0,62.0,2.9,13.0,122.0,124.68,84.55
2016,9,12,17,45,226.0,46.0,2.75,13.0,80.0,71.36,43.33
2016,9,12,18,0,109.0,30.0,2.6,13.0,38.0,32.09,10.63
2016,9,12,18,15,54.5,15.0,2.4,13.0,19.0,13.64,0.0
2016,9,12,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,13,6,15,102.5,20.0,4.5,13.0,31.0,20.52,0.0
2016,9,13,6,30,205.0,40.0,4.6,13.0,62.0,59.09,33.6
2016,9,13,6,45,293.5,54.5,4.7,13.5,105.5,102.91,67.77
2016,9,13,7,0,382.0,69.0,4.8,14.0,149.0,158.19,113.6
2016,9,13,7,15,446.0,79.5,4.75,14.0,197.5,213.64,162.55
2016,9,13,7,30,510.0,90.0,4.7,14.0,246.0,279.81,220.93
2016,9,13,7,45,555.5,97.5,4.7,14.5,296.0,340.13,273.9
2016,9,13,8,0,601.0,105.0,4.7,15.0,346.0,404.91,329.28
2016,9,13,8,15,634.0,111.0,4.65,15.0,394.0,465.62,380.56
2016,9,13,8,30,667.0,117.0,4.6,15.0,442.0,528.54,432.21
2016,9,13,8,45,693.0,121.0,4.6,15.5,487.5,586.73,478.04
2016,9,13,9,0,719.0,125.0,4.6,16.0,533.0,645.6,523.08
2016,9,13,9,15,737.5,128.5,4.6,16.0,573.5,698.74,563.58
2016,9,13,9,30,756.0,132.0,4.6,16.0,614.0,751.15,601.97
2016,9,13,9,45,770.5,134.0,4.65,16.5,649.5,793.91,631.15
2016,9,13,10,0,785.0,136.0,4.7,17.0,685.0,838.4,661.3
2016,9,13,10,15,795.5,138.5,4.7,17.0,714.0,877.87,688.46
2016,9,13,10,30,806.0,141.0,4.7,17.0,743.0,914.86,713.7
2016,9,13,10,45,815.0,141.0,4.75,17.0,765.5,945.04,734.39
2016,9,13,11,0,824.0,141.0,4.8,17.0,788.0,972.21,753.01
2016,9,13,11,15,828.5,142.0,4.7,17.0,802.5,992.84,765.84
2016,9,13,11,30,833.0,143.0,4.6,17.0,817.0,1009.99,776.29
2016,9,13,11,45,839.0,141.5,4.6,17.5,824.5,1022.33,782.86
2016,9,13,12,0,845.0,140.0,4.6,18.0,832.0,1031.0,787.04
2016,9,13,12,15,845.0,139.5,4.45,18.0,830.5,1030.92,785.46
2016,9,13,12,30,845.0,139.0,4.3,18.0,829.0,1027.06,781.76
2016,9,13,12,45,849.0,135.0,4.2,18.0,821.5,1019.57,776.32
2016,9,13,13,0,853.0,131.0,4.1,18.0,814.0,1008.24,768.41
2016,9,13,13,15,848.0,130.0,3.95,18.0,797.0,987.64,753.96
2016,9,13,13,30,843.0,129.0,3.8,18.0,780.0,963.59,737.31
2016,9,13,13,45,836.5,127.0,3.65,18.0,755.5,933.74,716.72
2016,9,13,14,0,830.0,125.0,3.5,18.0,731.0,900.83,694.05
2016,9,13,14,15,819.5,122.5,3.3,17.5,699.5,861.01,667.48
2016,9,13,14,30,809.0,120.0,3.1,17.0,668.0,818.79,639.05
2016,9,13,14,45,796.0,117.0,2.95,17.0,630.5,771.9,606.13
2016,9,13,15,0,783.0,114.0,2.8,17.0,593.0,723.3,571.74
2016,9,13,15,15,763.5,110.5,2.65,17.0,550.5,668.18,531.11
2016,9,13,15,30,744.0,107.0,2.5,17.0,508.0,614.31,489.91
2016,9,13,15,45,720.0,102.5,2.4,17.0,461.5,554.51,443.48
2016,9,13,16,0,696.0,98.0,2.3,17.0,415.0,495.37,396.3
2016,9,13,16,15,661.0,92.5,2.15,16.5,365.0,430.82,344.08
2016,9,13,16,30,626.0,87.0,2.0,16.0,315.0,368.89,292.31
2016,9,13,16,45,577.5,79.5,1.9,16.0,265.0,302.98,235.67
2016,9,13,17,0,529.0,72.0,1.8,16.0,215.0,242.13,182.18
2016,9,13,17,15,455.5,62.5,1.7,15.5,166.5,178.72,127.54
2016,9,13,17,30,382.0,53.0,1.6,15.0,118.0,124.31,81.59
2016,9,13,17,45,273.0,39.0,1.5,15.0,77.0,69.84,39.51
2016,9,13,18,0,164.0,25.0,1.4,15.0,36.0,30.37,5.87
2016,9,13,18,15,82.0,12.5,1.3,15.0,18.0,11.37,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,6,15,123.0,18.0,1.45,14.0,31.0,19.67,0.0
2016,9,14,6,30,246.0,36.0,1.5,14.0,62.0,59.91,32.21
2016,9,14,6,45,339.5,49.0,1.55,14.5,106.5,105.79,67.73
2016,9,14,7,0,433.0,62.0,1.6,15.0,151.0,165.89,117.15
2016,9,14,7,15,496.0,71.0,1.65,15.0,200.5,223.44,167.54
2016,9,14,7,30,559.0,80.0,1.7,15.0,250.0,288.37,224.23
2016,9,14,7,45,602.5,86.5,1.75,15.5,300.0,349.68,277.09
2016,9,14,8,0,646.0,93.0,1.8,16.0,350.0,415.13,331.7
2016,9,14,8,15,677.5,98.0,1.8,16.0,398.5,476.38,381.89
2016,9,14,8,30,709.0,103.0,1.8,16.0,447.0,539.57,431.98
2016,9,14,8,45,731.5,107.5,1.8,16.0,492.0,598.04,476.94
2016,9,14,9,0,754.0,112.0,1.8,16.0,537.0,656.77,520.77
2016,9,14,9,15,771.5,115.0,1.8,16.0,578.0,707.72,557.7
2016,9,14,9,30,789.0,118.0,1.8,16.0,619.0,759.84,593.25
2016,9,14,9,45,816.5,113.5,1.8,16.5,657.5,810.8,626.22
2016,9,14,10,0,844.0,109.0,1.8,17.0,696.0,860.7,657.83
2016,9,14,10,15,853.0,110.5,1.8,17.0,725.0,891.25,677.03
2016,9,14,10,30,862.0,112.0,1.8,17.0,754.0,926.65,699.62
2016,9,14,10,45,869.5,113.0,1.8,17.0,776.0,957.16,718.74
2016,9,14,11,0,877.0,114.0,1.8,17.0,798.0,984.47,735.75
2016,9,14,11,15,880.5,114.5,1.8,17.0,812.5,1003.93,747.62
2016,9,14,11,30,884.0,115.0,1.8,17.0,827.0,1019.76,757.29
2016,9,14,11,45,886.5,115.0,1.8,17.0,833.5,1030.34,763.67
2016,9,14,12,0,889.0,115.0,1.8,17.0,840.0,1037.11,767.78
2016,9,14,12,15,889.0,115.0,1.75,17.0,838.5,1037.5,767.2
2016,9,14,12,30,889.0,115.0,1.7,17.0,837.0,1034.03,764.33
2016,9,14,12,45,889.5,112.5,1.7,17.0,828.5,1024.49,758.47
2016,9,14,13,0,890.0,110.0,1.7,17.0,820.0,1011.12,750.31
2016,9,14,13,15,885.5,109.5,1.6,17.0,802.5,991.27,736.61
2016,9,14,13,30,881.0,109.0,1.5,17.0,785.0,967.89,720.76
2016,9,14,13,45,875.5,106.5,1.45,17.0,760.5,937.99,701.45
2016,9,14,14,0,870.0,104.0,1.4,17.0,736.0,904.89,680.07
2016,9,14,14,15,860.5,102.5,1.3,17.0,704.5,866.38,654.34
2016,9,14,14,30,851.0,101.0,1.2,17.0,673.0,825.31,626.8
2016,9,14,14,45,839.0,98.0,1.2,17.0,635.5,784.4,600.53
2016,9,14,15,0,827.0,95.0,1.2,17.0,598.0,734.8,567.82
2016,9,14,15,15,809.5,92.5,1.25,17.0,555.0,680.27,531.31
2016,9,14,15,30,792.0,90.0,1.3,17.0,512.0,624.93,491.46
2016,9,14,15,45,769.5,86.0,1.4,17.0,465.0,564.47,446.72
2016,9,14,16,0,747.0,82.0,1.5,17.0,418.0,504.39,400.43
2016,9,14,16,15,714.0,77.5,1.7,17.0,368.0,439.39,348.78
2016,9,14,16,30,681.0,73.0,1.9,17.0,318.0,376.96,296.89
2016,9,14,16,45,635.0,67.0,2.15,17.0,267.5,310.45,240.03
2016,9,14,17,0,589.0,61.0,2.4,17.0,217.0,248.61,185.46
2016,9,14,17,15,517.5,53.0,2.6,16.5,167.5,183.65,129.01
2016,9,14,17,30,446.0,45.0,2.8,16.0,118.0,127.37,81.04
2016,9,14,17,45,331.5,33.0,3.0,16.0,76.5,71.56,38.03
2016,9,14,18,0,217.0,21.0,3.2,16.0,35.0,29.59,1.17
2016,9,14,18,15,108.5,10.5,3.3,15.5,17.5,9.55,0.0
2016,9,14,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,167.0,15.5,4.35,14.0,32.5,19.66,0.0
2016,9,15,6,30,334.0,31.0,4.4,14.0,65.0,65.64,32.89
2016,9,15,6,45,429.5,41.0,4.45,14.5,111.0,115.23,71.7
2016,9,15,7,0,525.0,51.0,4.5,15.0,157.0,177.09,123.54
2016,9,15,7,15,262.5,56.0,4.5,15.0,109.0,137.99,104.1
2016,9,15,7,30,0.0,61.0,4.5,15.0,61.0,53.9,40.42
2016,9,15,7,45,0.0,73.0,4.5,15.5,73.0,64.68,49.51
2016,9,15,8,0,0.0,85.0,4.5,16.0,85.0,75.53,58.44
2016,9,15,8,15,0.0,98.0,4.5,16.0,98.0,87.36,68.2
2016,9,15,8,30,0.0,111.0,4.5,16.0,111.0,99.25,77.9
2016,9,15,8,45,0.0,123.0,4.5,16.5,123.0,110.28,86.63
2016,9,15,9,0,0.0,135.0,4.5,17.0,135.0,121.37,95.32
2016,9,15,9,15,1.0,156.5,4.5,17.0,157.0,142.22,112.13
2016,9,15,9,30,2.0,178.0,4.5,17.0,179.0,163.34,129.02
2016,9,15,9,45,5.5,196.0,4.55,17.0,200.0,183.39,145.05
2016,9,15,10,0,9.0,214.0,4.6,17.0,221.0,203.82,161.29
2016,9,15,10,15,9.5,221.0,4.7,17.0,228.5,211.22,166.96
2016,9,15,10,30,10.0,228.0,4.8,17.0,236.0,218.65,172.69
2016,9,15,10,45,14.0,251.5,4.9,17.5,262.5,245.52,193.64
2016,9,15,11,0,18.0,275.0,5.0,18.0,289.0,272.73,214.65
2016,9,15,11,15,17.5,275.5,5.1,18.0,289.0,272.98,214.66
2016,9,15,11,30,17.0,276.0,5.2,18.0,289.0,273.16,214.71
2016,9,15,11,45,17.0,277.5,5.3,18.0,291.0,274.77,215.94
2016,9,15,12,0,17.0,279.0,5.4,18.0,293.0,276.32,217.15
2016,9,15,12,15,19.0,287.0,5.55,18.0,302.5,286.26,225.1
2016,9,15,12,30,21.0,295.0,5.7,18.0,312.0,296.16,233.03
2016,9,15,12,45,21.0,291.0,5.85,18.0,308.0,292.05,229.95
2016,9,15,13,0,21.0,287.0,6.0,18.0,304.0,287.87,226.88
2016,9,15,13,15,34.0,307.0,6.1,18.0,333.5,336.62,265.84
2016,9,15,13,30,47.0,327.0,6.2,18.0,363.0,369.59,292.25
2016,9,15,13,45,47.0,316.0,6.35,18.0,351.5,356.59,282.5
2016,9,15,14,0,47.0,305.0,6.5,18.0,340.0,343.48,272.73
2016,9,15,14,15,39.0,283.5,6.6,17.5,311.5,312.22,248.77
2016,9,15,14,30,31.0,262.0,6.7,17.0,283.0,281.57,225.08
2016,9,15,14,45,30.0,247.5,6.8,17.0,267.0,264.47,211.85
2016,9,15,15,0,29.0,233.0,6.9,17.0,251.0,247.46,198.62
2016,9,15,15,15,34.0,221.0,6.95,17.0,240.0,237.37,191.05
2016,9,15,15,30,39.0,209.0,7.0,17.0,229.0,226.8,183.01
2016,9,15,15,45,35.5,190.5,7.05,17.0,207.5,203.96,164.65
2016,9,15,16,0,32.0,172.0,7.1,17.0,186.0,181.58,146.49
2016,9,15,16,15,28.5,152.0,7.15,16.5,163.5,158.15,127.52
2016,9,15,16,30,25.0,132.0,7.2,16.0,141.0,135.26,108.68
2016,9,15,16,45,292.5,98.0,7.25,16.0,175.0,212.67,169.23
2016,9,15,17,0,560.0,64.0,7.3,16.0,209.0,242.0,183.3
2016,9,15,17,15,483.5,55.5,7.3,15.5,160.0,177.22,126.0
2016,9,15,17,30,407.0,47.0,7.3,15.0,111.0,121.79,78.45
2016,9,15,17,45,282.5,34.0,7.3,15.0,70.5,66.68,35.91
2016,9,15,18,0,158.0,21.0,7.3,15.0,30.0,25.74,0.0
2016,9,15,18,15,79.0,10.5,7.25,14.5,15.0,9.55,0.0
2016,9,15,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,156.5,15.5,3.75,14.0,31.0,19.6,0.0
2016,9,16,6,30,313.0,31.0,3.6,14.0,62.0,64.2,32.14
2016,9,16,6,45,414.0,40.5,3.45,14.5,107.5,112.97,70.39
2016,9,16,7,0,515.0,50.0,3.3,15.0,153.0,174.71,121.77
2016,9,16,7,15,576.5,57.0,3.15,15.0,203.5,234.9,175.59
2016,9,16,7,30,638.0,64.0,3.0,15.0,254.0,302.16,235.44
2016,9,16,7,45,319.0,76.0,2.95,15.5,171.0,218.25,175.0
2016,9,16,8,0,0.0,88.0,2.9,16.0,88.0,78.33,60.65
2016,9,16,8,15,0.0,100.0,2.85,16.0,100.0,89.25,69.75
2016,9,16,8,30,0.0,112.0,2.8,16.0,112.0,100.23,78.67
2016,9,16,8,45,0.0,134.0,2.8,16.5,134.0,120.66,95.12
2016,9,16,9,0,0.0,156.0,2.8,17.0,156.0,141.28,111.49
2016,9,16,9,15,7.0,186.5,2.85,17.0,191.0,175.44,139.05
2016,9,16,9,30,14.0,217.0,2.9,17.0,226.0,210.56,167.07
2016,9,16,9,45,14.0,225.5,2.95,17.5,235.0,219.15,173.18
2016,9,16,10,0,14.0,234.0,3.0,18.0,244.0,227.75,179.33
2016,9,16,10,15,14.5,242.5,3.05,18.0,253.0,236.8,186.18
2016,9,16,10,30,15.0,251.0,3.1,18.0,262.0,245.88,193.07
2016,9,16,10,45,15.0,254.5,3.2,18.5,266.0,249.58,195.39
2016,9,16,11,0,15.0,258.0,3.3,19.0,270.0,253.26,197.73
2016,9,16,11,15,17.0,271.5,3.35,19.0,285.0,268.73,209.69
2016,9,16,11,30,19.0,285.0,3.4,19.0,300.0,284.26,221.66
2016,9,16,11,45,20.0,291.0,3.5,19.0,307.0,291.37,227.12
2016,9,16,12,0,21.0,297.0,3.6,19.0,314.0,298.43,232.6
2016,9,16,12,15,47.0,334.5,3.65,19.0,372.5,381.27,297.07
2016,9,16,12,30,73.0,372.0,3.7,19.0,431.0,448.06,348.17
2016,9,16,12,45,69.0,364.5,3.8,19.0,420.0,435.21,338.38
2016,9,16,13,0,65.0,357.0,3.9,19.0,409.0,422.18,328.77
2016,9,16,13,15,67.0,350.0,4.0,19.0,402.5,415.38,324.13
2016,9,16,13,30,69.0,343.0,4.1,19.0,396.0,408.27,319.25
2016,9,16,13,45,69.5,331.5,4.2,19.0,383.0,394.57,309.33
2016,9,16,14,0,70.0,320.0,4.3,19.0,370.0,380.66,299.29
2016,9,16,14,15,54.5,294.5,4.35,19.0,333.0,337.72,266.2
2016,9,16,14,30,39.0,269.0,4.4,19.0,296.0,295.94,233.74
2016,9,16,14,45,38.0,254.0,4.5,19.0,279.0,277.94,220.18
2016,9,16,15,0,37.0,239.0,4.6,19.0,262.0,260.03,206.53
2016,9,16,15,15,23.0,208.0,4.7,18.5,222.0,207.62,165.14
2016,9,16,15,30,9.0,177.0,4.8,18.0,182.0,167.62,133.18
2016,9,16,15,45,6.0,161.5,4.95,18.0,164.5,150.81,119.81
2016,9,16,16,0,3.0,146.0,5.1,18.0,147.0,134.39,106.62
2016,9,16,16,15,1.5,128.5,5.3,18.0,129.0,117.19,92.66
2016,9,16,16,30,0.0,111.0,5.5,18.0,111.0,100.25,78.76
2016,9,16,16,45,291.5,85.5,5.75,18.0,159.5,199.44,156.79
2016,9,16,17,0,583.0,60.0,6.0,18.0,208.0,244.01,182.44
2016,9,16,17,15,505.5,51.5,6.2,17.5,158.5,177.72,124.29
2016,9,16,17,30,428.0,43.0,6.4,17.0,109.0,120.93,75.97
2016,9,16,17,45,297.5,31.0,6.65,17.0,68.5,65.03,33.19
2016,9,16,18,0,167.0,19.0,6.9,17.0,28.0,24.69,0.0
2016,9,16,18,15,83.5,9.5,6.85,16.5,14.0,8.64,0.0
2016,9,16,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,164.0,14.5,4.7,14.5,30.0,19.22,0.0
2016,9,17,6,30,328.0,29.0,4.6,15.0,60.0,64.45,31.11
2016,9,17,6,45,428.5,38.0,4.55,15.5,105.5,113.69,70.05
2016,9,17,7,0,529.0,47.0,4.5,16.0,151.0,175.81,121.9
2016,9,17,7,15,264.5,57.0,4.5,16.0,109.0,140.81,106.04
2016,9,17,7,30,0.0,67.0,4.5,16.0,67.0,59.44,44.94
2016,9,17,7,45,0.0,80.5,4.55,16.5,80.5,71.66,55.2
2016,9,17,8,0,0.0,94.0,4.6,17.0,94.0,83.94,65.28
2016,9,17,8,15,0.0,109.5,4.65,17.0,109.5,98.17,76.97
2016,9,17,8,30,0.0,125.0,4.7,17.0,125.0,112.48,88.61
2016,9,17,8,45,67.5,185.5,4.8,17.5,223.0,221.27,178.6
2016,9,17,9,0,135.0,246.0,4.9,18.0,321.0,344.49,277.64
2016,9,17,9,15,73.0,227.5,5.05,18.0,268.5,274.79,220.4
2016,9,17,9,30,11.0,209.0,5.2,18.0,216.0,200.57,158.89
2016,9,17,9,45,29.0,248.5,5.35,18.5,268.0,266.32,211.43
2016,9,17,10,0,47.0,288.0,5.5,19.0,320.0,324.56,257.01
2016,9,17,10,15,31.5,271.5,5.6,19.0,294.0,294.68,232.64
2016,9,17,10,30,16.0,255.0,5.7,19.0,268.0,250.93,197.39
2016,9,17,10,45,30.5,291.5,5.85,19.0,316.0,316.7,249.49
2016,9,17,11,0,45.0,328.0,6.0,19.0,364.0,370.56,291.6
2016,9,17,11,15,51.0,340.5,6.05,19.0,381.5,390.82,307.19
2016,9,17,11,30,57.0,353.0,6.1,19.0,399.0,411.11,322.85
2016,9,17,11,45,51.0,349.0,6.15,19.5,390.5,401.23,314.3
2016,9,17,12,0,45.0,345.0,6.2,20.0,382.0,391.06,305.66
2016,9,17,12,15,62.5,359.0,6.3,20.0,410.0,424.05,331.75
2016,9,17,12,30,80.0,373.0,6.4,20.0,438.0,456.78,357.47
2016,9,17,12,45,80.0,368.5,6.5,20.0,432.5,451.15,353.36
2016,9,17,13,0,80.0,364.0,6.6,20.0,427.0,445.19,349.12
2016,9,17,13,15,81.5,354.5,6.7,20.0,417.5,434.89,341.69
2016,9,17,13,30,83.0,345.0,6.8,20.0,408.0,424.26,334.02
2016,9,17,13,45,469.5,225.0,6.95,20.0,561.5,697.39,555.41
2016,9,17,14,0,856.0,105.0,7.1,20.0,715.0,891.8,704.04
2016,9,17,14,15,845.5,103.5,7.15,20.0,683.5,852.65,675.68
2016,9,17,14,30,835.0,102.0,7.2,20.0,652.0,817.96,651.43
2016,9,17,14,45,822.0,99.5,7.3,20.0,614.0,770.44,617.46
2016,9,17,15,0,809.0,97.0,7.4,20.0,576.0,721.17,581.79
2016,9,17,15,15,790.0,94.0,7.5,19.5,533.0,665.71,541.28
2016,9,17,15,30,771.0,91.0,7.6,19.0,490.0,609.65,497.91
2016,9,17,15,45,746.5,87.0,7.7,19.0,443.5,548.97,448.7
2016,9,17,16,0,722.0,83.0,7.8,19.0,397.0,488.96,398.7
2016,9,17,16,15,686.0,78.0,7.85,19.0,347.5,424.02,343.33
2016,9,17,16,30,650.0,73.0,7.9,19.0,298.0,361.03,288.18
2016,9,17,16,45,600.0,67.0,7.95,19.0,247.5,295.06,229.62
2016,9,17,17,0,550.0,61.0,8.0,19.0,197.0,234.3,174.76
2016,9,17,17,15,470.5,52.0,8.05,18.5,149.0,169.23,118.01
2016,9,17,17,30,391.0,43.0,8.1,18.0,101.0,113.96,71.33
2016,9,17,17,45,264.0,30.5,8.2,17.5,62.5,60.6,30.33
2016,9,17,18,0,137.0,18.0,8.3,17.0,24.0,21.51,0.0
2016,9,17,18,15,68.5,9.0,8.25,17.0,12.0,8.19,0.0
2016,9,17,18,30,0.0,0.0,8.2,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,8.2,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,8.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,8.1,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,8.0,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,7.95,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,7.9,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,7.85,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,7.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,7.65,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,9,18,6,15,159.5,13.5,5.25,17.0,28.5,18.15,0.0
2016,9,18,6,30,319.0,27.0,5.2,17.0,57.0,62.26,28.96
2016,9,18,6,45,420.5,36.0,5.2,17.5,101.5,111.15,67.69
2016,9,18,7,0,522.0,45.0,5.2,18.0,146.0,173.06,119.07
2016,9,18,7,15,582.5,51.0,5.25,18.0,195.5,232.36,172.23
2016,9,18,7,30,643.0,57.0,5.3,18.0,245.0,298.54,231.49
2016,9,18,7,45,684.5,61.0,5.4,18.5,295.0,361.09,286.97
2016,9,18,8,0,726.0,65.0,5.5,19.0,345.0,427.32,343.96
2016,9,18,8,15,754.0,68.5,5.6,19.0,393.5,489.05,396.53
2016,9,18,8,30,782.0,72.0,5.7,19.0,442.0,552.14,448.74
2016,9,18,8,45,803.5,74.0,5.85,19.5,487.0,610.33,495.01
2016,9,18,9,0,825.0,76.0,6.0,20.0,532.0,664.07,536.5
2016,9,18,9,15,840.0,78.0,6.1,20.0,572.0,716.35,575.01
2016,9,18,9,30,855.0,80.0,6.2,20.0,612.0,767.29,612.11
2016,9,18,9,45,872.0,79.0,6.3,20.5,648.0,814.83,645.11
2016,9,18,10,0,889.0,78.0,6.4,21.0,684.0,860.55,676.41
2016,9,18,10,15,896.5,79.0,6.5,21.0,712.5,897.95,702.76
2016,9,18,10,30,904.0,80.0,6.6,21.0,741.0,932.36,726.94
2016,9,18,10,45,909.5,81.0,6.75,21.0,762.0,961.7,747.73
2016,9,18,11,0,915.0,82.0,6.9,21.0,783.0,987.6,766.14
2016,9,18,11,15,918.0,82.5,7.0,21.0,797.0,1006.85,779.67
2016,9,18,11,30,921.0,83.0,7.1,21.0,811.0,1022.32,790.65
2016,9,18,11,45,922.5,83.5,7.25,21.5,816.5,1032.4,796.64
2016,9,18,12,0,924.0,84.0,7.4,22.0,822.0,1038.51,799.97
2016,9,18,12,15,923.5,83.5,7.45,22.0,820.5,1037.45,799.44
2016,9,18,12,30,923.0,83.0,7.5,22.0,819.0,1032.39,796.26
