Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,12,45,920.0,83.5,7.6,22.0,809.0,1022.0,789.68
2016,9,18,13,0,917.0,84.0,7.7,22.0,799.0,1007.73,780.46
2016,9,18,13,15,912.5,83.0,7.75,21.5,781.5,986.5,767.63
2016,9,18,13,30,908.0,82.0,7.8,21.0,764.0,961.64,752.19
2016,9,18,13,45,901.5,81.5,7.85,21.0,739.0,932.02,731.79
2016,9,18,14,0,895.0,81.0,7.9,21.0,714.0,899.18,709.0
2016,9,18,14,15,886.0,79.5,7.9,21.0,682.5,860.0,681.26
2016,9,18,14,30,877.0,78.0,7.9,21.0,651.0,818.16,651.42
2016,9,18,14,45,864.0,76.5,7.95,21.0,613.5,770.75,617.29
2016,9,18,15,0,851.0,75.0,8.0,21.0,576.0,721.5,581.42
2016,9,18,15,15,834.0,73.0,8.05,21.0,533.0,667.34,541.33
2016,9,18,15,30,817.0,71.0,8.1,21.0,490.0,612.3,498.03
2016,9,18,15,45,793.5,68.5,8.15,21.0,443.0,555.44,451.66
2016,9,18,16,0,770.0,66.0,8.2,21.0,396.0,495.3,401.49
2016,9,18,16,15,737.5,62.5,8.2,20.5,347.0,430.54,346.87
2016,9,18,16,30,705.0,59.0,8.2,20.0,298.0,367.99,292.37
2016,9,18,16,45,656.0,54.0,8.2,20.0,247.5,300.49,232.17
2016,9,18,17,0,607.0,49.0,8.2,20.0,197.0,237.98,175.41
2016,9,18,17,15,530.0,42.5,8.1,19.5,149.0,172.73,118.04
2016,9,18,17,30,453.0,36.0,8.0,19.0,101.0,116.93,70.6
2016,9,18,17,45,318.0,25.5,7.95,19.0,62.0,60.99,27.49
2016,9,18,18,0,183.0,15.0,7.9,19.0,23.0,20.48,0.0
2016,9,18,18,15,91.5,7.5,7.8,18.5,11.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,7.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,7.6,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,7.5,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,7.4,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,7.3,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,7.0,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,7.05,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,7.1,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,7.15,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,7.25,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,7.35,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,7.4,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,7.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,7.65,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,7.4,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,7.35,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,7.25,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,7.25,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,176.5,12.5,7.3,17.0,28.5,18.1,0.0
2016,9,19,6,30,353.0,25.0,7.3,17.0,57.0,64.48,28.66
2016,9,19,6,45,451.5,33.0,7.35,17.5,101.5,114.1,68.76
2016,9,19,7,0,550.0,41.0,7.4,18.0,146.0,176.42,121.06
2016,9,19,7,15,610.0,46.5,7.4,18.0,196.0,236.79,175.71
2016,9,19,7,30,670.0,52.0,7.4,18.0,246.0,303.93,236.48
2016,9,19,7,45,709.0,56.0,7.4,18.5,296.0,366.98,293.05
2016,9,19,8,0,748.0,60.0,7.4,19.0,346.0,433.38,350.84
2016,9,19,8,15,775.5,63.0,7.4,19.0,394.5,495.45,404.28
2016,9,19,8,30,803.0,66.0,7.4,19.0,443.0,555.63,454.82
2016,9,19,8,45,823.0,68.5,7.45,19.0,488.5,613.85,502.53
2016,9,19,9,0,843.0,71.0,7.5,19.0,534.0,671.8,548.31
2016,9,19,9,15,858.0,72.5,7.5,19.0,574.5,724.29,587.32
2016,9,19,9,30,873.0,74.0,7.5,19.0,615.0,775.38,624.83
2016,9,19,9,45,884.0,76.0,7.5,19.5,650.0,822.03,657.35
2016,9,19,10,0,895.0,78.0,7.5,20.0,685.0,866.39,687.75
2016,9,19,10,15,903.0,79.0,7.5,20.0,713.5,904.36,714.52
2016,9,19,10,30,911.0,80.0,7.5,20.0,742.0,939.35,739.01
2016,9,19,10,45,915.0,81.5,7.55,20.5,763.5,967.94,757.54
2016,9,19,11,0,919.0,83.0,7.6,21.0,785.0,992.98,773.49
2016,9,19,11,15,923.0,83.5,7.6,21.0,799.0,1013.21,787.31
2016,9,19,11,30,927.0,84.0,7.6,21.0,813.0,1029.65,798.54
2016,9,19,11,45,926.5,85.5,7.65,21.0,818.5,1038.82,804.94
2016,9,19,12,0,926.0,87.0,7.7,21.0,824.0,1043.97,808.68
2016,9,19,12,15,926.0,87.0,7.75,21.0,822.5,1043.9,808.85
2016,9,19,12,30,926.0,87.0,7.8,21.0,821.0,1039.81,806.33
2016,9,19,12,45,918.0,89.5,7.85,21.0,809.5,1026.58,797.42
2016,9,19,13,0,910.0,92.0,7.9,21.0,798.0,1009.57,785.95
2016,9,19,13,15,906.0,91.5,7.9,20.5,780.5,989.42,773.61
2016,9,19,13,30,902.0,91.0,7.9,20.0,763.0,965.65,758.67
2016,9,19,13,45,895.5,90.0,7.95,20.0,738.5,935.52,737.8
2016,9,19,14,0,889.0,89.0,8.0,20.0,714.0,902.19,714.55
2016,9,19,14,15,880.0,87.5,8.0,20.0,682.5,863.12,686.78
2016,9,19,14,30,871.0,86.0,8.0,20.0,651.0,821.41,656.9
2016,9,19,14,45,858.0,84.0,8.0,20.0,613.0,773.6,622.18
2016,9,19,15,0,845.0,82.0,8.0,20.0,575.0,723.96,585.76
2016,9,19,15,15,827.5,79.5,8.0,19.5,532.0,673.61,549.42
2016,9,19,15,30,810.0,77.0,8.0,19.0,489.0,617.32,505.41
2016,9,19,15,45,785.5,74.0,8.0,19.0,441.5,555.83,455.11
2016,9,19,16,0,761.0,71.0,8.0,19.0,394.0,494.93,403.95
2016,9,19,16,15,726.5,67.0,7.95,18.5,344.5,429.09,348.07
2016,9,19,16,30,692.0,63.0,7.9,18.0,295.0,365.72,292.54
2016,9,19,16,45,640.0,58.0,7.9,18.0,244.0,298.07,231.9
2016,9,19,17,0,588.0,53.0,7.9,18.0,193.0,235.61,174.97
2016,9,19,17,15,506.5,45.5,7.85,17.5,144.5,169.58,116.88
2016,9,19,17,30,425.0,38.0,7.8,17.0,96.0,113.55,69.26
2016,9,19,17,45,282.0,26.5,7.75,17.0,58.0,57.69,25.39
2016,9,19,18,0,139.0,15.0,7.7,17.0,20.0,18.62,0.0
2016,9,19,18,15,69.5,7.5,7.6,16.5,10.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,105.0,16.0,6.7,14.0,25.5,18.7,0.0
2016,9,20,6,30,210.0,32.0,6.8,14.0,51.0,55.81,27.15
2016,9,20,6,45,321.0,44.0,6.95,14.5,94.5,102.02,65.02
2016,9,20,7,0,432.0,56.0,7.1,15.0,138.0,164.58,116.81
2016,9,20,7,15,502.0,64.5,7.15,15.0,187.0,224.05,169.95
2016,9,20,7,30,572.0,73.0,7.2,15.0,236.0,291.72,230.66
2016,9,20,7,45,481.5,99.5,7.25,15.0,255.5,314.05,255.05
2016,9,20,8,0,391.0,126.0,7.3,15.0,275.0,328.33,270.19
2016,9,20,8,15,248.5,162.0,7.35,15.0,261.0,304.7,251.64
2016,9,20,8,30,106.0,198.0,7.4,15.0,247.0,255.37,209.72
2016,9,20,8,45,91.0,215.5,7.45,15.5,261.0,269.03,220.14
2016,9,20,9,0,76.0,233.0,7.5,16.0,275.0,281.08,228.85
2016,9,20,9,15,453.5,165.5,7.55,16.0,442.5,528.2,436.16
2016,9,20,9,30,831.0,98.0,7.6,16.0,610.0,776.33,633.86
2016,9,20,9,45,481.5,206.0,7.65,16.5,507.0,636.4,518.52
2016,9,20,10,0,132.0,314.0,7.7,17.0,404.0,441.73,355.19
2016,9,20,10,15,159.5,328.5,7.75,17.0,441.5,487.06,391.49
2016,9,20,10,30,187.0,343.0,7.8,17.0,479.0,533.56,428.01
2016,9,20,10,45,253.0,342.5,7.9,17.0,531.5,617.33,494.27
2016,9,20,11,0,319.0,342.0,8.0,17.0,584.0,687.2,549.29
2016,9,20,11,15,438.0,304.5,8.1,17.0,643.0,786.11,627.63
2016,9,20,11,30,557.0,267.0,8.2,17.0,702.0,871.87,695.3
2016,9,20,11,45,568.5,265.5,8.35,17.0,712.5,887.15,706.99
2016,9,20,12,0,580.0,264.0,8.5,17.0,723.0,899.82,717.03
2016,9,20,12,15,742.0,184.0,8.55,17.0,769.5,983.81,781.65
2016,9,20,12,30,904.0,104.0,8.6,17.0,816.0,1036.66,820.67
2016,9,20,12,45,900.5,104.0,8.7,17.0,806.0,1025.16,812.76
2016,9,20,13,0,897.0,104.0,8.8,17.0,796.0,1009.87,802.4
2016,9,20,13,15,892.0,103.0,8.85,17.0,778.0,988.32,787.31
2016,9,20,13,30,887.0,102.0,8.9,17.0,760.0,963.24,769.68
2016,9,20,13,45,880.5,100.5,8.95,17.0,734.5,932.84,748.09
2016,9,20,14,0,874.0,99.0,9.0,17.0,709.0,899.29,724.11
2016,9,20,14,15,863.5,97.5,9.0,17.0,677.0,859.34,695.05
2016,9,20,14,30,853.0,96.0,9.0,17.0,645.0,816.91,663.96
2016,9,20,14,45,841.0,93.0,9.05,17.0,607.0,775.47,633.56
2016,9,20,15,0,829.0,90.0,9.1,17.0,569.0,725.44,596.17
2016,9,20,15,15,810.0,87.0,9.1,17.0,525.5,668.98,552.74
2016,9,20,15,30,791.0,84.0,9.1,17.0,482.0,611.9,506.38
2016,9,20,15,45,768.0,80.0,9.15,17.0,435.5,551.07,455.97
2016,9,20,16,0,745.0,76.0,9.2,17.0,389.0,490.72,404.62
2016,9,20,16,15,709.0,71.5,9.15,16.5,338.5,424.47,347.68
2016,9,20,16,30,673.0,67.0,9.1,16.0,288.0,361.39,291.76
2016,9,20,16,45,618.5,61.5,9.1,16.0,237.5,293.21,230.14
2016,9,20,17,0,564.0,56.0,9.1,16.0,187.0,230.79,172.86
2016,9,20,17,15,478.0,47.5,9.05,15.5,139.0,164.29,114.21
2016,9,20,17,30,392.0,39.0,9.0,15.0,91.0,108.43,66.7
2016,9,20,17,45,244.5,26.5,9.0,15.0,54.0,53.1,21.99
2016,9,20,18,0,97.0,14.0,9.0,15.0,17.0,16.05,0.0
2016,9,20,18,15,48.5,7.0,8.95,14.5,8.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,111.5,15.5,8.55,14.0,25.0,18.66,0.0
2016,9,21,6,30,223.0,31.0,8.7,14.0,50.0,56.48,26.21
2016,9,21,6,45,332.0,43.0,8.85,14.0,93.5,105.02,67.05
2016,9,21,7,0,441.0,55.0,9.0,14.0,137.0,166.48,118.61
2016,9,21,7,15,340.0,81.5,9.15,14.0,156.5,190.84,147.3
2016,9,21,7,30,239.0,108.0,9.3,14.0,176.0,198.86,159.75
2016,9,21,7,45,270.0,123.0,9.45,14.0,214.0,242.88,198.9
2016,9,21,8,0,301.0,138.0,9.6,14.0,252.0,290.31,240.5
2016,9,21,8,15,391.5,141.5,9.6,14.0,310.5,369.89,308.56
2016,9,21,8,30,482.0,145.0,9.6,14.0,369.0,450.93,377.34
2016,9,21,8,45,422.0,177.5,9.65,14.0,388.0,473.36,395.36
2016,9,21,9,0,362.0,210.0,9.7,14.0,407.0,477.48,397.81
2016,9,21,9,15,604.0,155.0,9.7,14.0,512.0,635.71,530.19
2016,9,21,9,30,846.0,100.0,9.7,14.0,617.0,791.16,654.92
2016,9,21,9,45,867.5,98.0,9.7,14.5,655.0,834.59,685.86
2016,9,21,10,0,889.0,96.0,9.7,15.0,693.0,882.85,720.47
2016,9,21,10,15,898.5,97.5,9.7,15.0,723.0,922.42,749.49
2016,9,21,10,30,908.0,99.0,9.7,15.0,753.0,959.1,776.22
2016,9,21,10,45,915.0,100.0,9.75,15.0,775.0,989.74,798.51
2016,9,21,11,0,922.0,101.0,9.8,15.0,797.0,1016.96,818.28
2016,9,21,11,15,925.5,102.0,9.85,15.0,811.5,1037.14,832.85
2016,9,21,11,30,929.0,103.0,9.9,15.0,826.0,1053.5,844.7
2016,9,21,11,45,929.0,104.0,10.0,15.5,831.5,1062.41,849.7
2016,9,21,12,0,929.0,105.0,10.1,16.0,837.0,1067.3,851.88
2016,9,21,12,15,928.0,105.0,10.1,16.0,834.5,1066.02,850.92
2016,9,21,12,30,927.0,105.0,10.1,16.0,832.0,1060.72,847.16
2016,9,21,12,45,925.0,104.0,10.1,16.0,821.5,1049.3,839.02
2016,9,21,13,0,923.0,103.0,10.1,16.0,811.0,1033.96,828.11
2016,9,21,13,15,917.5,102.0,10.05,16.0,792.0,1011.38,811.76
2016,9,21,13,30,912.0,101.0,10.0,16.0,773.0,985.2,792.8
2016,9,21,13,45,907.0,98.5,9.95,16.0,747.5,954.33,770.37
2016,9,21,14,0,902.0,96.0,9.9,16.0,722.0,920.14,745.43
2016,9,21,14,15,891.5,94.5,9.8,15.5,689.0,879.19,716.52
2016,9,21,14,30,881.0,93.0,9.7,15.0,656.0,835.67,685.41
2016,9,21,14,45,867.0,90.5,9.65,15.0,616.5,785.98,648.04
2016,9,21,15,0,853.0,88.0,9.6,15.0,577.0,739.87,613.24
2016,9,21,15,15,833.5,85.5,9.5,15.0,532.5,682.49,568.62
2016,9,21,15,30,814.0,83.0,9.4,15.0,488.0,624.45,520.91
2016,9,21,15,45,789.0,79.0,9.35,15.0,440.0,561.22,467.96
2016,9,21,16,0,764.0,75.0,9.3,15.0,392.0,498.65,414.22
2016,9,21,16,15,726.0,71.0,9.25,14.5,340.5,430.91,355.5
2016,9,21,16,30,688.0,67.0,9.2,14.0,289.0,366.61,298.0
2016,9,21,16,45,631.5,61.0,9.15,14.0,237.5,296.34,234.01
2016,9,21,17,0,575.0,55.0,9.1,14.0,186.0,232.09,174.64
2016,9,21,17,15,484.0,46.5,9.05,14.0,137.0,163.91,114.01
2016,9,21,17,30,393.0,38.0,9.0,14.0,88.0,107.01,65.37
2016,9,21,17,45,235.0,25.5,8.95,14.0,51.5,50.44,18.31
2016,9,21,18,0,77.0,13.0,8.9,14.0,15.0,14.34,0.0
2016,9,21,18,15,38.5,6.5,8.85,14.0,7.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,9.25,13.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,9.6,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,9,22,6,15,135.0,14.0,9.2,13.0,25.0,18.44,0.0
2016,9,22,6,30,270.0,28.0,9.0,13.0,50.0,59.78,25.81
2016,9,22,6,45,387.5,38.0,8.8,13.5,95.0,110.45,69.17
2016,9,22,7,0,505.0,48.0,8.6,14.0,140.0,175.54,123.83
2016,9,22,7,15,295.0,79.0,8.35,14.0,136.5,175.58,135.61
2016,9,22,7,30,85.0,110.0,8.1,14.0,133.0,140.67,113.01
2016,9,22,7,45,95.5,130.5,7.9,14.5,162.0,171.45,139.56
2016,9,22,8,0,106.0,151.0,7.7,15.0,191.0,203.53,166.7
2016,9,22,8,15,451.5,113.5,7.6,15.0,317.0,373.77,310.6
2016,9,22,8,30,797.0,76.0,7.5,15.0,443.0,569.36,473.35
2016,9,22,8,45,818.0,79.0,7.45,15.5,488.5,629.11,521.36
2016,9,22,9,0,839.0,82.0,7.4,16.0,534.0,688.66,568.03
2016,9,22,9,15,855.0,84.0,7.4,16.0,575.0,737.45,604.46
2016,9,22,9,30,871.0,86.0,7.4,16.0,616.0,789.63,643.15
2016,9,22,9,45,881.0,88.0,7.45,16.0,651.0,835.22,676.56
2016,9,22,10,0,891.0,90.0,7.5,16.0,686.0,878.41,707.97
2016,9,22,10,15,899.5,91.5,7.55,16.0,714.5,917.07,735.82
2016,9,22,10,30,908.0,93.0,7.6,16.0,743.0,952.77,761.41
2016,9,22,10,45,911.5,95.0,7.65,16.5,764.0,981.13,780.04
2016,9,22,11,0,915.0,97.0,7.7,17.0,785.0,1005.92,796.06
2016,9,22,11,15,918.5,98.0,7.75,17.0,798.5,1025.9,810.15
2016,9,22,11,30,922.0,99.0,7.8,17.0,812.0,1042.08,821.62
2016,9,22,11,45,922.0,100.0,7.9,17.0,817.5,1050.84,828.09
2016,9,22,12,0,922.0,101.0,8.0,17.0,823.0,1055.62,831.85
2016,9,22,12,15,922.0,100.5,8.1,17.0,821.0,1054.7,831.65
2016,9,22,12,30,922.0,100.0,8.2,17.0,819.0,1049.77,828.7
2016,9,22,12,45,919.0,100.0,8.3,17.0,808.5,1038.43,821.23
2016,9,22,13,0,916.0,100.0,8.4,17.0,798.0,1023.22,811.05
2016,9,22,13,15,911.0,99.5,8.5,17.0,780.0,1001.73,796.33
2016,9,22,13,30,906.0,99.0,8.6,17.0,762.0,976.63,779.01
2016,9,22,13,45,898.5,97.5,8.75,17.0,736.0,944.66,756.73
2016,9,22,14,0,891.0,96.0,8.9,17.0,710.0,909.54,731.99
2016,9,22,14,15,880.5,94.5,8.95,16.5,677.5,868.89,703.97
2016,9,22,14,30,870.0,93.0,9.0,16.0,645.0,825.71,673.72
2016,9,22,14,45,855.5,91.0,9.1,16.0,606.0,782.62,642.08
2016,9,22,15,0,841.0,89.0,9.2,16.0,567.0,731.16,603.55
2016,9,22,15,15,821.5,86.5,9.2,16.0,523.0,674.28,559.54
2016,9,22,15,30,802.0,84.0,9.2,16.0,479.0,616.8,512.59
2016,9,22,15,45,617.5,108.0,9.25,16.0,394.0,492.54,409.15
2016,9,22,16,0,433.0,132.0,9.3,16.0,309.0,378.61,313.16
2016,9,22,16,15,553.0,99.5,9.2,15.5,295.0,378.77,311.6
2016,9,22,16,30,673.0,67.0,9.1,15.0,281.0,359.4,290.94
2016,9,22,16,45,619.5,60.5,9.05,15.0,230.5,290.64,228.36
2016,9,22,17,0,566.0,54.0,9.0,15.0,180.0,227.57,170.16
2016,9,22,17,15,474.0,45.5,8.85,14.5,131.5,159.9,110.5
2016,9,22,17,30,382.0,37.0,8.7,14.0,83.0,103.67,62.66
2016,9,22,17,45,227.0,24.0,8.55,14.0,47.5,47.51,13.6
2016,9,22,18,0,72.0,11.0,8.4,14.0,12.0,12.26,0.0
2016,9,22,18,15,36.0,5.5,8.25,14.0,6.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,23,6,15,138.5,12.5,6.85,13.0,23.0,17.41,0.0
2016,9,23,6,30,277.0,25.0,6.8,13.0,46.0,58.0,23.0
2016,9,23,6,45,388.5,34.0,6.8,13.5,89.5,107.39,66.44
2016,9,23,7,0,500.0,43.0,6.8,14.0,133.0,170.12,119.34
2016,9,23,7,15,565.0,49.5,6.7,14.0,182.0,230.15,174.07
2016,9,23,7,30,630.0,56.0,6.6,14.0,231.0,297.68,235.6
2016,9,23,7,45,676.0,60.0,6.55,14.5,281.0,361.12,292.94
2016,9,23,8,0,722.0,64.0,6.5,15.0,331.0,429.09,352.5
2016,9,23,8,15,751.0,67.0,6.35,15.0,378.5,490.54,405.71
2016,9,23,8,30,780.0,70.0,6.2,15.0,426.0,553.41,458.45
2016,9,23,8,45,802.0,72.0,6.1,15.5,471.0,611.65,505.14
2016,9,23,9,0,824.0,74.0,6.0,16.0,516.0,665.23,546.35
2016,9,23,9,15,839.0,76.0,5.9,16.0,555.5,717.22,584.62
2016,9,23,9,30,854.0,78.0,5.8,16.0,595.0,767.84,621.26
2016,9,23,9,45,865.0,79.5,5.75,16.5,629.5,812.91,652.18
2016,9,23,10,0,876.0,81.0,5.7,17.0,664.0,855.73,680.99
2016,9,23,10,15,884.0,82.5,5.75,17.0,691.5,893.35,707.53
2016,9,23,10,30,892.0,84.0,5.8,17.0,719.0,928.06,731.87
2016,9,23,10,45,897.5,85.0,5.85,17.5,740.0,956.69,750.35
2016,9,23,11,0,903.0,86.0,5.9,18.0,761.0,981.91,766.37
2016,9,23,11,15,906.5,86.5,6.0,18.0,774.0,1001.02,779.89
2016,9,23,11,30,910.0,87.0,6.1,18.0,787.0,1016.39,790.91
2016,9,23,11,45,909.0,88.5,6.25,18.0,792.0,1024.55,797.29
2016,9,23,12,0,908.0,90.0,6.4,18.0,797.0,1028.76,801.04
2016,9,23,12,15,907.5,89.5,6.5,18.0,794.5,1027.24,800.56
2016,9,23,12,30,907.0,89.0,6.6,18.0,792.0,1021.78,797.44
2016,9,23,12,45,905.5,88.0,6.7,18.0,782.0,1010.84,790.53
2016,9,23,13,0,904.0,87.0,6.8,18.0,772.0,996.06,780.98
2016,9,23,13,15,899.0,86.5,6.8,17.5,754.0,974.71,767.73
2016,9,23,13,30,894.0,86.0,6.8,17.0,736.0,949.81,751.94
2016,9,23,13,45,886.5,85.0,6.85,17.0,710.5,918.65,730.31
2016,9,23,14,0,879.0,84.0,6.9,17.0,685.0,884.4,706.35
2016,9,23,14,15,868.0,82.5,6.85,17.0,652.5,843.69,677.05
2016,9,23,14,30,857.0,81.0,6.8,17.0,620.0,800.54,645.79
2016,9,23,14,45,839.5,80.0,6.75,17.0,581.0,750.73,609.22
2016,9,23,15,0,822.0,79.0,6.7,17.0,542.0,699.57,571.26
2016,9,23,15,15,802.0,76.5,6.6,17.0,499.0,648.48,532.51
2016,9,23,15,30,782.0,74.0,6.5,17.0,456.0,591.78,486.77
2016,9,23,15,45,756.0,70.5,6.4,17.0,409.0,530.31,436.15
2016,9,23,16,0,730.0,67.0,6.3,17.0,362.0,469.7,384.91
2016,9,23,16,15,692.0,63.0,6.2,16.5,312.5,404.12,328.9
2016,9,23,16,30,654.0,59.0,6.1,16.0,263.0,341.51,273.71
2016,9,23,16,45,602.0,53.0,6.0,16.0,214.5,275.55,214.22
2016,9,23,17,0,550.0,47.0,5.9,16.0,166.0,214.82,158.6
2016,9,23,17,15,461.0,39.0,5.8,15.5,120.0,149.69,101.61
2016,9,23,17,30,372.0,31.0,5.7,15.0,74.0,95.69,55.86
2016,9,23,17,45,186.0,15.5,5.65,15.0,37.0,34.71,4.58
2016,9,23,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,167.5,11.0,4.7,14.0,23.5,17.53,0.0
2016,9,24,6,30,335.0,22.0,4.6,14.0,47.0,61.71,21.69
2016,9,24,6,45,443.5,30.5,4.6,14.5,91.5,113.85,68.91
2016,9,24,7,0,552.0,39.0,4.6,15.0,136.0,178.9,124.0
2016,9,24,7,15,616.0,44.5,4.55,15.0,186.0,240.87,180.36
2016,9,24,7,30,680.0,50.0,4.5,15.0,236.0,310.05,242.97
2016,9,24,7,45,720.5,54.0,4.5,15.5,287.0,374.39,300.57
2016,9,24,8,0,761.0,58.0,4.5,16.0,338.0,442.2,359.19
2016,9,24,8,15,789.5,61.0,4.55,16.5,386.5,505.46,412.36
2016,9,24,8,30,818.0,64.0,4.6,17.0,435.0,566.64,462.18
2016,9,24,8,45,838.0,66.5,4.65,17.5,480.5,625.45,508.46
2016,9,24,9,0,858.0,69.0,4.7,18.0,526.0,683.92,552.16
2016,9,24,9,15,872.5,71.0,4.75,18.0,566.5,737.04,590.63
2016,9,24,9,30,887.0,73.0,4.8,18.0,607.0,788.64,627.51
2016,9,24,9,45,899.5,73.5,4.85,18.5,642.0,835.03,658.89
2016,9,24,10,0,912.0,74.0,4.9,19.0,677.0,879.14,688.27
2016,9,24,10,15,919.5,75.0,4.95,19.0,705.0,916.83,714.14
2016,9,24,10,30,927.0,76.0,5.0,19.0,733.0,951.43,737.78
2016,9,24,10,45,932.0,77.0,5.05,19.5,754.0,980.37,755.93
2016,9,24,11,0,937.0,78.0,5.1,20.0,775.0,1005.73,771.58
2016,9,24,11,15,939.5,78.5,5.15,20.0,788.0,1024.32,784.11
2016,9,24,11,30,942.0,79.0,5.2,20.0,801.0,1039.01,794.1
2016,9,24,11,45,942.0,79.5,5.3,20.0,806.0,1047.19,800.17
2016,9,24,12,0,942.0,80.0,5.4,20.0,811.0,1051.3,803.63
2016,9,24,12,15,941.0,80.0,5.5,20.0,808.0,1049.74,803.34
2016,9,24,12,30,940.0,80.0,5.6,20.0,805.0,1044.1,800.39
2016,9,24,12,45,930.5,83.5,5.75,20.0,792.5,1030.04,792.06
2016,9,24,13,0,921.0,87.0,5.9,20.0,780.0,1012.19,781.14
2016,9,24,13,15,916.0,86.0,6.0,20.0,761.5,989.88,766.76
2016,9,24,13,30,911.0,85.0,6.1,20.0,743.0,963.96,749.83
2016,9,24,13,45,901.5,85.0,6.25,20.0,717.0,931.6,728.5
2016,9,24,14,0,892.0,85.0,6.4,20.0,691.0,896.21,704.8
2016,9,24,14,15,881.5,83.5,6.45,20.0,658.0,855.42,676.49
2016,9,24,14,30,871.0,82.0,6.5,20.0,625.0,812.13,646.09
2016,9,24,14,45,854.0,81.0,6.6,20.0,586.0,762.09,610.5
2016,9,24,15,0,837.0,80.0,6.7,20.0,547.0,710.61,573.33
2016,9,24,15,15,817.5,77.5,6.75,19.5,503.5,659.18,536.21
2016,9,24,15,30,798.0,75.0,6.8,19.0,460.0,601.98,491.74
2016,9,24,15,45,763.5,73.5,6.9,19.0,411.5,536.93,438.81
2016,9,24,16,0,729.0,72.0,7.0,19.0,363.0,473.56,385.77
2016,9,24,16,15,690.0,67.5,7.05,18.5,313.0,406.95,329.28
2016,9,24,16,30,651.0,63.0,7.1,18.0,263.0,344.06,274.13
2016,9,24,16,45,579.5,58.5,7.2,18.0,212.0,272.75,210.88
2016,9,24,17,0,508.0,54.0,7.3,18.0,161.0,209.28,153.98
2016,9,24,17,15,413.5,44.0,7.35,17.5,115.5,143.57,97.36
2016,9,24,17,30,319.0,34.0,7.4,17.0,70.0,89.76,52.33
2016,9,24,17,45,159.5,17.0,7.45,16.5,35.0,33.25,0.0
2016,9,24,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,6,15,127.0,11.5,1.9,18.0,21.0,16.33,0.0
2016,9,25,6,30,254.0,23.0,1.8,18.0,42.0,54.06,17.25
2016,9,25,6,45,361.5,35.0,1.7,18.5,85.0,105.01,63.8
2016,9,25,7,0,469.0,47.0,1.6,19.0,128.0,168.32,115.81
2016,9,25,7,15,537.5,55.0,1.5,19.5,177.5,229.28,168.6
2016,9,25,7,30,606.0,63.0,1.4,20.0,227.0,298.21,227.55
2016,9,25,7,45,648.5,69.5,1.35,20.5,277.0,361.99,281.52
2016,9,25,8,0,691.0,76.0,1.3,21.0,327.0,429.67,336.52
2016,9,25,8,15,723.0,80.5,1.2,21.0,376.0,492.95,386.51
2016,9,25,8,30,755.0,85.0,1.1,21.0,425.0,556.73,434.83
2016,9,25,8,45,772.5,90.0,1.05,21.5,469.0,614.26,476.06
2016,9,25,9,0,790.0,95.0,1.0,22.0,513.0,671.36,515.32
2016,9,25,9,15,807.0,98.0,0.95,22.0,553.5,725.13,550.65
2016,9,25,9,30,824.0,101.0,0.9,22.0,594.0,777.76,583.89
2016,9,25,9,45,860.5,94.0,0.9,22.5,635.0,826.72,613.5
2016,9,25,10,0,897.0,87.0,0.9,23.0,676.0,881.64,646.43
2016,9,25,10,15,905.0,88.0,0.9,23.0,704.5,919.23,668.78
2016,9,25,10,30,913.0,89.0,0.9,23.0,733.0,953.81,689.26
2016,9,25,10,45,898.5,99.0,0.9,23.5,748.0,974.08,699.34
2016,9,25,11,0,884.0,109.0,0.9,24.0,763.0,989.88,706.83
2016,9,25,11,15,887.5,110.0,1.0,24.0,776.5,1009.08,719.94
2016,9,25,11,30,891.0,111.0,1.1,24.0,790.0,1024.6,730.8
2016,9,25,11,45,870.5,121.5,1.25,24.5,789.0,1022.74,730.5
2016,9,25,12,0,850.0,132.0,1.4,25.0,788.0,1028.47,735.13
2016,9,25,12,15,849.0,132.0,1.65,25.0,785.0,1026.86,738.0
2016,9,25,12,30,848.0,132.0,1.9,25.0,782.0,1021.45,738.27
2016,9,25,12,45,859.0,124.5,2.2,25.0,775.0,1015.73,738.71
2016,9,25,13,0,870.0,117.0,2.5,25.0,768.0,995.43,729.35
2016,9,25,13,15,864.0,116.0,2.75,24.5,749.5,983.05,725.85
2016,9,25,13,30,858.0,115.0,3.0,24.0,731.0,956.76,712.79
2016,9,25,13,45,827.0,122.5,3.3,24.0,699.0,913.85,687.14
2016,9,25,14,0,796.0,130.0,3.6,24.0,667.0,868.96,659.5
2016,9,25,14,15,782.5,127.5,3.8,23.5,634.0,826.8,633.81
2016,9,25,14,30,769.0,125.0,4.0,23.0,601.0,786.5,608.82
2016,9,25,14,45,738.0,126.0,4.2,23.0,559.5,730.73,570.88
2016,9,25,15,0,707.0,127.0,4.4,23.0,518.0,674.87,531.16
2016,9,25,15,15,682.5,122.0,4.4,22.5,475.0,617.35,489.27
2016,9,25,15,30,658.0,117.0,4.4,22.0,432.0,560.13,446.38
2016,9,25,15,45,625.5,111.0,4.45,22.0,385.0,497.86,397.6
2016,9,25,16,0,593.0,105.0,4.5,22.0,338.0,437.48,348.9
2016,9,25,16,15,549.5,96.5,4.45,21.5,289.5,371.69,295.07
2016,9,25,16,30,506.0,88.0,4.4,21.0,241.0,309.87,242.95
2016,9,25,16,45,454.0,76.0,4.35,20.5,194.0,243.35,186.04
2016,9,25,17,0,402.0,64.0,4.3,20.0,147.0,186.14,136.07
2016,9,25,17,15,314.0,49.5,4.2,19.5,103.0,124.79,84.52
2016,9,25,17,30,226.0,35.0,4.1,19.0,59.0,74.76,43.27
2016,9,25,17,45,113.0,17.5,4.1,18.5,29.5,28.25,0.0
2016,9,25,18,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,6,15,100.0,12.0,1.5,16.0,19.0,15.67,0.0
2016,9,26,6,30,200.0,24.0,1.6,16.0,38.0,49.2,13.99
2016,9,26,6,45,310.5,37.0,1.75,16.5,79.5,98.57,61.03
2016,9,26,7,0,421.0,50.0,1.9,17.0,121.0,160.43,112.01
2016,9,26,7,15,492.5,58.5,1.9,17.0,169.5,219.96,164.12
2016,9,26,7,30,564.0,67.0,1.9,17.0,218.0,287.85,223.3
2016,9,26,7,45,611.5,73.5,1.95,17.5,268.0,351.34,278.03
2016,9,26,8,0,659.0,80.0,2.0,18.0,318.0,419.36,334.69
2016,9,26,8,15,692.5,85.0,1.95,18.5,366.0,482.26,385.25
2016,9,26,8,30,726.0,90.0,1.9,19.0,414.0,547.23,435.43
2016,9,26,8,45,751.0,93.5,1.85,19.5,459.0,604.81,478.27
2016,9,26,9,0,776.0,97.0,1.8,20.0,504.0,664.46,521.02
2016,9,26,9,15,794.0,100.0,1.7,20.0,544.5,718.31,557.66
2016,9,26,9,30,812.0,103.0,1.6,20.0,585.0,771.14,592.09
2016,9,26,9,45,825.0,105.0,1.5,20.5,620.0,817.36,619.94
2016,9,26,10,0,838.0,107.0,1.4,21.0,655.0,861.55,645.69
2016,9,26,10,15,847.5,109.0,1.25,21.0,683.0,900.29,667.72
2016,9,26,10,30,857.0,111.0,1.1,21.0,711.0,936.27,687.33
2016,9,26,10,45,862.5,112.5,1.0,21.5,732.0,964.89,701.25
2016,9,26,11,0,868.0,114.0,0.9,22.0,753.0,980.04,706.44
2016,9,26,11,15,872.0,115.0,0.75,22.0,766.5,999.39,714.62
2016,9,26,11,30,876.0,116.0,0.6,22.0,780.0,1015.14,720.24
2016,9,26,11,45,876.5,117.0,0.5,22.0,785.0,1023.67,722.56
2016,9,26,12,0,877.0,118.0,0.4,22.0,790.0,1028.41,722.76
2016,9,26,12,15,876.5,117.5,0.5,22.0,787.0,1026.66,724.06
2016,9,26,12,30,876.0,117.0,0.6,22.0,784.0,1021.11,723.26
2016,9,26,12,45,902.5,102.5,0.75,22.0,781.5,1022.91,728.24
2016,9,26,13,0,929.0,88.0,0.9,22.0,779.0,1019.9,730.11
2016,9,26,13,15,924.5,87.5,1.05,21.5,760.5,998.34,721.71
2016,9,26,13,30,920.0,87.0,1.2,21.0,742.0,973.12,710.87
2016,9,26,13,45,912.5,85.5,1.35,21.0,716.0,940.49,693.48
2016,9,26,14,0,905.0,84.0,1.5,21.0,690.0,904.69,673.56
2016,9,26,14,15,894.5,82.5,1.7,21.0,657.0,863.35,649.94
2016,9,26,14,30,884.0,81.0,1.9,21.0,624.0,819.46,623.76
2016,9,26,14,45,870.5,79.0,2.1,21.0,585.5,770.38,593.1
2016,9,26,15,0,857.0,77.0,2.3,21.0,547.0,719.53,560.22
2016,9,26,15,15,837.5,74.5,2.45,21.0,502.5,667.1,524.62
2016,9,26,15,30,818.0,72.0,2.6,21.0,458.0,608.9,481.62
2016,9,26,15,45,792.0,68.5,2.8,21.0,410.5,545.54,433.25
2016,9,26,16,0,766.0,65.0,3.0,21.0,363.0,482.98,383.51
2016,9,26,16,15,727.5,61.0,3.05,20.5,312.5,415.21,328.12
2016,9,26,16,30,689.0,57.0,3.1,20.0,262.0,350.41,273.03
2016,9,26,16,45,632.0,51.0,3.2,20.0,211.5,280.52,212.06
2016,9,26,17,0,575.0,45.0,3.3,20.0,161.0,217.23,155.65
2016,9,26,17,15,480.0,36.5,3.3,19.5,114.0,149.19,97.58
2016,9,26,17,30,385.0,28.0,3.3,19.0,67.0,93.12,50.03
2016,9,26,17,45,192.5,14.0,3.35,18.5,33.5,32.24,0.0
2016,9,26,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,129.5,10.5,3.2,17.0,19.0,15.88,0.0
2016,9,27,6,30,259.0,21.0,3.1,17.0,38.0,53.14,11.47
2016,9,27,6,45,371.5,31.5,3.05,17.5,80.5,104.59,62.88
2016,9,27,7,0,484.0,42.0,3.0,18.0,123.0,168.36,115.97
2016,9,27,7,15,553.0,49.5,2.95,18.0,172.0,229.85,170.44
2016,9,27,7,30,622.0,57.0,2.9,18.0,221.0,299.36,231.67
2016,9,27,7,45,357.5,100.5,2.85,18.5,199.0,267.8,213.21
2016,9,27,8,0,93.0,144.0,2.8,19.0,177.0,185.43,148.31
2016,9,27,8,15,85.0,163.5,2.8,19.0,197.5,205.97,165.36
2016,9,27,8,30,77.0,183.0,2.8,19.0,218.0,225.6,181.0
2016,9,27,8,45,98.5,206.0,2.85,19.5,255.0,267.36,214.11
2016,9,27,9,0,120.0,229.0,2.9,20.0,292.0,322.17,256.79
2016,9,27,9,15,121.5,248.0,2.95,20.0,315.5,349.67,277.63
2016,9,27,9,30,123.0,267.0,3.0,20.0,339.0,377.09,298.25
2016,9,27,9,45,162.0,283.5,3.1,20.5,384.5,432.65,340.64
2016,9,27,10,0,201.0,300.0,3.2,21.0,430.0,490.71,384.1
2016,9,27,10,15,207.0,313.5,3.3,21.0,452.5,517.89,403.87
2016,9,27,10,30,213.0,327.0,3.4,21.0,475.0,544.72,423.42
2016,9,27,10,45,232.5,334.5,3.5,21.0,501.0,577.16,447.5
2016,9,27,11,0,252.0,342.0,3.6,21.0,527.0,626.9,483.75
2016,9,27,11,15,256.0,345.5,3.65,21.0,536.0,639.59,492.61
2016,9,27,11,30,260.0,349.0,3.7,21.0,545.0,651.15,500.89
2016,9,27,11,45,232.0,358.5,3.75,21.0,534.0,617.72,475.9
2016,9,27,12,0,204.0,368.0,3.8,21.0,523.0,601.07,463.0
2016,9,27,12,15,218.5,364.5,3.9,21.0,530.5,611.54,471.5
2016,9,27,12,30,233.0,361.0,4.0,21.0,538.0,620.9,479.1
2016,9,27,12,45,226.5,356.5,4.1,21.0,526.5,606.99,469.17
2016,9,27,13,0,220.0,352.0,4.2,21.0,515.0,592.21,458.73
2016,9,27,13,15,195.5,344.5,4.35,21.0,486.5,555.99,432.08
2016,9,27,13,30,171.0,337.0,4.5,21.0,458.0,519.93,405.47
2016,9,27,13,45,164.0,324.0,4.65,21.0,436.5,494.21,386.97
2016,9,27,14,0,157.0,311.0,4.8,21.0,415.0,468.3,368.1
2016,9,27,14,15,140.5,294.0,4.85,20.5,384.0,429.81,339.67
2016,9,27,14,30,124.0,277.0,4.9,20.0,353.0,392.1,311.49
2016,9,27,14,45,114.0,257.5,5.0,20.0,324.0,357.66,285.15
2016,9,27,15,0,104.0,238.0,5.1,20.0,295.0,312.36,249.98
2016,9,27,15,15,79.5,214.0,5.1,20.0,255.0,265.56,212.69
2016,9,27,15,30,55.0,190.0,5.1,20.0,215.0,221.18,176.97
2016,9,27,15,45,75.0,173.0,5.15,20.0,204.0,212.6,170.63
2016,9,27,16,0,95.0,156.0,5.2,20.0,193.0,201.84,162.04
2016,9,27,16,15,377.0,107.5,5.2,19.5,222.0,297.92,239.85
2016,9,27,16,30,659.0,59.0,5.2,19.0,251.0,339.31,267.58
2016,9,27,16,45,598.0,53.0,5.25,19.0,201.0,270.59,206.42
2016,9,27,17,0,537.0,47.0,5.3,19.0,151.0,207.87,150.04
2016,9,27,17,15,438.0,37.5,5.3,18.5,105.5,140.49,92.37
2016,9,27,17,30,339.0,28.0,5.3,18.0,60.0,85.66,45.23
2016,9,27,17,45,169.5,14.0,5.35,17.5,30.0,29.76,0.0
2016,9,27,18,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,28,6,15,101.0,11.5,7.1,15.0,18.0,15.54,0.0
2016,9,28,6,30,202.0,23.0,7.1,15.0,36.0,48.74,7.48
2016,9,28,6,45,323.0,34.5,7.15,15.0,77.5,99.52,61.2
2016,9,28,7,0,444.0,46.0,7.2,15.0,119.0,163.42,115.03
2016,9,28,7,15,518.5,53.5,7.15,15.0,167.5,224.28,169.82
2016,9,28,7,30,593.0,61.0,7.1,15.0,216.0,293.81,232.54
2016,9,28,7,45,296.5,67.5,7.1,15.5,145.0,206.83,167.69
2016,9,28,8,0,0.0,74.0,7.1,16.0,74.0,65.67,50.18
2016,9,28,8,15,0.0,99.0,7.1,16.0,99.0,88.91,69.73
2016,9,28,8,30,0.0,124.0,7.1,16.0,124.0,112.47,89.28
2016,9,28,8,45,0.0,141.0,7.15,16.5,141.0,128.46,102.14
2016,9,28,9,0,0.0,158.0,7.2,17.0,158.0,144.56,114.93
2016,9,28,9,15,6.0,180.0,7.25,17.0,184.0,170.18,135.85
2016,9,28,9,30,12.0,202.0,7.3,17.0,210.0,196.5,157.2
2016,9,28,9,45,15.5,218.5,7.35,17.5,229.0,215.86,172.38
2016,9,28,10,0,19.0,235.0,7.4,18.0,248.0,235.55,187.7
2016,9,28,10,15,16.5,236.0,7.45,18.0,247.5,234.52,186.47
2016,9,28,10,30,14.0,237.0,7.5,18.0,247.0,233.37,185.19
2016,9,28,10,45,15.5,246.0,7.6,18.0,257.5,243.91,193.48
2016,9,28,11,0,17.0,255.0,7.7,18.0,268.0,254.51,201.83
2016,9,28,11,15,16.0,255.0,7.75,18.0,267.0,253.65,200.95
2016,9,28,11,30,15.0,255.0,7.8,18.0,266.0,252.74,200.08
2016,9,28,11,45,16.5,262.0,7.9,18.0,274.5,261.33,206.93
2016,9,28,12,0,18.0,269.0,8.0,18.0,283.0,269.92,213.81
2016,9,28,12,15,19.5,273.5,8.05,18.0,289.0,275.97,218.7
2016,9,28,12,30,21.0,278.0,8.1,18.0,295.0,281.99,223.6
2016,9,28,12,45,26.5,286.0,8.15,18.0,306.0,312.65,248.26
