Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,13,0,32.0,294.0,8.2,18.0,317.0,326.48,259.56
2016,9,28,13,15,32.0,286.5,8.2,17.5,309.5,317.81,253.38
2016,9,28,13,30,32.0,279.0,8.2,17.0,302.0,309.06,247.18
2016,9,28,13,45,18.0,232.5,8.25,17.0,245.5,232.5,185.57
2016,9,28,14,0,4.0,186.0,8.3,17.0,189.0,173.93,137.86
2016,9,28,14,15,3.5,183.0,8.3,17.0,186.0,170.68,135.48
2016,9,28,14,30,3.0,180.0,8.3,17.0,183.0,167.51,133.15
2016,9,28,14,45,3.0,174.0,8.3,17.0,176.5,161.88,128.84
2016,9,28,15,0,3.0,168.0,8.3,17.0,170.0,156.31,124.59
2016,9,28,15,15,1.5,149.0,8.3,16.5,150.0,137.03,109.16
2016,9,28,15,30,0.0,130.0,8.3,16.0,130.0,118.03,93.8
2016,9,28,15,45,0.0,115.5,8.35,16.0,115.5,104.51,82.74
2016,9,28,16,0,0.0,101.0,8.4,16.0,101.0,91.07,71.63
2016,9,28,16,15,291.5,86.0,8.35,16.0,169.5,235.2,192.69
2016,9,28,16,30,583.0,71.0,8.3,16.0,238.0,321.4,258.24
2016,9,28,16,45,509.5,64.0,8.3,16.0,189.0,251.08,195.15
2016,9,28,17,0,436.0,57.0,8.3,16.0,140.0,189.01,139.33
2016,9,28,17,15,327.5,45.0,8.25,15.5,96.5,122.12,82.39
2016,9,28,17,30,219.0,33.0,8.2,15.0,53.0,71.39,38.29
2016,9,28,17,45,109.5,16.5,8.2,15.0,26.5,24.21,0.0
2016,9,28,18,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,8.1,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,6,15,81.0,11.5,7.9,13.0,16.0,14.64,0.0
2016,9,29,6,30,162.0,23.0,7.9,13.0,32.0,43.58,2.47
2016,9,29,6,45,283.5,36.0,7.9,13.5,73.0,94.39,58.69
2016,9,29,7,0,405.0,49.0,7.9,14.0,114.0,157.46,111.83
2016,9,29,7,15,208.0,70.0,7.85,14.0,104.0,138.89,106.86
2016,9,29,7,30,11.0,91.0,7.8,14.0,94.0,87.67,69.1
2016,9,29,7,45,18.0,110.5,7.75,14.5,116.0,109.61,87.82
2016,9,29,8,0,25.0,130.0,7.7,15.0,138.0,138.15,111.85
2016,9,29,8,15,12.5,108.5,7.6,15.0,112.5,104.92,83.68
2016,9,29,8,30,0.0,87.0,7.5,15.0,87.0,77.33,60.04
2016,9,29,8,45,0.0,91.0,7.4,15.0,91.0,80.88,62.86
2016,9,29,9,0,0.0,95.0,7.3,15.0,95.0,84.46,65.69
2016,9,29,9,15,0.0,130.5,7.25,15.0,131.0,117.72,93.27
2016,9,29,9,30,0.0,166.0,7.2,15.0,167.0,151.67,121.13
2016,9,29,9,45,8.0,196.5,7.15,15.5,202.5,187.91,150.64
2016,9,29,10,0,16.0,227.0,7.1,16.0,238.0,225.13,180.6
2016,9,29,10,15,16.0,235.0,7.05,16.0,246.0,233.29,186.84
2016,9,29,10,30,16.0,243.0,7.0,16.0,254.0,241.45,193.14
2016,9,29,10,45,14.5,242.5,6.95,16.0,253.0,239.65,191.38
2016,9,29,11,0,13.0,242.0,6.9,16.0,252.0,237.8,189.63
2016,9,29,11,15,18.5,262.5,6.9,16.0,276.5,263.88,210.63
2016,9,29,11,30,24.0,283.0,6.9,16.0,301.0,290.26,231.77
2016,9,29,11,45,24.5,284.0,6.9,16.0,302.5,291.87,232.96
2016,9,29,12,0,25.0,285.0,6.9,16.0,304.0,293.44,234.2
2016,9,29,12,15,26.5,289.0,6.9,16.0,309.0,316.66,252.71
2016,9,29,12,30,28.0,293.0,6.9,16.0,314.0,322.43,257.37
2016,9,29,12,45,53.5,313.5,6.95,16.0,353.0,370.13,296.31
2016,9,29,13,0,79.0,334.0,7.0,16.0,392.0,417.39,334.59
2016,9,29,13,15,79.0,325.0,7.05,16.0,382.0,406.08,325.95
2016,9,29,13,30,79.0,316.0,7.1,16.0,372.0,394.55,317.26
2016,9,29,13,45,48.0,275.0,7.15,16.0,308.5,319.09,256.68
2016,9,29,14,0,17.0,234.0,7.2,16.0,245.0,233.15,186.86
2016,9,29,14,15,32.5,241.0,7.2,15.5,261.0,266.54,215.28
2016,9,29,14,30,48.0,248.0,7.2,15.0,277.0,286.02,232.36
2016,9,29,14,45,46.0,232.5,7.25,15.0,259.0,266.27,216.68
2016,9,29,15,0,44.0,217.0,7.3,15.0,241.0,246.7,201.09
2016,9,29,15,15,22.0,171.5,7.3,15.0,183.5,173.32,140.44
2016,9,29,15,30,0.0,126.0,7.3,15.0,126.0,114.28,91.0
2016,9,29,15,45,0.0,112.0,7.3,15.0,112.0,101.25,80.32
2016,9,29,16,0,0.0,98.0,7.3,15.0,98.0,88.3,69.57
2016,9,29,16,15,288.5,83.0,7.25,14.5,164.0,230.32,189.47
2016,9,29,16,30,577.0,68.0,7.2,14.0,230.0,314.99,254.35
2016,9,29,16,45,508.0,60.5,7.15,14.0,182.0,246.26,192.12
2016,9,29,17,0,439.0,53.0,7.1,14.0,134.0,185.29,136.76
2016,9,29,17,15,332.0,41.0,7.0,14.0,91.0,120.19,80.68
2016,9,29,17,30,225.0,29.0,6.9,14.0,48.0,67.41,33.37
2016,9,29,17,45,112.5,14.5,6.8,14.0,24.0,22.48,0.0
2016,9,29,18,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,30,6,15,92.0,10.5,5.85,13.0,15.5,14.43,0.0
2016,9,30,6,30,184.0,21.0,5.9,13.0,31.0,45.03,0.0
2016,9,30,6,45,308.0,32.5,6.0,13.5,71.5,96.01,58.57
2016,9,30,7,0,432.0,44.0,6.1,14.0,112.0,159.82,112.64
2016,9,30,7,15,507.5,52.5,6.1,14.0,160.5,221.3,168.0
2016,9,30,7,30,583.0,61.0,6.1,14.0,209.0,291.64,231.43
2016,9,30,7,45,635.0,66.0,6.2,14.0,259.0,356.48,290.3
2016,9,30,8,0,687.0,71.0,6.3,14.0,309.0,426.28,352.09
2016,9,30,8,15,720.5,75.0,6.25,14.0,357.5,488.13,405.87
2016,9,30,8,30,754.0,79.0,6.2,14.0,406.0,553.13,460.64
2016,9,30,8,45,780.0,82.0,6.2,14.5,451.5,613.65,509.52
2016,9,30,9,0,806.0,85.0,6.2,15.0,497.0,674.51,557.23
2016,9,30,9,15,824.0,87.5,6.15,15.0,537.5,728.8,597.67
2016,9,30,9,30,842.0,90.0,6.1,15.0,578.0,781.96,636.67
2016,9,30,9,45,857.0,91.0,6.1,15.0,613.5,822.41,665.77
2016,9,30,10,0,872.0,92.0,6.1,15.0,649.0,867.33,698.05
2016,9,30,10,15,881.0,93.5,6.05,15.0,677.0,905.19,724.56
2016,9,30,10,30,890.0,95.0,6.0,15.0,705.0,940.17,748.82
2016,9,30,10,45,895.5,96.5,6.0,15.5,725.5,968.74,767.13
2016,9,30,11,0,901.0,98.0,6.0,16.0,746.0,993.89,782.93
2016,9,30,11,15,904.5,99.0,6.0,15.5,759.0,1012.94,797.42
2016,9,30,11,30,908.0,100.0,6.0,15.0,772.0,1028.23,809.41
2016,9,30,11,45,910.5,99.5,6.0,15.0,777.5,1036.98,815.31
2016,9,30,12,0,913.0,99.0,6.0,15.0,783.0,1041.81,818.6
2016,9,30,12,15,912.0,99.0,6.0,15.0,780.0,1039.74,817.14
2016,9,30,12,30,911.0,99.0,6.0,15.0,777.0,1033.73,813.06
2016,9,30,12,45,909.0,98.0,6.0,15.0,766.0,1021.67,804.81
2016,9,30,13,0,907.0,97.0,6.0,15.0,755.0,1005.77,793.96
2016,9,30,13,15,901.0,96.0,5.95,15.0,735.5,982.29,777.44
2016,9,30,13,30,895.0,95.0,5.9,15.0,716.0,955.32,758.49
2016,9,30,13,45,888.0,93.5,5.9,15.0,690.0,923.55,736.36
2016,9,30,14,0,881.0,92.0,5.9,15.0,664.0,888.67,711.91
2016,9,30,14,15,677.0,150.5,5.85,15.0,577.0,763.54,619.02
2016,9,30,14,30,473.0,209.0,5.8,15.0,490.0,628.07,512.09
2016,9,30,14,45,646.5,147.0,5.75,15.0,504.0,679.11,556.27
2016,9,30,15,0,820.0,85.0,5.7,15.0,518.0,702.58,576.66
2016,9,30,15,15,501.5,137.5,5.65,15.0,395.5,501.44,414.62
2016,9,30,15,30,183.0,190.0,5.6,15.0,273.0,311.77,256.79
2016,9,30,15,45,211.5,166.0,5.6,15.0,251.5,292.45,241.56
2016,9,30,16,0,240.0,142.0,5.6,15.0,230.0,277.75,228.92
2016,9,30,16,15,220.5,124.0,5.55,14.5,195.5,235.09,192.59
2016,9,30,16,30,201.0,106.0,5.5,14.0,161.0,194.49,157.28
2016,9,30,16,45,176.0,86.0,5.5,14.0,127.0,152.11,119.74
2016,9,30,17,0,151.0,66.0,5.5,14.0,93.0,112.79,84.68
2016,9,30,17,15,108.5,46.5,5.45,13.5,62.5,73.55,50.76
2016,9,30,17,30,66.0,27.0,5.4,13.0,32.0,38.86,17.58
2016,9,30,17,45,33.0,13.5,5.35,13.0,16.0,14.96,0.0
2016,9,30,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,6,15,79.0,10.5,1.8,13.0,14.5,13.85,0.0
2016,10,1,6,30,158.0,21.0,1.8,13.0,29.0,41.41,0.0
2016,10,1,6,45,286.0,33.5,1.85,13.5,69.5,93.48,56.88
2016,10,1,7,0,414.0,46.0,1.9,14.0,110.0,157.95,111.08
2016,10,1,7,15,493.0,54.5,1.95,14.0,158.0,219.54,165.55
2016,10,1,7,30,572.0,63.0,2.0,14.0,206.0,290.38,227.99
2016,10,1,7,45,623.5,68.5,2.1,14.5,256.0,354.97,284.59
2016,10,1,8,0,675.0,74.0,2.2,15.0,306.0,424.47,343.48
2016,10,1,8,15,709.5,78.5,2.3,15.0,354.5,488.05,396.63
2016,10,1,8,30,744.0,83.0,2.4,15.0,403.0,552.08,448.61
2016,10,1,8,45,769.5,86.0,2.5,15.5,448.0,611.8,494.89
2016,10,1,9,0,795.0,89.0,2.6,16.0,493.0,671.81,539.99
2016,10,1,9,15,813.0,91.5,2.7,16.0,533.0,725.59,578.69
2016,10,1,9,30,831.0,94.0,2.8,16.0,573.0,778.26,615.93
2016,10,1,9,45,850.5,93.5,2.9,16.0,608.5,827.27,650.11
2016,10,1,10,0,870.0,93.0,3.0,16.0,644.0,866.93,677.36
2016,10,1,10,15,879.0,94.5,3.15,16.0,672.0,904.64,703.54
2016,10,1,10,30,888.0,96.0,3.3,16.0,700.0,939.48,727.66
2016,10,1,10,45,894.5,96.5,3.45,16.5,721.0,967.73,745.79
2016,10,1,11,0,901.0,97.0,3.6,17.0,742.0,992.59,761.64
2016,10,1,11,15,905.0,98.0,3.75,17.0,755.0,1012.04,775.28
2016,10,1,11,30,909.0,99.0,3.9,17.0,768.0,1027.75,786.52
2016,10,1,11,45,911.0,99.0,4.05,17.0,773.0,1036.49,793.13
2016,10,1,12,0,913.0,99.0,4.2,17.0,778.0,1041.3,797.26
2016,10,1,12,15,912.5,98.5,4.3,17.0,775.0,1039.08,796.4
2016,10,1,12,30,912.0,98.0,4.4,17.0,772.0,1032.91,793.18
2016,10,1,12,45,913.0,95.5,4.55,17.0,762.0,1021.99,787.52
2016,10,1,13,0,914.0,93.0,4.7,17.0,752.0,1007.15,779.19
2016,10,1,13,15,909.0,92.0,4.85,17.0,733.0,984.43,765.32
2016,10,1,13,30,904.0,91.0,5.0,17.0,714.0,958.16,748.88
2016,10,1,13,45,896.5,89.5,5.15,17.0,687.5,925.64,727.82
2016,10,1,14,0,889.0,88.0,5.3,17.0,661.0,890.02,704.3
2016,10,1,14,15,877.5,86.5,5.4,16.5,628.0,848.13,676.9
2016,10,1,14,30,866.0,85.0,5.5,16.0,595.0,803.86,647.28
2016,10,1,14,45,850.0,83.0,5.6,16.0,555.5,759.4,615.81
2016,10,1,15,0,834.0,81.0,5.7,16.0,516.0,706.89,577.67
2016,10,1,15,15,812.0,78.0,5.75,16.0,472.0,648.01,532.82
2016,10,1,15,30,790.0,75.0,5.8,16.0,428.0,588.86,485.39
2016,10,1,15,45,758.5,71.5,5.85,16.0,379.5,523.84,431.85
2016,10,1,16,0,727.0,68.0,5.9,16.0,331.0,460.29,377.91
2016,10,1,16,15,682.5,63.5,5.85,15.5,281.0,391.6,318.71
2016,10,1,16,30,638.0,59.0,5.8,15.0,231.0,327.77,261.79
2016,10,1,16,45,567.5,52.0,5.75,15.0,181.5,255.77,197.01
2016,10,1,17,0,497.0,45.0,5.7,15.0,132.0,191.73,138.87
2016,10,1,17,15,379.5,35.0,5.55,14.5,88.0,123.3,80.2
2016,10,1,17,30,262.0,25.0,5.4,14.0,44.0,67.94,25.99
2016,10,1,17,45,131.0,12.5,5.25,14.0,22.0,21.82,0.0
2016,10,1,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.0,4.65,13.0,3.0,2.73,0.0
2016,10,2,6,30,0.0,6.0,4.7,13.0,6.0,5.26,0.0
2016,10,2,6,45,0.0,15.5,4.8,13.5,15.5,13.63,5.06
2016,10,2,7,0,0.0,25.0,4.9,14.0,25.0,22.01,12.78
2016,10,2,7,15,0.0,36.0,4.8,14.0,36.0,31.73,21.37
2016,10,2,7,30,0.0,47.0,4.7,14.0,47.0,41.48,29.9
2016,10,2,7,45,0.0,58.5,4.6,14.5,58.5,51.68,38.65
2016,10,2,8,0,0.0,70.0,4.5,15.0,70.0,62.04,47.37
2016,10,2,8,15,348.0,80.0,4.4,15.0,228.0,286.9,238.45
2016,10,2,8,30,696.0,90.0,4.3,15.0,386.0,533.49,439.64
2016,10,2,8,45,721.5,94.0,4.2,15.0,430.5,592.04,485.51
2016,10,2,9,0,747.0,98.0,4.1,15.0,475.0,651.05,531.32
2016,10,2,9,15,767.5,101.0,4.1,15.0,515.5,702.64,569.77
2016,10,2,9,30,788.0,104.0,4.1,15.0,556.0,755.97,608.18
2016,10,2,9,45,818.0,100.5,4.1,15.0,594.0,808.7,645.59
2016,10,2,10,0,848.0,97.0,4.1,15.0,632.0,860.45,681.79
2016,10,2,10,15,858.5,98.5,4.1,15.0,660.0,890.92,702.28
2016,10,2,10,30,869.0,100.0,4.1,15.0,688.0,926.5,726.49
2016,10,2,10,45,879.0,99.5,4.15,15.5,709.5,956.38,745.43
2016,10,2,11,0,889.0,99.0,4.2,16.0,731.0,983.08,762.1
2016,10,2,11,15,893.0,100.0,4.25,16.0,744.0,1002.26,775.0
2016,10,2,11,30,897.0,101.0,4.3,16.0,757.0,1017.75,785.5
2016,10,2,11,45,898.0,101.5,4.4,16.0,762.0,1025.88,791.64
2016,10,2,12,0,899.0,102.0,4.5,16.0,767.0,1030.15,795.41
2016,10,2,12,15,898.0,101.5,4.6,16.0,763.5,1027.36,794.45
2016,10,2,12,30,897.0,101.0,4.7,16.0,760.0,1020.7,790.97
2016,10,2,12,45,892.0,101.0,4.85,16.0,748.0,1006.81,782.99
2016,10,2,13,0,887.0,101.0,5.0,16.0,736.0,989.23,772.45
2016,10,2,13,15,881.0,100.0,5.1,16.0,717.0,965.99,757.48
2016,10,2,13,30,875.0,99.0,5.2,16.0,698.0,939.34,740.06
2016,10,2,13,45,865.5,98.0,5.35,16.0,671.0,906.29,718.23
2016,10,2,14,0,856.0,97.0,5.5,16.0,644.0,878.38,699.99
2016,10,2,14,15,844.0,95.0,5.55,15.5,611.0,835.97,671.54
2016,10,2,14,30,832.0,93.0,5.6,15.0,578.0,791.3,641.04
2016,10,2,14,45,816.5,90.0,5.7,15.0,539.5,740.81,604.62
2016,10,2,15,0,801.0,87.0,5.8,15.0,501.0,688.89,566.53
2016,10,2,15,15,778.0,84.0,5.85,15.0,457.0,630.82,521.43
2016,10,2,15,30,755.0,81.0,5.9,15.0,413.0,572.67,474.41
2016,10,2,15,45,726.0,76.0,5.95,15.0,366.5,509.19,421.79
2016,10,2,16,0,697.0,71.0,6.0,15.0,320.0,448.35,369.73
2016,10,2,16,15,650.5,66.0,5.95,15.0,270.5,379.91,309.89
2016,10,2,16,30,604.0,61.0,5.9,15.0,221.0,315.62,252.07
2016,10,2,16,45,535.5,53.5,5.85,15.0,172.5,245.9,189.26
2016,10,2,17,0,467.0,46.0,5.8,15.0,124.0,183.92,133.0
2016,10,2,17,15,347.0,35.0,5.7,14.5,82.0,116.08,75.01
2016,10,2,17,30,227.0,24.0,5.6,14.0,40.0,61.07,18.16
2016,10,2,17,45,113.5,12.0,5.5,14.0,20.0,19.82,0.0
2016,10,2,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,6,45,0.0,1.5,2.5,13.5,1.5,1.31,0.0
2016,10,3,7,0,0.0,3.0,2.7,14.0,3.0,2.63,0.0
2016,10,3,7,15,0.0,4.5,2.95,14.0,4.5,3.95,0.0
2016,10,3,7,30,0.0,6.0,3.2,14.0,6.0,5.26,0.0
2016,10,3,7,45,0.0,8.0,3.45,14.0,8.0,7.03,0.4
2016,10,3,8,0,0.0,10.0,3.7,14.0,10.0,8.79,1.92
2016,10,3,8,15,0.0,61.0,3.95,14.0,61.0,53.89,40.57
2016,10,3,8,30,0.0,112.0,4.2,14.0,112.0,101.33,80.61
2016,10,3,8,45,0.0,98.0,4.5,14.0,98.0,87.56,68.77
2016,10,3,9,0,0.0,84.0,4.8,14.0,84.0,74.37,57.48
2016,10,3,9,15,0.0,94.5,5.05,14.0,94.5,83.96,65.39
2016,10,3,9,30,0.0,105.0,5.3,14.0,105.0,93.66,73.34
2016,10,3,9,45,0.0,100.0,5.6,14.5,100.0,88.94,69.09
2016,10,3,10,0,0.0,95.0,5.9,15.0,95.0,84.3,64.96
2016,10,3,10,15,6.0,160.5,6.15,15.0,165.0,151.42,120.54
2016,10,3,10,30,12.0,226.0,6.4,15.0,235.0,221.48,177.7
2016,10,3,10,45,6.0,173.5,6.65,15.0,178.0,164.07,130.5
2016,10,3,11,0,0.0,121.0,6.9,15.0,121.0,108.42,84.48
2016,10,3,11,15,0.5,145.0,7.05,15.0,146.0,131.49,103.44
2016,10,3,11,30,1.0,169.0,7.2,15.0,171.0,154.89,122.56
2016,10,3,11,45,0.5,133.0,7.4,15.0,134.0,120.16,94.03
2016,10,3,12,0,0.0,97.0,7.6,15.0,97.0,86.23,66.05
2016,10,3,12,15,0.0,111.5,7.55,15.0,111.5,99.6,77.11
2016,10,3,12,30,0.0,126.0,7.5,15.0,126.0,113.1,88.25
2016,10,3,12,45,0.5,146.5,7.45,15.0,147.0,132.91,104.6
2016,10,3,13,0,1.0,167.0,7.4,15.0,168.0,153.0,121.17
2016,10,3,13,15,0.5,143.0,7.15,15.0,143.5,129.61,102.04
2016,10,3,13,30,0.0,119.0,6.9,15.0,119.0,106.56,83.12
2016,10,3,13,45,0.0,100.5,6.7,15.0,100.5,89.37,69.02
2016,10,3,14,0,0.0,82.0,6.5,15.0,82.0,72.67,55.25
2016,10,3,14,15,0.0,86.5,6.1,15.0,86.5,76.65,58.69
2016,10,3,14,30,0.0,91.0,5.7,15.0,91.0,80.64,62.15
2016,10,3,14,45,0.0,111.0,5.35,15.0,111.0,99.37,77.95
2016,10,3,15,0,0.0,131.0,5.0,15.0,131.0,118.7,94.26
2016,10,3,15,15,0.0,89.0,4.5,15.0,89.0,79.05,61.28
2016,10,3,15,30,0.0,47.0,4.0,15.0,47.0,41.48,29.71
2016,10,3,15,45,0.0,41.5,3.5,15.0,41.5,36.6,25.65
2016,10,3,16,0,0.0,36.0,3.0,15.0,36.0,31.72,21.55
2016,10,3,16,15,263.0,52.5,2.65,14.5,120.5,183.32,149.37
2016,10,3,16,30,526.0,69.0,2.3,14.0,205.0,292.56,232.83
2016,10,3,16,45,453.5,60.0,2.0,14.0,159.0,224.61,172.23
2016,10,3,17,0,381.0,51.0,1.7,14.0,113.0,164.98,119.34
2016,10,3,17,15,263.0,37.5,1.6,14.0,73.0,99.7,64.33
2016,10,3,17,30,145.0,24.0,1.5,14.0,33.0,48.08,8.13
2016,10,3,17,45,72.5,12.0,1.4,14.0,16.5,16.52,0.0
2016,10,3,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,73.5,8.5,4.2,13.0,12.0,7.73,0.0
2016,10,4,6,30,147.0,17.0,4.2,13.0,24.0,37.16,0.0
2016,10,4,6,45,285.5,29.0,4.25,13.5,63.0,90.57,52.56
2016,10,4,7,0,424.0,41.0,4.3,14.0,102.0,157.22,110.05
2016,10,4,7,15,505.0,49.0,4.25,14.0,150.0,219.47,165.82
2016,10,4,7,30,586.0,57.0,4.2,14.0,198.0,291.2,229.98
2016,10,4,7,45,643.0,61.0,4.2,14.0,248.5,357.16,289.21
2016,10,4,8,0,700.0,65.0,4.2,14.0,299.0,427.41,350.61
2016,10,4,8,15,734.5,69.0,4.15,14.0,347.5,491.52,405.31
2016,10,4,8,30,769.0,73.0,4.1,14.0,396.0,557.62,459.84
2016,10,4,8,45,796.0,75.5,4.1,14.5,441.5,618.69,508.03
2016,10,4,9,0,823.0,78.0,4.1,15.0,487.0,680.13,554.56
2016,10,4,9,15,841.0,80.0,4.1,15.0,527.0,734.25,593.79
2016,10,4,9,30,859.0,82.0,4.1,15.0,567.0,780.81,626.83
2016,10,4,9,45,711.5,135.5,4.1,15.5,553.5,764.48,611.89
2016,10,4,10,0,564.0,189.0,4.1,16.0,540.0,715.67,572.11
2016,10,4,10,15,736.0,138.0,4.1,16.0,617.0,839.67,664.06
2016,10,4,10,30,908.0,87.0,4.1,16.0,694.0,947.24,739.29
2016,10,4,10,45,915.5,87.0,4.2,16.0,715.0,976.04,758.41
2016,10,4,11,0,923.0,87.0,4.3,16.0,736.0,1001.41,775.8
2016,10,4,11,15,926.5,87.5,4.45,16.0,748.5,1019.87,789.24
2016,10,4,11,30,930.0,88.0,4.6,16.0,761.0,1034.5,800.29
2016,10,4,11,45,931.0,88.5,4.85,16.5,765.5,1042.71,806.4
2016,10,4,12,0,932.0,89.0,5.1,17.0,770.0,1046.91,809.82
2016,10,4,12,15,931.0,88.5,5.3,17.0,766.5,1043.91,809.43
2016,10,4,12,30,930.0,88.0,5.5,17.0,763.0,1036.9,806.33
2016,10,4,12,45,922.5,90.0,5.75,17.0,750.0,1022.45,798.38
2016,10,4,13,0,915.0,92.0,6.0,17.0,737.0,1004.24,787.72
2016,10,4,13,15,909.0,91.0,6.1,17.0,718.0,980.37,771.97
2016,10,4,13,30,903.0,90.0,6.2,17.0,699.0,952.99,753.7
2016,10,4,13,45,892.5,89.5,6.3,17.0,671.5,918.8,730.37
2016,10,4,14,0,882.0,89.0,6.4,17.0,644.0,881.71,704.76
2016,10,4,14,15,870.0,87.5,6.45,16.5,610.5,839.53,676.23
2016,10,4,14,30,858.0,86.0,6.5,16.0,577.0,801.69,650.62
2016,10,4,14,45,836.5,85.0,6.6,16.0,537.0,747.93,611.37
2016,10,4,15,0,815.0,84.0,6.7,16.0,497.0,693.16,570.79
2016,10,4,15,15,791.5,81.0,6.7,16.0,452.5,634.14,524.54
2016,10,4,15,30,768.0,78.0,6.7,16.0,408.0,575.07,476.37
2016,10,4,15,45,727.5,75.5,6.7,16.0,359.0,507.24,419.79
2016,10,4,16,0,687.0,73.0,6.7,16.0,310.0,443.51,365.05
2016,10,4,16,15,637.0,67.5,6.55,15.5,260.5,373.61,304.39
2016,10,4,16,30,587.0,62.0,6.4,15.0,211.0,308.28,246.01
2016,10,4,16,45,501.0,55.0,6.3,15.0,162.0,234.53,180.09
2016,10,4,17,0,415.0,48.0,6.2,15.0,113.0,170.58,122.92
2016,10,4,17,15,286.5,35.0,6.1,15.0,72.5,102.8,65.09
2016,10,4,17,30,158.0,22.0,6.0,15.0,32.0,47.28,0.0
2016,10,4,17,45,79.0,11.0,5.9,15.0,16.0,16.02,0.0
2016,10,4,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,6,15,89.0,8.0,5.3,13.0,11.5,7.28,0.0
2016,10,5,6,30,178.0,16.0,5.3,13.0,23.0,35.85,0.0
2016,10,5,6,45,324.5,27.0,5.3,13.0,63.5,96.27,54.46
2016,10,5,7,0,471.0,38.0,5.3,13.0,104.0,166.4,116.34
2016,10,5,7,15,550.5,45.0,5.3,13.5,152.5,229.95,173.9
2016,10,5,7,30,630.0,52.0,5.3,14.0,201.0,302.74,239.44
2016,10,5,7,45,681.0,56.5,5.3,14.5,251.5,368.11,298.47
2016,10,5,8,0,732.0,61.0,5.3,15.0,302.0,439.27,360.55
2016,10,5,8,15,765.0,64.5,5.3,15.0,350.5,503.66,416.09
2016,10,5,8,30,798.0,68.0,5.3,15.0,399.0,569.8,471.33
2016,10,5,8,45,821.5,70.5,5.3,15.5,444.0,629.92,519.27
2016,10,5,9,0,845.0,73.0,5.3,16.0,489.0,690.0,564.97
2016,10,5,9,15,861.5,75.0,5.3,16.0,529.0,738.17,600.19
2016,10,5,9,30,878.0,77.0,5.3,16.0,569.0,790.09,637.82
2016,10,5,9,45,890.5,78.0,5.3,16.0,603.5,835.84,670.37
2016,10,5,10,0,903.0,79.0,5.3,16.0,638.0,879.32,700.95
2016,10,5,10,15,911.5,80.5,5.35,16.0,665.5,917.27,727.59
2016,10,5,10,30,920.0,82.0,5.4,16.0,693.0,952.21,751.98
2016,10,5,10,45,925.0,83.0,5.5,16.5,713.0,980.01,770.08
2016,10,5,11,0,930.0,84.0,5.6,17.0,733.0,1004.24,785.67
2016,10,5,11,15,933.0,84.5,5.7,17.0,745.5,1022.23,798.43
2016,10,5,11,30,936.0,85.0,5.8,17.0,758.0,1036.35,808.63
2016,10,5,11,45,936.5,85.5,5.95,17.0,762.0,1044.02,814.78
2016,10,5,12,0,937.0,86.0,6.1,17.0,766.0,1047.66,818.26
2016,10,5,12,15,936.0,85.5,6.25,17.0,762.5,1044.57,817.11
2016,10,5,12,30,935.0,85.0,6.4,17.0,759.0,1037.46,813.24
2016,10,5,12,45,924.5,88.0,6.6,17.0,745.5,1021.14,803.17
2016,10,5,13,0,914.0,91.0,6.8,17.0,732.0,1001.13,790.46
2016,10,5,13,15,908.0,90.0,6.95,17.0,712.5,977.21,774.63
2016,10,5,13,30,902.0,89.0,7.1,17.0,693.0,949.81,756.2
2016,10,5,13,45,891.0,89.0,7.3,17.0,665.5,915.74,732.96
2016,10,5,14,0,880.0,89.0,7.5,17.0,638.0,878.81,707.38
2016,10,5,14,15,868.0,87.0,7.6,17.0,604.5,836.1,676.82
2016,10,5,14,30,856.0,85.0,7.7,17.0,571.0,797.72,649.32
2016,10,5,14,45,835.5,84.0,7.8,17.0,531.0,744.81,610.26
2016,10,5,15,0,815.0,83.0,7.9,17.0,491.0,690.82,569.86
2016,10,5,15,15,790.5,80.0,7.95,16.5,446.5,631.16,523.8
2016,10,5,15,30,766.0,77.0,8.0,16.0,402.0,571.55,475.73
2016,10,5,15,45,728.0,74.0,8.1,16.0,353.5,504.75,419.54
2016,10,5,16,0,690.0,71.0,8.2,16.0,305.0,441.78,364.96
2016,10,5,16,15,639.5,65.5,8.2,15.5,255.5,371.6,303.62
2016,10,5,16,30,589.0,60.0,8.2,15.0,206.0,306.07,244.65
2016,10,5,16,45,502.5,53.0,8.2,15.0,157.5,232.24,178.25
2016,10,5,17,0,416.0,46.0,8.2,15.0,109.0,168.29,120.79
2016,10,5,17,15,283.5,33.5,8.15,15.0,69.0,100.4,62.36
2016,10,5,17,30,151.0,21.0,8.1,15.0,29.0,44.77,0.0
2016,10,5,17,45,75.5,10.5,8.05,15.0,14.5,15.22,0.0
2016,10,5,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,6,6,15,84.5,7.5,4.7,13.0,10.5,0.0,0.0
2016,10,6,6,30,169.0,15.0,4.7,13.0,21.0,34.03,0.0
2016,10,6,6,45,314.5,25.5,4.7,13.5,60.5,93.44,51.32
2016,10,6,7,0,460.0,36.0,4.7,14.0,100.0,162.18,112.56
2016,10,6,7,15,539.5,43.0,4.6,14.0,148.0,224.97,169.45
2016,10,6,7,30,619.0,50.0,4.5,14.0,196.0,295.93,233.52
2016,10,6,7,45,670.5,54.5,4.45,14.0,245.5,361.93,293.27
2016,10,6,8,0,722.0,59.0,4.4,14.0,295.0,432.64,355.32
2016,10,6,8,15,754.5,62.5,4.3,14.5,343.0,496.11,408.89
2016,10,6,8,30,787.0,66.0,4.2,15.0,391.0,561.29,461.74
2016,10,6,8,45,811.0,68.5,4.1,15.5,435.5,621.07,508.54
2016,10,6,9,0,835.0,71.0,4.0,16.0,480.0,675.79,549.17
2016,10,6,9,15,851.5,73.0,3.9,16.0,519.5,728.52,586.92
2016,10,6,9,30,868.0,75.0,3.8,16.0,559.0,779.93,623.0
2016,10,6,9,45,882.5,75.5,3.75,16.0,593.5,826.26,655.0
2016,10,6,10,0,897.0,76.0,3.7,16.0,628.0,870.49,685.09
2016,10,6,10,15,905.5,77.5,3.7,16.0,655.0,908.17,710.5
2016,10,6,10,30,914.0,79.0,3.7,16.0,682.0,942.85,733.67
2016,10,6,10,45,919.5,79.5,3.75,16.5,702.0,970.29,750.64
2016,10,6,11,0,925.0,80.0,3.8,17.0,722.0,994.22,765.19
2016,10,6,11,15,928.0,80.5,3.85,17.0,734.0,1012.04,777.05
2016,10,6,11,30,931.0,81.0,3.9,17.0,746.0,1026.02,786.43
2016,10,6,11,45,932.0,81.0,4.0,17.0,750.0,1033.47,791.86
2016,10,6,12,0,933.0,81.0,4.1,17.0,754.0,1036.93,794.75
2016,10,6,12,15,932.0,81.0,4.25,17.0,750.5,1034.37,794.02
2016,10,6,12,30,931.0,81.0,4.4,17.0,747.0,1027.8,790.86
2016,10,6,12,45,915.0,86.0,4.55,17.0,732.0,1008.47,779.34
2016,10,6,13,0,899.0,91.0,4.7,17.0,717.0,985.6,765.36
2016,10,6,13,15,893.0,90.5,4.9,17.0,697.5,962.5,751.54
2016,10,6,13,30,887.0,90.0,5.1,17.0,678.0,935.97,735.08
2016,10,6,13,45,876.5,89.0,5.35,17.0,651.0,901.55,713.0
2016,10,6,14,0,866.0,88.0,5.6,17.0,624.0,864.31,688.48
2016,10,6,14,15,853.0,86.5,5.8,17.0,591.0,821.8,659.35
2016,10,6,14,30,840.0,85.0,6.0,17.0,558.0,783.76,633.16
2016,10,6,14,45,763.0,94.5,6.2,17.0,501.0,700.87,572.02
2016,10,6,15,0,686.0,104.0,6.4,17.0,444.0,624.39,513.57
2016,10,6,15,15,669.5,96.5,6.55,17.0,404.0,570.65,471.2
2016,10,6,15,30,653.0,89.0,6.7,17.0,364.0,516.63,427.36
2016,10,6,15,45,663.0,79.5,6.85,17.0,329.5,475.18,392.48
2016,10,6,16,0,673.0,70.0,7.0,17.0,295.0,431.09,353.89
2016,10,6,16,15,622.5,64.5,7.05,16.5,246.5,362.0,293.91
2016,10,6,16,30,572.0,59.0,7.1,16.0,198.0,297.58,236.31
2016,10,6,16,45,489.5,51.0,7.2,16.0,150.5,225.23,171.57
2016,10,6,17,0,407.0,43.0,7.3,16.0,103.0,162.41,115.32
2016,10,6,17,15,203.5,34.0,7.35,15.5,64.0,83.87,51.25
2016,10,6,17,30,0.0,25.0,7.4,15.0,25.0,23.3,0.0
2016,10,6,17,45,0.0,12.5,7.45,15.0,12.5,11.37,0.0
2016,10,6,18,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,7.4,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,67.0,7.0,4.35,14.0,9.5,0.0,0.0
2016,10,7,6,30,134.0,14.0,4.2,14.0,19.0,29.02,0.0
2016,10,7,6,45,272.5,25.5,4.05,14.5,55.5,85.6,45.46
2016,10,7,7,0,411.0,37.0,3.9,15.0,92.0,151.56,104.84
2016,10,7,7,15,492.0,45.0,3.8,15.0,138.5,212.91,159.75
2016,10,7,7,30,573.0,53.0,3.7,15.0,185.0,283.78,222.92
2016,10,7,7,45,625.0,58.0,3.65,15.5,233.5,347.74,279.75
2016,10,7,8,0,677.0,63.0,3.6,16.0,282.0,415.38,337.94
2016,10,7,8,15,546.5,99.5,3.55,16.0,294.0,424.91,347.84
2016,10,7,8,30,416.0,136.0,3.5,16.0,306.0,412.28,338.1
2016,10,7,8,45,444.5,147.5,3.5,16.5,347.5,466.38,381.16
2016,10,7,9,0,473.0,159.0,3.5,17.0,389.0,522.12,424.1
2016,10,7,9,15,653.5,119.5,3.6,17.0,465.5,643.13,519.83
2016,10,7,9,30,834.0,80.0,3.7,17.0,542.0,759.08,605.63
2016,10,7,9,45,834.0,87.0,3.8,17.5,572.5,806.79,637.74
2016,10,7,10,0,834.0,94.0,3.9,18.0,603.0,845.05,663.08
2016,10,7,10,15,844.0,95.0,4.0,18.0,630.0,881.97,688.6
2016,10,7,10,30,854.0,96.0,4.1,18.0,657.0,907.32,705.85
2016,10,7,10,45,752.0,142.5,4.25,18.5,647.0,899.8,698.9
2016,10,7,11,0,650.0,189.0,4.4,19.0,637.0,869.23,676.04
2016,10,7,11,15,641.5,197.0,4.45,19.0,645.5,880.45,684.07
2016,10,7,11,30,633.0,205.0,4.5,19.0,654.0,888.42,689.64
2016,10,7,11,45,435.5,271.0,4.6,19.0,581.0,762.52,594.78
2016,10,7,12,0,238.0,337.0,4.7,19.0,508.0,604.8,474.05
2016,10,7,12,15,559.0,217.5,4.75,19.0,615.5,826.69,647.68
2016,10,7,12,30,880.0,98.0,4.8,19.0,723.0,996.38,768.33
2016,10,7,12,45,871.0,100.0,4.9,19.0,710.0,980.75,757.43
2016,10,7,13,0,862.0,102.0,5.0,19.0,697.0,961.64,745.41
2016,10,7,13,15,855.5,101.0,5.05,19.0,678.0,938.11,729.93
2016,10,7,13,30,849.0,100.0,5.1,19.0,659.0,920.4,718.65
2016,10,7,13,45,837.5,99.5,5.2,19.0,632.5,886.16,695.77
2016,10,7,14,0,826.0,99.0,5.3,19.0,606.0,849.23,670.83
2016,10,7,14,15,812.5,96.5,5.35,19.0,573.0,805.87,640.64
2016,10,7,14,30,799.0,94.0,5.4,19.0,540.0,760.48,608.63
2016,10,7,14,45,744.5,98.0,5.5,19.0,490.0,689.75,557.12
2016,10,7,15,0,690.0,102.0,5.6,19.0,440.0,624.01,507.57
2016,10,7,15,15,640.5,102.5,5.6,19.0,394.0,557.32,454.92
2016,10,7,15,30,591.0,103.0,5.6,19.0,348.0,493.3,403.25
2016,10,7,15,45,551.5,98.0,5.7,19.0,305.0,432.23,353.07
2016,10,7,16,0,512.0,93.0,5.8,19.0,262.0,373.92,303.85
2016,10,7,16,15,469.5,82.5,5.85,18.5,218.0,308.44,248.15
2016,10,7,16,30,427.0,72.0,5.9,18.0,174.0,251.48,198.08
2016,10,7,16,45,398.0,57.5,5.95,17.5,135.0,201.4,152.55
2016,10,7,17,0,369.0,43.0,6.0,17.0,96.0,151.9,107.0
2016,10,7,17,15,239.5,30.0,6.05,17.0,58.5,87.72,51.06
2016,10,7,17,30,110.0,17.0,6.1,17.0,21.0,30.1,0.0
2016,10,7,17,45,55.0,8.5,6.15,17.0,10.5,7.73,0.0
2016,10,7,18,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,6.2,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,6.5,4.15,15.0,8.0,0.0,0.0
2016,10,8,6,30,112.0,13.0,4.0,15.0,16.0,25.54,0.0
2016,10,8,6,45,247.0,25.5,3.85,15.5,52.0,80.74,41.0
2016,10,8,7,0,382.0,38.0,3.7,16.0,88.0,145.8,100.49
2016,10,8,7,15,465.5,46.5,3.55,16.0,134.0,206.74,154.59
2016,10,8,7,30,549.0,55.0,3.4,16.0,180.0,277.52,217.15
2016,10,8,7,45,599.0,61.0,3.3,16.5,227.5,340.36,272.65
2016,10,8,8,0,649.0,67.0,3.2,17.0,275.0,407.96,330.3
2016,10,8,8,15,685.5,71.5,3.15,17.0,321.5,470.77,383.04
2016,10,8,8,30,722.0,76.0,3.1,17.0,368.0,534.23,434.65
2016,10,8,8,45,747.5,79.5,3.1,17.5,411.5,592.91,480.17
2016,10,8,9,0,773.0,83.0,3.1,18.0,455.0,651.92,524.45
2016,10,8,9,15,791.5,85.5,3.2,18.0,493.5,704.53,562.44
2016,10,8,9,30,810.0,88.0,3.3,18.0,532.0,756.12,599.18
2016,10,8,9,45,835.0,85.5,3.4,18.5,568.0,805.8,632.9
2016,10,8,10,0,860.0,83.0,3.5,19.0,604.0,846.63,659.86
2016,10,8,10,15,869.5,84.0,3.65,19.0,631.0,883.29,685.25
2016,10,8,10,30,879.0,85.0,3.8,19.0,658.0,917.13,708.63
2016,10,8,10,45,885.5,86.0,3.95,19.5,678.0,945.13,726.56
2016,10,8,11,0,892.0,87.0,4.1,20.0,698.0,969.78,742.21
2016,10,8,11,15,896.0,87.5,4.2,20.0,710.0,987.92,754.55
2016,10,8,11,30,900.0,88.0,4.3,20.0,722.0,1002.37,764.53
2016,10,8,11,45,901.5,88.0,4.4,20.0,726.5,1009.96,769.97
2016,10,8,12,0,903.0,88.0,4.5,20.0,731.0,1013.69,773.25
2016,10,8,12,15,902.0,87.5,4.55,20.0,727.5,1010.44,771.53
2016,10,8,12,30,901.0,87.0,4.6,20.0,724.0,1003.32,767.34
2016,10,8,12,45,898.5,86.5,4.7,20.0,712.5,990.9,760.06
2016,10,8,13,0,896.0,86.0,4.8,20.0,701.0,974.73,750.28
2016,10,8,13,15,736.0,143.0,4.85,20.0,639.0,887.58,689.91
2016,10,8,13,30,576.0,200.0,4.9,20.0,577.0,778.08,611.66
2016,10,8,13,45,721.0,141.0,5.0,20.0,593.5,833.18,654.61
2016,10,8,14,0,866.0,82.0,5.1,20.0,610.0,854.89,671.74
2016,10,8,14,15,607.0,152.0,5.2,19.5,512.0,700.55,560.16
2016,10,8,14,30,348.0,222.0,5.3,19.0,414.0,526.34,424.04
2016,10,8,14,45,575.5,149.0,5.4,19.0,440.0,620.93,503.0
2016,10,8,15,0,803.0,76.0,5.5,19.0,466.0,670.57,544.61
2016,10,8,15,15,779.0,73.0,5.6,19.0,422.5,611.97,499.26
