Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,15,30,755.0,70.0,5.7,19.0,379.0,553.44,452.4
2016,10,8,15,45,719.0,66.5,5.8,19.0,332.0,488.09,398.65
2016,10,8,16,0,683.0,63.0,5.9,19.0,285.0,424.83,344.94
2016,10,8,16,15,633.0,57.5,5.95,18.5,236.5,357.01,286.53
2016,10,8,16,30,583.0,52.0,6.0,18.0,188.0,292.56,229.29
2016,10,8,16,45,501.5,45.0,6.05,17.5,141.5,221.41,166.26
2016,10,8,17,0,420.0,38.0,6.1,17.0,95.0,159.7,111.23
2016,10,8,17,15,283.5,26.0,6.1,16.5,57.5,92.13,50.81
2016,10,8,17,30,147.0,14.0,6.1,16.0,20.0,32.1,0.0
2016,10,8,17,45,73.5,7.0,6.2,16.0,10.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,6,15,64.0,6.0,2.75,15.0,7.5,0.0,0.0
2016,10,9,6,30,128.0,12.0,2.6,15.0,15.0,26.7,0.0
2016,10,9,6,45,271.5,23.5,2.5,15.5,51.5,83.21,39.64
2016,10,9,7,0,415.0,35.0,2.4,16.0,88.0,151.49,103.55
2016,10,9,7,15,498.5,43.0,2.3,16.0,134.5,213.82,159.03
2016,10,9,7,30,582.0,51.0,2.2,16.0,181.0,285.98,222.61
2016,10,9,7,45,633.0,56.5,2.1,16.5,229.5,350.51,279.11
2016,10,9,8,0,684.0,62.0,2.0,17.0,278.0,418.51,336.48
2016,10,9,8,15,719.5,66.0,1.85,17.0,325.0,482.02,388.69
2016,10,9,8,30,755.0,70.0,1.7,17.0,372.0,547.62,440.36
2016,10,9,8,45,778.5,73.5,1.55,17.5,416.0,606.5,483.9
2016,10,9,9,0,802.0,77.0,1.4,18.0,460.0,665.45,525.16
2016,10,9,9,15,820.0,79.5,1.3,18.0,499.0,718.83,560.67
2016,10,9,9,30,838.0,82.0,1.2,18.0,538.0,771.08,594.41
2016,10,9,9,45,854.0,82.5,1.15,18.5,572.5,810.76,618.11
2016,10,9,10,0,870.0,83.0,1.1,19.0,607.0,855.04,644.54
2016,10,9,10,15,879.0,84.5,1.05,19.0,634.0,892.07,666.76
2016,10,9,10,30,888.0,86.0,1.0,19.0,661.0,926.23,686.87
2016,10,9,10,45,892.0,88.0,1.0,19.0,680.0,953.18,703.05
2016,10,9,11,0,896.0,90.0,1.0,19.0,699.0,976.66,717.07
2016,10,9,11,15,899.5,90.5,1.1,19.0,711.5,994.29,729.36
2016,10,9,11,30,903.0,91.0,1.2,19.0,724.0,1008.2,739.47
2016,10,9,11,45,901.5,92.5,1.3,19.0,727.5,1014.53,744.87
2016,10,9,12,0,900.0,94.0,1.4,19.0,731.0,1016.97,747.99
2016,10,9,12,15,899.0,94.0,1.5,19.0,727.0,1014.26,747.93
2016,10,9,12,30,898.0,94.0,1.6,19.0,723.0,1007.69,745.51
2016,10,9,12,45,896.0,92.5,1.75,19.0,712.0,994.54,739.59
2016,10,9,13,0,894.0,91.0,1.9,19.0,701.0,977.66,731.18
2016,10,9,13,15,888.0,90.5,2.0,19.0,681.5,954.51,717.9
2016,10,9,13,30,882.0,90.0,2.1,19.0,662.0,927.98,702.3
2016,10,9,13,45,871.5,89.0,2.25,19.0,635.0,893.6,681.67
2016,10,9,14,0,861.0,88.0,2.4,19.0,608.0,856.44,658.77
2016,10,9,14,15,635.5,146.5,2.5,18.5,519.0,717.48,563.37
2016,10,9,14,30,410.0,205.0,2.6,18.0,430.0,570.19,453.17
2016,10,9,14,45,605.0,142.0,2.75,18.0,447.0,635.01,507.63
2016,10,9,15,0,800.0,79.0,2.9,18.0,464.0,670.77,537.55
2016,10,9,15,15,775.0,76.0,2.95,18.0,420.0,611.63,492.65
2016,10,9,15,30,750.0,73.0,3.0,18.0,376.0,552.66,446.65
2016,10,9,15,45,716.0,69.0,3.15,18.0,329.0,488.11,394.97
2016,10,9,16,0,682.0,65.0,3.3,18.0,282.0,427.01,344.08
2016,10,9,16,15,630.0,59.0,3.35,17.5,233.5,356.53,284.46
2016,10,9,16,30,578.0,53.0,3.4,17.0,185.0,290.98,227.01
2016,10,9,16,45,497.0,45.0,3.5,17.0,138.5,219.33,163.78
2016,10,9,17,0,416.0,37.0,3.6,17.0,92.0,157.12,108.4
2016,10,9,17,15,277.5,25.0,3.65,16.5,55.0,88.84,45.91
2016,10,9,17,30,139.0,13.0,3.7,16.0,18.0,29.96,0.0
2016,10,9,17,45,69.5,6.5,3.75,16.0,9.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,0.35,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,0.3,13.0,2.0,1.82,0.0
2016,10,10,6,45,0.0,8.5,0.3,13.5,8.5,7.46,0.0
2016,10,10,7,0,0.0,15.0,0.3,14.0,15.0,13.18,5.25
2016,10,10,7,15,0.0,23.5,0.3,14.0,23.5,20.68,11.94
2016,10,10,7,30,0.0,32.0,0.3,14.0,32.0,28.18,18.57
2016,10,10,7,45,0.0,40.5,0.3,14.0,40.5,35.7,25.14
2016,10,10,8,0,0.0,49.0,0.3,14.0,49.0,43.24,31.63
2016,10,10,8,15,0.0,57.5,0.35,14.0,57.5,50.78,38.02
2016,10,10,8,30,0.0,66.0,0.4,14.0,66.0,58.33,44.34
2016,10,10,8,45,0.0,74.0,0.45,14.5,74.0,65.45,50.12
2016,10,10,9,0,0.0,82.0,0.5,15.0,82.0,72.58,55.83
2016,10,10,9,15,0.0,96.5,0.45,15.0,96.5,85.97,66.8
2016,10,10,9,30,0.0,111.0,0.4,15.0,111.0,99.51,77.77
2016,10,10,9,45,0.0,121.5,0.4,15.5,121.5,109.34,85.44
2016,10,10,10,0,0.0,132.0,0.4,16.0,132.0,119.23,93.09
2016,10,10,10,15,0.0,141.0,0.35,16.0,141.0,127.74,99.72
2016,10,10,10,30,0.0,150.0,0.3,16.0,150.0,136.29,106.36
2016,10,10,10,45,2.0,171.5,0.3,16.0,173.0,158.96,124.36
2016,10,10,11,0,4.0,193.0,0.3,16.0,196.0,181.99,142.4
2016,10,10,11,15,12.5,225.0,0.4,16.0,234.0,222.29,174.27
2016,10,10,11,30,21.0,257.0,0.5,16.0,272.0,263.42,206.3
2016,10,10,11,45,21.0,258.5,0.6,16.0,273.5,265.0,207.44
2016,10,10,12,0,21.0,260.0,0.7,16.0,275.0,266.56,208.86
2016,10,10,12,15,31.5,276.0,0.85,16.0,298.0,311.81,244.38
2016,10,10,12,30,42.0,292.0,1.0,16.0,321.0,340.19,266.59
2016,10,10,12,45,59.0,299.0,1.2,16.0,339.0,364.57,286.31
2016,10,10,13,0,76.0,306.0,1.4,16.0,357.0,388.47,305.68
2016,10,10,13,15,75.0,297.5,1.5,16.0,347.0,376.77,297.18
2016,10,10,13,30,74.0,289.0,1.6,16.0,337.0,364.95,288.78
2016,10,10,13,45,73.0,277.0,1.75,16.0,323.0,349.01,277.27
2016,10,10,14,0,72.0,265.0,1.9,16.0,309.0,333.03,265.63
2016,10,10,14,15,70.5,250.5,1.95,15.5,291.5,313.74,251.6
2016,10,10,14,30,69.0,236.0,2.0,15.0,274.0,294.5,237.44
2016,10,10,14,45,67.0,219.0,2.1,15.0,253.5,272.12,220.2
2016,10,10,15,0,65.0,202.0,2.2,15.0,233.0,249.91,202.88
2016,10,10,15,15,62.0,183.0,2.2,15.0,210.5,224.96,183.0
2016,10,10,15,30,59.0,164.0,2.2,15.0,188.0,200.35,163.11
2016,10,10,15,45,53.5,144.0,2.2,15.0,163.5,173.59,141.1
2016,10,10,16,0,48.0,124.0,2.2,15.0,139.0,147.49,119.27
2016,10,10,16,15,39.0,103.0,2.2,14.5,114.0,119.42,95.62
2016,10,10,16,30,30.0,82.0,2.2,14.0,89.0,92.47,72.52
2016,10,10,16,45,16.5,62.0,2.2,14.0,65.5,66.35,49.9
2016,10,10,17,0,3.0,42.0,2.2,14.0,42.0,39.7,26.92
2016,10,10,17,15,1.5,24.5,2.2,13.5,24.5,22.54,8.86
2016,10,10,17,30,0.0,7.0,2.2,13.0,7.0,6.37,0.0
2016,10,10,17,45,0.0,3.5,2.2,13.0,3.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.0,0.85,14.0,1.0,0.0,0.0
2016,10,11,6,30,0.0,2.0,0.9,14.0,2.0,1.82,0.0
2016,10,11,6,45,0.0,10.5,1.0,14.0,10.5,9.22,0.0
2016,10,11,7,0,0.0,19.0,1.1,14.0,19.0,16.71,8.07
2016,10,11,7,15,0.0,29.5,1.1,14.0,29.5,25.99,16.35
2016,10,11,7,30,0.0,40.0,1.1,14.0,40.0,35.28,24.54
2016,10,11,7,45,0.0,52.0,1.15,14.5,52.0,45.91,33.73
2016,10,11,8,0,0.0,64.0,1.2,15.0,64.0,56.67,42.85
2016,10,11,8,15,0.0,75.0,1.2,15.0,75.0,66.72,51.33
2016,10,11,8,30,0.0,86.0,1.2,15.0,86.0,76.82,59.73
2016,10,11,8,45,0.0,112.5,1.2,15.0,112.5,102.02,80.65
2016,10,11,9,0,0.0,139.0,1.2,15.0,139.0,127.62,101.58
2016,10,11,9,15,3.0,158.5,1.2,15.0,160.5,148.71,118.66
2016,10,11,9,30,6.0,178.0,1.2,15.0,182.0,170.22,135.91
2016,10,11,9,45,16.0,203.0,1.2,15.5,212.5,203.55,162.45
2016,10,11,10,0,26.0,228.0,1.2,16.0,243.0,237.84,189.29
2016,10,11,10,15,30.0,242.0,1.2,16.0,260.0,271.23,215.16
2016,10,11,10,30,34.0,256.0,1.2,16.0,277.0,290.92,230.15
2016,10,11,10,45,42.0,271.5,1.3,16.5,298.5,316.31,249.41
2016,10,11,11,0,50.0,287.0,1.4,17.0,320.0,342.06,268.76
2016,10,11,11,15,68.5,302.5,1.5,17.0,349.5,378.32,296.91
2016,10,11,11,30,87.0,318.0,1.6,17.0,379.0,414.99,325.1
2016,10,11,11,45,260.5,298.0,1.7,17.0,480.0,601.76,468.86
2016,10,11,12,0,434.0,278.0,1.8,17.0,581.0,769.54,591.71
2016,10,11,12,15,661.5,186.0,1.95,17.0,645.0,899.67,686.51
2016,10,11,12,30,889.0,94.0,2.1,17.0,709.0,996.83,752.59
2016,10,11,12,45,881.0,95.5,2.3,17.0,696.5,981.36,743.81
2016,10,11,13,0,873.0,97.0,2.5,17.0,684.0,962.36,733.74
2016,10,11,13,15,638.0,176.0,2.7,17.0,598.5,830.0,644.41
2016,10,11,13,30,403.0,255.0,2.9,17.0,513.0,662.14,521.24
2016,10,11,13,45,618.5,174.5,3.1,17.0,551.5,775.99,612.29
2016,10,11,14,0,834.0,94.0,3.3,17.0,590.0,845.73,663.9
2016,10,11,14,15,582.0,155.5,3.45,16.5,492.5,681.29,545.19
2016,10,11,14,30,330.0,217.0,3.6,16.0,395.0,506.24,409.55
2016,10,11,14,45,482.5,163.5,3.75,16.0,402.0,559.61,455.68
2016,10,11,15,0,635.0,110.0,3.9,16.0,409.0,590.69,482.64
2016,10,11,15,15,595.5,110.0,4.0,15.5,369.0,532.55,437.31
2016,10,11,15,30,556.0,110.0,4.1,15.0,329.0,476.14,392.47
2016,10,11,15,45,524.5,100.0,4.2,15.0,285.5,416.2,343.07
2016,10,11,16,0,493.0,90.0,4.3,15.0,242.0,354.56,290.9
2016,10,11,16,15,447.0,79.0,4.35,15.0,198.5,292.73,237.06
2016,10,11,16,30,401.0,68.0,4.4,15.0,155.0,235.62,186.06
2016,10,11,16,45,325.5,55.0,4.45,15.0,113.5,172.1,129.97
2016,10,11,17,0,250.0,42.0,4.5,15.0,72.0,117.85,81.91
2016,10,11,17,15,125.0,26.5,4.5,14.5,41.5,58.29,24.3
2016,10,11,17,30,0.0,11.0,4.5,14.0,11.0,10.01,0.0
2016,10,11,17,45,0.0,5.5,4.55,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,12,6,15,33.5,4.5,4.7,13.0,5.0,0.0,0.0
2016,10,12,6,30,67.0,9.0,4.5,13.0,10.0,16.62,0.0
2016,10,12,6,45,204.0,23.0,4.3,13.5,43.5,69.54,24.04
2016,10,12,7,0,341.0,37.0,4.1,14.0,77.0,136.07,93.42
2016,10,12,7,15,429.5,46.5,3.95,14.0,122.0,197.16,148.28
2016,10,12,7,30,518.0,56.0,3.8,14.0,167.0,268.71,211.88
2016,10,12,7,45,259.5,80.5,3.7,14.0,136.0,211.99,172.12
2016,10,12,8,0,1.0,105.0,3.6,14.0,105.0,98.17,78.12
2016,10,12,8,15,6.0,121.5,3.65,14.0,124.0,116.5,93.74
2016,10,12,8,30,11.0,138.0,3.7,14.0,143.0,135.47,109.6
2016,10,12,8,45,5.5,141.5,3.75,14.5,144.0,134.79,108.46
2016,10,12,9,0,0.0,145.0,3.8,15.0,145.0,133.81,107.02
2016,10,12,9,15,0.0,149.0,3.85,15.0,149.0,137.1,109.48
2016,10,12,9,30,0.0,153.0,3.9,15.0,153.0,140.52,112.03
2016,10,12,9,45,19.5,196.0,3.95,15.0,207.5,199.47,160.81
2016,10,12,10,0,39.0,239.0,4.0,15.0,262.0,275.82,222.72
2016,10,12,10,15,295.5,219.5,3.85,15.0,406.0,513.92,417.82
2016,10,12,10,30,552.0,200.0,3.7,15.0,550.0,753.65,602.41
2016,10,12,10,45,373.0,256.5,3.6,15.5,496.5,645.17,513.82
2016,10,12,11,0,194.0,313.0,3.5,16.0,443.0,528.47,419.51
2016,10,12,11,15,110.0,289.5,3.55,16.0,363.5,422.27,336.3
2016,10,12,11,30,26.0,266.0,3.6,16.0,284.0,278.26,221.12
2016,10,12,11,45,208.5,277.5,3.65,16.0,422.0,508.04,406.75
2016,10,12,12,0,391.0,289.0,3.7,16.0,560.0,721.89,570.03
2016,10,12,12,15,280.5,307.5,3.75,16.0,501.5,632.87,499.91
2016,10,12,12,30,170.0,326.0,3.8,16.0,443.0,525.04,416.23
2016,10,12,12,45,265.0,304.0,3.9,16.0,482.5,608.44,483.1
2016,10,12,13,0,360.0,282.0,4.0,16.0,522.0,669.83,532.01
2016,10,12,13,15,282.5,287.5,4.1,15.5,472.5,595.96,475.72
2016,10,12,13,30,205.0,293.0,4.2,15.0,423.0,507.37,407.9
2016,10,12,13,45,241.5,274.5,4.35,15.0,421.5,513.01,414.77
2016,10,12,14,0,278.0,256.0,4.5,15.0,420.0,531.25,430.69
2016,10,12,14,15,354.0,224.5,4.35,15.0,421.0,547.67,445.71
2016,10,12,14,30,430.0,193.0,4.2,15.0,422.0,571.95,466.14
2016,10,12,14,45,605.0,134.5,4.1,15.0,430.5,624.58,510.35
2016,10,12,15,0,780.0,76.0,4.0,15.0,439.0,649.68,532.04
2016,10,12,15,15,754.0,73.0,3.8,15.0,396.0,590.98,485.26
2016,10,12,15,30,728.0,70.0,3.6,15.0,353.0,532.63,437.8
2016,10,12,15,45,690.0,66.0,3.4,15.0,307.0,467.27,383.46
2016,10,12,16,0,652.0,62.0,3.2,15.0,261.0,405.94,330.83
2016,10,12,16,15,597.5,56.5,3.05,14.5,214.0,337.02,271.29
2016,10,12,16,30,543.0,51.0,2.9,14.0,167.0,273.35,214.52
2016,10,12,16,45,458.5,42.5,2.8,14.0,122.0,202.68,151.58
2016,10,12,17,0,374.0,34.0,2.7,14.0,77.0,141.98,96.73
2016,10,12,17,15,187.0,17.0,2.55,14.0,38.5,60.31,18.88
2016,10,12,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,16.0,4.35,14.0,16.0,14.09,0.21
2016,10,13,7,0,0.0,32.0,4.5,14.0,32.0,28.88,17.74
2016,10,13,7,15,0.0,51.0,4.55,14.0,51.0,46.98,33.84
2016,10,13,7,30,0.0,70.0,4.6,14.0,70.0,64.99,49.64
2016,10,13,7,45,4.5,88.5,4.7,14.5,90.0,84.44,66.35
2016,10,13,8,0,9.0,107.0,4.8,15.0,110.0,104.46,83.34
2016,10,13,8,15,14.0,124.5,4.8,15.0,129.5,124.28,100.1
2016,10,13,8,30,19.0,142.0,4.8,15.0,149.0,144.72,117.2
2016,10,13,8,45,23.5,159.5,4.85,15.0,169.5,165.42,134.33
2016,10,13,9,0,28.0,177.0,4.9,15.0,190.0,196.87,160.18
2016,10,13,9,15,33.5,194.5,5.0,15.0,211.5,220.58,179.46
2016,10,13,9,30,39.0,212.0,5.1,15.0,233.0,244.85,199.07
2016,10,13,9,45,19.5,188.0,5.2,15.5,198.5,191.48,154.23
2016,10,13,10,0,0.0,164.0,5.3,16.0,164.0,150.72,119.64
2016,10,13,10,15,36.5,221.5,5.3,16.0,244.5,254.91,205.59
2016,10,13,10,30,73.0,279.0,5.3,16.0,325.0,353.99,285.44
2016,10,13,10,45,83.5,291.5,5.3,16.0,346.0,379.35,305.28
2016,10,13,11,0,94.0,304.0,5.3,16.0,367.0,405.0,325.43
2016,10,13,11,15,108.0,313.0,5.35,16.0,386.0,430.1,345.32
2016,10,13,11,30,122.0,322.0,5.4,16.0,405.0,473.6,379.29
2016,10,13,11,45,125.5,321.5,5.5,16.0,407.5,477.25,382.2
2016,10,13,12,0,129.0,321.0,5.6,16.0,410.0,480.41,384.9
2016,10,13,12,15,64.5,167.5,5.65,16.0,212.0,241.86,195.32
2016,10,13,12,30,0.0,14.0,5.7,16.0,14.0,12.37,4.67
2016,10,13,12,45,20.5,144.5,5.8,16.0,158.0,159.61,127.39
2016,10,13,13,0,41.0,275.0,5.9,16.0,302.0,320.74,257.84
2016,10,13,13,15,121.0,282.5,5.9,16.0,359.5,421.27,340.41
2016,10,13,13,30,201.0,290.0,5.9,16.0,417.0,500.55,405.21
2016,10,13,13,45,190.0,278.0,5.95,16.0,394.0,471.57,382.57
2016,10,13,14,0,179.0,266.0,6.0,16.0,371.0,442.61,360.1
2016,10,13,14,15,133.0,248.0,6.05,16.0,323.5,378.08,308.13
2016,10,13,14,30,87.0,230.0,6.1,16.0,276.0,303.24,247.3
2016,10,13,14,45,84.0,212.5,6.15,16.0,254.0,278.78,227.94
2016,10,13,15,0,81.0,195.0,6.2,16.0,232.0,254.52,208.46
2016,10,13,15,15,75.0,175.0,6.25,16.0,207.0,225.68,184.92
2016,10,13,15,30,69.0,155.0,6.3,16.0,182.0,197.45,161.59
2016,10,13,15,45,60.5,135.5,6.35,16.0,157.0,169.07,137.79
2016,10,13,16,0,52.0,116.0,6.4,16.0,132.0,141.66,114.49
2016,10,13,16,15,41.0,96.0,6.4,16.0,107.0,113.61,90.38
2016,10,13,16,30,30.0,76.0,6.4,16.0,82.0,86.89,67.2
2016,10,13,16,45,15.0,55.5,6.45,16.0,58.5,59.66,43.69
2016,10,13,17,0,0.0,35.0,6.5,16.0,35.0,32.23,20.14
2016,10,13,17,15,0.0,17.5,6.5,15.5,17.5,15.43,0.0
2016,10,13,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,7.8,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,8.0,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,8.25,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,8.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,8.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,8.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,8.95,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,8.8,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,8.65,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,8.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,6,45,34.5,19.0,0.95,15.0,23.0,26.29,1.99
2016,10,14,7,0,69.0,38.0,0.9,15.0,46.0,59.0,39.5
2016,10,14,7,15,98.5,57.5,1.1,15.0,74.5,93.06,69.6
2016,10,14,7,30,128.0,77.0,1.3,15.0,103.0,130.59,102.4
2016,10,14,7,45,149.5,96.5,1.55,15.0,135.0,168.09,135.22
2016,10,14,8,0,171.0,116.0,1.8,15.0,167.0,207.99,169.63
2016,10,14,8,15,181.0,135.5,1.95,15.0,198.0,243.85,200.04
2016,10,14,8,30,191.0,155.0,2.1,15.0,229.0,280.56,230.53
2016,10,14,8,45,142.5,175.0,2.3,15.0,233.5,280.51,229.84
2016,10,14,9,0,94.0,195.0,2.5,15.0,238.0,264.02,215.47
2016,10,14,9,15,97.0,212.5,2.55,15.0,260.5,288.88,235.3
2016,10,14,9,30,100.0,230.0,2.6,15.0,283.0,313.9,254.91
2016,10,14,9,45,105.0,246.0,2.7,15.5,304.5,338.96,273.96
2016,10,14,10,0,110.0,262.0,2.8,16.0,326.0,364.22,292.96
2016,10,14,10,15,55.0,216.0,2.8,16.0,248.5,265.57,213.19
2016,10,14,10,30,0.0,170.0,2.8,16.0,171.0,156.22,123.24
2016,10,14,10,45,0.5,172.0,2.8,16.0,173.0,158.46,125.12
2016,10,14,11,0,1.0,174.0,2.8,16.0,175.0,160.78,126.88
2016,10,14,11,15,0.5,165.0,2.8,16.0,165.5,151.37,119.14
2016,10,14,11,30,0.0,156.0,2.8,16.0,156.0,142.06,111.52
2016,10,14,11,45,3.5,183.0,2.8,16.0,185.5,171.93,135.82
2016,10,14,12,0,7.0,210.0,2.8,16.0,215.0,202.37,160.34
2016,10,14,12,15,37.0,256.0,2.8,16.0,281.5,296.38,236.11
2016,10,14,12,30,67.0,302.0,2.8,16.0,348.0,378.36,300.72
2016,10,14,12,45,36.0,247.5,2.85,16.0,272.0,285.5,227.19
2016,10,14,13,0,5.0,193.0,2.9,16.0,196.0,183.51,145.18
2016,10,14,13,15,17.5,219.5,2.9,16.0,230.5,222.28,177.22
2016,10,14,13,30,30.0,246.0,2.9,16.0,265.0,277.35,221.63
2016,10,14,13,45,29.5,235.5,2.9,16.0,253.5,264.83,211.83
2016,10,14,14,0,29.0,225.0,2.9,16.0,242.0,252.37,202.27
2016,10,14,14,15,72.0,228.0,2.85,16.0,266.5,291.06,235.0
2016,10,14,14,30,115.0,231.0,2.8,16.0,291.0,340.15,275.3
2016,10,14,14,45,88.0,209.5,2.8,16.0,253.5,278.74,226.06
2016,10,14,15,0,61.0,188.0,2.8,16.0,216.0,232.97,189.02
2016,10,14,15,15,57.0,170.0,2.8,15.5,194.0,208.7,169.88
2016,10,14,15,30,53.0,152.0,2.8,15.0,172.0,184.87,150.7
2016,10,14,15,45,47.0,132.5,2.8,15.0,148.5,158.7,128.94
2016,10,14,16,0,41.0,113.0,2.8,15.0,125.0,133.26,107.46
2016,10,14,16,15,32.0,93.0,2.85,15.0,101.0,106.7,84.71
2016,10,14,16,30,23.0,73.0,2.9,15.0,77.0,81.24,62.67
2016,10,14,16,45,11.5,53.0,3.0,15.0,55.0,53.17,38.45
2016,10,14,17,0,0.0,33.0,3.1,15.0,33.0,30.32,18.49
2016,10,14,17,15,0.0,16.5,3.2,14.5,16.5,14.54,0.0
2016,10,14,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,11.0,7.15,14.0,11.0,9.67,0.0
2016,10,15,7,0,0.0,22.0,7.3,14.0,22.0,19.38,9.83
2016,10,15,7,15,0.0,36.5,7.5,14.0,36.5,32.28,21.41
2016,10,15,7,30,0.0,51.0,7.7,14.0,51.0,45.69,33.21
2016,10,15,7,45,0.0,66.5,7.9,14.5,66.5,60.13,45.72
2016,10,15,8,0,0.0,82.0,8.1,15.0,82.0,74.62,58.07
2016,10,15,8,15,0.0,97.0,8.3,15.0,97.0,88.67,69.99
2016,10,15,8,30,0.0,112.0,8.5,15.0,112.0,102.79,81.83
2016,10,15,8,45,0.0,105.5,8.75,15.0,105.5,95.53,75.52
2016,10,15,9,0,0.0,99.0,9.0,15.0,99.0,88.77,69.63
2016,10,15,9,15,33.5,160.0,9.2,15.0,178.0,182.92,149.31
2016,10,15,9,30,67.0,221.0,9.4,15.0,257.0,278.11,228.58
2016,10,15,9,45,34.5,197.5,9.65,15.5,216.0,226.17,184.08
2016,10,15,10,0,2.0,174.0,9.9,16.0,175.0,162.73,130.04
2016,10,15,10,15,51.0,228.5,9.95,16.0,260.5,276.37,224.88
2016,10,15,10,30,100.0,283.0,10.0,16.0,346.0,384.46,313.57
2016,10,15,10,45,59.0,260.0,10.05,16.0,297.5,321.03,260.59
2016,10,15,11,0,18.0,237.0,10.1,16.0,249.0,241.03,193.91
2016,10,15,11,15,67.5,276.5,10.15,16.0,322.0,349.39,283.51
2016,10,15,11,30,117.0,316.0,10.2,16.0,395.0,462.73,375.51
2016,10,15,11,45,69.0,284.5,10.3,16.0,331.0,360.82,292.34
2016,10,15,12,0,21.0,253.0,10.4,16.0,267.0,260.59,209.59
2016,10,15,12,15,10.5,156.0,10.45,16.0,163.0,152.47,121.14
2016,10,15,12,30,0.0,59.0,10.5,16.0,59.0,52.25,37.92
2016,10,15,12,45,0.0,64.0,10.55,16.0,64.0,56.68,41.65
2016,10,15,13,0,0.0,69.0,10.6,16.0,69.0,61.12,45.38
2016,10,15,13,15,0.0,57.5,10.45,16.0,57.5,50.89,36.91
2016,10,15,13,30,0.0,46.0,10.3,16.0,46.0,40.68,28.43
2016,10,15,13,45,0.0,30.0,10.2,16.0,30.0,26.5,16.6
2016,10,15,14,0,0.0,14.0,10.1,16.0,14.0,12.35,4.74
2016,10,15,14,15,0.0,18.5,9.7,16.0,18.5,16.32,8.1
2016,10,15,14,30,0.0,23.0,9.3,16.0,23.0,20.28,11.49
2016,10,15,14,45,0.0,36.5,8.95,16.0,36.5,32.2,21.61
2016,10,15,15,0,0.0,50.0,8.6,16.0,50.0,44.14,31.78
2016,10,15,15,15,0.0,31.0,8.1,16.0,31.0,27.32,17.59
2016,10,15,15,30,0.0,12.0,7.6,16.0,12.0,10.55,3.35
2016,10,15,15,45,0.0,10.0,7.1,16.0,10.0,8.79,1.85
2016,10,15,16,0,0.0,8.0,6.6,16.0,8.0,7.03,0.34
2016,10,15,16,15,0.0,6.5,6.15,16.0,6.5,5.7,0.0
2016,10,15,16,30,0.0,5.0,5.7,16.0,5.0,4.38,0.0
2016,10,15,16,45,0.0,3.5,5.3,16.0,3.5,3.07,0.0
2016,10,15,17,0,0.0,2.0,4.9,16.0,2.0,1.75,0.0
2016,10,15,17,15,0.0,1.0,4.55,16.0,1.0,0.87,0.0
2016,10,15,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,177.0,15.5,4.5,14.0,34.0,56.03,0.0
2016,10,16,7,0,354.0,31.0,4.5,14.0,68.0,134.8,89.5
2016,10,16,7,15,449.0,39.5,4.55,14.0,112.0,197.31,147.29
2016,10,16,7,30,544.0,48.0,4.6,14.0,156.0,271.11,213.38
2016,10,16,7,45,598.0,54.0,4.7,14.5,202.5,334.93,271.14
2016,10,16,8,0,652.0,60.0,4.8,15.0,249.0,403.95,331.74
2016,10,16,8,15,328.5,94.5,4.85,15.0,190.0,298.14,247.36
2016,10,16,8,30,5.0,129.0,4.9,15.0,131.0,123.48,99.05
2016,10,16,8,45,8.0,144.0,4.95,15.0,147.5,139.91,112.83
2016,10,16,9,0,11.0,159.0,5.0,15.0,164.0,156.72,126.65
2016,10,16,9,15,19.0,178.5,5.05,15.0,188.5,182.31,147.77
2016,10,16,9,30,27.0,198.0,5.1,15.0,213.0,208.69,169.38
2016,10,16,9,45,14.0,183.0,5.15,15.5,190.5,182.46,146.81
2016,10,16,10,0,1.0,168.0,5.2,16.0,168.0,156.0,124.12
2016,10,16,10,15,52.0,225.0,5.2,16.0,256.5,273.69,221.48
2016,10,16,10,30,103.0,282.0,5.2,16.0,345.0,386.59,312.46
2016,10,16,10,45,86.0,285.5,5.25,16.0,339.5,376.34,303.19
2016,10,16,11,0,69.0,289.0,5.3,16.0,334.0,365.22,293.55
2016,10,16,11,15,64.5,291.5,5.35,16.0,334.0,364.35,292.55
2016,10,16,11,30,60.0,294.0,5.4,16.0,334.0,363.24,291.38
2016,10,16,11,45,46.0,282.0,5.45,16.0,313.0,335.72,269.08
2016,10,16,12,0,32.0,270.0,5.5,16.0,292.0,308.16,246.72
2016,10,16,12,15,115.0,292.5,5.6,16.0,369.5,434.34,349.66
2016,10,16,12,30,198.0,315.0,5.7,16.0,447.0,541.29,435.33
2016,10,16,12,45,274.0,295.5,5.85,16.5,474.5,608.1,488.39
2016,10,16,13,0,350.0,276.0,6.0,17.0,502.0,653.32,524.85
2016,10,16,13,15,191.5,260.5,6.15,16.5,383.5,462.71,374.85
2016,10,16,13,30,33.0,245.0,6.3,16.0,265.0,279.84,225.3
2016,10,16,13,45,17.0,206.5,6.5,16.0,217.0,208.97,167.96
2016,10,16,14,0,1.0,168.0,6.7,16.0,169.0,156.06,124.35
2016,10,16,14,15,0.5,154.0,6.8,16.0,154.5,142.05,113.07
2016,10,16,14,30,0.0,140.0,6.9,16.0,140.0,128.18,101.82
2016,10,16,14,45,0.0,103.0,7.0,16.0,103.0,92.4,72.23
2016,10,16,15,0,0.0,66.0,7.1,16.0,66.0,58.34,43.77
2016,10,16,15,15,0.0,72.5,7.2,16.0,72.5,64.11,48.78
2016,10,16,15,30,0.0,79.0,7.3,16.0,79.0,70.42,54.22
2016,10,16,15,45,0.0,68.0,7.4,16.0,68.0,60.3,45.71
2016,10,16,16,0,0.0,57.0,7.5,16.0,57.0,50.35,37.25
2016,10,16,16,15,0.0,45.5,7.4,16.0,45.5,40.15,28.47
2016,10,16,16,30,0.0,34.0,7.3,16.0,34.0,29.96,19.62
2016,10,16,16,45,0.0,24.0,7.25,16.0,24.0,21.13,11.86
2016,10,16,17,0,0.0,14.0,7.2,16.0,14.0,12.3,3.81
2016,10,16,17,15,0.0,7.0,7.1,15.5,7.0,6.14,0.0
2016,10,16,17,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,6,45,127.0,18.0,3.1,14.5,31.0,47.84,0.0
2016,10,17,7,0,254.0,36.0,3.1,15.0,62.0,114.17,75.28
2016,10,17,7,15,354.5,47.0,3.0,15.0,104.5,175.3,130.53
2016,10,17,7,30,455.0,58.0,2.9,15.0,147.0,248.37,194.39
2016,10,17,7,45,525.5,64.0,2.85,15.0,194.0,314.66,253.08
2016,10,17,8,0,596.0,70.0,2.8,15.0,241.0,387.93,316.3
2016,10,17,8,15,638.0,75.0,2.75,15.0,286.5,451.06,369.82
2016,10,17,8,30,680.0,80.0,2.7,15.0,332.0,517.12,423.96
2016,10,17,8,45,711.5,83.0,2.7,15.5,375.0,576.53,470.53
2016,10,17,9,0,743.0,86.0,2.7,16.0,418.0,634.17,514.35
2016,10,17,9,15,763.5,89.0,2.7,16.0,456.0,686.93,552.82
2016,10,17,9,30,784.0,92.0,2.7,16.0,494.0,738.88,589.64
2016,10,17,9,45,797.5,94.5,2.75,16.0,526.0,783.38,620.77
2016,10,17,10,0,811.0,97.0,2.8,16.0,558.0,825.93,650.23
2016,10,17,10,15,821.5,98.5,2.8,16.0,584.0,862.43,674.8
2016,10,17,10,30,832.0,100.0,2.8,16.0,610.0,896.3,697.4
2016,10,17,10,45,837.5,101.5,2.85,16.0,628.5,922.63,715.06
2016,10,17,11,0,843.0,103.0,2.9,16.0,647.0,945.72,730.57
2016,10,17,11,15,846.5,104.0,2.9,16.0,658.0,962.89,741.67
2016,10,17,11,30,850.0,105.0,2.9,16.0,669.0,976.52,750.49
2016,10,17,11,45,849.5,105.5,2.9,16.0,672.0,981.97,753.87
2016,10,17,12,0,849.0,106.0,2.9,16.0,675.0,983.7,754.93
2016,10,17,12,15,847.5,105.5,2.9,16.0,670.5,979.53,752.15
2016,10,17,12,30,846.0,105.0,2.9,16.0,666.0,971.67,747.05
2016,10,17,12,45,849.0,101.5,2.9,16.0,655.5,960.9,740.12
2016,10,17,13,0,852.0,98.0,2.9,16.0,645.0,946.4,730.78
2016,10,17,13,15,844.5,96.5,2.9,16.0,625.5,920.87,713.88
2016,10,17,13,30,837.0,95.0,2.9,16.0,606.0,892.17,694.86
2016,10,17,13,45,825.5,94.0,2.95,16.0,579.0,857.55,671.95
2016,10,17,14,0,814.0,93.0,3.0,16.0,552.0,820.36,647.05
2016,10,17,14,15,799.0,91.0,3.0,16.0,519.5,776.79,616.95
2016,10,17,14,30,784.0,89.0,3.0,16.0,487.0,731.4,585.2
2016,10,17,14,45,763.0,86.0,3.05,16.0,448.5,678.9,547.87
2016,10,17,15,0,742.0,83.0,3.1,16.0,410.0,625.68,508.79
2016,10,17,15,15,713.0,79.5,3.1,16.0,367.5,568.86,464.34
2016,10,17,15,30,684.0,76.0,3.1,16.0,325.0,510.32,417.3
2016,10,17,15,45,644.0,70.5,3.1,16.0,279.5,444.71,363.19
2016,10,17,16,0,604.0,65.0,3.1,16.0,234.0,381.9,309.65
2016,10,17,16,15,540.0,58.5,3.1,15.5,188.0,310.94,248.57
2016,10,17,16,30,476.0,52.0,3.1,15.0,142.0,246.38,191.34
2016,10,17,16,45,371.5,42.0,3.1,15.0,99.5,172.71,126.83
2016,10,17,17,0,267.0,32.0,3.1,15.0,57.0,111.58,69.96
2016,10,17,17,15,133.5,16.0,3.15,14.5,28.5,45.09,0.0
2016,10,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,45,151.5,16.5,3.45,13.5,31.0,51.82,0.0
2016,10,18,7,0,303.0,33.0,3.5,14.0,62.0,124.18,80.7
2016,10,18,7,15,405.0,42.0,3.5,14.0,105.5,186.55,138.82
2016,10,18,7,30,507.0,51.0,3.5,14.0,149.0,260.93,204.7
2016,10,18,7,45,566.0,58.0,3.55,14.5,195.5,325.93,262.85
2016,10,18,8,0,625.0,65.0,3.6,15.0,242.0,396.72,324.27
2016,10,18,8,15,666.5,70.0,3.65,15.0,288.0,460.95,379.37
2016,10,18,8,30,708.0,75.0,3.7,15.0,334.0,528.04,435.11
2016,10,18,8,45,736.5,78.5,3.8,15.0,377.0,584.86,481.41
2016,10,18,9,0,765.0,82.0,3.9,15.0,420.0,644.75,528.85
2016,10,18,9,15,785.5,84.5,3.9,15.0,458.5,697.77,568.0
2016,10,18,9,30,806.0,87.0,3.9,15.0,497.0,749.9,605.71
2016,10,18,9,45,837.5,83.0,3.95,15.5,533.0,802.06,641.9
2016,10,18,10,0,869.0,79.0,4.0,16.0,569.0,845.55,671.17
2016,10,18,10,15,879.0,80.0,4.0,16.0,595.5,882.08,696.17
2016,10,18,10,30,889.0,81.0,4.0,16.0,622.0,915.8,719.07
2016,10,18,10,45,899.5,80.5,4.0,16.0,642.0,945.14,738.79
2016,10,18,11,0,910.0,80.0,4.0,16.0,662.0,971.27,756.26
2016,10,18,11,15,914.0,80.5,4.1,16.0,674.0,988.92,768.48
2016,10,18,11,30,918.0,81.0,4.2,16.0,686.0,1002.85,778.3
2016,10,18,11,45,921.0,80.0,4.3,16.5,690.0,1010.15,782.19
2016,10,18,12,0,924.0,79.0,4.4,17.0,694.0,1013.54,783.75
2016,10,18,12,15,923.0,79.0,4.55,17.0,690.0,1010.29,782.99
2016,10,18,12,30,922.0,79.0,4.7,17.0,686.0,1003.13,779.63
2016,10,18,12,45,917.0,79.0,4.9,17.0,673.5,988.23,771.32
2016,10,18,13,0,912.0,79.0,5.1,17.0,661.0,969.64,760.37
2016,10,18,13,15,905.5,78.0,5.3,17.0,641.0,944.84,744.88
2016,10,18,13,30,899.0,77.0,5.5,17.0,621.0,916.66,726.8
2016,10,18,13,45,886.5,77.0,5.7,17.0,593.5,881.22,703.17
2016,10,18,14,0,874.0,77.0,5.9,17.0,566.0,843.11,677.25
2016,10,18,14,15,860.5,75.5,6.0,17.0,532.5,799.96,646.72
2016,10,18,14,30,847.0,74.0,6.1,17.0,499.0,754.74,614.23
2016,10,18,14,45,825.0,72.5,6.25,17.0,459.5,707.4,579.8
2016,10,18,15,0,803.0,71.0,6.4,17.0,420.0,652.76,539.01
2016,10,18,15,15,776.0,67.5,6.5,16.5,376.5,592.08,491.34
2016,10,18,15,30,749.0,64.0,6.6,16.0,333.0,531.84,442.27
2016,10,18,15,45,710.0,60.0,6.7,16.0,286.5,465.35,385.62
2016,10,18,16,0,671.0,56.0,6.8,16.0,240.0,401.32,329.29
