Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,16,15,609.5,50.5,6.9,15.5,192.5,330.89,266.76
2016,10,18,16,30,548.0,45.0,7.0,15.0,145.0,264.74,206.47
2016,10,18,16,45,444.5,36.5,7.1,15.0,101.0,189.02,138.46
2016,10,18,17,0,341.0,28.0,7.2,15.0,57.0,125.74,75.97
2016,10,18,17,15,170.5,14.0,7.2,14.5,28.5,43.59,0.0
2016,10,18,17,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,6,45,188.5,13.5,3.7,13.5,31.0,55.52,0.0
2016,10,19,7,0,377.0,27.0,3.7,14.0,62.0,137.44,87.05
2016,10,19,7,15,472.5,35.0,3.65,14.0,106.0,200.59,148.35
2016,10,19,7,30,568.0,43.0,3.6,14.0,150.0,273.2,213.67
2016,10,19,7,45,624.5,48.0,3.6,14.5,196.5,338.34,272.47
2016,10,19,8,0,681.0,53.0,3.6,15.0,243.0,408.7,333.89
2016,10,19,8,15,718.0,56.5,3.5,15.0,288.5,471.49,387.89
2016,10,19,8,30,755.0,60.0,3.4,15.0,334.0,536.48,441.74
2016,10,19,8,45,779.0,63.5,3.35,15.5,376.5,594.81,487.79
2016,10,19,9,0,803.0,67.0,3.3,16.0,419.0,653.25,531.71
2016,10,19,9,15,821.0,69.0,3.25,16.0,456.5,705.14,569.12
2016,10,19,9,30,839.0,71.0,3.2,16.0,494.0,749.37,600.18
2016,10,19,9,45,849.5,73.5,3.2,16.5,526.0,792.61,629.17
2016,10,19,10,0,860.0,76.0,3.2,17.0,558.0,833.57,656.07
2016,10,19,10,15,869.0,77.5,3.15,17.0,583.5,869.47,679.98
2016,10,19,10,30,878.0,79.0,3.1,17.0,609.0,902.55,701.74
2016,10,19,10,45,884.0,80.0,3.1,17.0,627.5,929.19,719.25
2016,10,19,11,0,890.0,81.0,3.1,17.0,646.0,952.51,734.51
2016,10,19,11,15,893.5,81.5,3.15,17.0,657.5,969.34,745.77
2016,10,19,11,30,897.0,82.0,3.2,17.0,669.0,982.51,754.69
2016,10,19,11,45,898.5,81.5,3.25,17.5,672.5,988.76,757.6
2016,10,19,12,0,900.0,81.0,3.3,18.0,676.0,991.2,758.11
2016,10,19,12,15,898.5,81.0,3.5,18.0,671.5,987.49,757.14
2016,10,19,12,30,897.0,81.0,3.7,18.0,667.0,979.97,753.66
2016,10,19,12,45,892.5,81.0,3.9,18.0,654.5,965.8,745.62
2016,10,19,13,0,888.0,81.0,4.1,18.0,642.0,948.03,735.08
2016,10,19,13,15,881.0,80.0,4.3,18.0,622.5,923.21,719.53
2016,10,19,13,30,874.0,79.0,4.5,18.0,603.0,895.15,702.05
2016,10,19,13,45,863.5,78.0,4.75,18.0,576.0,860.93,680.32
2016,10,19,14,0,853.0,77.0,5.0,18.0,549.0,824.03,656.18
2016,10,19,14,15,750.5,97.0,5.15,18.0,494.5,742.01,597.2
2016,10,19,14,30,648.0,117.0,5.3,18.0,440.0,659.95,536.86
2016,10,19,14,45,698.0,94.5,5.45,18.0,417.0,642.09,525.09
2016,10,19,15,0,748.0,72.0,5.6,18.0,394.0,614.97,505.42
2016,10,19,15,15,739.0,67.0,5.7,17.5,357.5,566.71,467.69
2016,10,19,15,30,730.0,62.0,5.8,17.0,321.0,517.27,427.63
2016,10,19,15,45,690.5,58.0,5.9,17.0,275.5,451.65,372.08
2016,10,19,16,0,651.0,54.0,6.0,17.0,230.0,388.6,316.95
2016,10,19,16,15,590.0,48.5,6.1,16.5,183.5,319.62,256.04
2016,10,19,16,30,529.0,43.0,6.2,16.0,137.0,255.0,197.43
2016,10,19,16,45,427.0,34.0,6.3,16.0,94.5,180.6,130.91
2016,10,19,17,0,325.0,25.0,6.4,16.0,52.0,117.79,67.32
2016,10,19,17,15,162.5,12.5,6.5,15.5,26.0,40.61,0.0
2016,10,19,17,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,20,6,45,184.5,13.0,3.85,15.0,29.5,46.96,0.0
2016,10,20,7,0,369.0,26.0,3.8,15.0,59.0,134.65,83.05
2016,10,20,7,15,467.0,34.0,3.8,15.0,103.0,197.97,145.5
2016,10,20,7,30,565.0,42.0,3.8,15.0,147.0,271.08,211.08
2016,10,20,7,45,625.0,47.0,3.8,15.5,193.5,337.47,270.77
2016,10,20,8,0,685.0,52.0,3.8,16.0,240.0,409.48,333.43
2016,10,20,8,15,722.5,55.5,3.85,16.0,286.0,472.67,387.94
2016,10,20,8,30,760.0,59.0,3.9,16.0,332.0,538.08,442.49
2016,10,20,8,45,786.5,61.5,3.95,16.5,374.5,596.98,489.4
2016,10,20,9,0,813.0,64.0,4.0,17.0,417.0,656.17,534.3
2016,10,20,9,15,831.0,66.0,4.1,17.0,455.0,702.43,568.2
2016,10,20,9,30,849.0,68.0,4.2,17.0,493.0,752.95,604.91
2016,10,20,9,45,864.5,69.0,4.3,17.5,526.0,798.72,636.46
2016,10,20,10,0,880.0,70.0,4.4,18.0,559.0,842.52,666.36
2016,10,20,10,15,889.0,71.0,4.55,18.0,584.5,878.32,691.91
2016,10,20,10,30,898.0,72.0,4.7,18.0,610.0,911.24,715.42
2016,10,20,10,45,903.0,73.0,4.85,18.5,628.5,937.34,732.68
2016,10,20,11,0,908.0,74.0,5.0,19.0,647.0,959.99,747.56
2016,10,20,11,15,911.0,74.5,5.2,19.0,658.5,976.53,760.05
2016,10,20,11,30,914.0,75.0,5.4,19.0,670.0,989.34,770.07
2016,10,20,11,45,913.5,76.0,5.6,19.0,673.0,995.53,775.56
2016,10,20,12,0,913.0,77.0,5.8,19.0,676.0,997.85,778.46
2016,10,20,12,15,911.5,77.0,5.95,19.0,671.5,994.06,776.83
2016,10,20,12,30,910.0,77.0,6.1,19.0,667.0,986.42,772.59
2016,10,20,12,45,906.5,76.0,6.35,19.0,654.5,971.82,764.02
2016,10,20,13,0,903.0,75.0,6.6,19.0,642.0,953.54,752.77
2016,10,20,13,15,896.5,74.5,6.7,19.0,622.5,929.51,736.55
2016,10,20,13,30,890.0,74.0,6.8,19.0,603.0,902.16,717.89
2016,10,20,13,45,880.5,72.5,6.95,19.0,576.5,867.78,694.14
2016,10,20,14,0,871.0,71.0,7.1,19.0,550.0,830.61,668.12
2016,10,20,14,15,857.0,69.5,7.15,19.0,517.0,787.22,636.78
2016,10,20,14,30,843.0,68.0,7.2,19.0,484.0,741.82,603.6
2016,10,20,14,45,823.5,66.0,7.25,19.0,445.0,690.08,565.08
2016,10,20,15,0,804.0,64.0,7.3,19.0,406.0,642.68,529.43
2016,10,20,15,15,777.0,61.5,7.35,18.5,363.5,583.39,482.6
2016,10,20,15,30,750.0,59.0,7.4,18.0,321.0,524.52,434.34
2016,10,20,15,45,709.0,55.0,7.5,18.0,275.0,457.18,376.89
2016,10,20,16,0,668.0,51.0,7.6,18.0,229.0,392.57,320.01
2016,10,20,16,15,606.5,46.0,7.6,17.5,182.5,321.3,256.78
2016,10,20,16,30,545.0,41.0,7.6,17.0,136.0,258.03,198.9
2016,10,20,16,45,438.0,32.5,7.65,17.0,93.0,181.94,130.75
2016,10,20,17,0,331.0,24.0,7.7,17.0,50.0,117.06,62.44
2016,10,20,17,15,165.5,12.0,7.65,16.5,25.0,40.54,0.0
2016,10,20,17,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,13.0,6.15,14.5,28.0,44.43,0.0
2016,10,21,7,0,342.0,26.0,6.2,15.0,56.0,127.83,76.78
2016,10,21,7,15,443.5,34.5,6.15,15.0,99.0,191.36,140.79
2016,10,21,7,30,545.0,43.0,6.1,15.0,142.0,266.85,208.73
2016,10,21,7,45,602.5,49.0,6.1,15.0,188.0,331.81,268.44
2016,10,21,8,0,660.0,55.0,6.1,15.0,234.0,400.47,330.1
2016,10,21,8,15,699.5,59.0,6.0,15.0,279.5,464.01,385.97
2016,10,21,8,30,739.0,63.0,5.9,15.0,325.0,530.02,442.13
2016,10,21,8,45,766.0,66.0,5.85,15.5,367.5,588.81,490.04
2016,10,21,9,0,793.0,69.0,5.8,16.0,410.0,647.99,536.33
2016,10,21,9,15,812.0,71.5,5.8,16.0,448.0,700.67,576.02
2016,10,21,9,30,831.0,74.0,5.8,16.0,486.0,752.3,614.34
2016,10,21,9,45,847.0,75.0,5.85,16.5,519.0,791.14,641.42
2016,10,21,10,0,863.0,76.0,5.9,17.0,552.0,834.7,671.8
2016,10,21,10,15,712.0,129.0,6.0,17.0,534.0,803.93,647.79
2016,10,21,10,30,561.0,182.0,6.1,17.0,516.0,739.46,598.0
2016,10,21,10,45,522.5,203.5,6.2,17.5,522.0,741.88,597.51
2016,10,21,11,0,484.0,225.0,6.3,18.0,528.0,740.22,593.68
2016,10,21,11,15,580.5,194.5,6.45,18.0,564.5,805.89,646.01
2016,10,21,11,30,677.0,164.0,6.6,18.0,601.0,879.59,701.08
2016,10,21,11,45,786.5,124.0,6.8,18.0,634.5,937.97,744.56
2016,10,21,12,0,896.0,84.0,7.0,18.0,668.0,988.58,782.29
2016,10,21,12,15,894.5,84.0,7.2,18.0,663.5,984.8,780.4
2016,10,21,12,30,893.0,84.0,7.4,18.0,659.0,977.25,776.1
2016,10,21,12,45,881.0,86.5,7.65,18.0,645.0,958.94,764.17
2016,10,21,13,0,869.0,89.0,7.9,18.0,631.0,937.25,749.75
2016,10,21,13,15,862.5,88.0,8.05,18.0,611.5,913.26,733.21
2016,10,21,13,30,856.0,87.0,8.2,18.0,592.0,886.07,714.25
2016,10,21,13,45,844.5,86.0,8.35,18.0,565.5,859.68,695.84
2016,10,21,14,0,833.0,85.0,8.5,18.0,539.0,822.05,668.73
2016,10,21,14,15,818.5,83.0,8.5,17.5,506.0,778.4,637.63
2016,10,21,14,30,804.0,81.0,8.5,17.0,473.0,732.86,604.65
2016,10,21,14,45,784.5,78.0,8.55,17.0,435.0,680.88,565.08
2016,10,21,15,0,765.0,75.0,8.6,17.0,397.0,628.03,523.86
2016,10,21,15,15,736.0,71.5,8.55,17.0,354.5,567.98,474.24
2016,10,21,15,30,707.0,68.0,8.5,17.0,312.0,508.64,424.0
2016,10,21,15,45,667.5,63.0,8.5,17.0,266.5,445.37,369.2
2016,10,21,16,0,628.0,58.0,8.5,17.0,221.0,382.59,313.38
2016,10,21,16,15,561.5,51.5,8.4,16.5,175.0,309.85,248.68
2016,10,21,16,30,495.0,45.0,8.3,16.0,129.0,243.84,188.6
2016,10,21,16,45,383.5,35.5,8.25,16.0,87.5,168.36,121.07
2016,10,21,17,0,272.0,26.0,8.2,16.0,46.0,103.61,50.76
2016,10,21,17,15,136.0,13.0,8.15,15.5,23.0,36.05,0.0
2016,10,21,17,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,11.0,14.0,6.95,13.0,15.0,14.83,0.0
2016,10,22,7,0,22.0,28.0,6.9,13.0,30.0,33.84,17.59
2016,10,22,7,15,44.5,47.5,6.8,13.0,54.5,62.86,45.39
2016,10,22,7,30,67.0,67.0,6.7,13.0,79.0,99.51,77.62
2016,10,22,7,45,80.5,86.5,6.65,13.5,105.5,130.07,104.72
2016,10,22,8,0,94.0,106.0,6.6,14.0,132.0,162.17,132.78
2016,10,22,8,15,104.0,124.5,6.45,14.0,157.5,192.63,159.25
2016,10,22,8,30,114.0,143.0,6.3,14.0,183.0,224.11,186.15
2016,10,22,8,45,145.0,161.5,6.2,14.5,219.0,270.11,224.68
2016,10,22,9,0,176.0,180.0,6.1,15.0,255.0,318.91,264.88
2016,10,22,9,15,185.5,197.0,6.0,15.0,282.5,352.56,292.18
2016,10,22,9,30,195.0,214.0,5.9,15.0,310.0,386.63,319.47
2016,10,22,9,45,119.5,219.5,5.85,15.5,279.5,338.02,277.09
2016,10,22,10,0,44.0,225.0,5.8,16.0,249.0,268.77,217.83
2016,10,22,10,15,136.0,245.5,5.75,16.0,325.0,389.77,317.82
2016,10,22,10,30,228.0,266.0,5.7,16.0,401.0,500.6,407.26
2016,10,22,10,45,146.0,269.5,5.7,16.0,357.0,433.44,351.23
2016,10,22,11,0,64.0,273.0,5.7,16.0,313.0,344.86,278.06
2016,10,22,11,15,217.0,270.5,5.65,16.0,409.0,507.23,411.36
2016,10,22,11,30,370.0,268.0,5.6,16.0,505.0,673.6,542.67
2016,10,22,11,45,288.0,285.0,5.6,16.0,470.0,615.89,495.31
2016,10,22,12,0,206.0,302.0,5.6,16.0,435.0,537.65,432.8
2016,10,22,12,15,180.0,301.0,5.6,16.0,417.0,510.58,411.29
2016,10,22,12,30,154.0,300.0,5.6,16.0,399.0,483.05,389.2
2016,10,22,12,45,188.0,292.0,5.6,16.0,410.0,504.48,407.41
2016,10,22,13,0,222.0,284.0,5.6,16.0,421.0,524.32,424.22
2016,10,22,13,15,310.5,257.0,5.6,16.0,442.5,587.33,476.05
2016,10,22,13,30,399.0,230.0,5.6,16.0,464.0,627.64,510.06
2016,10,22,13,45,638.5,155.5,5.65,16.0,509.0,763.96,619.94
2016,10,22,14,0,878.0,81.0,5.7,16.0,554.0,846.18,682.72
2016,10,22,14,15,843.5,76.5,5.65,16.0,508.5,789.46,640.59
2016,10,22,14,30,809.0,72.0,5.6,16.0,463.0,724.63,592.42
2016,10,22,14,45,810.0,71.0,5.6,16.0,435.5,689.94,567.17
2016,10,22,15,0,811.0,70.0,5.6,16.0,408.0,652.5,539.23
2016,10,22,15,15,781.5,67.0,5.55,15.5,364.0,590.69,490.07
2016,10,22,15,30,752.0,64.0,5.5,15.0,320.0,529.51,439.92
2016,10,22,15,45,709.5,59.5,5.45,15.0,273.0,460.74,381.16
2016,10,22,16,0,667.0,55.0,5.4,15.0,226.0,394.78,323.0
2016,10,22,16,15,599.5,49.0,5.25,14.5,178.5,322.39,258.59
2016,10,22,16,30,532.0,43.0,5.1,14.0,131.0,254.56,196.8
2016,10,22,16,45,414.5,33.5,5.0,14.0,88.0,175.3,125.64
2016,10,22,17,0,297.0,24.0,4.9,14.0,45.0,106.67,45.95
2016,10,22,17,15,148.5,12.0,4.75,14.0,22.5,37.26,0.0
2016,10,22,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,6,45,47.0,14.0,2.05,13.0,17.5,21.71,0.0
2016,10,23,7,0,94.0,28.0,2.2,13.0,35.0,60.02,32.34
2016,10,23,7,15,136.5,46.0,2.3,13.0,65.0,100.36,73.83
2016,10,23,7,30,179.0,64.0,2.4,13.0,95.0,144.3,113.12
2016,10,23,7,45,202.5,82.0,2.55,13.0,127.5,184.93,149.7
2016,10,23,8,0,226.0,100.0,2.7,13.0,160.0,228.08,187.84
2016,10,23,8,15,245.5,116.0,2.85,13.0,192.0,269.0,223.44
2016,10,23,8,30,265.0,132.0,3.0,13.0,224.0,311.63,259.72
2016,10,23,8,45,194.5,155.5,3.2,13.5,228.0,295.36,245.42
2016,10,23,9,0,124.0,179.0,3.4,14.0,232.0,282.13,232.83
2016,10,23,9,15,100.0,193.5,3.6,14.0,238.5,273.36,225.05
2016,10,23,9,30,76.0,208.0,3.8,14.0,245.0,274.02,224.65
2016,10,23,9,45,119.5,226.0,4.05,14.0,288.5,346.19,283.89
2016,10,23,10,0,163.0,244.0,4.3,14.0,332.0,407.82,333.96
2016,10,23,10,15,286.5,236.0,4.45,14.0,400.0,527.44,431.22
2016,10,23,10,30,410.0,228.0,4.6,14.0,468.0,653.98,531.22
2016,10,23,10,45,409.5,236.5,4.85,14.0,482.5,656.52,533.24
2016,10,23,11,0,409.0,245.0,5.1,14.0,497.0,673.85,546.82
2016,10,23,11,15,459.5,232.5,5.25,14.0,520.5,732.14,592.4
2016,10,23,11,30,510.0,220.0,5.4,14.0,544.0,772.16,624.18
2016,10,23,11,45,532.0,213.0,5.55,14.0,552.5,788.89,637.76
2016,10,23,12,0,554.0,206.0,5.7,14.0,561.0,803.24,649.76
2016,10,23,12,15,727.5,145.5,5.8,14.0,609.0,909.39,730.58
2016,10,23,12,30,901.0,85.0,5.9,14.0,657.0,983.66,785.63
2016,10,23,12,45,886.0,88.5,6.0,14.0,642.0,963.62,771.59
2016,10,23,13,0,871.0,92.0,6.1,14.0,627.0,940.25,755.64
2016,10,23,13,15,748.0,124.0,6.1,14.0,573.0,862.45,698.38
2016,10,23,13,30,625.0,156.0,6.1,14.0,519.0,770.43,629.6
2016,10,23,13,45,476.0,187.5,6.15,14.5,457.0,650.96,534.81
2016,10,23,14,0,327.0,219.0,6.2,15.0,395.0,530.27,436.44
2016,10,23,14,15,278.0,211.5,6.15,14.5,354.0,470.47,389.21
2016,10,23,14,30,229.0,204.0,6.1,14.0,313.0,399.68,332.32
2016,10,23,14,45,258.0,182.5,6.1,14.0,296.5,399.65,333.36
2016,10,23,15,0,287.0,161.0,6.1,14.0,280.0,382.76,320.35
2016,10,23,15,15,272.5,146.0,6.0,14.0,249.0,342.61,286.83
2016,10,23,15,30,258.0,131.0,5.9,14.0,218.0,303.31,253.48
2016,10,23,15,45,242.0,113.0,5.85,14.0,185.0,260.7,216.74
2016,10,23,16,0,226.0,95.0,5.8,14.0,152.0,219.45,180.38
2016,10,23,16,15,199.5,76.5,5.65,14.0,119.0,174.71,140.46
2016,10,23,16,30,173.0,58.0,5.5,14.0,86.0,132.84,102.61
2016,10,23,16,45,120.0,40.5,5.4,14.0,57.0,87.32,61.93
2016,10,23,17,0,67.0,23.0,5.3,14.0,28.0,44.81,13.62
2016,10,23,17,15,33.5,11.5,5.25,14.0,14.0,16.38,0.0
2016,10,23,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,7.95,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,10,24,6,45,12.0,13.5,9.7,15.0,14.0,14.57,0.0
2016,10,24,7,0,24.0,27.0,9.8,15.0,28.0,33.55,14.9
2016,10,24,7,15,64.0,46.0,9.8,15.0,55.0,72.88,52.4
2016,10,24,7,30,104.0,65.0,9.8,15.0,82.0,111.86,86.68
2016,10,24,7,45,125.0,84.5,9.85,15.0,112.0,147.84,118.85
2016,10,24,8,0,146.0,104.0,9.9,15.0,142.0,186.13,152.79
2016,10,24,8,15,169.5,120.5,10.0,15.0,172.5,224.32,186.35
2016,10,24,8,30,193.0,137.0,10.1,15.0,203.0,264.87,221.48
2016,10,24,8,45,96.5,133.5,10.2,15.0,166.5,206.55,171.36
2016,10,24,9,0,0.0,130.0,10.3,15.0,130.0,120.71,96.73
2016,10,24,9,15,9.5,154.5,10.35,15.0,159.0,152.14,123.21
2016,10,24,9,30,19.0,179.0,10.4,15.0,188.0,184.64,150.38
2016,10,24,9,45,9.5,147.5,10.45,15.0,152.0,143.91,115.85
2016,10,24,10,0,0.0,116.0,10.5,15.0,116.0,104.59,82.44
2016,10,24,10,15,0.0,120.0,10.35,15.0,120.0,108.28,85.38
2016,10,24,10,30,0.0,124.0,10.2,15.0,124.0,112.0,88.34
2016,10,24,10,45,13.0,180.0,10.05,15.0,188.0,179.45,144.72
2016,10,24,11,0,26.0,236.0,9.9,15.0,252.0,250.05,203.02
2016,10,24,11,15,13.0,180.5,9.7,15.0,188.5,179.91,144.76
2016,10,24,11,30,0.0,125.0,9.5,15.0,125.0,112.67,88.53
2016,10,24,11,45,11.0,182.0,9.3,15.0,189.5,179.48,144.24
2016,10,24,12,0,22.0,239.0,9.1,15.0,254.0,249.29,201.76
2016,10,24,12,15,11.0,158.0,8.9,15.0,165.5,155.49,124.4
2016,10,24,12,30,0.0,77.0,8.7,15.0,77.0,68.22,51.54
2016,10,24,12,45,0.0,52.0,8.5,15.0,52.0,46.0,33.01
2016,10,24,13,0,0.0,27.0,8.3,15.0,27.0,23.85,14.44
2016,10,24,13,15,0.0,33.0,8.3,15.0,33.0,29.15,18.93
2016,10,24,13,30,0.0,39.0,8.3,15.0,39.0,34.45,23.43
2016,10,24,13,45,0.0,24.5,8.35,15.0,24.5,21.62,12.63
2016,10,24,14,0,0.0,10.0,8.4,15.0,10.0,8.81,1.81
2016,10,24,14,15,0.0,18.0,8.05,15.0,18.0,15.86,7.82
2016,10,24,14,30,0.0,26.0,7.7,15.0,26.0,22.92,13.85
2016,10,24,14,45,0.0,15.5,7.4,15.0,15.5,13.65,5.99
2016,10,24,15,0,0.0,5.0,7.1,15.0,5.0,4.4,0.0
2016,10,24,15,15,0.0,4.5,6.7,15.0,4.5,3.95,0.0
2016,10,24,15,30,0.0,4.0,6.3,15.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.0,5.95,15.0,3.0,2.63,0.0
2016,10,24,16,0,0.0,2.0,5.6,15.0,2.0,1.75,0.0
2016,10,24,16,15,0.0,1.5,5.2,15.0,1.5,1.31,0.0
2016,10,24,16,30,0.0,1.0,4.8,15.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,4.45,15.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,2.5,15.0,11.5,10.46,0.0
2016,10,25,7,0,0.0,23.0,2.7,15.0,23.0,21.09,6.63
2016,10,25,7,15,19.0,41.5,2.8,15.0,45.0,48.56,33.46
2016,10,25,7,30,38.0,60.0,2.9,15.0,67.0,75.7,57.24
2016,10,25,7,45,54.5,79.5,3.0,15.0,92.5,105.08,82.92
2016,10,25,8,0,71.0,99.0,3.1,15.0,118.0,136.28,110.06
2016,10,25,8,15,80.5,118.0,3.25,15.0,143.0,164.88,134.7
2016,10,25,8,30,90.0,137.0,3.4,15.0,168.0,194.47,159.8
2016,10,25,8,45,47.5,139.5,3.6,15.0,156.5,171.94,140.41
2016,10,25,9,0,5.0,142.0,3.8,15.0,145.0,136.98,110.15
2016,10,25,9,15,2.5,131.5,4.0,15.0,133.0,123.31,98.52
2016,10,25,9,30,0.0,121.0,4.2,15.0,121.0,110.23,87.35
2016,10,25,9,45,32.0,174.5,4.45,15.5,191.5,201.64,163.64
2016,10,25,10,0,64.0,228.0,4.7,16.0,262.0,290.75,236.18
2016,10,25,10,15,43.0,223.0,4.95,16.0,246.5,267.17,216.09
2016,10,25,10,30,22.0,218.0,5.2,16.0,231.0,227.66,183.23
2016,10,25,10,45,22.5,224.0,5.45,16.0,238.0,234.35,188.59
2016,10,25,11,0,23.0,230.0,5.7,16.0,245.0,241.1,193.96
2016,10,25,11,15,12.0,201.5,5.9,16.0,209.5,200.62,160.61
2016,10,25,11,30,1.0,173.0,6.1,16.0,174.0,160.88,127.7
2016,10,25,11,45,0.5,159.0,6.35,16.0,159.5,146.36,115.81
2016,10,25,12,0,0.0,145.0,6.6,16.0,145.0,132.07,104.08
2016,10,25,12,15,11.0,191.0,6.8,16.0,198.0,188.78,151.08
2016,10,25,12,30,22.0,237.0,7.0,16.0,251.0,247.5,199.29
2016,10,25,12,45,11.0,176.0,7.2,16.0,183.0,173.59,138.78
2016,10,25,13,0,0.0,115.0,7.4,16.0,115.0,103.24,80.5
2016,10,25,13,15,0.0,111.0,7.55,16.0,111.0,99.49,77.52
2016,10,25,13,30,0.0,107.0,7.7,16.0,107.0,95.75,74.53
2016,10,25,13,45,4.5,144.0,7.85,16.0,146.5,135.93,108.21
2016,10,25,14,0,9.0,181.0,8.0,16.0,186.0,178.03,143.37
2016,10,25,14,15,4.5,151.5,7.9,16.0,154.0,144.25,115.48
2016,10,25,14,30,0.0,122.0,7.8,16.0,122.0,111.39,88.18
2016,10,25,14,45,0.0,100.5,7.75,16.0,100.5,90.6,70.96
2016,10,25,15,0,0.0,79.0,7.7,16.0,79.0,70.14,53.87
2016,10,25,15,15,0.0,70.0,7.7,16.0,70.0,61.89,47.0
2016,10,25,15,30,0.0,61.0,7.7,16.0,61.0,53.89,40.27
2016,10,25,15,45,0.0,51.0,7.75,16.0,51.0,45.01,32.72
2016,10,25,16,0,0.0,41.0,7.8,16.0,41.0,36.15,25.09
2016,10,25,16,15,0.0,31.5,7.9,15.5,31.5,27.75,17.82
2016,10,25,16,30,0.0,22.0,8.0,15.0,22.0,19.36,10.5
2016,10,25,16,45,0.0,14.0,8.1,15.0,14.0,12.3,4.11
2016,10,25,17,0,0.0,6.0,8.2,15.0,6.0,5.26,0.0
2016,10,25,17,15,0.0,3.0,8.25,15.0,3.0,2.73,0.0
2016,10,25,17,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,26,6,45,5.0,12.0,7.1,14.5,12.0,11.87,0.0
2016,10,26,7,0,10.0,24.0,7.2,15.0,24.0,26.57,7.92
2016,10,26,7,15,43.5,42.0,7.25,15.0,48.0,62.22,43.73
2016,10,26,7,30,77.0,60.0,7.3,15.0,72.0,96.4,73.89
2016,10,26,7,45,91.0,79.5,7.4,15.0,99.0,127.91,102.01
2016,10,26,8,0,105.0,99.0,7.5,15.0,126.0,160.92,131.19
2016,10,26,8,15,113.5,118.5,7.45,15.0,152.5,192.42,158.68
2016,10,26,8,30,122.0,138.0,7.4,15.0,179.0,224.73,186.39
2016,10,26,8,45,128.0,155.5,7.4,15.0,203.5,253.76,210.9
2016,10,26,9,0,134.0,173.0,7.4,15.0,228.0,283.22,235.41
2016,10,26,9,15,82.0,178.5,7.35,15.0,213.5,243.68,201.24
2016,10,26,9,30,30.0,184.0,7.3,15.0,199.0,211.46,172.7
2016,10,26,9,45,19.5,183.0,7.3,15.5,193.5,189.37,153.52
2016,10,26,10,0,9.0,182.0,7.3,16.0,188.0,179.13,144.14
2016,10,26,10,15,35.5,214.5,7.3,16.0,235.5,251.12,203.88
2016,10,26,10,30,62.0,247.0,7.3,16.0,283.0,313.23,254.82
2016,10,26,10,45,46.0,243.0,7.3,16.0,270.0,294.23,238.51
2016,10,26,11,0,30.0,239.0,7.3,16.0,257.0,274.71,221.89
2016,10,26,11,15,196.0,249.5,7.3,16.0,371.0,463.15,379.01
2016,10,26,11,30,362.0,260.0,7.3,16.0,485.0,656.18,534.21
2016,10,26,11,45,363.0,260.0,7.35,16.0,487.0,659.32,536.1
2016,10,26,12,0,364.0,260.0,7.4,16.0,489.0,660.86,537.39
2016,10,26,12,15,437.0,236.5,7.25,16.0,509.0,721.19,585.63
2016,10,26,12,30,510.0,213.0,7.1,16.0,529.0,761.43,618.25
2016,10,26,12,45,676.0,153.0,7.0,16.0,563.5,852.25,689.34
2016,10,26,13,0,842.0,93.0,6.9,16.0,598.0,919.98,740.1
2016,10,26,13,15,835.0,91.5,6.75,16.0,579.0,895.12,721.3
2016,10,26,13,30,828.0,90.0,6.6,16.0,560.0,867.15,700.66
2016,10,26,13,45,813.5,90.0,6.5,16.0,533.0,831.59,674.52
2016,10,26,14,0,799.0,90.0,6.4,16.0,506.0,793.67,646.55
2016,10,26,14,15,783.5,87.5,6.25,16.0,474.0,749.92,613.79
2016,10,26,14,30,768.0,85.0,6.1,16.0,442.0,704.49,579.49
2016,10,26,14,45,741.5,83.0,5.95,16.0,403.5,650.26,537.98
2016,10,26,15,0,715.0,81.0,5.8,16.0,365.0,599.03,497.04
2016,10,26,15,15,681.5,77.0,5.65,15.5,323.0,538.16,447.83
2016,10,26,15,30,648.0,73.0,5.5,15.0,281.0,478.62,398.31
2016,10,26,15,45,595.0,68.0,5.4,15.0,236.5,409.4,338.81
2016,10,26,16,0,542.0,63.0,5.3,15.0,192.0,344.37,281.36
2016,10,26,16,15,465.0,54.5,5.2,15.0,147.5,270.35,215.65
2016,10,26,16,30,388.0,46.0,5.1,15.0,103.0,204.34,156.11
2016,10,26,16,45,262.0,33.5,5.05,15.0,65.5,128.84,88.44
2016,10,26,17,0,136.0,21.0,5.0,15.0,28.0,61.65,0.0
2016,10,26,17,15,68.0,10.5,4.9,14.5,14.0,21.45,0.0
2016,10,26,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,7.3,15.0,5.5,5.0,0.0
2016,10,27,7,0,0.0,11.0,7.3,15.0,11.0,9.67,0.0
2016,10,27,7,15,0.0,23.0,7.0,15.0,23.0,20.26,10.67
2016,10,27,7,30,0.0,35.0,6.7,15.0,35.0,30.87,20.19
2016,10,27,7,45,0.0,49.0,6.4,15.0,49.0,43.76,31.46
2016,10,27,8,0,0.0,63.0,6.1,15.0,63.0,56.88,42.86
2016,10,27,8,15,0.0,76.5,5.5,15.0,76.5,69.52,53.73
2016,10,27,8,30,0.0,90.0,4.9,15.0,90.0,82.22,64.5
2016,10,27,8,45,8.0,119.0,4.35,15.0,122.5,116.26,93.27
2016,10,27,9,0,16.0,148.0,3.8,15.0,155.0,151.55,122.73
2016,10,27,9,15,8.0,121.0,3.4,15.0,124.5,116.93,93.39
2016,10,27,9,30,0.0,94.0,3.0,15.0,94.0,83.97,65.4
2016,10,27,9,45,0.0,102.0,2.6,15.0,102.0,91.44,71.52
2016,10,27,10,0,0.0,110.0,2.2,15.0,110.0,98.95,77.6
2016,10,27,10,15,0.0,82.5,1.95,15.0,82.5,73.05,55.89
2016,10,27,10,30,0.0,55.0,1.7,15.0,55.0,48.63,35.4
2016,10,27,10,45,0.5,113.0,1.5,15.0,113.5,101.9,79.73
2016,10,27,11,0,1.0,171.0,1.3,15.0,172.0,159.42,126.55
2016,10,27,11,15,0.5,145.0,1.3,15.0,145.5,132.82,104.65
2016,10,27,11,30,0.0,119.0,1.3,15.0,119.0,107.03,83.54
2016,10,27,11,45,0.0,120.0,1.3,15.5,120.0,107.97,84.17
2016,10,27,12,0,0.0,121.0,1.3,16.0,121.0,108.92,84.78
2016,10,27,12,15,13.0,179.5,1.6,15.5,187.5,179.29,142.82
2016,10,27,12,30,26.0,238.0,1.9,15.0,254.0,253.01,202.62
2016,10,27,12,45,17.5,218.5,2.2,15.0,229.0,224.15,179.33
2016,10,27,13,0,9.0,199.0,2.5,15.0,204.0,195.81,156.52
2016,10,27,13,15,8.5,194.0,2.6,15.0,199.0,190.39,152.38
2016,10,27,13,30,8.0,189.0,2.7,15.0,194.0,185.06,148.28
2016,10,27,13,45,7.5,181.5,2.8,15.0,186.0,177.22,142.13
2016,10,27,14,0,7.0,174.0,2.9,15.0,178.0,169.49,136.08
2016,10,27,14,15,4.5,163.5,3.0,15.0,166.0,157.14,126.12
2016,10,27,14,30,2.0,153.0,3.1,15.0,154.0,145.06,116.36
2016,10,27,14,45,1.0,89.0,3.25,15.0,89.5,80.25,62.48
2016,10,27,15,0,0.0,25.0,3.4,15.0,25.0,22.02,13.19
2016,10,27,15,15,0.0,22.0,3.45,15.0,22.0,19.36,10.96
2016,10,27,15,30,0.0,19.0,3.5,15.0,19.0,16.71,8.7
2016,10,27,15,45,0.0,16.0,3.55,15.0,16.0,14.06,6.42
2016,10,27,16,0,0.0,13.0,3.6,15.0,13.0,11.42,4.11
2016,10,27,16,15,0.0,10.0,3.55,15.0,10.0,8.78,1.79
2016,10,27,16,30,0.0,7.0,3.5,15.0,7.0,6.14,0.0
2016,10,27,16,45,0.0,4.0,3.5,15.0,4.0,3.5,0.0
2016,10,27,17,0,0.0,1.0,3.5,15.0,1.0,0.87,0.0
2016,10,27,17,15,0.0,0.5,3.5,15.0,0.5,0.45,0.0
2016,10,27,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,66.5,11.0,2.25,15.0,15.5,22.73,0.0
2016,10,28,7,0,133.0,22.0,2.1,15.0,31.0,65.9,14.52
2016,10,28,7,15,231.0,36.0,2.0,15.0,66.0,125.82,89.17
2016,10,28,7,30,329.0,50.0,1.9,15.0,101.0,192.01,147.84
2016,10,28,7,45,395.5,60.5,1.8,15.0,142.5,251.94,200.92
2016,10,28,8,0,462.0,71.0,1.7,15.0,184.0,322.63,261.79
2016,10,28,8,15,505.0,79.5,1.65,15.0,225.5,382.34,312.52
2016,10,28,8,30,548.0,88.0,1.6,15.0,267.0,445.36,364.28
2016,10,28,8,45,597.0,88.5,1.6,15.0,307.5,506.26,413.2
2016,10,28,9,0,646.0,89.0,1.6,15.0,348.0,569.72,462.68
2016,10,28,9,15,452.5,141.5,1.55,15.0,331.5,511.52,414.64
2016,10,28,9,30,259.0,194.0,1.5,15.0,315.0,428.12,346.5
2016,10,28,9,45,187.5,213.0,1.5,15.0,304.0,387.8,313.78
2016,10,28,10,0,116.0,232.0,1.5,15.0,293.0,355.93,286.61
2016,10,28,10,15,259.0,225.5,1.65,15.0,369.5,491.71,395.5
2016,10,28,10,30,402.0,219.0,1.8,15.0,446.0,619.14,493.79
2016,10,28,10,45,334.0,242.0,2.0,15.0,434.5,593.13,472.07
2016,10,28,11,0,266.0,265.0,2.2,15.0,423.0,563.12,448.24
2016,10,28,11,15,172.5,270.0,2.35,15.0,373.5,465.84,372.58
2016,10,28,11,30,79.0,275.0,2.5,15.0,324.0,365.44,292.57
2016,10,28,11,45,64.0,269.0,2.65,15.0,309.0,343.92,275.78
2016,10,28,12,0,49.0,263.0,2.8,15.0,294.0,322.26,258.42
2016,10,28,12,15,49.0,261.5,2.85,15.0,292.0,320.45,257.16
2016,10,28,12,30,49.0,260.0,2.9,15.0,290.0,318.59,255.84
2016,10,28,12,45,31.0,234.0,2.95,15.5,253.0,270.7,216.98
2016,10,28,13,0,13.0,208.0,3.0,16.0,216.0,209.23,167.03
2016,10,28,13,15,12.5,201.5,2.95,15.5,209.0,202.16,161.92
2016,10,28,13,30,12.0,195.0,2.9,15.0,202.0,195.18,156.75
2016,10,28,13,45,19.0,196.0,2.9,15.0,206.0,202.75,163.44
2016,10,28,14,0,26.0,197.0,2.9,15.0,210.0,210.12,169.95
2016,10,28,14,15,13.5,173.0,2.8,15.0,180.0,174.64,140.76
2016,10,28,14,30,1.0,149.0,2.7,15.0,150.0,140.34,112.36
2016,10,28,14,45,0.5,125.0,2.6,15.0,125.5,115.97,92.38
2016,10,28,15,0,0.0,101.0,2.5,15.0,101.0,92.0,72.49
2016,10,28,15,15,0.0,89.5,2.45,15.0,89.5,81.21,63.54
2016,10,28,15,30,0.0,78.0,2.4,15.0,78.0,70.49,54.53
2016,10,28,15,45,0.0,65.5,2.35,15.0,65.5,58.82,44.59
2016,10,28,16,0,0.0,53.0,2.3,15.0,53.0,47.19,34.57
2016,10,28,16,15,0.0,40.5,2.35,14.5,40.5,35.74,24.63
2016,10,28,16,30,0.0,28.0,2.4,14.0,28.0,24.67,14.92
