Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,16,45,0.0,17.5,2.5,14.0,17.5,15.4,6.12
2016,10,28,17,0,0.0,7.0,2.6,14.0,7.0,6.14,0.0
2016,10,28,17,15,0.0,3.5,2.75,14.0,3.5,3.18,0.0
2016,10,28,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,9.0,3.7,15.0,9.0,8.19,0.0
2016,10,29,7,0,0.0,18.0,3.8,15.0,18.0,16.1,0.0
2016,10,29,7,15,17.5,36.0,3.95,15.0,38.5,42.76,27.91
2016,10,29,7,30,35.0,54.0,4.1,15.0,59.0,68.86,51.23
2016,10,29,7,45,48.0,73.5,4.25,15.0,83.0,96.73,75.74
2016,10,29,8,0,61.0,93.0,4.4,15.0,107.0,125.96,101.31
2016,10,29,8,15,69.0,111.5,4.5,15.0,131.5,152.64,124.49
2016,10,29,8,30,77.0,130.0,4.6,15.0,156.0,180.18,148.04
2016,10,29,8,45,83.5,147.5,4.7,15.5,178.5,206.34,169.77
2016,10,29,9,0,90.0,165.0,4.8,16.0,201.0,233.13,191.63
2016,10,29,9,15,257.5,164.0,4.85,16.0,280.0,381.15,315.81
2016,10,29,9,30,425.0,163.0,4.9,16.0,359.0,534.07,440.12
2016,10,29,9,45,528.5,146.5,5.0,16.0,408.0,615.44,505.33
2016,10,29,10,0,632.0,130.0,5.1,16.0,457.0,709.78,578.51
2016,10,29,10,15,438.5,188.5,5.05,16.0,421.0,621.17,505.73
2016,10,29,10,30,245.0,247.0,5.0,16.0,385.0,511.89,415.36
2016,10,29,10,45,559.0,164.0,4.95,16.0,491.0,726.0,588.25
2016,10,29,11,0,873.0,81.0,4.9,16.0,597.0,925.47,734.17
2016,10,29,11,15,877.5,81.5,4.85,16.0,608.0,942.53,744.26
2016,10,29,11,30,882.0,82.0,4.8,16.0,619.0,956.08,753.09
2016,10,29,11,45,883.0,82.5,4.75,16.0,622.5,962.64,757.07
2016,10,29,12,0,884.0,83.0,4.7,16.0,626.0,965.5,758.6
2016,10,29,12,15,882.5,82.5,4.65,16.0,621.5,961.0,755.07
2016,10,29,12,30,881.0,82.0,4.6,16.0,617.0,952.82,749.13
2016,10,29,12,45,468.0,166.5,4.6,16.0,450.0,659.54,532.29
2016,10,29,13,0,55.0,251.0,4.6,16.0,283.0,313.71,252.22
2016,10,29,13,15,36.5,227.5,4.6,16.0,249.0,268.62,216.57
2016,10,29,13,30,18.0,204.0,4.6,16.0,215.0,210.36,169.14
2016,10,29,13,45,40.0,209.5,4.6,16.0,230.5,250.5,202.9
2016,10,29,14,0,62.0,215.0,4.6,16.0,246.0,275.45,224.05
2016,10,29,14,15,41.5,192.0,4.65,16.0,212.5,231.15,187.77
2016,10,29,14,30,21.0,169.0,4.7,16.0,179.0,177.15,143.24
2016,10,29,14,45,17.0,154.0,4.8,16.0,161.5,158.74,128.24
2016,10,29,15,0,13.0,139.0,4.9,16.0,144.0,140.77,113.42
2016,10,29,15,15,8.5,123.5,4.95,16.0,127.0,122.4,98.11
2016,10,29,15,30,4.0,108.0,5.0,16.0,110.0,104.56,83.11
2016,10,29,15,45,2.0,90.5,5.1,16.0,91.5,86.39,67.69
2016,10,29,16,0,0.0,73.0,5.2,16.0,73.0,68.48,52.32
2016,10,29,16,15,0.0,55.5,5.2,15.5,55.5,51.62,37.77
2016,10,29,16,30,0.0,38.0,5.2,15.0,38.0,34.66,23.01
2016,10,29,16,45,0.0,23.5,5.2,15.0,23.5,20.82,9.82
2016,10,29,17,0,0.0,9.0,5.2,15.0,9.0,8.19,0.0
2016,10,29,17,15,0.0,4.5,5.3,15.0,4.5,4.09,0.0
2016,10,29,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,8.5,8.5,15.0,8.5,7.73,0.0
2016,10,30,7,0,0.0,17.0,8.5,15.0,17.0,15.15,0.0
2016,10,30,7,15,29.0,37.0,8.45,15.0,41.5,48.3,31.64
2016,10,30,7,30,58.0,57.0,8.4,15.0,66.0,87.63,66.35
2016,10,30,7,45,83.0,77.5,8.35,15.5,95.0,124.06,98.28
2016,10,30,8,0,108.0,98.0,8.3,16.0,124.0,163.16,132.38
2016,10,30,8,15,128.0,117.5,8.25,16.0,154.0,200.95,165.33
2016,10,30,8,30,148.0,137.0,8.2,16.0,184.0,240.76,199.55
2016,10,30,8,45,159.0,155.0,8.2,16.0,212.0,274.8,228.42
2016,10,30,9,0,170.0,173.0,8.2,16.0,240.0,309.7,257.55
2016,10,30,9,15,191.0,184.0,8.1,16.0,266.5,344.0,286.11
2016,10,30,9,30,212.0,195.0,8.0,16.0,293.0,379.73,315.53
2016,10,30,9,45,475.5,152.0,7.95,16.0,390.0,578.76,482.05
2016,10,30,10,0,739.0,109.0,7.9,16.0,487.0,774.23,637.54
2016,10,30,10,15,752.0,111.0,7.85,16.0,512.5,810.74,664.04
2016,10,30,10,30,765.0,113.0,7.8,16.0,538.0,845.03,689.18
2016,10,30,10,45,774.0,114.0,7.8,16.0,556.5,866.5,704.64
2016,10,30,11,0,783.0,115.0,7.8,16.0,575.0,890.55,722.16
2016,10,30,11,15,788.0,116.0,7.8,16.0,585.5,907.78,734.56
2016,10,30,11,30,793.0,117.0,7.8,16.0,596.0,921.74,744.65
2016,10,30,11,45,793.0,117.5,7.8,16.0,599.0,926.96,748.3
2016,10,30,12,0,793.0,118.0,7.8,16.0,602.0,928.72,749.55
2016,10,30,12,15,791.0,118.0,7.7,16.0,597.5,924.52,746.11
2016,10,30,12,30,789.0,118.0,7.6,16.0,593.0,916.89,740.28
2016,10,30,12,45,790.0,114.5,7.55,16.0,582.0,904.72,731.38
2016,10,30,13,0,791.0,111.0,7.5,16.0,571.0,889.14,720.07
2016,10,30,13,15,782.5,109.5,7.35,16.0,552.0,863.88,701.17
2016,10,30,13,30,774.0,108.0,7.2,16.0,533.0,835.75,680.2
2016,10,30,13,45,499.5,163.5,7.05,16.0,432.5,640.2,527.53
2016,10,30,14,0,225.0,219.0,6.9,16.0,332.0,430.54,354.88
2016,10,30,14,15,112.5,129.0,6.75,16.0,185.5,228.07,188.56
2016,10,30,14,30,0.0,39.0,6.6,16.0,39.0,34.4,23.52
2016,10,30,14,45,346.5,60.5,6.45,16.0,192.5,338.55,286.31
2016,10,30,15,0,693.0,82.0,6.3,16.0,346.0,582.31,485.88
2016,10,30,15,15,657.0,78.0,6.3,15.5,304.5,521.21,435.26
2016,10,30,15,30,621.0,74.0,6.3,15.0,263.0,461.71,385.4
2016,10,30,15,45,563.0,68.5,6.35,15.0,219.0,391.04,324.23
2016,10,30,16,0,505.0,63.0,6.4,15.0,175.0,325.09,265.59
2016,10,30,16,15,419.0,54.0,6.4,15.0,132.0,249.31,198.16
2016,10,30,16,30,333.0,45.0,6.4,15.0,89.0,182.49,137.87
2016,10,30,16,45,194.0,31.0,6.45,15.0,54.0,105.68,65.95
2016,10,30,17,0,55.0,17.0,6.5,15.0,19.0,28.17,0.0
2016,10,30,17,15,27.5,8.5,6.5,15.0,9.5,7.73,0.0
2016,10,30,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,2.0,4.55,14.0,2.0,1.82,0.0
2016,10,31,7,0,0.0,4.0,4.7,14.0,4.0,3.5,0.0
2016,10,31,7,15,0.0,10.0,4.9,14.0,10.0,8.78,1.19
2016,10,31,7,30,0.0,16.0,5.1,14.0,16.0,14.06,6.09
2016,10,31,7,45,0.0,23.0,5.3,14.5,23.0,20.23,11.51
2016,10,31,8,0,0.0,30.0,5.5,15.0,30.0,26.41,16.89
2016,10,31,8,15,0.0,37.5,5.7,15.0,37.5,33.05,22.65
2016,10,31,8,30,0.0,45.0,5.9,15.0,45.0,39.69,28.34
2016,10,31,8,45,0.0,51.5,6.1,15.0,51.5,45.45,33.24
2016,10,31,9,0,0.0,58.0,6.3,15.0,58.0,51.22,38.08
2016,10,31,9,15,44.0,125.5,6.45,15.0,145.5,156.33,127.95
2016,10,31,9,30,88.0,193.0,6.6,15.0,233.0,269.19,222.38
2016,10,31,9,45,44.0,161.0,6.75,15.0,181.0,197.74,161.81
2016,10,31,10,0,0.0,129.0,6.9,15.0,129.0,117.95,93.68
2016,10,31,10,15,50.0,187.5,7.0,15.0,215.5,234.24,191.81
2016,10,31,10,30,100.0,246.0,7.1,15.0,302.0,348.57,286.2
2016,10,31,10,45,57.0,227.0,7.25,15.0,259.5,287.59,234.86
2016,10,31,11,0,14.0,208.0,7.4,15.0,217.0,210.83,170.33
2016,10,31,11,15,8.0,193.5,7.55,15.0,199.0,189.69,152.69
2016,10,31,11,30,2.0,179.0,7.7,15.0,181.0,168.82,135.2
2016,10,31,11,45,7.0,195.0,7.9,15.5,200.0,190.09,152.63
2016,10,31,12,0,12.0,211.0,8.1,16.0,219.0,211.7,170.22
2016,10,31,12,15,6.0,140.0,8.2,16.0,144.0,133.38,105.73
2016,10,31,12,30,0.0,69.0,8.3,16.0,69.0,61.08,45.52
2016,10,31,12,45,0.0,49.5,8.45,16.0,49.5,43.76,31.09
2016,10,31,13,0,0.0,30.0,8.6,16.0,30.0,26.49,16.63
2016,10,31,13,15,0.0,33.5,8.55,15.5,33.5,29.58,19.3
2016,10,31,13,30,0.0,37.0,8.5,15.0,37.0,32.67,21.98
2016,10,31,13,45,0.0,26.0,8.45,15.0,26.0,22.93,13.79
2016,10,31,14,0,0.0,15.0,8.4,15.0,15.0,13.22,5.57
2016,10,31,14,15,0.0,24.5,8.2,15.0,24.5,21.59,12.72
2016,10,31,14,30,0.0,34.0,8.0,15.0,34.0,29.98,19.9
2016,10,31,14,45,0.0,19.5,7.85,15.0,19.5,17.17,9.02
2016,10,31,15,0,0.0,5.0,7.7,15.0,5.0,4.39,0.0
2016,10,31,15,15,0.0,4.0,7.4,15.0,4.0,3.51,0.0
2016,10,31,15,30,0.0,3.0,7.1,15.0,3.0,2.63,0.0
2016,10,31,15,45,0.0,2.5,6.85,15.0,2.5,2.19,0.0
2016,10,31,16,0,0.0,2.0,6.6,15.0,2.0,1.75,0.0
2016,10,31,16,15,0.0,1.5,6.35,15.0,1.5,1.31,0.0
2016,10,31,16,30,0.0,1.0,6.1,15.0,1.0,0.88,0.0
2016,10,31,16,45,0.0,0.5,5.9,15.0,0.5,0.44,0.0
2016,10,31,17,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,6,45,68.5,10.0,4.65,13.5,13.5,22.18,0.0
2016,11,1,7,0,137.0,20.0,4.4,14.0,27.0,63.06,0.0
2016,11,1,7,15,268.5,32.0,4.25,14.0,63.5,134.45,91.02
2016,11,1,7,30,400.0,44.0,4.1,14.0,100.0,213.15,163.65
2016,11,1,7,45,481.5,51.5,4.0,14.5,144.5,281.21,224.68
2016,11,1,8,0,563.0,59.0,3.9,15.0,189.0,357.5,291.37
2016,11,1,8,15,614.0,64.5,3.8,15.0,233.0,422.92,348.39
2016,11,1,8,30,665.0,70.0,3.7,15.0,277.0,492.21,406.78
2016,11,1,8,45,700.5,73.5,3.6,15.0,319.0,552.62,456.36
2016,11,1,9,0,736.0,77.0,3.5,15.0,361.0,611.16,503.04
2016,11,1,9,15,759.5,80.0,3.4,15.0,398.0,664.6,543.27
2016,11,1,9,30,783.0,83.0,3.3,15.0,435.0,717.47,581.54
2016,11,1,9,45,803.0,84.5,3.2,15.0,467.5,764.85,614.93
2016,11,1,10,0,823.0,86.0,3.1,15.0,500.0,810.71,646.63
2016,11,1,10,15,834.5,87.5,2.95,15.0,525.5,847.38,670.85
2016,11,1,10,30,846.0,89.0,2.8,15.0,551.0,881.47,692.9
2016,11,1,10,45,852.0,90.0,2.7,15.5,569.0,907.1,707.77
2016,11,1,11,0,858.0,91.0,2.6,16.0,587.0,929.52,720.3
2016,11,1,11,15,862.0,92.0,2.45,16.0,597.5,946.69,730.02
2016,11,1,11,30,866.0,93.0,2.3,16.0,608.0,960.34,737.3
2016,11,1,11,45,867.0,93.0,2.15,16.0,611.0,966.25,739.32
2016,11,1,12,0,868.0,93.0,2.0,16.0,614.0,968.47,738.94
2016,11,1,12,15,866.0,92.5,1.9,16.0,609.5,963.49,734.42
2016,11,1,12,30,864.0,92.0,1.8,16.0,605.0,954.84,727.64
2016,11,1,12,45,861.5,90.5,1.7,16.0,593.0,940.85,717.42
2016,11,1,13,0,859.0,89.0,1.6,16.0,581.0,923.34,704.99
2016,11,1,13,15,850.5,88.0,1.6,16.0,561.0,897.57,688.4
2016,11,1,13,30,842.0,87.0,1.6,16.0,541.0,868.74,669.77
2016,11,1,13,45,828.0,86.0,1.6,16.0,514.0,832.31,645.79
2016,11,1,14,0,814.0,85.0,1.6,16.0,487.0,793.5,619.99
2016,11,1,14,15,796.0,82.5,1.7,16.0,454.0,747.62,589.76
2016,11,1,14,30,778.0,80.0,1.8,16.0,421.0,700.21,557.73
2016,11,1,14,45,751.5,77.5,1.95,16.0,382.5,645.51,519.74
2016,11,1,15,0,725.0,75.0,2.1,16.0,344.0,590.59,479.18
2016,11,1,15,15,688.5,70.5,2.25,15.5,302.0,530.57,433.23
2016,11,1,15,30,652.0,66.0,2.4,15.0,260.0,469.02,384.16
2016,11,1,15,45,602.0,60.0,2.55,15.0,216.0,400.77,327.02
2016,11,1,16,0,552.0,54.0,2.7,15.0,172.0,336.49,271.1
2016,11,1,16,15,466.5,46.0,2.6,14.5,128.5,259.93,204.27
2016,11,1,16,30,381.0,38.0,2.5,14.0,85.0,192.41,143.58
2016,11,1,16,45,241.5,26.0,2.4,14.0,51.0,113.02,64.0
2016,11,1,17,0,102.0,14.0,2.3,14.0,17.0,36.21,0.0
2016,11,1,17,15,51.0,7.0,2.15,14.0,8.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,2,6,45,94.0,8.5,4.3,13.0,12.5,25.68,0.0
2016,11,2,7,0,188.0,17.0,4.4,13.0,25.0,72.64,0.0
2016,11,2,7,15,319.0,27.5,4.45,13.0,62.5,145.75,96.81
2016,11,2,7,30,450.0,38.0,4.5,13.0,100.0,225.28,173.01
2016,11,2,7,45,524.5,45.0,4.55,13.5,144.0,292.06,234.11
2016,11,2,8,0,599.0,52.0,4.6,14.0,188.0,366.41,300.2
2016,11,2,8,15,614.5,61.0,4.6,14.0,226.0,418.62,347.31
2016,11,2,8,30,630.0,70.0,4.6,14.0,264.0,471.12,392.96
2016,11,2,8,45,678.5,68.5,4.65,14.0,303.5,531.85,444.3
2016,11,2,9,0,727.0,67.0,4.7,14.0,343.0,592.59,494.43
2016,11,2,9,15,766.0,70.5,4.7,14.0,388.0,657.18,544.47
2016,11,2,9,30,805.0,74.0,4.7,14.0,433.0,722.54,593.71
2016,11,2,9,45,825.5,74.5,4.7,14.5,465.5,769.65,626.98
2016,11,2,10,0,846.0,75.0,4.7,15.0,498.0,815.19,658.6
2016,11,2,10,15,856.5,76.5,4.65,15.0,523.0,843.42,677.92
2016,11,2,10,30,867.0,78.0,4.6,15.0,548.0,876.65,700.91
2016,11,2,10,45,872.0,79.5,4.6,15.5,566.0,902.02,716.99
2016,11,2,11,0,877.0,81.0,4.6,16.0,584.0,924.12,730.71
2016,11,2,11,15,880.5,82.0,4.5,16.0,594.5,940.8,741.18
2016,11,2,11,30,884.0,83.0,4.4,16.0,605.0,953.95,749.2
2016,11,2,11,45,882.5,84.0,4.35,16.0,607.5,958.71,751.81
2016,11,2,12,0,881.0,85.0,4.3,16.0,610.0,959.77,752.02
2016,11,2,12,15,879.5,84.5,4.15,16.0,605.5,955.29,748.12
2016,11,2,12,30,878.0,84.0,4.0,16.0,601.0,947.16,741.79
2016,11,2,12,45,877.0,82.0,3.9,16.0,589.5,934.03,732.39
2016,11,2,13,0,876.0,80.0,3.8,16.0,578.0,917.35,720.62
2016,11,2,13,15,868.5,79.0,3.6,16.0,558.5,892.55,702.59
2016,11,2,13,30,861.0,78.0,3.4,16.0,539.0,864.64,682.46
2016,11,2,13,45,848.0,77.0,3.25,16.0,512.0,837.09,662.91
2016,11,2,14,0,835.0,76.0,3.1,16.0,485.0,798.68,635.44
2016,11,2,14,15,818.0,74.0,2.9,16.0,452.5,753.65,602.73
2016,11,2,14,30,801.0,72.0,2.7,16.0,420.0,706.97,568.54
2016,11,2,14,45,776.5,69.5,2.5,16.0,382.0,652.98,528.46
2016,11,2,15,0,752.0,67.0,2.3,16.0,344.0,598.59,486.6
2016,11,2,15,15,717.5,63.5,2.05,15.5,301.5,536.76,437.56
2016,11,2,15,30,683.0,60.0,1.8,15.0,259.0,476.2,388.03
2016,11,2,15,45,631.0,54.5,1.6,15.0,215.0,408.81,330.99
2016,11,2,16,0,579.0,49.0,1.4,15.0,171.0,342.9,273.64
2016,11,2,16,15,496.5,41.5,1.2,14.5,127.5,266.91,207.68
2016,11,2,16,30,414.0,34.0,1.0,14.0,84.0,199.69,147.19
2016,11,2,16,45,272.0,23.0,0.85,14.0,49.5,118.03,62.0
2016,11,2,17,0,130.0,12.0,0.7,14.0,15.0,40.78,0.0
2016,11,2,17,15,65.0,6.0,0.7,14.0,7.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.0,2.25,13.5,11.0,10.01,0.0
2016,11,3,7,0,0.0,22.0,2.3,14.0,22.0,20.01,0.0
2016,11,3,7,15,213.5,29.5,2.3,14.0,58.0,114.2,73.3
2016,11,3,7,30,427.0,37.0,2.3,14.0,94.0,215.54,163.77
2016,11,3,7,45,503.0,44.0,2.3,14.0,137.0,281.48,223.55
2016,11,3,8,0,579.0,51.0,2.3,14.0,180.0,355.2,288.51
2016,11,3,8,15,627.5,56.0,2.2,14.0,223.5,419.04,343.89
2016,11,3,8,30,676.0,61.0,2.1,14.0,267.0,483.86,398.2
2016,11,3,8,45,530.0,96.0,2.05,14.5,271.5,468.71,385.47
2016,11,3,9,0,384.0,131.0,2.0,15.0,276.0,430.47,353.48
2016,11,3,9,15,533.5,111.5,1.8,15.0,335.0,539.61,440.53
2016,11,3,9,30,683.0,92.0,1.6,15.0,394.0,653.79,525.94
2016,11,3,9,45,754.5,84.5,1.45,15.5,440.0,723.97,572.93
2016,11,3,10,0,826.0,77.0,1.3,16.0,486.0,799.9,622.39
2016,11,3,10,15,739.5,104.5,1.0,16.0,484.5,788.12,608.31
2016,11,3,10,30,653.0,132.0,0.7,16.0,483.0,764.23,586.6
2016,11,3,10,45,759.5,106.5,0.45,16.5,528.5,840.23,632.32
2016,11,3,11,0,866.0,81.0,0.2,17.0,574.0,912.61,671.79
2016,11,3,11,15,870.5,81.5,0.35,17.0,585.0,929.43,683.86
2016,11,3,11,30,875.0,82.0,0.5,17.0,596.0,942.8,695.09
2016,11,3,11,45,876.0,82.5,0.7,17.0,599.0,949.27,703.18
2016,11,3,12,0,877.0,83.0,0.9,17.0,602.0,952.1,708.96
2016,11,3,12,15,772.5,114.0,1.1,17.0,568.5,897.43,676.53
2016,11,3,12,30,668.0,145.0,1.3,17.0,535.0,835.9,638.8
2016,11,3,12,45,766.0,113.5,1.55,17.0,552.0,876.34,670.86
2016,11,3,13,0,864.0,82.0,1.8,17.0,569.0,907.51,695.3
2016,11,3,13,15,660.0,135.5,1.95,17.0,500.5,785.34,612.08
2016,11,3,13,30,456.0,189.0,2.1,17.0,432.0,643.9,509.95
2016,11,3,13,45,484.5,171.5,2.25,17.0,418.0,634.75,506.51
2016,11,3,14,0,513.0,154.0,2.4,17.0,404.0,621.98,499.08
2016,11,3,14,15,495.0,146.0,2.45,17.0,373.5,579.91,467.93
2016,11,3,14,30,477.0,138.0,2.5,17.0,343.0,537.42,436.04
2016,11,3,14,45,455.5,127.5,2.65,17.0,309.0,489.42,399.47
2016,11,3,15,0,434.0,117.0,2.8,17.0,275.0,441.88,362.27
2016,11,3,15,15,409.0,106.5,2.85,17.0,241.0,392.96,322.7
2016,11,3,15,30,384.0,96.0,2.9,17.0,207.0,345.45,283.18
2016,11,3,15,45,352.0,82.5,2.95,17.0,171.0,292.57,238.23
2016,11,3,16,0,320.0,69.0,3.0,17.0,135.0,242.49,194.44
2016,11,3,16,15,272.0,54.0,3.05,16.5,100.0,187.26,146.03
2016,11,3,16,30,224.0,39.0,3.1,16.0,65.0,137.35,100.78
2016,11,3,16,45,112.0,25.0,3.2,16.0,38.0,71.98,33.35
2016,11,3,17,0,0.0,11.0,3.3,16.0,11.0,10.01,0.0
2016,11,3,17,15,0.0,5.5,3.35,16.0,5.5,0.0,0.0
2016,11,3,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,45,72.0,7.5,3.25,13.0,10.0,6.82,0.0
2016,11,4,7,0,144.0,15.0,3.3,13.0,20.0,49.19,0.0
2016,11,4,7,15,277.0,26.5,3.3,13.0,56.0,130.75,81.43
2016,11,4,7,30,410.0,38.0,3.3,13.0,92.0,210.11,159.99
2016,11,4,7,45,489.5,46.0,3.3,13.5,135.0,277.68,221.32
2016,11,4,8,0,569.0,54.0,3.3,14.0,178.0,353.44,287.99
2016,11,4,8,15,372.0,87.0,3.05,14.0,175.5,314.26,259.53
2016,11,4,8,30,175.0,120.0,2.8,14.0,173.0,237.26,196.45
2016,11,4,8,45,188.0,136.0,2.6,14.5,200.0,271.44,225.1
2016,11,4,9,0,201.0,152.0,2.4,15.0,227.0,306.56,253.43
2016,11,4,9,15,494.0,115.0,2.15,15.0,324.5,508.23,418.17
2016,11,4,9,30,787.0,78.0,1.9,15.0,422.0,711.56,571.29
2016,11,4,9,45,803.5,80.5,1.65,15.5,454.0,757.22,598.31
2016,11,4,10,0,820.0,83.0,1.4,16.0,486.0,801.16,624.24
2016,11,4,10,15,832.0,84.5,1.25,16.0,511.5,838.0,646.47
2016,11,4,10,30,844.0,86.0,1.1,16.0,537.0,872.3,666.38
2016,11,4,10,45,851.0,87.5,1.0,16.5,555.0,899.31,680.41
2016,11,4,11,0,858.0,89.0,0.9,17.0,573.0,923.16,692.12
2016,11,4,11,15,862.5,89.5,0.75,17.0,584.5,940.11,699.4
2016,11,4,11,30,867.0,90.0,0.6,17.0,596.0,953.56,704.28
2016,11,4,11,45,868.0,90.5,0.5,17.5,599.0,960.09,704.48
2016,11,4,12,0,869.0,91.0,0.4,18.0,602.0,962.95,702.54
2016,11,4,12,15,867.5,91.0,0.4,18.0,597.5,959.1,700.15
2016,11,4,12,30,866.0,91.0,0.4,18.0,593.0,951.59,695.71
2016,11,4,12,45,867.5,88.0,0.45,18.0,582.0,939.51,689.66
2016,11,4,13,0,869.0,85.0,0.5,18.0,571.0,923.78,681.41
2016,11,4,13,15,861.0,84.0,0.6,18.0,551.5,898.42,668.0
2016,11,4,13,30,853.0,83.0,0.7,18.0,532.0,869.96,652.44
2016,11,4,13,45,841.5,81.0,0.8,18.0,505.5,834.34,631.77
2016,11,4,14,0,830.0,79.0,0.9,18.0,479.0,796.19,608.95
2016,11,4,14,15,812.5,77.0,0.95,18.0,446.0,751.04,579.99
2016,11,4,14,30,795.0,75.0,1.0,18.0,413.0,704.27,549.29
2016,11,4,14,45,770.5,71.5,1.05,18.0,375.0,649.45,511.98
2016,11,4,15,0,746.0,68.0,1.1,18.0,337.0,594.25,472.34
2016,11,4,15,15,710.5,64.5,1.1,17.5,295.0,532.22,425.68
2016,11,4,15,30,675.0,61.0,1.1,17.0,253.0,474.58,380.41
2016,11,4,15,45,622.5,55.5,1.1,17.0,209.0,404.85,323.29
2016,11,4,16,0,570.0,50.0,1.1,17.0,165.0,339.3,267.5
2016,11,4,16,15,484.0,42.0,1.15,16.5,122.0,262.02,201.64
2016,11,4,16,30,398.0,34.0,1.2,16.0,79.0,193.88,140.58
2016,11,4,16,45,251.5,22.0,1.25,16.0,45.5,109.48,45.64
2016,11,4,17,0,105.0,10.0,1.3,16.0,12.0,33.16,0.0
2016,11,4,17,15,52.5,5.0,1.4,16.0,6.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,5.0,2.0,14.0,5.0,0.0,0.0
2016,11,5,7,0,0.0,10.0,2.1,14.0,10.0,9.1,0.0
2016,11,5,7,15,17.5,27.0,2.15,14.0,29.0,33.36,16.81
2016,11,5,7,30,35.0,44.0,2.2,14.0,48.0,59.1,42.46
2016,11,5,7,45,49.0,62.5,2.25,14.5,71.5,86.44,66.64
2016,11,5,8,0,63.0,81.0,2.3,15.0,95.0,115.12,91.7
2016,11,5,8,15,72.0,99.5,2.35,15.0,118.5,142.57,115.62
2016,11,5,8,30,81.0,118.0,2.4,15.0,142.0,170.93,139.93
2016,11,5,8,45,87.5,135.0,2.5,15.0,164.5,196.7,161.7
2016,11,5,9,0,94.0,152.0,2.6,15.0,187.0,223.08,183.62
2016,11,5,9,15,77.0,165.5,2.55,15.0,196.0,228.75,187.65
2016,11,5,9,30,60.0,179.0,2.5,15.0,205.0,233.04,190.38
2016,11,5,9,45,30.0,168.0,2.45,15.0,181.0,196.25,159.16
2016,11,5,10,0,0.0,157.0,2.4,15.0,157.0,147.55,117.92
2016,11,5,10,15,68.0,197.5,2.35,15.0,234.0,263.11,214.4
2016,11,5,10,30,136.0,238.0,2.3,15.0,311.0,389.14,315.48
2016,11,5,10,45,138.5,247.0,2.25,15.5,323.0,404.79,326.05
2016,11,5,11,0,141.0,256.0,2.2,16.0,335.0,420.15,336.85
2016,11,5,11,15,105.0,254.5,2.15,16.0,314.0,368.5,295.46
2016,11,5,11,30,69.0,253.0,2.1,16.0,293.0,333.08,266.55
2016,11,5,11,45,78.0,257.5,2.05,16.0,303.0,347.28,277.96
2016,11,5,12,0,87.0,262.0,2.0,16.0,313.0,361.44,289.11
2016,11,5,12,15,162.0,260.5,2.0,16.0,354.5,448.84,358.89
2016,11,5,12,30,237.0,259.0,2.0,16.0,396.0,516.89,412.38
2016,11,5,12,45,297.5,242.0,2.0,16.0,410.0,568.19,452.22
2016,11,5,13,0,358.0,225.0,2.0,16.0,424.0,598.57,476.54
2016,11,5,13,15,357.5,216.5,2.05,16.0,409.5,580.93,463.91
2016,11,5,13,30,357.0,208.0,2.1,16.0,395.0,561.95,450.55
2016,11,5,13,45,237.5,208.5,2.15,16.0,330.5,451.53,364.29
2016,11,5,14,0,118.0,209.0,2.2,16.0,266.0,332.14,268.94
2016,11,5,14,15,118.0,194.5,2.25,16.0,248.0,311.52,253.57
2016,11,5,14,30,118.0,180.0,2.3,16.0,230.0,290.71,237.4
2016,11,5,14,45,218.0,155.5,2.4,16.0,237.0,340.69,280.15
2016,11,5,15,0,318.0,131.0,2.5,16.0,244.0,368.18,303.75
2016,11,5,15,15,298.0,117.5,2.55,16.0,213.0,325.39,268.39
2016,11,5,15,30,278.0,104.0,2.6,16.0,182.0,283.94,233.56
2016,11,5,15,45,249.5,88.0,2.7,16.0,149.0,236.54,193.01
2016,11,5,16,0,221.0,72.0,2.8,16.0,116.0,191.81,153.81
2016,11,5,16,15,179.0,55.5,2.85,15.5,85.0,143.85,111.72
2016,11,5,16,30,137.0,39.0,2.9,15.0,54.0,100.48,72.4
2016,11,5,16,45,68.5,19.5,3.0,15.0,27.0,45.84,13.43
2016,11,5,17,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.0,2.1,14.0,8.0,0.0,0.0
2016,11,6,7,0,0.0,16.0,2.0,14.0,16.0,14.55,0.0
2016,11,6,7,15,158.0,27.0,1.8,14.0,46.5,92.06,50.66
2016,11,6,7,30,316.0,38.0,1.6,14.0,77.0,175.27,131.48
2016,11,6,7,45,375.0,49.5,1.45,14.5,114.5,232.33,183.1
2016,11,6,8,0,434.0,61.0,1.3,15.0,152.0,295.63,238.06
2016,11,6,8,15,473.5,70.0,1.15,15.0,190.5,351.66,286.08
2016,11,6,8,30,513.0,79.0,1.0,15.0,229.0,410.72,334.64
2016,11,6,8,45,535.0,89.0,0.85,15.0,265.5,462.49,375.42
2016,11,6,9,0,557.0,99.0,0.7,15.0,302.0,514.86,414.85
2016,11,6,9,15,577.0,105.0,0.75,15.0,334.5,561.7,450.45
2016,11,6,9,30,597.0,111.0,0.8,15.0,367.0,608.27,485.08
2016,11,6,9,45,712.0,92.0,0.85,15.0,419.5,700.02,551.28
2016,11,6,10,0,827.0,73.0,0.9,15.0,472.0,792.11,614.79
2016,11,6,10,15,838.0,74.5,1.0,15.0,497.0,828.1,638.96
2016,11,6,10,30,849.0,76.0,1.1,15.0,522.0,853.09,656.25
2016,11,6,10,45,858.5,76.0,1.25,15.0,540.0,880.12,675.85
2016,11,6,11,0,868.0,76.0,1.4,15.0,558.0,904.15,693.38
2016,11,6,11,15,871.5,76.5,1.4,15.0,568.5,920.02,703.32
2016,11,6,11,30,875.0,77.0,1.4,15.0,579.0,932.42,711.12
2016,11,6,11,45,878.5,76.0,1.4,15.0,582.5,939.37,715.42
2016,11,6,12,0,882.0,75.0,1.4,15.0,586.0,942.7,717.52
2016,11,6,12,15,880.0,74.5,1.3,15.0,581.0,937.8,712.72
2016,11,6,12,30,878.0,74.0,1.2,15.0,576.0,929.28,705.72
2016,11,6,12,45,859.0,78.5,1.2,15.5,561.5,907.71,690.47
2016,11,6,13,0,840.0,83.0,1.2,16.0,547.0,892.19,679.59
2016,11,6,13,15,831.5,82.0,1.1,16.0,527.5,867.05,661.91
2016,11,6,13,30,823.0,81.0,1.0,16.0,508.0,838.94,642.37
2016,11,6,13,45,416.5,124.5,0.9,16.0,340.5,519.66,413.08
2016,11,6,14,0,10.0,168.0,0.8,16.0,173.0,168.08,132.73
2016,11,6,14,15,165.0,164.5,0.85,15.5,234.0,311.97,254.64
2016,11,6,14,30,320.0,161.0,0.9,15.0,295.0,431.98,351.03
2016,11,6,14,45,367.0,138.5,0.95,15.0,278.0,438.86,356.33
2016,11,6,15,0,414.0,116.0,1.0,15.0,261.0,426.87,347.77
2016,11,6,15,15,391.5,104.0,1.1,15.0,228.0,378.86,309.65
2016,11,6,15,30,369.0,92.0,1.2,15.0,195.0,332.07,271.45
2016,11,6,15,45,339.0,78.5,1.35,15.0,160.0,281.18,228.66
2016,11,6,16,0,309.0,65.0,1.5,15.0,125.0,232.9,186.62
2016,11,6,16,15,259.0,50.5,1.55,15.0,91.5,178.27,138.45
2016,11,6,16,30,209.0,36.0,1.6,15.0,58.0,129.25,93.02
2016,11,6,16,45,104.5,18.0,1.7,15.0,29.0,59.3,13.6
2016,11,6,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,4.5,5.1,14.0,4.5,0.0,0.0
2016,11,7,7,0,0.0,9.0,5.1,14.0,9.0,8.19,0.0
2016,11,7,7,15,40.0,25.5,5.1,14.0,30.0,42.79,19.29
2016,11,7,7,30,80.0,42.0,5.1,14.0,51.0,79.38,57.86
2016,11,7,7,45,103.0,60.0,5.1,14.5,77.5,113.32,88.5
2016,11,7,8,0,126.0,78.0,5.1,15.0,104.0,149.56,120.59
2016,11,7,8,15,140.0,96.0,5.05,15.0,131.5,183.37,150.51
2016,11,7,8,30,154.0,114.0,5.0,15.0,159.0,218.45,181.0
2016,11,7,8,45,163.0,131.0,4.95,15.5,184.5,250.32,207.81
2016,11,7,9,0,172.0,148.0,4.9,16.0,210.0,282.8,234.53
2016,11,7,9,15,202.0,162.0,4.85,16.0,242.5,327.07,271.28
2016,11,7,9,30,232.0,176.0,4.8,16.0,275.0,387.17,320.07
2016,11,7,9,45,251.0,188.0,4.75,16.5,302.0,424.92,349.5
2016,11,7,10,0,270.0,200.0,4.7,17.0,329.0,463.24,378.95
2016,11,7,10,15,259.0,213.0,4.65,17.0,342.0,477.47,389.09
2016,11,7,10,30,248.0,226.0,4.6,17.0,355.0,490.21,398.04
2016,11,7,10,45,270.0,231.0,4.6,17.0,376.5,521.53,422.52
2016,11,7,11,0,292.0,236.0,4.6,17.0,398.0,552.69,446.66
2016,11,7,11,15,338.5,231.5,4.6,17.0,422.5,594.69,479.79
2016,11,7,11,30,385.0,227.0,4.6,17.0,447.0,636.4,512.39
2016,11,7,11,45,412.5,221.5,4.6,17.0,458.0,676.07,542.4
2016,11,7,12,0,440.0,216.0,4.6,17.0,469.0,696.66,558.36
2016,11,7,12,15,444.5,213.0,4.55,17.0,467.0,696.2,557.92
2016,11,7,12,30,449.0,210.0,4.5,17.0,465.0,693.64,556.09
2016,11,7,12,45,513.5,185.0,4.45,17.5,471.0,719.3,576.19
2016,11,7,13,0,578.0,160.0,4.4,18.0,477.0,740.43,592.03
2016,11,7,13,15,513.5,171.5,4.3,17.5,446.0,684.77,550.42
2016,11,7,13,30,449.0,183.0,4.2,17.0,415.0,629.23,508.26
2016,11,7,13,45,340.0,191.5,4.1,17.0,362.0,517.83,421.09
2016,11,7,14,0,231.0,200.0,4.0,17.0,309.0,414.0,337.96
2016,11,7,14,15,181.5,188.5,3.95,17.0,270.5,354.54,290.2
2016,11,7,14,30,132.0,177.0,3.9,17.0,232.0,298.22,244.13
2016,11,7,14,45,128.0,160.5,3.85,17.0,209.5,271.36,222.61
2016,11,7,15,0,124.0,144.0,3.8,17.0,187.0,244.66,200.81
2016,11,7,15,15,116.0,126.5,3.7,16.5,162.5,214.46,176.01
2016,11,7,15,30,108.0,109.0,3.6,16.0,138.0,184.92,151.23
2016,11,7,15,45,93.5,90.5,3.55,16.0,112.5,151.47,122.38
2016,11,7,16,0,79.0,72.0,3.5,16.0,87.0,119.44,94.36
2016,11,7,16,15,57.0,53.5,3.45,16.0,63.0,85.81,64.87
2016,11,7,16,30,35.0,35.0,3.4,16.0,39.0,54.26,36.59
2016,11,7,16,45,17.5,17.5,3.35,16.0,19.5,21.69,0.0
2016,11,7,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
