Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,4.5,3.05,15.0,4.5,0.0,0.0
2016,11,8,7,0,0.0,9.0,3.1,15.0,9.0,8.19,0.0
2016,11,8,7,15,76.0,25.0,3.1,15.0,34.0,57.64,24.12
2016,11,8,7,30,152.0,41.0,3.1,15.0,59.0,110.87,81.39
2016,11,8,7,45,196.5,57.5,3.1,15.5,91.0,156.66,122.76
2016,11,8,8,0,241.0,74.0,3.1,16.0,123.0,207.24,167.18
2016,11,8,8,15,268.5,89.5,3.0,16.0,156.0,252.09,206.57
2016,11,8,8,30,296.0,105.0,2.9,16.0,189.0,299.42,247.11
2016,11,8,8,45,324.0,116.0,2.8,16.0,221.0,343.64,284.27
2016,11,8,9,0,352.0,127.0,2.7,16.0,253.0,402.92,332.31
2016,11,8,9,15,404.0,132.5,2.6,16.0,291.5,462.58,380.11
2016,11,8,9,30,456.0,138.0,2.5,16.0,330.0,525.25,429.12
2016,11,8,9,45,602.0,112.0,2.45,16.5,385.5,634.98,513.57
2016,11,8,10,0,748.0,86.0,2.4,17.0,441.0,740.56,588.9
2016,11,8,10,15,702.5,105.0,2.35,17.0,452.5,751.93,595.0
2016,11,8,10,30,657.0,124.0,2.3,17.0,464.0,753.67,594.97
2016,11,8,10,45,742.0,108.0,2.25,17.0,504.0,825.77,645.51
2016,11,8,11,0,827.0,92.0,2.2,17.0,544.0,893.03,690.92
2016,11,8,11,15,831.5,92.5,2.15,17.0,555.0,909.54,700.62
2016,11,8,11,30,836.0,93.0,2.1,17.0,566.0,922.69,708.59
2016,11,8,11,45,825.5,97.5,2.05,17.5,567.0,923.11,706.65
2016,11,8,12,0,815.0,102.0,2.0,18.0,568.0,919.87,702.5
2016,11,8,12,15,813.5,102.0,1.95,18.0,563.5,916.24,699.6
2016,11,8,12,30,812.0,102.0,1.9,18.0,559.0,909.15,694.52
2016,11,8,12,45,830.5,93.0,1.85,18.0,552.0,906.35,692.53
2016,11,8,13,0,849.0,84.0,1.8,18.0,545.0,899.36,687.79
2016,11,8,13,15,841.0,83.0,1.7,18.0,526.0,874.59,670.46
2016,11,8,13,30,833.0,82.0,1.6,18.0,507.0,846.81,651.29
2016,11,8,13,45,807.0,84.0,1.5,18.0,478.5,804.66,622.13
2016,11,8,14,0,781.0,86.0,1.4,18.0,450.0,760.77,591.69
2016,11,8,14,15,762.5,83.5,1.45,18.0,418.0,716.09,561.88
2016,11,8,14,30,744.0,81.0,1.5,18.0,386.0,670.02,530.42
2016,11,8,14,45,708.0,79.0,1.55,18.0,347.5,614.94,491.37
2016,11,8,15,0,672.0,77.0,1.6,18.0,309.0,556.92,447.51
2016,11,8,15,15,633.0,72.0,1.75,17.5,268.5,494.66,400.15
2016,11,8,15,30,594.0,67.0,1.9,17.0,228.0,434.36,352.19
2016,11,8,15,45,535.5,60.5,2.05,17.0,186.0,364.76,294.18
2016,11,8,16,0,477.0,54.0,2.2,17.0,144.0,300.01,238.25
2016,11,8,16,15,388.5,43.5,2.2,16.5,103.5,224.5,172.89
2016,11,8,16,30,300.0,33.0,2.2,16.0,63.0,158.68,112.05
2016,11,8,16,45,150.0,16.5,2.2,16.0,31.5,72.01,0.63
2016,11,8,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,5.0,2.7,14.5,6.0,0.0,0.0
2016,11,9,7,0,109.0,10.0,2.7,15.0,12.0,35.62,0.0
2016,11,9,7,15,255.0,21.5,2.7,15.0,44.5,113.81,43.1
2016,11,9,7,30,401.0,33.0,2.7,15.0,77.0,200.09,147.01
2016,11,9,7,45,483.0,40.5,2.75,15.0,119.0,266.72,209.15
2016,11,9,8,0,565.0,48.0,2.8,15.0,161.0,341.88,275.79
2016,11,9,8,15,617.5,53.5,2.8,15.0,203.5,407.01,333.08
2016,11,9,8,30,670.0,59.0,2.8,15.0,246.0,473.11,389.5
2016,11,9,8,45,514.0,91.5,2.8,15.5,248.5,449.85,370.96
2016,11,9,9,0,358.0,124.0,2.8,16.0,251.0,403.19,332.34
2016,11,9,9,15,570.0,99.0,2.8,16.0,325.5,547.62,449.83
2016,11,9,9,30,782.0,74.0,2.8,16.0,400.0,697.32,564.05
2016,11,9,9,45,806.0,74.0,2.8,16.5,432.5,745.32,596.49
2016,11,9,10,0,830.0,74.0,2.8,17.0,465.0,792.05,628.12
2016,11,9,10,15,841.5,75.5,2.85,17.0,490.0,828.46,653.34
2016,11,9,10,30,853.0,77.0,2.9,17.0,515.0,862.32,676.66
2016,11,9,10,45,857.5,79.0,2.95,17.5,532.5,878.97,686.44
2016,11,9,11,0,862.0,81.0,3.0,18.0,550.0,900.86,700.09
2016,11,9,11,15,866.0,81.5,3.1,18.0,560.5,917.1,711.48
2016,11,9,11,30,870.0,82.0,3.2,18.0,571.0,929.92,720.64
2016,11,9,11,45,868.5,83.5,3.3,18.0,573.5,935.31,724.78
2016,11,9,12,0,867.0,85.0,3.4,18.0,576.0,937.09,726.62
2016,11,9,12,15,865.0,84.5,3.4,18.0,571.5,932.32,723.37
2016,11,9,12,30,863.0,84.0,3.4,18.0,567.0,924.01,717.85
2016,11,9,12,45,862.0,82.0,3.45,18.5,555.5,911.25,708.34
2016,11,9,13,0,861.0,80.0,3.5,19.0,544.0,895.03,696.56
2016,11,9,13,15,852.5,78.5,3.45,19.0,524.5,878.05,685.08
2016,11,9,13,30,844.0,77.0,3.4,19.0,505.0,849.04,665.1
2016,11,9,13,45,829.0,76.5,3.35,19.0,478.5,812.97,640.07
2016,11,9,14,0,814.0,76.0,3.3,19.0,452.0,774.61,613.25
2016,11,9,14,15,795.5,73.5,3.15,19.0,420.0,729.02,580.4
2016,11,9,14,30,777.0,71.0,3.0,19.0,388.0,681.98,546.15
2016,11,9,14,45,748.0,69.0,2.85,19.0,350.0,627.0,505.42
2016,11,9,15,0,719.0,67.0,2.7,19.0,312.0,572.01,462.68
2016,11,9,15,15,681.0,62.5,2.55,18.5,271.0,509.03,412.91
2016,11,9,15,30,643.0,58.0,2.4,18.0,230.0,450.96,365.29
2016,11,9,15,45,586.0,52.5,2.3,18.0,187.5,381.14,306.31
2016,11,9,16,0,529.0,47.0,2.2,18.0,145.0,316.03,249.53
2016,11,9,16,15,438.0,38.5,2.45,17.5,104.0,239.08,183.05
2016,11,9,16,30,347.0,30.0,2.7,17.0,63.0,172.03,119.79
2016,11,9,16,45,173.5,15.0,3.0,17.0,31.5,76.55,0.0
2016,11,9,17,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,7,15,13.5,18.5,2.35,15.0,20.0,21.84,2.14
2016,11,10,7,30,27.0,37.0,2.3,15.0,40.0,49.07,33.15
2016,11,10,7,45,43.5,55.0,2.25,15.5,62.5,76.63,57.76
2016,11,10,8,0,60.0,73.0,2.2,16.0,85.0,105.65,83.08
2016,11,10,8,15,69.5,91.0,2.25,16.0,108.0,132.66,106.67
2016,11,10,8,30,79.0,109.0,2.3,16.0,131.0,160.6,130.71
2016,11,10,8,45,85.5,126.0,2.4,16.0,153.0,186.31,152.49
2016,11,10,9,0,92.0,143.0,2.5,16.0,175.0,212.61,174.42
2016,11,10,9,15,105.0,159.5,2.6,16.0,200.0,255.61,209.72
2016,11,10,9,30,118.0,176.0,2.7,16.0,225.0,288.32,236.26
2016,11,10,9,45,130.0,190.0,2.85,16.5,248.0,317.93,259.61
2016,11,10,10,0,142.0,204.0,3.0,17.0,271.0,348.13,283.14
2016,11,10,10,15,137.5,215.5,3.05,17.0,283.0,361.64,293.24
2016,11,10,10,30,133.0,227.0,3.1,17.0,295.0,374.59,302.89
2016,11,10,10,45,136.0,235.5,3.15,17.5,307.0,389.98,314.12
2016,11,10,11,0,139.0,244.0,3.2,18.0,319.0,405.13,325.09
2016,11,10,11,15,186.0,246.5,3.1,18.0,349.0,453.32,363.4
2016,11,10,11,30,233.0,249.0,3.0,18.0,379.0,502.01,401.44
2016,11,10,11,45,231.5,251.0,2.95,18.0,381.0,504.24,402.6
2016,11,10,12,0,230.0,253.0,2.9,18.0,383.0,505.63,403.41
2016,11,10,12,15,215.5,252.5,2.85,18.0,373.0,490.84,391.67
2016,11,10,12,30,201.0,252.0,2.8,18.0,363.0,475.43,379.56
2016,11,10,12,45,201.5,246.0,2.8,18.5,356.0,466.6,372.47
2016,11,10,13,0,202.0,240.0,2.8,19.0,349.0,457.1,364.88
2016,11,10,13,15,207.0,230.5,2.8,19.0,338.5,446.58,357.41
2016,11,10,13,30,212.0,221.0,2.8,19.0,328.0,435.22,349.29
2016,11,10,13,45,204.0,209.5,2.8,19.0,308.0,409.55,329.73
2016,11,10,14,0,196.0,198.0,2.8,19.0,288.0,383.78,309.98
2016,11,10,14,15,483.0,134.0,2.85,19.0,334.5,553.88,448.36
2016,11,10,14,30,770.0,70.0,2.9,19.0,381.0,674.87,541.75
2016,11,10,14,45,744.5,67.0,2.95,19.0,344.0,621.54,501.79
2016,11,10,15,0,719.0,64.0,3.0,19.0,307.0,567.98,460.72
2016,11,10,15,15,682.0,60.0,3.1,18.5,266.5,506.34,412.34
2016,11,10,15,30,645.0,56.0,3.2,18.0,226.0,449.33,365.66
2016,11,10,15,45,589.5,50.5,3.3,18.0,184.0,380.33,307.04
2016,11,10,16,0,534.0,45.0,3.4,18.0,142.0,315.9,250.39
2016,11,10,16,15,443.5,37.0,3.45,17.5,102.0,239.61,183.57
2016,11,10,16,30,353.0,29.0,3.5,17.0,62.0,173.14,119.26
2016,11,10,16,45,176.5,14.5,3.6,17.0,31.0,76.44,0.0
2016,11,10,17,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,7,15,172.0,16.0,1.3,14.0,34.0,80.97,12.37
2016,11,11,7,30,344.0,32.0,1.5,14.0,68.0,177.92,128.61
2016,11,11,7,45,424.5,41.5,1.75,14.5,107.5,242.59,189.28
2016,11,11,8,0,505.0,51.0,2.0,15.0,147.0,315.85,253.67
2016,11,11,8,15,560.0,57.0,2.15,15.0,188.5,379.68,309.76
2016,11,11,8,30,615.0,63.0,2.3,15.0,230.0,447.89,367.93
2016,11,11,8,45,376.0,102.5,2.5,15.0,209.5,371.46,307.2
2016,11,11,9,0,137.0,142.0,2.7,15.0,189.0,252.98,208.69
2016,11,11,9,15,215.5,151.5,2.7,15.0,235.0,337.08,279.04
2016,11,11,9,30,294.0,161.0,2.7,15.0,281.0,415.4,342.86
2016,11,11,9,45,224.0,181.5,2.75,15.5,277.5,395.87,324.52
2016,11,11,10,0,154.0,202.0,2.8,16.0,274.0,355.75,290.16
2016,11,11,10,15,201.0,210.0,2.75,16.0,308.5,408.87,333.15
2016,11,11,10,30,248.0,218.0,2.7,16.0,343.0,480.56,389.19
2016,11,11,10,45,204.5,230.0,2.7,16.0,336.0,444.7,359.65
2016,11,11,11,0,161.0,242.0,2.7,16.0,329.0,423.03,341.27
2016,11,11,11,15,174.5,247.0,2.65,16.0,342.5,443.52,357.33
2016,11,11,11,30,188.0,252.0,2.6,16.0,356.0,463.79,372.94
2016,11,11,11,45,142.5,252.0,2.6,16.0,331.0,421.83,338.92
2016,11,11,12,0,97.0,252.0,2.6,16.0,306.0,361.24,290.51
2016,11,11,12,15,93.5,249.0,2.65,16.0,301.0,354.1,285.18
2016,11,11,12,30,90.0,246.0,2.7,16.0,296.0,346.87,279.57
2016,11,11,12,45,47.0,210.0,2.75,16.0,236.0,262.57,211.56
2016,11,11,13,0,4.0,174.0,2.8,16.0,176.0,168.03,133.92
2016,11,11,13,15,3.0,168.5,2.85,16.0,170.0,161.74,129.08
2016,11,11,13,30,2.0,163.0,2.9,16.0,164.0,155.6,124.19
2016,11,11,13,45,30.5,176.5,3.0,16.0,190.5,208.24,168.57
2016,11,11,14,0,59.0,190.0,3.1,16.0,217.0,248.51,202.37
2016,11,11,14,15,29.5,120.5,3.15,16.0,134.0,142.6,115.04
2016,11,11,14,30,0.0,51.0,3.2,16.0,51.0,45.02,32.61
2016,11,11,14,45,0.0,46.0,3.3,16.0,46.0,40.58,28.95
2016,11,11,15,0,0.0,41.0,3.4,16.0,41.0,36.15,25.22
2016,11,11,15,15,0.0,35.5,3.45,16.0,35.5,31.28,21.08
2016,11,11,15,30,0.0,30.0,3.5,16.0,30.0,26.41,16.9
2016,11,11,15,45,0.0,24.5,3.6,16.0,24.5,21.55,12.67
2016,11,11,16,0,0.0,19.0,3.7,16.0,19.0,16.7,8.42
2016,11,11,16,15,0.0,13.5,3.8,15.5,13.5,11.86,4.16
2016,11,11,16,30,0.0,8.0,3.9,15.0,8.0,7.02,0.0
2016,11,11,16,45,0.0,4.0,4.0,15.0,4.0,3.5,0.0
2016,11,11,17,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,7,15,184.0,15.5,1.85,15.0,34.0,83.21,0.01
2016,11,12,7,30,368.0,31.0,1.9,15.0,68.0,185.11,131.87
2016,11,12,7,45,463.5,38.0,1.95,15.5,109.0,254.35,197.22
2016,11,12,8,0,559.0,45.0,2.0,16.0,150.0,333.61,266.28
2016,11,12,8,15,614.5,50.0,2.05,16.0,192.5,395.79,321.02
2016,11,12,8,30,670.0,55.0,2.1,16.0,235.0,465.73,380.19
2016,11,12,8,45,710.0,58.0,2.15,16.5,276.0,527.45,430.33
2016,11,12,9,0,750.0,61.0,2.2,17.0,317.0,590.85,480.0
2016,11,12,9,15,775.0,63.5,2.35,17.0,353.5,644.26,520.83
2016,11,12,9,30,800.0,66.0,2.5,17.0,390.0,697.26,560.02
2016,11,12,9,45,542.5,126.5,2.65,17.0,354.0,594.54,481.29
2016,11,12,10,0,285.0,187.0,2.8,17.0,318.0,459.43,372.77
2016,11,12,10,15,571.0,130.5,3.0,17.0,410.5,666.21,537.74
2016,11,12,10,30,857.0,74.0,3.2,17.0,503.0,849.45,671.31
2016,11,12,10,45,865.0,75.0,3.45,17.0,521.0,876.45,689.88
2016,11,12,11,0,873.0,76.0,3.7,17.0,539.0,900.4,707.58
2016,11,12,11,15,877.0,76.5,3.9,17.0,550.0,916.79,719.71
2016,11,12,11,30,881.0,77.0,4.1,17.0,561.0,929.76,729.56
2016,11,12,11,45,880.5,77.5,4.35,17.0,564.0,934.96,734.37
2016,11,12,12,0,880.0,78.0,4.6,17.0,567.0,936.56,737.48
2016,11,12,12,15,878.5,78.0,4.65,17.0,562.5,932.97,735.39
2016,11,12,12,30,877.0,78.0,4.7,17.0,558.0,925.8,730.92
2016,11,12,12,45,628.0,142.5,4.8,17.0,482.5,779.94,625.1
2016,11,12,13,0,379.0,207.0,4.9,17.0,407.0,594.71,482.19
2016,11,12,13,15,281.0,213.0,4.85,17.0,358.5,508.02,413.45
2016,11,12,13,30,183.0,219.0,4.8,17.0,310.0,408.1,332.82
2016,11,12,13,45,230.5,202.0,4.8,17.0,310.5,422.93,346.75
2016,11,12,14,0,278.0,185.0,4.8,17.0,311.0,449.57,369.27
2016,11,12,14,15,468.5,135.5,4.95,17.0,329.0,543.86,448.57
2016,11,12,14,30,659.0,86.0,5.1,17.0,347.0,614.71,507.28
2016,11,12,14,45,687.5,76.0,5.3,17.0,325.5,594.9,492.4
2016,11,12,15,0,716.0,66.0,5.5,17.0,304.0,567.38,470.52
2016,11,12,15,15,676.5,62.0,5.45,16.5,263.0,507.75,421.4
2016,11,12,15,30,637.0,58.0,5.4,16.0,222.0,446.89,369.86
2016,11,12,15,45,575.5,52.0,5.4,16.0,179.5,374.77,306.97
2016,11,12,16,0,514.0,46.0,5.4,16.0,137.0,307.82,246.93
2016,11,12,16,15,415.0,37.5,5.15,15.5,97.0,228.79,176.6
2016,11,12,16,30,316.0,29.0,4.9,15.0,57.0,160.55,108.37
2016,11,12,16,45,158.0,14.5,4.7,15.0,28.5,70.49,0.0
2016,11,12,17,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,7,15,163.5,15.5,0.8,14.0,31.5,76.4,0.0
2016,11,13,7,30,327.0,31.0,0.8,14.0,63.0,170.14,119.57
2016,11,13,7,45,418.5,39.5,0.8,14.5,102.5,236.98,182.98
2016,11,13,8,0,510.0,48.0,0.8,15.0,142.0,313.56,248.96
2016,11,13,8,15,567.5,53.5,0.85,15.0,183.5,378.01,304.52
2016,11,13,8,30,625.0,59.0,0.9,15.0,225.0,447.1,362.08
2016,11,13,8,45,316.5,90.0,1.0,15.0,174.5,319.0,261.49
2016,11,13,9,0,8.0,121.0,1.1,15.0,124.0,121.55,96.92
2016,11,13,9,15,54.5,145.0,1.1,15.0,167.0,190.65,155.66
2016,11,13,9,30,101.0,169.0,1.1,15.0,210.0,254.9,208.56
2016,11,13,9,45,453.0,121.5,1.15,15.5,325.0,517.79,421.19
2016,11,13,10,0,805.0,74.0,1.2,16.0,440.0,766.34,601.78
2016,11,13,10,15,599.5,131.0,1.2,16.0,412.0,689.86,543.24
2016,11,13,10,30,394.0,188.0,1.2,16.0,384.0,570.45,452.87
2016,11,13,10,45,420.0,189.5,1.3,16.0,405.5,621.53,492.1
2016,11,13,11,0,446.0,191.0,1.4,16.0,427.0,655.17,517.04
2016,11,13,11,15,452.5,194.0,1.5,16.0,437.5,671.44,529.09
2016,11,13,11,30,459.0,197.0,1.6,16.0,448.0,685.87,540.01
2016,11,13,11,45,428.0,206.0,1.7,16.5,441.0,670.08,527.24
2016,11,13,12,0,397.0,215.0,1.8,17.0,434.0,634.24,500.52
2016,11,13,12,15,631.0,146.5,1.9,17.0,491.0,798.14,623.45
2016,11,13,12,30,865.0,78.0,2.0,17.0,548.0,913.41,703.44
2016,11,13,12,45,863.5,76.0,2.1,17.0,537.0,900.33,694.61
2016,11,13,13,0,862.0,74.0,2.2,17.0,526.0,883.82,684.84
2016,11,13,13,15,854.0,73.0,2.25,17.0,507.0,859.47,669.12
2016,11,13,13,30,846.0,72.0,2.3,17.0,488.0,832.15,651.3
2016,11,13,13,45,835.5,70.0,2.35,17.0,463.0,806.49,634.57
2016,11,13,14,0,825.0,68.0,2.4,17.0,438.0,770.08,609.9
2016,11,13,14,15,807.5,66.0,2.45,17.0,406.5,725.97,579.3
2016,11,13,14,30,790.0,64.0,2.5,17.0,375.0,680.3,547.02
2016,11,13,14,45,766.0,61.0,2.6,17.0,338.5,627.58,508.93
2016,11,13,15,0,742.0,58.0,2.7,17.0,302.0,574.48,468.47
2016,11,13,15,15,705.0,54.5,2.75,16.5,261.5,512.8,419.64
2016,11,13,15,30,668.0,51.0,2.8,16.0,221.0,452.64,370.11
2016,11,13,15,45,612.0,46.0,2.9,16.0,179.0,383.02,310.54
2016,11,13,16,0,556.0,41.0,3.0,16.0,137.0,317.72,252.64
2016,11,13,16,15,460.5,33.5,3.1,15.5,97.0,242.55,185.84
2016,11,13,16,30,365.0,26.0,3.2,15.0,57.0,174.52,115.38
2016,11,13,16,45,182.5,13.0,3.3,15.0,28.5,75.44,0.0
2016,11,13,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,7,15,192.0,14.0,3.4,14.0,32.0,82.3,0.0
2016,11,14,7,30,384.0,28.0,3.3,14.0,64.0,186.95,129.81
2016,11,14,7,45,477.0,35.5,3.25,14.0,105.0,255.97,199.18
2016,11,14,8,0,570.0,43.0,3.2,14.0,146.0,334.95,269.86
2016,11,14,8,15,626.0,47.5,3.05,14.0,188.0,397.15,325.66
2016,11,14,8,30,682.0,52.0,2.9,14.0,230.0,467.08,385.75
2016,11,14,8,45,719.5,55.5,2.8,14.5,271.0,528.14,436.05
2016,11,14,9,0,757.0,59.0,2.7,15.0,312.0,590.68,485.5
2016,11,14,9,15,782.0,61.5,2.55,15.0,348.0,644.23,525.83
2016,11,14,9,30,807.0,64.0,2.4,15.0,384.0,697.35,563.96
2016,11,14,9,45,826.0,65.5,2.25,15.5,416.0,743.74,594.94
2016,11,14,10,0,845.0,67.0,2.1,16.0,448.0,781.11,618.49
2016,11,14,10,15,857.0,68.0,2.0,16.0,473.0,817.1,642.12
2016,11,14,10,30,869.0,69.0,1.9,16.0,498.0,850.61,663.59
2016,11,14,10,45,876.5,70.0,1.8,16.5,516.0,877.41,678.81
2016,11,14,11,0,884.0,71.0,1.7,17.0,534.0,901.11,691.71
2016,11,14,11,15,888.5,71.5,1.75,17.0,545.0,918.14,703.15
2016,11,14,11,30,893.0,72.0,1.8,17.0,556.0,931.72,712.42
2016,11,14,11,45,893.5,72.5,1.85,17.0,559.5,938.01,716.92
2016,11,14,12,0,894.0,73.0,1.9,17.0,563.0,940.65,719.18
2016,11,14,12,15,892.5,73.0,2.05,17.0,558.5,937.12,718.59
2016,11,14,12,30,891.0,73.0,2.2,17.0,554.0,929.96,715.6
2016,11,14,12,45,885.5,72.5,2.35,17.0,542.0,914.91,707.19
2016,11,14,13,0,880.0,72.0,2.5,17.0,530.0,896.44,696.42
2016,11,14,13,15,871.5,71.0,2.65,17.0,511.0,871.39,680.92
2016,11,14,13,30,863.0,70.0,2.8,17.0,492.0,843.33,663.12
2016,11,14,13,45,850.0,68.5,2.95,17.0,466.0,808.02,639.84
2016,11,14,14,0,837.0,67.0,3.1,17.0,440.0,777.73,619.88
2016,11,14,14,15,819.0,65.0,3.15,16.5,408.0,732.93,589.39
2016,11,14,14,30,801.0,63.0,3.2,16.0,376.0,686.57,557.14
2016,11,14,14,45,775.5,60.5,3.3,16.0,339.0,633.1,517.82
2016,11,14,15,0,750.0,58.0,3.4,16.0,302.0,579.32,476.19
2016,11,14,15,15,712.5,54.5,3.45,16.0,261.5,517.06,425.45
2016,11,14,15,30,675.0,51.0,3.5,16.0,221.0,456.33,374.23
2016,11,14,15,45,618.5,46.0,3.55,16.0,178.5,386.18,313.7
2016,11,14,16,0,562.0,41.0,3.6,16.0,136.0,320.34,254.94
2016,11,14,16,15,464.5,33.0,3.5,15.5,96.0,243.69,186.47
2016,11,14,16,30,367.0,25.0,3.4,15.0,56.0,173.85,112.58
2016,11,14,16,45,183.5,12.5,3.35,15.0,28.0,63.8,0.0
2016,11,14,17,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,10.5,4.2,15.0,10.5,9.23,0.0
2016,11,15,7,30,0.0,21.0,4.4,15.0,21.0,18.5,8.18
2016,11,15,7,45,0.0,35.0,4.65,15.5,35.0,31.61,20.41
2016,11,15,8,0,0.0,49.0,4.9,16.0,49.0,45.09,32.18
2016,11,15,8,15,0.0,64.5,4.95,16.0,64.5,60.18,45.28
2016,11,15,8,30,0.0,80.0,5.0,16.0,80.0,75.26,58.26
2016,11,15,8,45,0.0,95.0,5.1,16.0,95.0,89.84,70.67
2016,11,15,9,0,0.0,110.0,5.2,16.0,110.0,104.5,83.0
2016,11,15,9,15,0.0,94.0,5.25,16.0,94.0,85.97,67.32
2016,11,15,9,30,0.0,78.0,5.3,16.0,78.0,69.32,53.2
2016,11,15,9,45,0.0,98.5,5.35,16.0,98.5,89.22,69.86
2016,11,15,10,0,0.0,119.0,5.4,16.0,119.0,109.54,86.73
2016,11,15,10,15,70.5,168.0,5.5,16.0,202.5,232.83,191.22
2016,11,15,10,30,141.0,217.0,5.6,16.0,286.0,370.51,304.54
2016,11,15,10,45,128.5,225.0,5.7,16.0,290.0,371.67,304.5
2016,11,15,11,0,116.0,233.0,5.8,16.0,294.0,372.03,304.13
2016,11,15,11,15,63.5,212.0,5.9,16.0,245.5,281.55,229.48
2016,11,15,11,30,11.0,191.0,6.0,16.0,197.0,192.98,155.25
2016,11,15,11,45,63.5,218.5,6.1,16.0,253.5,289.73,236.29
2016,11,15,12,0,116.0,246.0,6.2,16.0,310.0,390.87,319.2
2016,11,15,12,15,180.0,241.5,6.25,16.0,339.0,444.81,364.37
2016,11,15,12,30,244.0,237.0,6.3,16.0,368.0,515.53,422.22
2016,11,15,12,45,202.5,234.5,6.4,16.0,342.0,454.23,372.8
2016,11,15,13,0,161.0,232.0,6.5,16.0,316.0,411.26,337.61
2016,11,15,13,15,240.5,214.5,6.5,15.5,334.0,474.2,391.48
2016,11,15,13,30,320.0,197.0,6.5,15.0,352.0,515.86,428.07
2016,11,15,13,45,346.0,181.0,6.55,15.0,340.5,509.68,424.31
2016,11,15,14,0,372.0,165.0,6.6,15.0,329.0,500.86,418.44
2016,11,15,14,15,191.5,152.5,6.6,15.0,236.5,319.58,267.28
2016,11,15,14,30,11.0,140.0,6.6,15.0,144.0,142.57,115.39
2016,11,15,14,45,7.0,127.0,6.65,15.0,129.5,126.71,102.2
2016,11,15,15,0,3.0,114.0,6.7,15.0,115.0,111.3,89.18
2016,11,15,15,15,1.5,98.5,6.7,15.0,99.0,95.06,75.4
2016,11,15,15,30,0.0,83.0,6.7,15.0,83.0,79.05,61.67
2016,11,15,15,45,0.0,66.5,6.75,15.0,66.5,62.86,47.66
2016,11,15,16,0,0.0,50.0,6.8,15.0,50.0,46.63,33.51
2016,11,15,16,15,0.0,34.5,6.8,14.5,34.5,31.43,20.19
2016,11,15,16,30,0.0,19.0,6.8,14.0,19.0,16.74,6.19
2016,11,15,16,45,0.0,9.5,6.8,14.0,9.5,8.64,0.0
2016,11,15,17,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,7,15,166.5,14.5,5.75,12.0,29.0,61.86,0.0
2016,11,16,7,30,333.0,29.0,5.8,12.0,58.0,169.01,112.99
2016,11,16,7,45,430.0,37.5,5.9,12.5,97.5,237.89,185.96
2016,11,16,8,0,527.0,46.0,6.0,13.0,137.0,317.06,257.78
2016,11,16,8,15,587.0,51.5,6.05,13.0,179.5,383.3,318.35
2016,11,16,8,30,647.0,57.0,6.1,13.0,222.0,454.38,381.55
2016,11,16,8,45,682.5,62.0,6.2,13.0,261.5,514.18,434.0
2016,11,16,9,0,718.0,67.0,6.3,13.0,301.0,571.93,483.5
2016,11,16,9,15,745.0,70.0,6.3,13.0,337.5,625.97,528.08
2016,11,16,9,30,772.0,73.0,6.3,13.0,374.0,679.8,570.29
2016,11,16,9,45,792.0,74.5,6.3,13.0,405.0,725.84,605.65
2016,11,16,10,0,812.0,76.0,6.3,13.0,436.0,770.44,639.47
2016,11,16,10,15,825.0,77.5,6.3,13.0,461.0,807.45,667.06
2016,11,16,10,30,838.0,79.0,6.3,13.0,486.0,842.07,692.65
2016,11,16,10,45,835.5,83.5,6.3,13.0,502.5,864.14,708.55
2016,11,16,11,0,833.0,88.0,6.3,13.0,519.0,882.78,721.94
2016,11,16,11,15,838.0,89.0,6.3,13.0,529.5,900.51,734.74
2016,11,16,11,30,843.0,90.0,6.3,13.0,540.0,914.93,745.13
2016,11,16,11,45,835.0,93.5,6.3,13.0,542.0,916.88,746.29
2016,11,16,12,0,827.0,97.0,6.3,13.0,544.0,915.23,744.96
2016,11,16,12,15,825.5,96.5,6.3,13.0,540.0,911.29,742.09
2016,11,16,12,30,824.0,96.0,6.3,13.0,536.0,903.9,736.79
2016,11,16,12,45,832.0,91.0,6.3,13.0,527.0,896.32,731.52
2016,11,16,13,0,840.0,86.0,6.3,13.0,518.0,885.07,723.61
2016,11,16,13,15,831.5,84.5,6.3,13.0,499.0,859.93,705.24
2016,11,16,13,30,823.0,83.0,6.3,13.0,480.0,831.86,684.68
2016,11,16,13,45,799.0,84.5,6.35,13.0,452.5,791.72,654.92
2016,11,16,14,0,775.0,86.0,6.4,13.0,425.0,749.73,623.47
2016,11,16,14,15,754.5,83.0,6.45,13.0,393.5,703.78,588.52
2016,11,16,14,30,734.0,80.0,6.5,13.0,362.0,660.83,555.49
2016,11,16,14,45,704.5,76.5,6.55,13.0,325.5,605.94,511.85
2016,11,16,15,0,675.0,73.0,6.6,13.0,289.0,551.28,466.2
2016,11,16,15,15,632.0,68.0,6.6,13.0,248.5,487.22,411.5
2016,11,16,15,30,589.0,63.0,6.6,13.0,208.0,425.46,357.29
2016,11,16,15,45,535.5,55.0,6.65,13.0,167.5,357.71,296.79
2016,11,16,16,0,482.0,47.0,6.7,13.0,127.0,294.39,238.65
2016,11,16,16,15,376.0,37.5,6.7,12.5,88.0,213.46,165.5
2016,11,16,16,30,270.0,28.0,6.7,12.0,49.0,142.28,88.74
2016,11,16,16,45,135.0,14.0,6.75,12.0,24.5,51.38,0.0
2016,11,16,17,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,12.5,4.3,11.0,29.0,68.55,0.0
2016,11,17,7,30,393.0,25.0,4.2,11.0,58.0,179.98,116.33
2016,11,17,7,45,488.0,32.0,4.15,11.5,98.0,250.87,195.26
2016,11,17,8,0,583.0,39.0,4.1,12.0,138.0,330.46,267.69
2016,11,17,8,15,640.0,44.0,3.95,12.0,180.5,397.44,328.48
2016,11,17,8,30,697.0,49.0,3.8,12.0,223.0,468.74,390.98
2016,11,17,8,45,734.5,52.0,3.7,12.0,263.5,529.58,443.15
2016,11,17,9,0,772.0,55.0,3.6,12.0,304.0,591.84,494.67
2016,11,17,9,15,797.0,57.5,3.45,12.0,341.0,645.76,536.64
2016,11,17,9,30,822.0,60.0,3.3,12.0,378.0,699.25,576.39
2016,11,17,9,45,841.0,61.5,3.15,12.5,409.5,739.05,603.65
2016,11,17,10,0,860.0,63.0,3.0,13.0,441.0,783.76,633.95
2016,11,17,10,15,871.5,64.0,2.9,13.0,466.0,819.71,658.55
2016,11,17,10,30,883.0,65.0,2.8,13.0,491.0,853.12,681.01
2016,11,17,10,45,890.0,66.5,2.75,13.5,509.0,880.44,697.95
2016,11,17,11,0,897.0,68.0,2.7,14.0,527.0,904.61,712.54
2016,11,17,11,15,901.5,68.5,2.7,14.0,538.0,921.89,723.99
2016,11,17,11,30,906.0,69.0,2.7,14.0,549.0,935.68,733.14
2016,11,17,11,45,905.0,69.5,2.7,14.0,552.0,940.76,736.33
2016,11,17,12,0,904.0,70.0,2.7,14.0,555.0,942.17,737.19
2016,11,17,12,15,902.0,70.0,2.75,14.0,551.0,938.32,735.01
2016,11,17,12,30,900.0,70.0,2.8,14.0,547.0,930.82,730.45
2016,11,17,12,45,892.0,70.5,2.85,14.0,534.5,914.9,720.08
2016,11,17,13,0,884.0,71.0,2.9,14.0,522.0,895.62,707.46
2016,11,17,13,15,875.5,70.0,2.9,14.0,503.0,870.75,690.5
2016,11,17,13,30,867.0,69.0,2.9,14.0,484.0,842.85,671.39
2016,11,17,13,45,851.5,68.0,2.9,14.0,457.5,806.28,645.87
2016,11,17,14,0,836.0,67.0,2.9,14.0,431.0,774.84,623.97
2016,11,17,14,15,816.5,65.0,2.8,14.0,399.0,729.2,590.64
2016,11,17,14,30,797.0,63.0,2.7,14.0,367.0,682.12,555.88
2016,11,17,14,45,768.0,60.5,2.6,14.0,330.0,626.66,514.13
2016,11,17,15,0,739.0,58.0,2.5,14.0,293.0,571.19,470.36
2016,11,17,15,15,699.0,54.5,2.4,14.0,252.5,508.17,418.64
2016,11,17,15,30,659.0,51.0,2.3,14.0,212.0,446.93,366.73
2016,11,17,15,45,595.5,45.5,2.2,14.0,169.5,373.69,303.64
2016,11,17,16,0,532.0,40.0,2.1,14.0,127.0,309.27,246.0
2016,11,17,16,15,431.5,32.0,2.0,13.5,88.0,229.83,175.21
2016,11,17,16,30,331.0,24.0,1.9,13.0,49.0,158.99,95.3
2016,11,17,16,45,165.5,12.0,1.85,13.0,24.5,58.34,0.0
2016,11,17,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
