Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,0,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,9.3,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,3.0,9.65,12.0,3.0,2.73,0.0
2016,11,28,7,30,0.0,6.0,9.7,12.0,6.0,5.26,0.0
2016,11,28,7,45,0.0,15.5,9.75,12.0,15.5,13.63,4.7
2016,11,28,8,0,0.0,25.0,9.8,12.0,25.0,22.02,12.71
2016,11,28,8,15,0.0,36.0,9.75,12.0,36.0,31.75,21.35
2016,11,28,8,30,0.0,47.0,9.7,12.0,47.0,41.54,30.02
2016,11,28,8,45,0.0,58.5,9.65,12.5,58.5,52.46,39.51
2016,11,28,9,0,0.0,70.0,9.6,13.0,70.0,63.43,48.94
2016,11,28,9,15,0.0,80.0,9.5,13.0,80.0,72.89,57.07
2016,11,28,9,30,0.0,90.0,9.4,13.0,90.0,82.42,65.18
2016,11,28,9,45,273.0,102.5,9.35,13.0,212.0,348.96,298.4
2016,11,28,10,0,546.0,115.0,9.3,13.0,334.0,594.94,506.71
2016,11,28,10,15,428.0,146.5,9.25,13.0,325.0,547.4,464.4
2016,11,28,10,30,310.0,178.0,9.2,13.0,316.0,481.66,407.3
2016,11,28,10,45,155.0,153.0,9.2,13.0,222.0,306.49,258.62
2016,11,28,11,0,0.0,128.0,9.2,13.0,128.0,118.38,95.02
2016,11,28,11,15,235.5,150.0,9.15,13.0,267.0,396.13,335.68
2016,11,28,11,30,471.0,172.0,9.1,13.0,406.0,659.07,554.45
2016,11,28,11,45,633.5,136.0,9.1,13.5,453.5,775.64,647.63
2016,11,28,12,0,796.0,100.0,9.1,14.0,501.0,877.21,725.89
2016,11,28,12,15,763.5,100.0,9.1,14.0,482.5,851.97,705.92
2016,11,28,12,30,731.0,100.0,9.1,14.0,464.0,818.19,679.67
2016,11,28,12,45,748.5,101.5,9.1,14.0,467.0,828.86,688.51
2016,11,28,13,0,766.0,103.0,9.1,14.0,470.0,836.04,694.63
2016,11,28,13,15,755.0,101.5,9.1,14.0,452.0,810.96,675.48
2016,11,28,13,30,744.0,100.0,9.1,14.0,434.0,783.31,654.38
2016,11,28,13,45,742.5,93.5,9.15,14.0,412.0,754.9,632.73
2016,11,28,14,0,741.0,87.0,9.2,14.0,390.0,723.81,608.8
2016,11,28,14,15,603.5,99.0,9.2,14.0,333.5,608.57,516.07
2016,11,28,14,30,466.0,111.0,9.2,14.0,277.0,493.9,419.9
2016,11,28,14,45,441.5,104.5,9.2,14.0,249.0,450.68,383.37
2016,11,28,15,0,417.0,98.0,9.2,14.0,221.0,408.16,346.61
2016,11,28,15,15,385.5,87.5,9.15,13.5,188.5,357.54,302.89
2016,11,28,15,30,354.0,77.0,9.1,13.0,156.0,308.95,259.85
2016,11,28,15,45,321.0,63.0,9.1,13.0,123.0,257.64,213.2
2016,11,28,16,0,288.0,49.0,9.1,13.0,90.0,209.14,168.11
2016,11,28,16,15,208.0,36.0,9.05,12.5,60.0,146.3,109.47
2016,11,28,16,30,128.0,23.0,9.0,12.0,30.0,84.77,25.73
2016,11,28,16,45,64.0,11.5,8.95,12.0,15.0,29.28,0.0
2016,11,28,17,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,29,7,15,142.0,8.0,6.1,10.0,14.5,46.16,0.0
2016,11,29,7,30,284.0,16.0,5.9,10.0,29.0,119.55,0.0
2016,11,29,7,45,405.5,24.0,5.75,10.5,65.0,200.83,139.27
2016,11,29,8,0,527.0,32.0,5.6,11.0,101.0,285.76,227.07
2016,11,29,8,15,595.0,37.5,5.45,11.0,141.5,354.19,291.57
2016,11,29,8,30,663.0,43.0,5.3,11.0,182.0,428.24,358.65
2016,11,29,8,45,704.5,46.5,5.15,11.5,221.0,489.4,412.6
2016,11,29,9,0,746.0,50.0,5.0,12.0,260.0,552.52,466.08
2016,11,29,9,15,774.5,52.5,4.9,12.0,296.5,607.12,511.59
2016,11,29,9,30,803.0,55.0,4.8,12.0,333.0,661.71,554.16
2016,11,29,9,45,820.5,57.5,4.7,12.5,364.0,707.66,587.86
2016,11,29,10,0,838.0,60.0,4.6,13.0,395.0,744.91,614.05
2016,11,29,10,15,851.5,61.5,4.55,13.0,420.5,782.55,641.5
2016,11,29,10,30,865.0,63.0,4.5,13.0,446.0,817.92,666.9
2016,11,29,10,45,872.5,64.5,4.5,13.0,464.5,845.61,686.66
2016,11,29,11,0,880.0,66.0,4.5,13.0,483.0,870.34,704.21
2016,11,29,11,15,885.5,66.5,4.45,13.0,494.5,888.81,716.77
2016,11,29,11,30,891.0,67.0,4.4,13.0,506.0,903.96,726.98
2016,11,29,11,45,892.0,67.5,4.4,13.5,510.5,911.58,730.79
2016,11,29,12,0,893.0,68.0,4.4,14.0,515.0,915.65,732.19
2016,11,29,12,15,892.0,68.0,4.4,14.0,512.0,913.67,730.77
2016,11,29,12,30,891.0,68.0,4.4,14.0,509.0,908.13,726.95
2016,11,29,12,45,880.5,69.5,4.45,14.0,497.5,892.5,716.31
2016,11,29,13,0,870.0,71.0,4.5,14.0,486.0,873.64,703.42
2016,11,29,13,15,862.0,70.0,4.6,14.0,468.5,850.62,687.81
2016,11,29,13,30,854.0,69.0,4.7,14.0,451.0,832.76,676.02
2016,11,29,13,45,840.5,67.5,4.8,14.0,426.5,798.39,651.65
2016,11,29,14,0,827.0,66.0,4.9,14.0,402.0,761.64,625.24
2016,11,29,14,15,808.0,64.0,4.95,14.0,371.5,717.92,592.79
2016,11,29,14,30,789.0,62.0,5.0,14.0,341.0,672.69,558.65
2016,11,29,14,45,760.5,59.5,5.1,14.0,305.5,619.06,517.3
2016,11,29,15,0,732.0,57.0,5.2,14.0,270.0,565.29,473.56
2016,11,29,15,15,690.0,53.0,5.05,13.5,231.0,501.78,420.16
2016,11,29,15,30,648.0,49.0,4.9,13.0,192.0,440.11,366.62
2016,11,29,15,45,582.0,43.5,4.8,13.0,151.5,366.84,301.42
2016,11,29,16,0,516.0,38.0,4.7,13.0,111.0,303.32,242.63
2016,11,29,16,15,401.5,29.0,4.55,12.5,74.0,218.34,163.38
2016,11,29,16,30,287.0,20.0,4.4,12.0,37.0,138.18,41.29
2016,11,29,16,45,143.5,10.0,4.25,12.0,18.5,51.43,0.0
2016,11,29,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.5,6.55,12.0,11.5,10.46,0.0
2016,11,30,7,30,0.0,23.0,6.7,12.0,23.0,20.92,0.0
2016,11,30,7,45,202.5,31.5,6.9,12.0,57.0,134.66,89.96
2016,11,30,8,0,405.0,40.0,7.1,12.0,91.0,244.43,193.34
2016,11,30,8,15,483.5,47.0,7.1,12.0,130.5,313.45,257.66
2016,11,30,8,30,562.0,54.0,7.1,12.0,170.0,389.39,326.39
2016,11,30,8,45,625.5,57.0,7.1,12.0,211.0,458.14,388.04
2016,11,30,9,0,689.0,60.0,7.1,12.0,252.0,527.0,448.5
2016,11,30,9,15,721.5,63.0,7.0,12.0,288.0,582.87,496.44
2016,11,30,9,30,754.0,66.0,6.9,12.0,324.0,639.09,542.27
2016,11,30,9,45,774.5,69.0,6.8,12.0,355.5,686.33,579.43
2016,11,30,10,0,795.0,72.0,6.7,12.0,387.0,732.37,615.03
2016,11,30,10,15,810.5,73.5,6.7,12.0,412.5,770.98,644.58
2016,11,30,10,30,826.0,75.0,6.7,12.0,438.0,807.48,672.24
2016,11,30,10,45,839.5,75.0,6.75,12.0,457.5,837.99,695.28
2016,11,30,11,0,853.0,75.0,6.8,12.0,477.0,865.8,716.2
2016,11,30,11,15,858.0,76.0,6.95,12.0,489.0,884.4,730.48
2016,11,30,11,30,863.0,77.0,7.1,12.0,501.0,899.71,742.38
2016,11,30,11,45,865.5,77.0,7.25,12.0,505.0,908.05,749.07
2016,11,30,12,0,868.0,77.0,7.4,12.0,509.0,912.89,753.26
2016,11,30,12,15,822.0,82.0,7.45,12.0,489.0,876.33,725.25
2016,11,30,12,30,776.0,87.0,7.5,12.0,469.0,836.52,694.79
2016,11,30,12,45,804.0,84.5,7.6,12.5,473.5,851.36,705.88
2016,11,30,13,0,832.0,82.0,7.7,13.0,478.0,862.33,713.87
2016,11,30,13,15,799.0,79.5,7.75,13.0,448.5,816.1,678.54
2016,11,30,13,30,766.0,77.0,7.8,13.0,419.0,768.0,641.65
2016,11,30,13,45,776.0,76.5,7.9,13.0,406.5,756.42,633.66
2016,11,30,14,0,786.0,76.0,8.0,13.0,394.0,741.38,622.78
2016,11,30,14,15,764.5,74.0,8.1,13.0,364.0,696.96,588.19
2016,11,30,14,30,743.0,72.0,8.2,13.0,334.0,651.27,552.14
2016,11,30,14,45,710.0,69.0,8.3,13.0,298.5,599.75,510.48
2016,11,30,15,0,677.0,66.0,8.4,13.0,263.0,544.55,463.38
2016,11,30,15,15,630.5,61.5,8.5,12.5,224.0,480.12,408.12
2016,11,30,15,30,584.0,57.0,8.6,12.0,185.0,418.16,353.29
2016,11,30,15,45,509.5,50.5,8.7,12.0,145.0,342.52,285.0
2016,11,30,16,0,435.0,44.0,8.8,12.0,105.0,273.11,220.87
2016,11,30,16,15,316.0,33.5,8.85,12.0,69.5,188.74,141.8
2016,11,30,16,30,197.0,23.0,8.9,12.0,34.0,109.45,29.49
2016,11,30,16,45,98.5,11.5,8.95,12.0,17.0,39.62,0.0
2016,11,30,17,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,1,7,15,119.5,7.5,8.9,10.0,12.0,39.18,0.0
2016,12,1,7,30,239.0,15.0,9.0,10.0,24.0,90.99,0.0
2016,12,1,7,45,373.0,24.0,9.1,10.5,60.0,185.44,121.74
2016,12,1,8,0,507.0,33.0,9.2,11.0,96.0,275.72,218.64
2016,12,1,8,15,580.0,38.5,9.3,11.0,136.5,345.59,285.64
2016,12,1,8,30,653.0,44.0,9.4,11.0,177.0,421.43,355.75
2016,12,1,8,45,698.0,48.0,9.55,11.0,217.0,484.74,414.05
2016,12,1,9,0,743.0,52.0,9.7,11.0,257.0,550.33,472.8
2016,12,1,9,15,773.0,55.0,9.7,11.0,294.0,606.46,522.09
2016,12,1,9,30,803.0,58.0,9.7,11.0,331.0,662.72,568.52
2016,12,1,9,45,817.0,61.5,9.75,11.5,362.0,707.39,603.58
2016,12,1,10,0,831.0,65.0,9.8,12.0,393.0,750.34,636.65
2016,12,1,10,15,845.5,67.0,9.75,12.0,418.5,789.76,667.46
2016,12,1,10,30,860.0,69.0,9.7,12.0,444.0,826.95,696.22
2016,12,1,10,45,868.0,70.5,9.7,12.5,463.0,855.41,716.65
2016,12,1,11,0,876.0,72.0,9.7,13.0,482.0,872.28,727.86
2016,12,1,11,15,881.5,72.5,9.6,13.0,494.0,890.83,741.57
2016,12,1,11,30,887.0,73.0,9.5,13.0,506.0,906.08,752.76
2016,12,1,11,45,888.5,73.5,9.45,13.0,510.5,914.29,758.7
2016,12,1,12,0,890.0,74.0,9.4,13.0,515.0,918.98,762.07
2016,12,1,12,15,888.0,74.0,9.35,13.0,512.0,916.27,759.84
2016,12,1,12,30,886.0,74.0,9.3,13.0,509.0,910.04,755.05
2016,12,1,12,45,872.5,75.5,9.3,13.5,496.5,900.9,746.89
2016,12,1,13,0,859.0,77.0,9.3,14.0,484.0,879.42,729.26
2016,12,1,13,15,849.0,76.0,9.35,14.0,466.0,854.76,710.75
2016,12,1,13,30,839.0,75.0,9.4,14.0,448.0,827.17,689.94
2016,12,1,13,45,819.5,74.5,9.5,14.0,422.5,789.62,661.25
2016,12,1,14,0,800.0,74.0,9.6,14.0,397.0,750.02,630.7
2016,12,1,14,15,759.5,69.0,9.65,13.5,356.5,687.12,581.94
2016,12,1,14,30,719.0,64.0,9.7,13.0,316.0,624.32,532.38
2016,12,1,14,45,704.5,64.0,9.75,13.0,290.0,586.14,501.35
2016,12,1,15,0,690.0,64.0,9.8,13.0,264.0,550.82,470.23
2016,12,1,15,15,644.5,59.5,9.85,12.5,225.0,486.54,414.66
2016,12,1,15,30,599.0,55.0,9.9,12.0,186.0,424.63,359.52
2016,12,1,15,45,527.5,48.5,10.0,12.0,146.0,349.91,291.64
2016,12,1,16,0,456.0,42.0,10.1,12.0,106.0,281.16,227.66
2016,12,1,16,15,336.0,32.0,10.1,12.0,70.0,195.82,147.1
2016,12,1,16,30,216.0,22.0,10.1,12.0,34.0,115.42,29.11
2016,12,1,16,45,108.0,11.0,10.15,12.0,17.0,42.1,0.0
2016,12,1,17,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,10.0,11.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,7,15,120.5,7.0,5.9,10.0,11.5,6.37,0.0
2016,12,2,7,30,241.0,14.0,5.8,10.0,23.0,90.3,0.0
2016,12,2,7,45,371.5,23.0,5.7,10.0,57.5,182.53,115.34
2016,12,2,8,0,502.0,32.0,5.6,10.0,92.0,271.58,214.32
2016,12,2,8,15,574.0,37.5,5.5,10.0,132.0,340.48,280.13
2016,12,2,8,30,646.0,43.0,5.4,10.0,172.0,415.3,348.44
2016,12,2,8,45,517.5,66.0,5.35,10.5,183.5,403.38,341.61
2016,12,2,9,0,389.0,89.0,5.3,11.0,195.0,370.47,314.97
2016,12,2,9,15,404.5,99.5,5.2,11.0,223.0,410.55,349.76
2016,12,2,9,30,420.0,110.0,5.1,11.0,251.0,450.8,383.63
2016,12,2,9,45,555.0,94.5,5.0,11.5,300.0,555.16,470.21
2016,12,2,10,0,690.0,79.0,4.9,12.0,349.0,660.68,552.95
2016,12,2,10,15,712.0,80.0,4.85,12.0,374.5,700.82,583.04
2016,12,2,10,30,734.0,81.0,4.8,12.0,400.0,735.48,608.82
2016,12,2,10,45,713.5,90.5,4.8,12.5,411.5,751.48,619.11
2016,12,2,11,0,693.0,100.0,4.8,13.0,423.0,759.55,623.43
2016,12,2,11,15,778.5,86.5,4.95,13.0,458.0,824.54,673.13
2016,12,2,11,30,864.0,73.0,5.1,13.0,493.0,884.28,718.16
2016,12,2,11,45,819.0,80.5,5.25,13.0,481.5,868.35,706.5
2016,12,2,12,0,774.0,88.0,5.4,13.0,470.0,839.32,685.41
2016,12,2,12,15,686.5,111.5,5.7,13.0,448.5,793.58,652.16
2016,12,2,12,30,599.0,135.0,6.0,13.0,427.0,738.4,611.03
2016,12,2,12,45,567.0,140.5,6.3,13.0,412.5,702.78,584.62
2016,12,2,13,0,535.0,146.0,6.6,13.0,398.0,673.72,562.98
2016,12,2,13,15,497.0,148.0,6.85,13.0,375.5,633.83,531.52
2016,12,2,13,30,459.0,150.0,7.1,13.0,353.0,593.3,499.11
2016,12,2,13,45,440.5,144.0,7.4,13.5,330.5,559.11,471.21
2016,12,2,14,0,422.0,138.0,7.7,14.0,308.0,524.25,442.43
2016,12,2,14,15,579.5,103.5,7.8,13.5,317.5,595.46,504.66
2016,12,2,14,30,737.0,69.0,7.9,13.0,327.0,643.66,545.72
2016,12,2,14,45,707.0,65.5,8.0,13.0,292.0,589.86,502.13
2016,12,2,15,0,677.0,62.0,8.1,13.0,257.0,540.17,459.59
2016,12,2,15,15,632.5,57.5,8.1,13.0,219.0,477.18,404.69
2016,12,2,15,30,588.0,53.0,8.1,13.0,181.0,416.52,350.38
2016,12,2,15,45,517.5,47.0,8.1,13.0,142.0,343.53,284.55
2016,12,2,16,0,447.0,41.0,8.1,13.0,103.0,276.43,222.5
2016,12,2,16,15,330.0,31.0,8.05,12.5,68.0,192.79,144.12
2016,12,2,16,30,213.0,21.0,8.0,12.0,33.0,113.63,26.7
2016,12,2,16,45,106.5,10.5,7.95,12.0,16.5,41.32,0.0
2016,12,2,17,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,7.05,10.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,3,7,15,90.0,7.0,5.9,10.0,10.0,6.37,0.0
2016,12,3,7,30,180.0,14.0,5.8,10.0,20.0,70.34,0.0
2016,12,3,7,45,315.5,23.0,5.75,10.5,52.5,164.37,98.88
2016,12,3,8,0,451.0,32.0,5.7,11.0,85.0,253.41,198.48
2016,12,3,8,15,526.0,38.0,5.7,11.0,124.0,316.7,259.46
2016,12,3,8,30,601.0,44.0,5.7,11.0,163.0,391.2,327.34
2016,12,3,8,45,650.5,48.0,5.75,11.0,202.0,454.53,384.65
2016,12,3,9,0,700.0,52.0,5.8,11.0,241.0,520.68,442.77
2016,12,3,9,15,600.5,74.0,5.85,11.0,252.0,515.61,439.43
2016,12,3,9,30,501.0,96.0,5.9,11.0,263.0,490.08,418.33
2016,12,3,9,45,572.5,92.5,6.0,11.5,301.0,564.9,480.47
2016,12,3,10,0,644.0,89.0,6.1,12.0,339.0,636.44,537.32
2016,12,3,10,15,679.0,87.0,6.25,12.0,366.0,682.16,573.4
2016,12,3,10,30,714.0,85.0,6.4,12.0,393.0,727.13,608.68
2016,12,3,10,45,635.0,111.0,6.55,12.5,394.0,708.74,592.58
2016,12,3,11,0,556.0,137.0,6.7,13.0,395.0,675.41,564.92
2016,12,3,11,15,691.0,109.0,6.75,13.0,438.0,778.98,646.42
2016,12,3,11,30,826.0,81.0,6.8,13.0,481.0,868.41,715.11
2016,12,3,11,45,824.0,83.0,6.85,13.5,485.0,875.21,718.51
2016,12,3,12,0,822.0,85.0,6.9,14.0,489.0,878.62,719.81
2016,12,3,12,15,821.5,85.0,6.95,14.0,486.5,877.51,719.19
2016,12,3,12,30,821.0,85.0,7.0,14.0,484.0,873.05,716.16
2016,12,3,12,45,793.0,84.5,7.1,14.0,463.5,839.94,691.44
2016,12,3,13,0,765.0,84.0,7.2,14.0,443.0,804.22,664.69
2016,12,3,13,15,783.5,81.5,7.3,14.0,438.0,804.17,665.7
2016,12,3,13,30,802.0,79.0,7.4,14.0,433.0,800.38,663.76
2016,12,3,13,45,764.0,76.5,7.5,14.0,399.0,746.18,622.2
2016,12,3,14,0,726.0,74.0,7.6,14.0,365.0,691.12,579.59
2016,12,3,14,15,678.5,76.5,7.7,14.0,332.5,638.7,538.49
2016,12,3,14,30,631.0,79.0,7.8,14.0,300.0,583.09,494.12
2016,12,3,14,45,643.5,72.5,7.95,14.0,277.5,558.98,474.34
2016,12,3,15,0,656.0,66.0,8.1,14.0,255.0,531.94,450.92
2016,12,3,15,15,610.0,61.5,8.15,13.5,217.0,468.9,396.92
2016,12,3,15,30,564.0,57.0,8.2,13.0,179.0,408.28,343.46
2016,12,3,15,45,493.5,50.0,8.3,13.0,140.5,335.15,277.64
2016,12,3,16,0,423.0,43.0,8.4,13.0,102.0,267.91,215.66
2016,12,3,16,15,307.5,32.5,8.4,12.5,67.0,185.49,138.49
2016,12,3,16,30,192.0,22.0,8.4,12.0,32.0,107.27,23.56
2016,12,3,16,45,96.0,11.0,8.45,12.0,16.0,38.76,0.0
2016,12,3,17,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.0,6.95,10.0,6.0,0.0,0.0
2016,12,4,7,30,0.0,12.0,6.9,10.0,12.0,10.91,0.0
2016,12,4,7,45,61.5,26.5,6.85,10.5,33.5,63.41,33.44
2016,12,4,8,0,123.0,41.0,6.8,11.0,55.0,112.55,86.05
2016,12,4,8,15,148.0,57.5,6.6,11.0,81.5,150.39,121.59
2016,12,4,8,30,173.0,74.0,6.4,11.0,108.0,190.43,158.08
2016,12,4,8,45,188.0,89.5,6.25,11.5,133.5,225.47,189.45
2016,12,4,9,0,203.0,105.0,6.1,12.0,159.0,261.61,221.03
2016,12,4,9,15,216.5,118.0,5.95,12.0,183.0,294.39,249.54
2016,12,4,9,30,230.0,131.0,5.8,12.0,207.0,327.88,278.11
2016,12,4,9,45,287.5,137.0,5.65,12.0,241.5,385.47,327.21
2016,12,4,10,0,345.0,143.0,5.5,12.0,276.0,446.43,378.27
2016,12,4,10,15,444.0,134.5,5.45,12.0,317.5,542.22,457.59
2016,12,4,10,30,543.0,126.0,5.4,12.0,359.0,626.32,526.13
2016,12,4,10,45,540.5,133.5,5.4,12.0,374.0,646.24,541.03
2016,12,4,11,0,538.0,141.0,5.4,12.0,389.0,663.97,554.46
2016,12,4,11,15,484.0,158.0,5.45,12.0,385.5,645.25,538.21
2016,12,4,11,30,430.0,175.0,5.5,12.0,382.0,622.76,518.93
2016,12,4,11,45,407.5,181.5,5.55,12.5,379.5,613.42,510.04
2016,12,4,12,0,385.0,188.0,5.6,13.0,377.0,584.33,485.98
2016,12,4,12,15,414.5,180.5,5.55,13.0,383.0,619.81,514.41
2016,12,4,12,30,444.0,173.0,5.5,13.0,389.0,635.56,527.42
2016,12,4,12,45,471.5,163.0,5.45,13.0,388.0,644.16,534.95
2016,12,4,13,0,499.0,153.0,5.4,13.0,387.0,650.11,540.44
2016,12,4,13,15,476.0,151.5,5.35,13.0,368.0,619.7,516.17
2016,12,4,13,30,453.0,150.0,5.3,13.0,349.0,588.22,491.08
2016,12,4,13,45,546.0,121.5,5.25,13.0,348.5,618.52,517.53
2016,12,4,14,0,639.0,93.0,5.2,13.0,348.0,650.05,542.93
2016,12,4,14,15,663.5,81.0,5.05,13.0,328.0,633.19,529.59
2016,12,4,14,30,688.0,69.0,4.9,13.0,308.0,612.15,512.99
2016,12,4,14,45,648.0,69.5,4.8,13.0,276.0,558.66,469.77
2016,12,4,15,0,608.0,70.0,4.7,13.0,244.0,505.95,425.3
2016,12,4,15,15,562.0,65.0,4.65,13.0,207.5,444.33,372.73
2016,12,4,15,30,516.0,60.0,4.6,13.0,171.0,385.2,320.9
2016,12,4,15,45,460.5,51.0,4.55,13.0,134.5,319.81,262.73
2016,12,4,16,0,405.0,42.0,4.5,13.0,98.0,259.06,207.11
2016,12,4,16,15,295.0,31.5,4.6,12.5,64.5,179.83,133.54
2016,12,4,16,30,185.0,21.0,4.7,12.0,31.0,104.13,21.72
2016,12,4,16,45,92.5,10.5,4.8,12.0,15.5,37.37,0.0
2016,12,4,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,8.9,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,7.95,10.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,7.9,10.0,15.0,13.64,0.0
2016,12,5,7,45,145.5,26.0,7.85,10.0,42.5,100.91,52.21
2016,12,5,8,0,291.0,37.0,7.8,10.0,70.0,188.74,146.9
2016,12,5,8,15,339.5,49.0,7.75,10.0,103.0,240.05,197.03
2016,12,5,8,30,388.0,61.0,7.7,10.0,136.0,297.19,250.01
2016,12,5,8,45,424.5,70.0,7.7,10.0,168.5,347.72,296.56
2016,12,5,9,0,461.0,79.0,7.7,10.0,201.0,400.83,344.3
2016,12,5,9,15,478.5,88.5,7.65,10.0,231.0,444.09,382.5
2016,12,5,9,30,496.0,98.0,7.6,10.0,261.0,487.5,419.93
2016,12,5,9,45,498.0,107.0,7.55,10.0,284.5,518.68,446.24
2016,12,5,10,0,500.0,116.0,7.5,10.0,308.0,548.43,470.83
2016,12,5,10,15,389.0,145.0,7.5,10.0,300.5,509.98,436.27
2016,12,5,10,30,278.0,174.0,7.5,10.0,293.0,448.27,382.3
2016,12,5,10,45,242.0,186.5,7.5,10.5,293.5,439.39,373.01
2016,12,5,11,0,206.0,199.0,7.5,11.0,294.0,411.55,348.17
2016,12,5,11,15,193.5,205.5,7.45,11.0,296.5,411.23,347.28
2016,12,5,11,30,181.0,212.0,7.4,11.0,299.0,410.05,345.64
2016,12,5,11,45,233.0,208.5,7.4,11.0,321.5,453.6,383.06
2016,12,5,12,0,285.0,205.0,7.4,11.0,344.0,514.78,434.21
2016,12,5,12,15,257.0,207.5,7.3,11.0,332.5,492.35,414.84
2016,12,5,12,30,229.0,210.0,7.2,11.0,321.0,451.63,380.95
2016,12,5,12,45,222.0,206.5,7.1,11.0,312.0,439.3,370.78
2016,12,5,13,0,215.0,203.0,7.0,11.0,303.0,426.46,360.14
2016,12,5,13,15,189.0,197.0,7.15,11.0,282.5,393.48,332.56
2016,12,5,13,30,163.0,191.0,7.3,11.0,262.0,360.97,305.21
2016,12,5,13,45,147.0,180.5,7.45,11.0,242.0,331.58,280.66
2016,12,5,14,0,131.0,170.0,7.6,11.0,222.0,302.73,256.36
2016,12,5,14,15,124.5,158.0,7.7,11.0,205.0,279.91,237.22
2016,12,5,14,30,118.0,146.0,7.8,11.0,188.0,257.35,218.1
2016,12,5,14,45,114.0,131.0,7.9,11.0,168.0,232.88,197.22
2016,12,5,15,0,110.0,116.0,8.0,11.0,148.0,208.6,176.19
2016,12,5,15,15,100.5,100.0,7.95,10.5,126.0,179.85,151.15
2016,12,5,15,30,91.0,84.0,7.9,10.0,104.0,151.85,126.34
2016,12,5,15,45,79.5,67.0,7.9,10.0,82.0,122.19,99.5
2016,12,5,16,0,68.0,50.0,7.9,10.0,60.0,93.41,73.18
2016,12,5,16,15,34.0,34.5,7.9,10.0,39.5,51.82,35.6
2016,12,5,16,30,0.0,19.0,7.9,10.0,19.0,17.38,0.0
2016,12,5,16,45,0.0,9.5,7.9,10.0,9.5,8.64,0.0
2016,12,5,17,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,6.0,5.9,9.0,6.0,0.0,0.0
2016,12,6,7,30,0.0,12.0,5.9,9.0,12.0,10.91,0.0
2016,12,6,7,45,101.5,26.0,5.9,9.5,37.0,76.97,35.23
2016,12,6,8,0,203.0,40.0,5.9,10.0,62.0,154.31,118.77
2016,12,6,8,15,253.0,54.0,5.95,10.0,93.5,205.06,167.23
2016,12,6,8,30,303.0,68.0,6.0,10.0,125.0,260.82,218.23
2016,12,6,8,45,333.0,80.0,6.1,10.0,156.5,307.12,260.55
2016,12,6,9,0,363.0,92.0,6.2,10.0,188.0,355.59,303.87
2016,12,6,9,15,383.0,103.5,6.3,10.0,217.5,398.63,341.67
2016,12,6,9,30,403.0,115.0,6.4,10.0,247.0,442.3,379.24
2016,12,6,9,45,433.5,118.5,6.5,10.5,273.0,484.44,414.53
2016,12,6,10,0,464.0,122.0,6.6,11.0,299.0,527.3,449.77
2016,12,6,10,15,269.0,150.5,6.6,11.0,255.0,403.98,343.82
2016,12,6,10,30,74.0,179.0,6.6,11.0,211.0,254.76,213.68
2016,12,6,10,45,41.0,170.5,6.6,11.0,188.5,215.79,179.83
2016,12,6,11,0,8.0,162.0,6.6,11.0,166.0,163.03,133.94
2016,12,6,11,15,413.5,125.5,6.55,11.0,323.0,541.53,460.93
2016,12,6,11,30,819.0,89.0,6.5,11.0,480.0,869.38,721.36
2016,12,6,11,45,821.5,89.5,6.45,11.0,485.0,878.6,726.46
2016,12,6,12,0,824.0,90.0,6.4,11.0,490.0,884.49,730.57
2016,12,6,12,15,640.5,129.5,6.35,11.0,439.5,771.21,642.43
2016,12,6,12,30,457.0,169.0,6.3,11.0,389.0,642.16,538.75
2016,12,6,12,45,362.0,182.5,6.3,11.0,354.5,551.48,464.57
2016,12,6,13,0,267.0,196.0,6.3,11.0,320.0,480.5,404.68
2016,12,6,13,15,310.5,181.5,6.3,11.0,321.0,495.69,418.88
2016,12,6,13,30,354.0,167.0,6.3,11.0,322.0,508.2,430.6
2016,12,6,13,45,583.5,118.0,6.3,11.0,357.0,652.28,551.82
2016,12,6,14,0,813.0,69.0,6.3,11.0,392.0,754.47,633.63
2016,12,6,14,15,793.0,67.0,6.25,11.0,362.5,711.07,599.3
2016,12,6,14,30,773.0,65.0,6.2,11.0,333.0,666.23,563.97
2016,12,6,14,45,746.5,61.5,6.2,11.0,298.5,613.91,522.11
2016,12,6,15,0,720.0,58.0,6.2,11.0,264.0,561.29,477.92
2016,12,6,15,15,676.5,54.0,6.2,10.5,225.5,497.78,423.65
2016,12,6,15,30,633.0,50.0,6.2,10.0,187.0,436.15,369.22
2016,12,6,15,45,565.0,44.0,6.2,10.0,147.0,366.55,305.8
2016,12,6,16,0,497.0,38.0,6.2,10.0,107.0,298.4,242.23
2016,12,6,16,15,379.0,29.5,6.2,10.0,71.0,213.18,160.5
2016,12,6,16,30,261.0,21.0,6.2,10.0,35.0,131.87,28.38
2016,12,6,16,45,130.5,10.5,6.2,10.0,17.5,49.13,0.0
2016,12,6,17,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,5.1,9.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,5.2,9.0,5.0,4.55,0.0
2016,12,7,7,45,0.0,16.0,5.3,9.0,16.0,14.09,1.25
2016,12,7,8,0,0.0,27.0,5.4,9.0,27.0,23.84,13.84
2016,12,7,8,15,0.0,41.0,5.5,9.0,41.0,37.79,26.52
2016,12,7,8,30,0.0,55.0,5.6,9.0,55.0,51.56,38.84
2016,12,7,8,45,0.0,69.0,5.75,9.0,69.0,65.28,51.05
2016,12,7,9,0,0.0,83.0,5.9,9.0,83.0,79.04,63.18
2016,12,7,9,15,0.0,95.5,6.05,9.0,95.5,91.14,73.75
2016,12,7,9,30,0.0,108.0,6.2,9.0,108.0,103.37,84.32
2016,12,7,9,45,0.0,119.0,6.4,9.5,119.0,114.02,93.26
2016,12,7,10,0,0.0,130.0,6.6,10.0,130.0,124.83,102.24
2016,12,7,10,15,10.0,145.0,6.8,10.0,149.0,148.36,122.59
2016,12,7,10,30,20.0,160.0,7.0,10.0,168.0,172.64,143.5
2016,12,7,10,45,113.0,178.5,7.25,10.0,229.5,302.89,256.62
2016,12,7,11,0,206.0,197.0,7.5,10.0,291.0,408.94,347.64
2016,12,7,11,15,103.0,167.5,7.7,10.0,214.5,282.54,238.94
2016,12,7,11,30,0.0,138.0,7.9,10.0,138.0,129.05,105.14
2016,12,7,11,45,0.0,141.0,8.1,10.0,141.0,132.03,107.72
2016,12,7,12,0,0.0,144.0,8.3,10.0,144.0,135.13,110.34
2016,12,7,12,15,58.5,178.5,8.45,10.0,206.5,240.88,202.41
2016,12,7,12,30,117.0,213.0,8.6,10.0,269.0,354.52,299.49
2016,12,7,12,45,64.0,190.5,8.75,10.0,221.0,260.82,219.3
2016,12,7,13,0,11.0,168.0,8.9,10.0,173.0,172.05,142.33
2016,12,7,13,15,16.5,167.0,9.0,9.5,174.5,176.3,146.62
2016,12,7,13,30,22.0,166.0,9.1,9.0,176.0,180.54,150.89
2016,12,7,13,45,11.0,105.5,9.2,9.0,110.5,105.7,86.46
2016,12,7,14,0,0.0,45.0,9.3,9.0,45.0,39.7,28.96
2016,12,7,14,15,0.0,41.5,9.3,9.0,41.5,36.6,26.31
2016,12,7,14,30,0.0,38.0,9.3,9.0,38.0,33.49,23.63
2016,12,7,14,45,0.0,33.5,9.35,9.0,33.5,29.51,20.17
2016,12,7,15,0,0.0,29.0,9.4,9.0,29.0,25.53,16.68
2016,12,7,15,15,0.0,24.5,9.5,8.5,24.5,21.55,13.21
2016,12,7,15,30,0.0,20.0,9.6,8.0,20.0,17.58,9.69
2016,12,7,15,45,0.0,15.5,9.75,8.0,15.5,13.62,6.13
2016,12,7,16,0,0.0,11.0,9.9,8.0,11.0,9.65,2.56
2016,12,7,16,15,0.0,7.0,9.95,8.0,7.0,6.14,0.0
2016,12,7,16,30,0.0,3.0,10.0,8.0,3.0,2.63,0.0
2016,12,7,16,45,0.0,1.5,10.1,8.0,1.5,1.36,0.0
2016,12,7,17,0,0.0,0.0,10.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,10.25,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,10.3,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,10.35,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,10.8,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,10.75,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,10.65,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,10.55,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,10.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,10.2,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.75,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
