Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,7,15,0.0,1.5,4.4,12.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,4.4,12.0,3.0,2.73,0.0
2016,12,8,7,45,0.0,11.0,4.45,12.0,11.0,9.67,0.0
2016,12,8,8,0,0.0,19.0,4.5,12.0,19.0,16.72,7.81
2016,12,8,8,15,0.0,29.5,4.5,12.0,29.5,26.0,16.25
2016,12,8,8,30,0.0,40.0,4.5,12.0,40.0,35.29,24.51
2016,12,8,8,45,0.0,50.0,4.55,12.0,50.0,44.38,32.55
2016,12,8,9,0,0.0,60.0,4.6,12.0,60.0,53.81,40.81
2016,12,8,9,15,0.0,70.0,4.6,12.0,70.0,63.28,49.03
2016,12,8,9,30,0.0,80.0,4.6,12.0,80.0,72.82,57.22
2016,12,8,9,45,0.0,88.0,4.65,12.5,88.0,80.34,63.49
2016,12,8,10,0,0.0,96.0,4.7,13.0,96.0,87.94,69.75
2016,12,8,10,15,17.5,131.5,4.7,13.0,139.0,139.27,113.75
2016,12,8,10,30,35.0,167.0,4.7,13.0,182.0,207.36,171.13
2016,12,8,10,45,21.0,163.5,4.7,13.0,172.5,176.84,144.92
2016,12,8,11,0,7.0,160.0,4.7,13.0,163.0,160.17,130.33
2016,12,8,11,15,16.0,171.5,4.7,13.0,179.0,180.47,147.54
2016,12,8,11,30,25.0,183.0,4.7,13.0,195.0,201.21,165.02
2016,12,8,11,45,25.0,185.0,4.75,13.0,197.5,203.28,166.65
2016,12,8,12,0,25.0,187.0,4.8,13.0,200.0,205.46,168.43
2016,12,8,12,15,12.5,162.0,4.75,13.0,168.5,166.06,135.2
2016,12,8,12,30,0.0,137.0,4.7,13.0,137.0,127.87,102.8
2016,12,8,12,45,0.0,144.5,4.7,13.0,144.5,136.1,109.78
2016,12,8,13,0,0.0,152.0,4.7,13.0,152.0,144.64,117.0
2016,12,8,13,15,0.0,149.0,4.65,13.0,149.5,141.95,114.83
2016,12,8,13,30,0.0,146.0,4.6,13.0,147.0,139.41,112.83
2016,12,8,13,45,2.5,143.0,4.6,13.0,144.5,139.13,112.84
2016,12,8,14,0,5.0,140.0,4.6,13.0,142.0,138.96,112.93
2016,12,8,14,15,2.5,130.0,4.45,13.0,131.0,127.08,102.95
2016,12,8,14,30,0.0,120.0,4.3,13.0,120.0,115.52,93.2
2016,12,8,14,45,0.0,107.0,4.2,13.0,107.0,102.61,82.31
2016,12,8,15,0,0.0,94.0,4.1,13.0,94.0,89.83,71.44
2016,12,8,15,15,0.0,80.0,4.0,13.0,80.0,76.0,59.55
2016,12,8,15,30,0.0,66.0,3.9,13.0,66.0,62.24,47.6
2016,12,8,15,45,0.0,51.5,3.8,13.0,51.5,47.91,35.05
2016,12,8,16,0,0.0,37.0,3.7,13.0,37.0,33.52,22.4
2016,12,8,16,15,0.0,24.5,3.6,13.0,24.5,21.6,11.48
2016,12,8,16,30,0.0,12.0,3.5,13.0,12.0,10.55,0.0
2016,12,8,16,45,0.0,6.0,3.45,13.0,6.0,5.46,0.0
2016,12,8,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,7,45,8.5,17.5,3.45,12.5,18.5,19.87,1.26
2016,12,9,8,0,17.0,35.0,3.5,13.0,37.0,45.48,30.52
2016,12,9,8,15,30.0,51.0,3.55,13.0,56.0,69.95,52.89
2016,12,9,8,30,43.0,67.0,3.6,13.0,75.0,95.37,75.51
2016,12,9,8,45,49.5,83.0,3.65,13.0,94.5,118.25,95.8
2016,12,9,9,0,56.0,99.0,3.7,13.0,114.0,141.71,116.36
2016,12,9,9,15,60.0,114.0,3.7,13.0,131.5,162.78,134.56
2016,12,9,9,30,64.0,129.0,3.7,13.0,149.0,184.24,152.83
2016,12,9,9,45,66.0,141.5,3.7,13.0,164.5,201.28,167.13
2016,12,9,10,0,68.0,154.0,3.7,13.0,180.0,218.56,181.46
2016,12,9,10,15,124.5,166.5,3.65,13.0,217.5,293.75,244.97
2016,12,9,10,30,181.0,179.0,3.6,13.0,255.0,358.45,298.83
2016,12,9,10,45,235.0,182.0,3.6,13.0,285.5,427.17,355.0
2016,12,9,11,0,289.0,185.0,3.6,13.0,316.0,482.0,399.51
2016,12,9,11,15,243.5,196.0,3.6,13.0,308.5,460.13,380.34
2016,12,9,11,30,198.0,207.0,3.6,13.0,301.0,418.95,346.33
2016,12,9,11,45,187.5,210.5,3.65,13.0,300.0,415.18,343.08
2016,12,9,12,0,177.0,214.0,3.7,13.0,299.0,410.75,339.19
2016,12,9,12,15,212.5,209.5,3.7,13.0,311.5,437.05,361.35
2016,12,9,12,30,248.0,205.0,3.7,13.0,324.0,480.08,396.21
2016,12,9,12,45,198.5,204.5,3.75,13.0,298.5,416.1,344.24
2016,12,9,13,0,149.0,204.0,3.8,13.0,273.0,370.06,306.19
2016,12,9,13,15,351.0,165.5,3.7,13.0,320.0,510.66,424.64
2016,12,9,13,30,553.0,127.0,3.6,13.0,367.0,645.05,532.83
2016,12,9,13,45,318.5,146.5,3.55,13.0,283.5,445.35,371.22
2016,12,9,14,0,84.0,166.0,3.5,13.0,200.0,246.56,204.32
2016,12,9,14,15,82.0,153.5,3.4,13.0,184.5,228.67,190.09
2016,12,9,14,30,80.0,141.0,3.3,13.0,169.0,210.93,175.38
2016,12,9,14,45,76.5,127.0,3.25,13.0,151.5,190.33,158.07
2016,12,9,15,0,73.0,113.0,3.2,13.0,134.0,170.03,140.78
2016,12,9,15,15,66.0,97.5,3.15,13.0,114.5,145.89,119.91
2016,12,9,15,30,59.0,82.0,3.1,13.0,95.0,122.37,99.29
2016,12,9,15,45,48.0,65.5,3.1,13.0,74.5,95.98,75.96
2016,12,9,16,0,37.0,49.0,3.1,13.0,54.0,70.48,53.24
2016,12,9,16,15,18.5,33.0,3.15,13.0,35.5,43.24,28.54
2016,12,9,16,30,0.0,17.0,3.2,13.0,17.0,14.98,0.0
2016,12,9,16,45,0.0,8.5,3.25,13.0,8.5,7.73,0.0
2016,12,9,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,5.05,13.0,1.0,0.87,0.0
2016,12,10,8,0,0.0,2.0,5.0,13.0,2.0,1.75,0.0
2016,12,10,8,15,0.0,3.5,5.05,13.0,3.5,3.07,0.0
2016,12,10,8,30,0.0,5.0,5.1,13.0,5.0,4.38,0.0
2016,12,10,8,45,0.0,6.5,5.15,13.0,6.5,5.7,0.0
2016,12,10,9,0,0.0,8.0,5.2,13.0,8.0,7.02,0.4
2016,12,10,9,15,0.0,9.5,5.15,13.0,9.5,8.34,1.56
2016,12,10,9,30,0.0,11.0,5.1,13.0,11.0,9.67,2.7
2016,12,10,9,45,0.0,12.5,5.05,13.0,12.5,10.99,3.84
2016,12,10,10,0,0.0,14.0,5.0,13.0,14.0,12.31,4.98
2016,12,10,10,15,0.0,17.5,4.9,13.0,17.5,15.4,7.63
2016,12,10,10,30,0.0,21.0,4.8,13.0,21.0,18.49,10.27
2016,12,10,10,45,0.0,28.0,4.75,13.0,28.0,24.68,15.57
2016,12,10,11,0,0.0,35.0,4.7,13.0,35.0,30.87,20.85
2016,12,10,11,15,0.0,45.5,4.55,13.0,45.5,40.16,28.78
2016,12,10,11,30,0.0,56.0,4.4,13.0,56.0,49.47,36.69
2016,12,10,11,45,0.0,52.5,4.3,13.0,52.5,46.37,34.03
2016,12,10,12,0,0.0,49.0,4.2,13.0,49.0,43.27,31.38
2016,12,10,12,15,0.0,78.0,4.25,13.0,78.0,69.02,53.27
2016,12,10,12,30,0.0,107.0,4.3,13.0,107.0,97.01,76.94
2016,12,10,12,45,0.0,81.0,4.35,13.0,81.0,71.69,55.54
2016,12,10,13,0,0.0,55.0,4.4,13.0,55.0,48.58,35.95
2016,12,10,13,15,0.0,92.0,4.55,13.0,92.0,82.44,64.79
2016,12,10,13,30,0.0,129.0,4.7,13.0,129.0,120.95,97.39
2016,12,10,13,45,0.0,120.5,4.85,13.0,120.5,112.52,90.37
2016,12,10,14,0,0.0,112.0,5.0,13.0,112.0,104.2,83.46
2016,12,10,14,15,0.0,103.5,5.0,13.0,103.5,95.99,76.6
2016,12,10,14,30,0.0,95.0,5.0,13.0,95.0,87.88,69.79
2016,12,10,14,45,0.0,85.0,5.05,13.0,85.0,78.26,61.63
2016,12,10,15,0,0.0,75.0,5.1,13.0,75.0,68.72,53.46
2016,12,10,15,15,0.0,64.0,5.05,13.0,64.0,58.18,44.36
2016,12,10,15,30,0.0,53.0,5.0,13.0,53.0,47.7,35.21
2016,12,10,15,45,0.0,41.5,4.95,13.0,41.5,36.7,25.55
2016,12,10,16,0,0.0,30.0,4.9,13.0,30.0,26.45,16.49
2016,12,10,16,15,0.0,20.0,4.85,12.5,20.0,17.61,8.36
2016,12,10,16,30,0.0,10.0,4.8,12.0,10.0,8.79,0.0
2016,12,10,16,45,0.0,5.0,4.75,12.0,5.0,4.55,0.0
2016,12,10,17,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,11,7,45,53.5,17.5,4.9,9.0,22.5,44.81,2.2
2016,12,11,8,0,107.0,35.0,4.9,9.0,45.0,97.87,71.51
2016,12,11,8,15,132.5,51.5,4.85,9.0,70.5,134.93,108.09
2016,12,11,8,30,158.0,68.0,4.8,9.0,96.0,174.19,144.21
2016,12,11,8,45,176.0,83.0,4.75,9.5,121.5,209.34,175.99
2016,12,11,9,0,194.0,98.0,4.7,10.0,147.0,245.95,208.33
2016,12,11,9,15,203.0,112.5,4.6,10.0,170.5,277.28,235.78
2016,12,11,9,30,212.0,127.0,4.5,10.0,194.0,308.98,262.94
2016,12,11,9,45,220.0,139.0,4.4,10.0,214.5,336.89,286.46
2016,12,11,10,0,228.0,151.0,4.3,10.0,235.0,364.86,309.61
2016,12,11,10,15,272.5,156.5,4.2,10.0,264.5,413.35,350.23
2016,12,11,10,30,317.0,162.0,4.1,10.0,294.0,463.66,391.64
2016,12,11,10,45,231.5,179.0,4.1,10.5,278.0,420.1,352.85
2016,12,11,11,0,146.0,196.0,4.1,11.0,262.0,355.67,297.27
2016,12,11,11,15,128.0,201.5,4.1,11.0,260.5,348.42,290.76
2016,12,11,11,30,110.0,207.0,4.1,11.0,259.0,323.78,270.01
2016,12,11,11,45,127.5,210.0,4.15,11.0,271.0,360.54,300.47
2016,12,11,12,0,145.0,213.0,4.2,11.0,283.0,380.61,317.22
2016,12,11,12,15,99.0,206.0,4.25,11.0,253.5,312.89,260.66
2016,12,11,12,30,53.0,199.0,4.3,11.0,224.0,262.27,217.56
2016,12,11,12,45,40.5,189.5,4.4,11.0,208.5,239.06,198.14
2016,12,11,13,0,28.0,180.0,4.5,11.0,193.0,216.27,178.9
2016,12,11,13,15,14.0,128.5,4.45,11.0,135.0,132.03,107.88
2016,12,11,13,30,0.0,77.0,4.4,11.0,77.0,68.12,53.06
2016,12,11,13,45,97.5,121.0,4.4,11.0,159.5,216.22,182.5
2016,12,11,14,0,195.0,165.0,4.4,11.0,242.0,348.26,294.45
2016,12,11,14,15,187.0,154.5,4.35,11.0,223.5,324.32,274.18
2016,12,11,14,30,179.0,144.0,4.3,11.0,205.0,300.54,254.27
2016,12,11,14,45,173.5,129.5,4.25,11.0,184.0,273.42,231.4
2016,12,11,15,0,168.0,115.0,4.2,11.0,163.0,246.42,208.26
2016,12,11,15,15,155.5,99.5,4.15,10.5,139.0,213.96,180.28
2016,12,11,15,30,143.0,84.0,4.1,10.0,115.0,182.37,152.46
2016,12,11,15,45,126.5,67.5,4.05,10.0,90.5,148.21,121.65
2016,12,11,16,0,110.0,51.0,4.0,10.0,66.0,123.77,98.55
2016,12,11,16,15,66.0,35.5,3.95,10.0,43.5,73.75,53.1
2016,12,11,16,30,22.0,20.0,3.9,10.0,21.0,32.64,4.77
2016,12,11,16,45,11.0,10.0,3.9,10.0,10.5,12.51,0.0
2016,12,11,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,12,7,45,207.0,13.5,3.6,9.0,33.5,102.82,1.44
2016,12,12,8,0,414.0,27.0,3.4,9.0,67.0,220.02,163.13
2016,12,12,8,15,499.0,33.5,3.2,9.0,105.0,289.87,234.01
2016,12,12,8,30,584.0,40.0,3.0,9.0,143.0,367.43,304.39
2016,12,12,8,45,635.0,44.5,2.85,9.5,181.5,430.7,360.56
2016,12,12,9,0,686.0,49.0,2.7,10.0,220.0,497.08,417.1
2016,12,12,9,15,720.0,52.0,2.55,10.0,256.0,553.19,464.08
2016,12,12,9,30,754.0,55.0,2.4,10.0,292.0,609.99,509.13
2016,12,12,9,45,608.0,86.0,2.25,10.0,289.5,574.67,479.86
2016,12,12,10,0,462.0,117.0,2.1,10.0,287.0,515.76,431.08
2016,12,12,10,15,525.5,113.5,2.0,10.0,320.5,576.28,479.7
2016,12,12,10,30,589.0,110.0,1.9,10.0,354.0,646.44,532.57
2016,12,12,10,45,618.5,108.5,1.85,10.5,375.0,684.48,558.85
2016,12,12,11,0,648.0,107.0,1.8,11.0,396.0,721.18,583.94
2016,12,12,11,15,499.0,145.5,1.75,11.0,372.0,639.58,521.09
2016,12,12,11,30,350.0,184.0,1.7,11.0,348.0,542.22,443.72
2016,12,12,11,45,348.0,187.0,1.65,11.0,351.5,547.0,447.71
2016,12,12,12,0,346.0,190.0,1.6,11.0,355.0,550.44,449.85
2016,12,12,12,15,370.5,184.5,1.55,11.0,361.0,565.7,461.88
2016,12,12,12,30,395.0,179.0,1.5,11.0,367.0,597.34,485.72
2016,12,12,12,45,479.0,157.0,1.5,11.0,380.0,642.89,522.05
2016,12,12,13,0,563.0,135.0,1.5,11.0,393.0,684.1,553.78
2016,12,12,13,15,469.5,148.0,1.55,11.0,358.5,610.1,497.38
2016,12,12,13,30,376.0,161.0,1.6,11.0,324.0,520.01,427.96
2016,12,12,13,45,417.5,144.5,1.65,11.0,316.5,542.13,447.04
2016,12,12,14,0,459.0,128.0,1.7,11.0,309.0,543.57,449.47
2016,12,12,14,15,441.5,122.0,1.75,11.0,285.5,508.48,422.18
2016,12,12,14,30,424.0,116.0,1.8,11.0,262.0,473.03,394.32
2016,12,12,14,45,410.5,105.0,1.85,11.0,234.5,434.17,363.26
2016,12,12,15,0,397.0,94.0,1.9,11.0,207.0,395.13,331.23
2016,12,12,15,15,369.5,83.5,1.95,11.0,176.5,348.17,291.62
2016,12,12,15,30,342.0,73.0,2.0,11.0,146.0,302.8,252.24
2016,12,12,15,45,306.5,59.5,2.05,11.0,115.0,251.35,206.78
2016,12,12,16,0,271.0,46.0,2.1,11.0,84.0,202.84,162.68
2016,12,12,16,15,197.0,33.0,2.05,11.0,55.5,142.25,106.06
2016,12,12,16,30,123.0,20.0,2.0,11.0,27.0,81.53,21.47
2016,12,12,16,45,61.5,10.0,1.95,11.0,13.5,28.27,0.0
2016,12,12,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,7,45,21.5,16.0,3.1,9.5,18.0,26.53,0.0
2016,12,13,8,0,43.0,32.0,3.1,10.0,36.0,59.44,40.55
2016,12,13,8,15,67.0,48.5,3.15,10.0,58.5,91.99,71.59
2016,12,13,8,30,91.0,65.0,3.2,10.0,81.0,126.44,102.72
2016,12,13,8,45,102.5,81.5,3.25,10.0,103.5,155.98,129.36
2016,12,13,9,0,114.0,98.0,3.3,10.0,126.0,186.43,156.4
2016,12,13,9,15,123.0,113.0,3.45,10.0,147.5,214.07,180.63
2016,12,13,9,30,132.0,128.0,3.6,10.0,169.0,242.33,205.02
2016,12,13,9,45,136.5,141.0,3.75,10.0,187.5,265.17,224.43
2016,12,13,10,0,141.0,154.0,3.9,10.0,206.0,288.16,243.72
2016,12,13,10,15,131.5,165.5,3.95,10.0,216.5,298.14,251.56
2016,12,13,10,30,122.0,177.0,4.0,10.0,227.0,307.37,258.7
2016,12,13,10,45,179.0,183.0,4.1,10.0,260.5,364.74,307.59
2016,12,13,11,0,236.0,189.0,4.2,10.0,294.0,440.71,370.59
2016,12,13,11,15,338.0,177.5,4.2,10.0,333.0,519.12,436.13
2016,12,13,11,30,440.0,166.0,4.2,10.0,372.0,617.87,516.02
2016,12,13,11,45,279.0,188.5,4.25,10.5,320.0,486.71,406.82
2016,12,13,12,0,118.0,211.0,4.3,11.0,268.0,353.71,294.23
2016,12,13,12,15,60.5,185.5,4.3,11.0,215.0,252.01,209.4
2016,12,13,12,30,3.0,160.0,4.3,11.0,162.0,155.71,127.02
2016,12,13,12,45,1.5,129.0,4.35,11.0,130.0,121.15,98.04
2016,12,13,13,0,0.0,98.0,4.4,11.0,98.0,88.26,70.15
2016,12,13,13,15,16.0,134.0,4.55,11.0,141.0,139.7,114.61
2016,12,13,13,30,32.0,170.0,4.7,11.0,184.0,208.45,173.08
2016,12,13,13,45,22.5,157.5,4.85,11.0,167.0,172.39,142.54
2016,12,13,14,0,13.0,145.0,5.0,11.0,150.0,151.3,124.57
2016,12,13,14,15,10.0,134.5,5.15,11.0,138.5,138.19,113.51
2016,12,13,14,30,7.0,124.0,5.3,11.0,127.0,125.43,102.66
2016,12,13,14,45,3.5,111.5,5.45,11.0,113.0,110.36,89.74
2016,12,13,15,0,0.0,99.0,5.6,11.0,99.0,95.7,77.07
2016,12,13,15,15,0.0,84.5,5.7,11.0,84.5,81.27,64.56
2016,12,13,15,30,0.0,70.0,5.8,11.0,70.0,66.91,51.99
2016,12,13,15,45,0.0,54.5,5.9,11.0,54.5,51.38,38.3
2016,12,13,16,0,0.0,39.0,6.0,11.0,39.0,35.77,24.5
2016,12,13,16,15,0.0,25.5,6.1,11.0,25.5,22.49,12.4
2016,12,13,16,30,0.0,12.0,6.2,11.0,12.0,10.55,0.0
2016,12,13,16,45,0.0,6.0,6.3,11.0,6.0,5.46,0.0
2016,12,13,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,14.5,7.65,13.0,14.5,12.77,0.0
2016,12,14,8,0,0.0,29.0,7.6,13.0,29.0,27.74,15.6
2016,12,14,8,15,11.0,45.5,7.6,13.0,47.5,50.04,35.95
2016,12,14,8,30,22.0,62.0,7.6,13.0,66.0,78.74,61.12
2016,12,14,8,45,30.5,78.0,7.6,13.0,84.5,101.75,81.54
2016,12,14,9,0,39.0,94.0,7.6,13.0,103.0,125.56,102.52
2016,12,14,9,15,44.5,108.5,7.75,13.0,121.0,146.18,120.56
2016,12,14,9,30,50.0,123.0,7.9,13.0,139.0,167.38,138.89
2016,12,14,9,45,53.0,135.5,8.1,13.5,154.0,184.63,153.36
2016,12,14,10,0,56.0,148.0,8.3,14.0,169.0,202.22,167.93
2016,12,14,10,15,71.5,161.0,8.35,14.0,189.5,230.66,192.15
2016,12,14,10,30,87.0,174.0,8.4,14.0,210.0,260.05,217.02
2016,12,14,10,45,45.0,163.0,8.45,14.0,182.0,210.76,174.27
2016,12,14,11,0,3.0,152.0,8.5,14.0,154.0,148.34,120.2
2016,12,14,11,15,18.5,169.0,8.5,14.0,178.5,180.4,147.65
2016,12,14,11,30,34.0,186.0,8.5,14.0,203.0,229.15,188.78
2016,12,14,11,45,30.5,186.0,8.55,14.0,201.0,225.74,185.69
2016,12,14,12,0,27.0,186.0,8.6,14.0,199.0,206.65,169.65
2016,12,14,12,15,26.0,185.0,8.55,14.0,197.5,204.58,167.89
2016,12,14,12,30,25.0,184.0,8.5,14.0,196.0,202.63,166.25
2016,12,14,12,45,63.0,192.5,8.5,14.0,221.5,263.28,218.23
2016,12,14,13,0,101.0,201.0,8.5,14.0,247.0,308.01,256.68
2016,12,14,13,15,75.5,189.0,8.55,14.0,223.0,269.91,224.36
2016,12,14,13,30,50.0,177.0,8.6,14.0,199.0,232.76,192.74
2016,12,14,13,45,25.0,146.0,8.65,14.0,157.0,173.23,142.25
2016,12,14,14,0,0.0,115.0,8.7,14.0,115.0,107.48,86.0
2016,12,14,14,15,0.0,106.5,8.7,14.0,106.5,99.25,79.15
2016,12,14,14,30,0.0,98.0,8.7,14.0,98.0,91.13,72.33
2016,12,14,14,45,0.0,87.0,8.75,14.0,87.0,80.41,63.25
2016,12,14,15,0,0.0,76.0,8.8,14.0,76.0,69.78,54.17
2016,12,14,15,15,0.0,64.5,8.85,14.0,64.5,58.69,44.61
2016,12,14,15,30,0.0,53.0,8.9,14.0,53.0,47.65,35.01
2016,12,14,15,45,0.0,41.5,9.0,14.0,41.5,36.64,25.38
2016,12,14,16,0,0.0,30.0,9.1,14.0,30.0,26.44,16.41
2016,12,14,16,15,0.0,19.5,9.15,13.5,19.5,17.16,8.02
2016,12,14,16,30,0.0,9.0,9.2,13.0,9.0,7.9,0.0
2016,12,14,16,45,0.0,4.5,9.3,13.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.5,1.85,13.0,8.5,7.47,0.0
2016,12,15,8,0,0.0,17.0,1.5,13.0,17.0,14.96,5.74
2016,12,15,8,15,0.0,27.5,1.4,13.0,27.5,24.24,14.55
2016,12,15,8,30,0.0,38.0,1.3,13.0,38.0,33.53,22.83
2016,12,15,8,45,0.0,49.0,1.2,13.0,49.0,43.78,31.87
2016,12,15,9,0,0.0,60.0,1.1,13.0,60.0,54.28,41.03
2016,12,15,9,15,0.0,70.5,1.15,13.0,70.5,64.28,49.67
2016,12,15,9,30,0.0,81.0,1.2,13.0,81.0,74.35,58.27
2016,12,15,9,45,0.0,90.0,1.3,13.0,90.0,82.89,65.5
2016,12,15,10,0,0.0,99.0,1.4,13.0,99.0,91.53,72.74
2016,12,15,10,15,0.0,78.0,1.6,13.0,78.0,69.4,53.89
2016,12,15,10,30,0.0,57.0,1.8,13.0,57.0,50.34,37.61
2016,12,15,10,45,0.0,75.0,2.05,13.0,75.0,66.34,51.2
2016,12,15,11,0,0.0,93.0,2.3,13.0,93.0,83.53,65.69
2016,12,15,11,15,0.0,67.0,2.55,13.0,67.0,59.23,45.03
2016,12,15,11,30,0.0,41.0,2.8,13.0,41.0,36.18,25.37
2016,12,15,11,45,0.0,41.5,3.1,13.0,41.5,36.62,25.74
2016,12,15,12,0,0.0,42.0,3.4,13.0,42.0,37.07,26.11
2016,12,15,12,15,0.0,41.0,3.7,13.0,41.0,36.18,25.35
2016,12,15,12,30,0.0,40.0,4.0,13.0,40.0,35.3,24.6
2016,12,15,12,45,0.0,41.5,4.3,13.0,41.5,36.62,25.74
2016,12,15,13,0,0.0,43.0,4.6,13.0,43.0,37.95,26.89
2016,12,15,13,15,0.0,55.0,4.7,13.0,55.0,48.58,35.99
2016,12,15,13,30,0.0,67.0,4.8,13.0,67.0,59.23,45.12
2016,12,15,13,45,0.0,71.0,4.95,13.0,71.0,62.78,48.2
2016,12,15,14,0,0.0,75.0,5.1,13.0,75.0,66.36,51.31
2016,12,15,14,15,0.0,69.0,5.05,13.0,69.0,61.0,46.79
2016,12,15,14,30,0.0,63.0,5.0,13.0,63.0,55.66,42.28
2016,12,15,14,45,0.0,56.5,5.0,13.0,56.5,49.89,37.36
2016,12,15,15,0,0.0,50.0,5.0,13.0,50.0,44.13,32.4
2016,12,15,15,15,0.0,42.5,4.95,12.5,42.5,37.48,26.69
2016,12,15,15,30,0.0,35.0,4.9,12.0,35.0,30.84,20.91
2016,12,15,15,45,0.0,27.5,4.9,12.0,27.5,24.21,15.04
2016,12,15,16,0,0.0,20.0,4.9,12.0,20.0,17.59,9.16
2016,12,15,16,15,0.0,13.0,5.0,12.0,13.0,11.42,3.53
2016,12,15,16,30,0.0,6.0,5.1,12.0,6.0,5.26,0.0
2016,12,15,16,45,0.0,3.0,5.25,12.0,3.0,2.73,0.0
2016,12,15,17,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,10.8,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,11.65,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,11.55,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,11.35,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,11.05,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,10.65,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,10.1,9.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,12,16,7,45,164.5,15.5,9.05,9.0,30.0,87.54,0.0
2016,12,16,8,0,329.0,31.0,9.0,9.0,60.0,191.42,136.67
2016,12,16,8,15,425.5,39.0,8.95,9.0,97.5,263.06,212.87
2016,12,16,8,30,522.0,47.0,8.9,9.0,135.0,344.0,288.09
2016,12,16,8,45,586.0,52.0,8.9,9.5,174.5,411.93,350.59
2016,12,16,9,0,650.0,57.0,8.9,10.0,214.0,484.37,415.39
2016,12,16,9,15,688.5,61.0,8.85,10.0,251.0,543.11,467.8
2016,12,16,9,30,727.0,65.0,8.8,10.0,288.0,598.85,516.56
2016,12,16,9,45,761.0,66.0,8.8,10.0,321.5,652.93,561.23
2016,12,16,10,0,795.0,67.0,8.8,10.0,355.0,706.78,604.91
2016,12,16,10,15,812.5,69.0,8.8,10.0,382.0,748.29,637.96
2016,12,16,10,30,830.0,71.0,8.8,10.0,409.0,787.93,669.19
2016,12,16,10,45,842.5,72.0,8.8,10.0,430.0,819.97,694.07
2016,12,16,11,0,855.0,73.0,8.8,10.0,451.0,849.37,716.77
2016,12,16,11,15,862.5,74.0,8.8,10.0,464.5,871.57,733.72
2016,12,16,11,30,870.0,75.0,8.8,10.0,478.0,890.6,748.24
2016,12,16,11,45,875.0,74.5,8.85,10.5,484.5,902.15,755.69
2016,12,16,12,0,880.0,74.0,8.9,11.0,491.0,910.25,760.57
2016,12,16,12,15,879.0,74.0,9.0,10.5,490.0,910.07,762.09
2016,12,16,12,30,878.0,74.0,9.1,10.0,489.0,906.36,761.01
2016,12,16,12,45,874.0,73.5,9.2,10.0,480.0,895.8,753.25
2016,12,16,13,0,870.0,73.0,9.3,10.0,471.0,881.83,742.91
2016,12,16,13,15,861.5,72.0,9.4,10.0,455.0,859.98,726.38
2016,12,16,13,30,853.0,71.0,9.5,10.0,439.0,835.09,707.42
2016,12,16,13,45,842.0,69.0,9.6,10.0,416.0,803.96,683.38
2016,12,16,14,0,831.0,67.0,9.7,10.0,393.0,770.27,657.1
2016,12,16,14,15,811.5,65.0,9.7,10.0,364.0,727.66,623.09
2016,12,16,14,30,792.0,63.0,9.7,10.0,335.0,683.45,587.39
2016,12,16,14,45,766.5,59.5,9.7,10.0,301.0,631.9,545.02
2016,12,16,15,0,741.0,56.0,9.7,10.0,267.0,579.85,500.81
2016,12,16,15,15,699.5,52.0,9.7,10.0,229.0,517.13,445.31
2016,12,16,15,30,658.0,48.0,9.7,10.0,191.0,456.02,389.75
2016,12,16,15,45,595.5,42.5,9.7,10.0,151.5,384.21,323.75
2016,12,16,16,0,533.0,37.0,9.7,10.0,112.0,316.91,260.18
2016,12,16,16,15,420.0,29.0,9.65,10.0,75.5,235.98,181.82
2016,12,16,16,30,307.0,21.0,9.6,10.0,39.0,155.05,61.28
2016,12,16,16,45,153.5,10.5,9.55,10.0,19.5,58.39,0.0
2016,12,16,17,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,9.45,9.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,8.75,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.25,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,7.9,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,7.85,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,7.65,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,17,7,45,215.5,13.5,5.85,7.0,32.0,102.19,0.0
2016,12,17,8,0,431.0,27.0,5.8,7.0,64.0,221.96,157.47
2016,12,17,8,15,523.0,34.0,5.85,7.0,103.5,296.11,239.98
2016,12,17,8,30,615.0,41.0,5.9,7.0,143.0,378.52,317.21
2016,12,17,8,45,669.5,45.5,5.95,7.5,183.5,445.24,378.8
2016,12,17,9,0,724.0,50.0,6.0,8.0,224.0,515.22,441.23
2016,12,17,9,15,759.0,53.5,6.1,8.0,261.5,574.34,493.75
2016,12,17,9,30,794.0,57.0,6.2,8.0,299.0,634.15,544.88
2016,12,17,9,45,812.0,60.5,6.35,8.5,331.5,682.0,582.94
2016,12,17,10,0,830.0,64.0,6.5,9.0,364.0,728.52,619.21
2016,12,17,10,15,846.5,66.0,6.65,9.0,391.5,770.34,652.34
2016,12,17,10,30,863.0,68.0,6.8,9.0,419.0,810.15,683.61
2016,12,17,10,45,873.5,69.5,7.0,9.5,439.5,841.99,707.28
2016,12,17,11,0,884.0,71.0,7.2,10.0,460.0,871.03,728.66
2016,12,17,11,15,890.0,72.0,7.3,10.0,474.0,883.88,738.36
2016,12,17,11,30,896.0,73.0,7.4,10.0,488.0,901.82,752.19
2016,12,17,11,45,898.5,73.5,7.55,10.0,494.0,912.61,760.76
2016,12,17,12,0,901.0,74.0,7.7,10.0,500.0,919.91,766.79
2016,12,17,12,15,900.5,73.5,7.75,10.0,499.0,919.65,766.72
2016,12,17,12,30,900.0,73.0,7.8,10.0,498.0,915.83,764.06
2016,12,17,12,45,892.5,73.5,7.9,10.0,488.5,903.54,755.13
2016,12,17,13,0,885.0,74.0,8.0,10.0,479.0,896.6,750.53
2016,12,17,13,15,876.5,73.0,8.0,10.0,462.5,874.64,733.86
2016,12,17,13,30,868.0,72.0,8.0,10.0,446.0,849.57,714.81
2016,12,17,13,45,855.0,70.5,8.0,10.0,423.0,817.18,689.91
2016,12,17,14,0,842.0,69.0,8.0,10.0,400.0,782.26,662.85
2016,12,17,14,15,822.5,67.0,7.95,9.5,371.0,739.38,630.17
2016,12,17,14,30,803.0,65.0,7.9,9.0,342.0,694.85,595.62
2016,12,17,14,45,775.0,62.0,7.85,9.0,307.0,641.77,552.32
2016,12,17,15,0,747.0,59.0,7.8,9.0,272.0,588.3,507.19
2016,12,17,15,15,704.5,55.0,7.75,9.0,233.5,524.64,451.22
2016,12,17,15,30,662.0,51.0,7.7,9.0,195.0,462.55,395.13
2016,12,17,15,45,595.5,45.0,7.65,9.0,154.5,387.71,326.89
2016,12,17,16,0,529.0,39.0,7.6,9.0,114.0,322.91,265.53
2016,12,17,16,15,414.0,30.5,7.6,8.5,77.0,235.87,182.96
2016,12,17,16,30,299.0,22.0,7.6,8.0,40.0,153.97,65.64
2016,12,17,16,45,149.5,11.0,7.65,8.0,20.0,57.83,0.0
2016,12,17,17,0,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,7.55,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,7.25,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,18,7,45,226.5,12.5,2.6,7.5,31.5,102.48,0.0
2016,12,18,8,0,453.0,25.0,2.5,8.0,63.0,228.51,158.48
2016,12,18,8,15,544.5,31.5,2.4,8.0,103.0,302.56,241.48
2016,12,18,8,30,636.0,38.0,2.3,8.0,143.0,384.91,316.71
2016,12,18,8,45,689.5,42.5,2.25,8.5,183.5,451.76,376.21
2016,12,18,9,0,743.0,47.0,2.2,9.0,224.0,521.88,436.0
2016,12,18,9,15,778.0,50.0,2.15,9.0,262.0,581.09,485.68
2016,12,18,9,30,813.0,53.0,2.1,9.0,300.0,640.98,533.38
2016,12,18,9,45,834.0,55.5,2.05,9.0,333.0,690.4,570.41
2016,12,18,10,0,855.0,58.0,2.0,9.0,366.0,731.89,600.57
2016,12,18,10,15,871.0,60.0,1.7,9.0,393.5,773.61,628.01
2016,12,18,10,30,887.0,62.0,1.4,9.0,421.0,813.31,652.49
2016,12,18,10,45,898.0,63.0,1.15,9.5,442.0,845.15,669.43
2016,12,18,11,0,909.0,64.0,0.9,10.0,463.0,874.22,683.35
2016,12,18,11,15,915.5,64.5,0.8,10.0,477.0,895.68,695.25
2016,12,18,11,30,922.0,65.0,0.7,10.0,491.0,913.84,704.8
2016,12,18,11,45,924.0,65.5,0.65,10.0,497.5,924.53,710.34
2016,12,18,12,0,926.0,66.0,0.6,10.0,504.0,931.63,713.66
2016,12,18,12,15,925.5,65.5,0.8,10.0,502.5,931.5,717.67
2016,12,18,12,30,925.0,65.0,1.0,10.0,501.0,927.72,719.15
2016,12,18,12,45,921.0,64.5,1.25,10.5,492.5,917.18,715.29
2016,12,18,13,0,917.0,64.0,1.5,11.0,484.0,903.11,708.56
