Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,13,15,909.5,63.5,1.65,11.0,468.0,882.59,696.84
2016,12,18,13,30,902.0,63.0,1.8,11.0,452.0,858.86,682.66
2016,12,18,13,45,889.5,61.5,1.95,11.0,429.0,826.62,662.01
2016,12,18,14,0,877.0,60.0,2.1,11.0,406.0,791.78,639.03
2016,12,18,14,15,859.0,58.5,2.3,11.0,376.5,750.33,610.91
2016,12,18,14,30,841.0,57.0,2.5,11.0,347.0,713.67,585.55
2016,12,18,14,45,813.5,54.5,2.75,11.0,312.0,660.41,546.75
2016,12,18,15,0,786.0,52.0,3.0,11.0,277.0,606.67,505.99
2016,12,18,15,15,746.5,49.0,3.1,10.5,238.5,544.7,455.63
2016,12,18,15,30,707.0,46.0,3.2,10.0,200.0,483.99,404.2
2016,12,18,15,45,644.0,41.0,3.3,10.0,159.5,410.2,339.43
2016,12,18,16,0,581.0,36.0,3.4,10.0,119.0,340.87,276.23
2016,12,18,16,15,472.0,28.5,3.35,10.0,81.0,254.47,195.26
2016,12,18,16,30,363.0,21.0,3.3,10.0,43.0,173.78,78.2
2016,12,18,16,45,181.5,10.5,3.3,10.0,21.5,67.91,0.0
2016,12,18,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,19,7,45,185.5,13.0,3.65,8.5,28.5,89.8,0.0
2016,12,19,8,0,371.0,26.0,3.8,9.0,57.0,200.89,137.12
2016,12,19,8,15,463.5,33.5,3.9,9.0,94.0,271.78,216.85
2016,12,19,8,30,556.0,41.0,4.0,9.0,131.0,351.31,290.16
2016,12,19,8,45,608.5,46.0,4.15,9.5,169.5,409.9,343.99
2016,12,19,9,0,661.0,51.0,4.3,10.0,208.0,476.44,402.58
2016,12,19,9,15,697.5,54.5,4.4,10.0,244.5,533.87,452.72
2016,12,19,9,30,734.0,58.0,4.5,10.0,281.0,592.28,502.21
2016,12,19,9,45,757.5,61.0,4.6,10.0,312.5,641.32,541.51
2016,12,19,10,0,781.0,64.0,4.7,10.0,344.0,689.61,579.57
2016,12,19,10,15,798.5,66.0,4.7,10.0,371.0,730.84,611.09
2016,12,19,10,30,816.0,68.0,4.7,10.0,398.0,770.28,640.83
2016,12,19,10,45,827.0,69.5,4.7,10.5,418.0,801.59,662.77
2016,12,19,11,0,838.0,71.0,4.7,11.0,438.0,830.3,682.55
2016,12,19,11,15,844.5,71.5,4.65,11.0,451.5,850.98,697.1
2016,12,19,11,30,851.0,72.0,4.6,11.0,465.0,868.55,709.36
2016,12,19,11,45,852.5,73.0,4.6,11.0,471.5,879.07,716.78
2016,12,19,12,0,854.0,74.0,4.6,11.0,478.0,886.21,721.85
2016,12,19,12,15,853.5,74.0,4.5,11.0,477.0,886.8,721.45
2016,12,19,12,30,853.0,74.0,4.4,11.0,476.0,883.96,718.67
2016,12,19,12,45,849.0,73.5,4.3,11.0,467.5,873.92,710.69
2016,12,19,13,0,845.0,73.0,4.2,11.0,459.0,860.56,700.42
2016,12,19,13,15,644.0,110.5,4.2,11.0,399.5,725.4,598.59
2016,12,19,13,30,443.0,148.0,4.2,11.0,340.0,579.8,484.21
2016,12,19,13,45,477.5,133.5,4.2,11.5,330.5,580.45,485.77
2016,12,19,14,0,512.0,119.0,4.2,12.0,321.0,577.48,483.59
2016,12,19,14,15,495.0,113.5,4.15,12.0,297.0,542.15,455.19
2016,12,19,14,30,478.0,108.0,4.1,12.0,273.0,506.21,426.03
2016,12,19,14,45,462.0,99.0,4.1,12.0,245.5,466.28,393.34
2016,12,19,15,0,446.0,90.0,4.1,12.0,218.0,426.18,359.76
2016,12,19,15,15,417.0,80.5,4.1,11.5,187.0,377.45,318.7
2016,12,19,15,30,388.0,71.0,4.1,11.0,156.0,330.26,277.72
2016,12,19,15,45,347.5,59.0,4.1,11.0,124.0,275.61,228.93
2016,12,19,16,0,307.0,47.0,4.1,11.0,92.0,224.31,181.95
2016,12,19,16,15,235.0,34.5,4.1,11.0,62.0,162.58,124.42
2016,12,19,16,30,163.0,22.0,4.1,11.0,32.0,102.48,47.2
2016,12,19,16,45,81.5,11.0,4.15,11.0,16.0,36.35,0.0
2016,12,19,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,12.0,3.85,9.5,27.0,73.87,0.0
2016,12,20,8,0,368.0,24.0,4.0,10.0,54.0,196.3,131.5
2016,12,20,8,15,459.5,31.0,4.15,10.0,90.5,261.85,207.92
2016,12,20,8,30,551.0,38.0,4.3,10.0,127.0,340.15,280.26
2016,12,20,8,45,608.5,42.5,4.45,10.5,165.5,405.02,339.15
2016,12,20,9,0,666.0,47.0,4.6,11.0,204.0,473.74,399.56
2016,12,20,9,15,702.0,50.0,4.6,11.0,240.0,530.27,448.78
2016,12,20,9,30,738.0,53.0,4.6,11.0,276.0,587.78,497.08
2016,12,20,9,45,599.5,83.0,4.65,11.5,277.0,558.2,471.61
2016,12,20,10,0,461.0,113.0,4.7,12.0,278.0,505.53,426.73
2016,12,20,10,15,559.5,102.0,4.75,12.0,317.0,591.2,497.57
2016,12,20,10,30,658.0,91.0,4.8,12.0,356.0,674.71,563.0
2016,12,20,10,45,703.0,85.5,4.85,12.5,382.0,721.93,597.93
2016,12,20,11,0,748.0,80.0,4.9,13.0,408.0,764.01,628.6
2016,12,20,11,15,681.5,100.5,4.9,13.0,406.5,749.75,616.87
2016,12,20,11,30,615.0,121.0,4.9,13.0,405.0,724.93,597.4
2016,12,20,11,45,634.5,117.5,4.9,13.0,414.0,744.41,612.24
2016,12,20,12,0,654.0,114.0,4.9,13.0,423.0,761.37,624.98
2016,12,20,12,15,653.0,114.0,4.75,13.0,422.0,761.39,624.09
2016,12,20,12,30,652.0,114.0,4.6,13.0,421.0,758.68,621.31
2016,12,20,12,45,619.5,120.5,4.5,13.0,408.5,732.79,601.22
2016,12,20,13,0,587.0,127.0,4.4,13.0,396.0,704.48,579.45
2016,12,20,13,15,588.0,122.5,4.25,13.0,384.0,691.04,568.95
2016,12,20,13,30,589.0,118.0,4.1,13.0,372.0,675.13,556.61
2016,12,20,13,45,574.5,115.0,4.0,13.0,352.5,645.65,534.11
2016,12,20,14,0,560.0,112.0,3.9,13.0,333.0,614.57,510.3
2016,12,20,14,15,655.5,87.0,3.9,13.0,327.5,641.89,532.45
2016,12,20,14,30,751.0,62.0,3.9,13.0,322.0,655.24,543.23
2016,12,20,14,45,721.5,59.5,3.95,13.0,289.5,603.82,503.31
2016,12,20,15,0,692.0,57.0,4.0,13.0,257.0,552.26,462.1
2016,12,20,15,15,651.0,53.0,4.1,12.5,220.5,491.97,412.48
2016,12,20,15,30,610.0,49.0,4.2,12.0,184.0,433.32,362.5
2016,12,20,15,45,543.5,44.0,4.35,12.0,146.0,366.17,303.13
2016,12,20,16,0,477.0,39.0,4.5,12.0,108.0,300.45,243.46
2016,12,20,16,15,372.0,30.5,4.65,12.0,73.5,219.9,169.1
2016,12,20,16,30,267.0,22.0,4.8,12.0,39.0,144.73,71.99
2016,12,20,16,45,133.5,11.0,4.95,12.0,19.5,53.39,0.0
2016,12,20,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,12.0,1.95,11.0,27.0,75.93,0.0
2016,12,21,8,0,382.0,24.0,1.9,11.0,54.0,195.73,128.1
2016,12,21,8,15,478.0,31.0,1.85,11.0,92.0,269.25,211.22
2016,12,21,8,30,574.0,38.0,1.8,11.0,130.0,350.65,284.6
2016,12,21,8,45,632.5,42.5,1.8,11.5,169.5,417.16,343.08
2016,12,21,9,0,691.0,47.0,1.8,12.0,209.0,487.57,402.58
2016,12,21,9,15,729.0,50.0,1.65,12.0,246.5,546.49,450.98
2016,12,21,9,30,767.0,53.0,1.5,12.0,284.0,606.5,497.85
2016,12,21,9,45,793.0,55.5,1.4,12.5,317.0,657.94,534.38
2016,12,21,10,0,819.0,58.0,1.3,13.0,350.0,708.74,569.14
2016,12,21,10,15,837.5,59.5,1.2,13.0,378.0,744.13,592.63
2016,12,21,10,30,856.0,61.0,1.1,13.0,406.0,784.49,619.2
2016,12,21,10,45,869.5,62.0,1.0,13.0,428.0,817.96,640.17
2016,12,21,11,0,883.0,63.0,0.9,13.0,450.0,848.88,658.96
2016,12,21,11,15,891.0,64.0,0.85,13.0,464.5,872.22,673.09
2016,12,21,11,30,899.0,65.0,0.8,13.0,479.0,892.4,685.09
2016,12,21,11,45,904.0,65.0,0.8,13.5,486.5,905.25,691.86
2016,12,21,12,0,909.0,65.0,0.8,14.0,494.0,914.64,696.49
2016,12,21,12,15,909.5,65.0,0.8,14.0,494.0,916.42,697.48
2016,12,21,12,30,910.0,65.0,0.8,14.0,494.0,914.61,696.34
2016,12,21,12,45,901.0,66.5,0.8,14.0,485.5,902.74,688.64
2016,12,21,13,0,892.0,68.0,0.8,14.0,477.0,887.5,678.91
2016,12,21,13,15,885.0,67.5,0.85,14.0,461.5,868.1,667.39
2016,12,21,13,30,878.0,67.0,0.9,14.0,446.0,845.57,653.7
2016,12,21,13,45,864.5,65.5,0.95,14.0,423.5,813.34,633.17
2016,12,21,14,0,851.0,64.0,1.0,14.0,401.0,786.09,615.95
2016,12,21,14,15,833.0,62.5,1.1,14.0,372.5,745.15,589.21
2016,12,21,14,30,815.0,61.0,1.2,14.0,344.0,702.42,560.52
2016,12,21,14,45,786.5,58.5,1.3,14.0,309.5,649.48,523.34
2016,12,21,15,0,758.0,56.0,1.4,14.0,275.0,596.14,484.33
2016,12,21,15,15,718.0,52.5,1.45,13.5,237.0,534.35,436.22
2016,12,21,15,30,678.0,49.0,1.5,13.0,199.0,473.89,387.08
2016,12,21,15,45,614.0,43.5,1.6,13.0,159.0,400.12,324.84
2016,12,21,16,0,550.0,38.0,1.7,13.0,119.0,330.92,264.06
2016,12,21,16,15,441.0,30.0,1.75,12.5,81.5,249.9,190.8
2016,12,21,16,30,332.0,22.0,1.8,12.0,44.0,170.46,89.27
2016,12,21,16,45,166.0,11.0,1.85,12.0,22.0,64.24,0.0
2016,12,21,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,7,45,179.5,13.0,2.15,10.5,27.0,72.62,0.0
2016,12,22,8,0,359.0,26.0,2.2,11.0,54.0,192.66,124.31
2016,12,22,8,15,457.5,33.5,2.2,11.0,92.0,266.67,209.13
2016,12,22,8,30,556.0,41.0,2.2,11.0,130.0,348.51,283.21
2016,12,22,8,45,615.0,46.5,2.2,11.0,169.5,410.94,339.42
2016,12,22,9,0,674.0,52.0,2.2,11.0,209.0,482.19,400.83
2016,12,22,9,15,712.5,55.5,2.3,11.0,246.5,541.59,451.28
2016,12,22,9,30,751.0,59.0,2.4,11.0,284.0,602.1,501.14
2016,12,22,9,45,421.0,103.5,2.5,11.5,232.5,447.66,375.03
2016,12,22,10,0,91.0,148.0,2.6,12.0,181.0,229.01,190.47
2016,12,22,10,15,88.0,159.0,2.55,12.0,193.0,241.26,201.04
2016,12,22,10,30,85.0,170.0,2.5,12.0,205.0,253.34,210.66
2016,12,22,10,45,477.0,119.5,2.5,12.0,327.0,566.0,471.27
2016,12,22,11,0,869.0,69.0,2.5,12.0,449.0,852.74,685.34
2016,12,22,11,15,876.0,70.0,2.35,12.0,463.5,866.78,690.79
2016,12,22,11,30,883.0,71.0,2.2,12.0,478.0,885.97,702.52
2016,12,22,11,45,886.5,71.5,2.05,12.0,485.0,898.11,709.04
2016,12,22,12,0,890.0,72.0,1.9,12.0,492.0,906.84,713.18
2016,12,22,12,15,888.5,71.5,1.75,12.0,491.0,906.24,710.79
2016,12,22,12,30,887.0,71.0,1.6,12.0,490.0,902.13,706.1
2016,12,22,12,45,883.5,70.5,1.5,12.0,481.5,892.76,698.51
2016,12,22,13,0,880.0,70.0,1.4,12.0,473.0,880.0,688.72
2016,12,22,13,15,871.0,69.0,1.3,12.0,457.0,858.48,672.92
2016,12,22,13,30,862.0,68.0,1.2,12.0,441.0,842.17,660.94
2016,12,22,13,45,847.0,67.0,1.1,12.0,418.5,809.43,637.33
2016,12,22,14,0,832.0,66.0,1.0,12.0,396.0,774.26,612.08
2016,12,22,14,15,812.0,64.0,1.05,12.0,367.0,731.72,583.32
2016,12,22,14,30,792.0,62.0,1.1,12.0,338.0,687.59,552.78
2016,12,22,14,45,764.0,59.5,1.2,12.0,304.0,635.85,516.22
2016,12,22,15,0,736.0,57.0,1.3,12.0,270.0,583.73,477.77
2016,12,22,15,15,695.0,53.0,1.35,11.5,232.5,521.62,429.11
2016,12,22,15,30,654.0,49.0,1.4,11.0,195.0,461.02,379.59
2016,12,22,15,45,590.5,44.0,1.45,11.0,156.0,389.14,318.36
2016,12,22,16,0,527.0,39.0,1.5,11.0,117.0,326.49,262.42
2016,12,22,16,15,421.5,30.5,1.5,11.0,80.0,242.8,186.79
2016,12,22,16,30,316.0,22.0,1.5,11.0,43.0,165.47,90.89
2016,12,22,16,45,158.0,11.0,1.55,11.0,21.5,61.91,0.0
2016,12,22,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,3.3,10.5,3.5,3.18,0.0
2016,12,23,8,0,0.0,7.0,3.0,11.0,7.0,6.14,0.0
2016,12,23,8,15,0.0,12.5,3.25,11.0,12.5,10.98,3.45
2016,12,23,8,30,0.0,18.0,3.5,11.0,18.0,15.82,7.83
2016,12,23,8,45,0.0,23.5,3.75,11.0,23.5,20.67,12.17
2016,12,23,9,0,0.0,29.0,4.0,11.0,29.0,25.53,16.48
2016,12,23,9,15,0.0,34.5,4.55,11.0,34.5,30.39,20.76
2016,12,23,9,30,0.0,40.0,5.1,11.0,40.0,35.26,25.0
2016,12,23,9,45,0.0,45.5,5.7,11.0,45.5,40.13,29.21
2016,12,23,10,0,0.0,51.0,6.3,11.0,51.0,45.01,33.4
2016,12,23,10,15,0.0,45.5,6.65,11.0,45.5,40.14,29.15
2016,12,23,10,30,0.0,40.0,7.0,11.0,40.0,35.27,24.91
2016,12,23,10,45,96.5,115.0,7.4,11.0,157.0,209.09,177.15
2016,12,23,11,0,193.0,190.0,7.8,11.0,274.0,387.69,329.04
2016,12,23,11,15,101.0,177.0,7.9,11.0,221.5,292.91,246.81
2016,12,23,11,30,9.0,164.0,8.0,11.0,169.0,166.14,136.65
2016,12,23,11,45,239.0,164.0,8.1,11.0,277.0,418.93,356.64
2016,12,23,12,0,469.0,164.0,8.2,11.0,385.0,646.85,548.15
2016,12,23,12,15,528.0,149.0,8.25,11.0,398.0,682.76,578.19
2016,12,23,12,30,587.0,134.0,8.3,11.0,411.0,723.81,611.44
2016,12,23,12,45,684.0,113.5,8.35,11.0,431.5,782.96,659.09
2016,12,23,13,0,781.0,93.0,8.4,11.0,452.0,830.37,697.14
2016,12,23,13,15,534.0,135.5,8.45,10.5,377.0,653.39,556.2
2016,12,23,13,30,287.0,178.0,8.5,10.0,302.0,468.27,399.7
2016,12,23,13,45,147.5,160.5,8.55,10.0,224.0,308.12,262.69
2016,12,23,14,0,8.0,143.0,8.6,10.0,146.0,144.74,119.45
2016,12,23,14,15,5.5,133.0,8.6,10.0,135.0,132.66,109.22
2016,12,23,14,30,3.0,123.0,8.6,10.0,124.0,120.88,99.13
2016,12,23,14,45,1.5,111.0,8.6,10.0,111.5,107.84,87.94
2016,12,23,15,0,0.0,99.0,8.6,10.0,99.0,95.06,76.88
2016,12,23,15,15,0.0,85.0,8.55,9.5,85.0,81.15,64.91
2016,12,23,15,30,0.0,71.0,8.5,9.0,71.0,67.33,52.85
2016,12,23,15,45,0.0,56.0,8.5,9.0,56.0,52.37,39.59
2016,12,23,16,0,0.0,41.0,8.5,9.0,41.0,37.38,26.25
2016,12,23,16,15,0.0,28.0,8.5,9.0,28.0,24.69,14.79
2016,12,23,16,30,0.0,15.0,8.5,9.0,15.0,13.2,2.74
2016,12,23,16,45,0.0,7.5,8.5,9.0,7.5,6.82,0.0
2016,12,23,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.65,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.1,8.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,7,45,165.5,12.5,8.05,8.0,25.0,66.87,0.0
2016,12,24,8,0,331.0,25.0,8.1,8.0,50.0,178.71,113.53
2016,12,24,8,15,433.0,33.0,8.15,8.0,87.5,253.7,202.79
2016,12,24,8,30,535.0,41.0,8.2,8.0,125.0,336.36,280.64
2016,12,24,8,45,594.5,46.0,8.3,8.0,164.0,397.38,338.68
2016,12,24,9,0,654.0,51.0,8.4,8.0,203.0,467.36,402.89
2016,12,24,9,15,693.5,55.0,8.4,8.0,240.0,527.09,456.9
2016,12,24,9,30,733.0,59.0,8.4,8.0,277.0,588.13,510.64
2016,12,24,9,45,761.0,61.5,8.4,8.5,310.5,640.05,553.07
2016,12,24,10,0,789.0,64.0,8.4,9.0,344.0,691.53,594.03
2016,12,24,10,15,807.5,65.5,8.4,9.0,371.5,733.55,627.66
2016,12,24,10,30,826.0,67.0,8.4,9.0,399.0,773.84,659.53
2016,12,24,10,45,839.5,68.0,8.4,9.0,420.5,807.3,685.64
2016,12,24,11,0,853.0,69.0,8.4,9.0,442.0,838.25,709.62
2016,12,24,11,15,861.0,70.0,8.4,9.0,457.0,861.67,727.56
2016,12,24,11,30,869.0,71.0,8.4,9.0,472.0,873.22,736.13
2016,12,24,11,45,874.5,71.0,8.4,9.0,479.5,886.58,746.3
2016,12,24,12,0,880.0,71.0,8.4,9.0,487.0,896.61,753.94
2016,12,24,12,15,880.5,71.0,8.4,9.0,487.0,898.7,755.48
2016,12,24,12,30,881.0,71.0,8.4,9.0,487.0,897.31,754.46
2016,12,24,12,45,874.5,71.5,8.4,9.0,479.0,886.84,746.44
2016,12,24,13,0,868.0,72.0,8.4,9.0,471.0,881.82,742.9
2016,12,24,13,15,860.5,71.5,8.35,9.0,456.0,862.4,727.88
2016,12,24,13,30,853.0,71.0,8.3,9.0,441.0,839.87,710.49
2016,12,24,13,45,844.5,68.5,8.25,9.0,420.0,810.95,688.01
2016,12,24,14,0,836.0,66.0,8.2,9.0,399.0,779.3,663.26
2016,12,24,14,15,818.0,64.5,8.1,9.0,371.0,738.99,631.2
2016,12,24,14,30,800.0,63.0,8.0,9.0,343.0,696.9,597.38
2016,12,24,14,45,775.5,60.0,7.95,9.0,310.0,646.82,556.62
2016,12,24,15,0,751.0,57.0,7.9,9.0,277.0,596.06,514.42
2016,12,24,15,15,711.0,53.5,7.8,9.0,239.0,534.57,460.46
2016,12,24,15,30,671.0,50.0,7.7,9.0,201.0,474.38,406.24
2016,12,24,15,45,611.0,44.5,7.65,9.0,161.5,402.92,341.16
2016,12,24,16,0,551.0,39.0,7.6,9.0,122.0,335.6,278.15
2016,12,24,16,15,443.5,31.5,7.55,8.5,84.5,255.19,202.51
2016,12,24,16,30,336.0,24.0,7.5,8.0,47.0,177.7,108.12
2016,12,24,16,45,168.0,12.0,7.5,8.0,23.5,66.73,0.0
2016,12,24,17,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,7.35,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,7,45,88.5,13.0,4.95,7.0,19.5,41.36,0.0
2016,12,25,8,0,177.0,26.0,5.3,7.0,39.0,117.62,72.51
2016,12,25,8,15,226.5,39.5,5.6,7.0,67.5,167.64,133.07
2016,12,25,8,30,276.0,53.0,5.9,7.0,96.0,219.75,182.67
2016,12,25,8,45,305.5,65.5,6.2,7.5,126.0,264.41,224.32
2016,12,25,9,0,335.0,78.0,6.5,8.0,156.0,311.4,267.06
2016,12,25,9,15,352.0,90.0,6.7,8.0,184.0,351.84,303.68
2016,12,25,9,30,369.0,102.0,6.9,8.0,212.0,392.85,340.02
2016,12,25,9,45,374.5,113.0,7.1,8.0,235.5,424.78,367.88
2016,12,25,10,0,380.0,124.0,7.3,8.0,259.0,455.99,394.63
2016,12,25,10,15,190.0,130.5,7.35,8.0,198.0,312.12,269.16
2016,12,25,10,30,0.0,137.0,7.4,8.0,137.0,131.34,108.39
2016,12,25,10,45,22.0,157.5,7.5,8.5,167.0,171.72,143.67
2016,12,25,11,0,44.0,178.0,7.6,9.0,197.0,228.76,192.55
2016,12,25,11,15,29.5,174.5,7.65,9.0,187.5,211.21,176.92
2016,12,25,11,30,15.0,171.0,7.7,9.0,178.0,179.31,149.15
2016,12,25,11,45,80.0,191.0,7.75,9.0,228.5,276.59,234.04
2016,12,25,12,0,145.0,211.0,7.8,9.0,279.0,378.08,320.98
2016,12,25,12,15,152.5,211.0,7.8,9.0,282.5,385.04,326.87
2016,12,25,12,30,160.0,211.0,7.8,9.0,286.0,391.62,332.61
2016,12,25,12,45,159.5,207.5,7.8,9.0,281.5,385.97,327.99
2016,12,25,13,0,159.0,204.0,7.8,9.0,277.0,379.92,323.09
2016,12,25,13,15,168.5,196.5,7.8,9.0,272.0,376.98,321.2
2016,12,25,13,30,178.0,189.0,7.8,9.0,267.0,373.33,318.71
2016,12,25,13,45,147.5,180.0,7.8,9.5,242.5,333.55,284.09
2016,12,25,14,0,117.0,171.0,7.8,10.0,218.0,294.9,250.37
2016,12,25,14,15,112.5,160.0,7.75,10.0,202.5,275.36,233.96
2016,12,25,14,30,108.0,149.0,7.7,10.0,187.0,255.98,217.51
2016,12,25,14,45,104.5,135.0,7.7,10.0,169.0,233.52,198.33
2016,12,25,15,0,101.0,121.0,7.7,10.0,151.0,211.23,179.05
2016,12,25,15,15,94.0,105.5,7.65,9.5,130.0,184.9,156.23
2016,12,25,15,30,87.0,90.0,7.6,9.0,109.0,159.1,133.45
2016,12,25,15,45,75.5,73.0,7.55,9.0,87.5,129.29,106.58
2016,12,25,16,0,64.0,56.0,7.5,9.0,66.0,100.36,80.26
2016,12,25,16,15,36.0,40.5,7.5,8.5,45.5,60.15,44.36
2016,12,25,16,30,8.0,25.0,7.5,8.0,25.0,29.49,14.38
2016,12,25,16,45,4.0,12.5,7.5,8.0,12.5,12.71,0.0
2016,12,25,17,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,7.55,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,7.55,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,26,7,45,184.5,11.5,4.5,7.0,25.5,71.74,0.0
2016,12,26,8,0,369.0,23.0,4.5,7.0,51.0,184.85,113.97
2016,12,26,8,15,468.0,30.5,4.45,7.0,89.0,260.16,206.87
2016,12,26,8,30,567.0,38.0,4.4,7.0,127.0,342.5,284.07
2016,12,26,8,45,626.5,43.0,4.4,7.5,166.5,409.7,345.71
2016,12,26,9,0,686.0,48.0,4.4,8.0,206.0,480.97,408.79
2016,12,26,9,15,724.0,51.5,4.3,8.0,243.5,540.48,460.77
2016,12,26,9,30,762.0,55.0,4.2,8.0,281.0,601.14,511.95
2016,12,26,9,45,783.0,58.5,4.15,8.5,314.0,650.45,549.93
2016,12,26,10,0,804.0,62.0,4.1,9.0,347.0,698.84,586.14
2016,12,26,10,15,822.0,64.0,4.0,9.0,375.0,741.72,618.18
2016,12,26,10,30,840.0,66.0,3.9,9.0,403.0,782.82,648.42
2016,12,26,10,45,853.0,67.0,3.8,9.5,425.0,816.41,671.26
2016,12,26,11,0,866.0,68.0,3.7,10.0,447.0,839.15,685.68
2016,12,26,11,15,873.5,69.0,3.45,10.0,462.0,862.3,700.71
2016,12,26,11,30,881.0,70.0,3.2,10.0,477.0,882.37,713.21
2016,12,26,11,45,884.5,70.5,3.0,10.0,484.0,894.95,720.43
2016,12,26,12,0,888.0,71.0,2.8,10.0,491.0,904.13,725.19
2016,12,26,12,15,888.0,71.0,2.55,10.0,491.0,906.02,724.24
2016,12,26,12,30,888.0,71.0,2.3,10.0,491.0,904.39,720.77
2016,12,26,12,45,884.5,70.5,2.1,10.5,483.5,895.46,711.29
2016,12,26,13,0,881.0,70.0,1.9,11.0,476.0,883.13,699.52
2016,12,26,13,15,732.5,95.5,1.8,11.0,426.0,787.32,630.2
2016,12,26,13,30,584.0,121.0,1.7,11.0,376.0,677.43,549.72
2016,12,26,13,45,535.5,123.5,1.6,11.0,349.0,619.56,506.92
2016,12,26,14,0,487.0,126.0,1.5,11.0,322.0,569.68,468.27
2016,12,26,14,15,475.0,119.5,1.55,11.0,299.5,537.97,444.59
2016,12,26,14,30,463.0,113.0,1.6,11.0,277.0,505.38,419.53
2016,12,26,14,45,609.0,84.5,1.7,11.0,278.0,564.36,468.0
2016,12,26,15,0,755.0,56.0,1.8,11.0,279.0,599.92,496.31
2016,12,26,15,15,716.0,52.5,1.8,10.5,241.5,538.94,447.05
2016,12,26,15,30,677.0,49.0,1.8,10.0,204.0,479.18,397.64
2016,12,26,15,45,611.0,44.5,1.8,10.0,164.0,405.22,334.22
2016,12,26,16,0,545.0,40.0,1.8,10.0,124.0,340.43,276.25
2016,12,26,16,15,444.0,32.0,1.75,10.0,86.5,257.64,201.58
2016,12,26,16,30,343.0,24.0,1.7,10.0,49.0,183.0,116.6
2016,12,26,16,45,171.5,12.0,1.7,10.0,24.5,68.53,0.0
2016,12,26,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,7,45,156.0,12.5,3.75,8.5,23.5,62.93,0.0
2016,12,27,8,0,312.0,25.0,3.8,9.0,47.0,168.74,101.56
2016,12,27,8,15,412.5,33.0,3.7,9.0,84.0,242.57,190.92
2016,12,27,8,30,513.0,41.0,3.6,9.0,121.0,323.11,265.32
2016,12,27,8,45,573.0,47.0,3.5,9.5,159.5,388.75,324.58
2016,12,27,9,0,633.0,53.0,3.4,10.0,198.0,458.93,385.63
2016,12,27,9,15,465.5,82.0,3.5,10.0,198.5,412.45,349.15
2016,12,27,9,30,298.0,111.0,3.6,10.0,199.0,342.22,290.77
2016,12,27,9,45,312.5,121.0,3.7,10.0,223.0,375.66,319.64
2016,12,27,10,0,327.0,131.0,3.8,10.0,247.0,409.42,347.89
2016,12,27,10,15,399.0,130.5,3.75,10.0,283.0,490.78,415.09
2016,12,27,10,30,471.0,130.0,3.7,10.0,319.0,560.38,471.64
2016,12,27,10,45,515.5,128.5,3.7,10.5,345.5,607.95,508.67
2016,12,27,11,0,560.0,127.0,3.7,11.0,372.0,662.44,549.89
2016,12,27,11,15,559.0,132.0,3.55,11.0,383.5,671.29,555.4
2016,12,27,11,30,558.0,137.0,3.4,11.0,395.0,684.77,564.76
2016,12,27,11,45,534.0,145.5,3.3,11.0,395.5,679.69,560.06
2016,12,27,12,0,510.0,154.0,3.2,11.0,396.0,671.95,553.17
2016,12,27,12,15,591.0,132.0,3.2,11.0,412.5,727.38,595.91
2016,12,27,12,30,672.0,110.0,3.2,11.0,429.0,773.5,630.39
2016,12,27,12,45,555.5,137.0,3.2,11.0,398.0,689.02,566.15
2016,12,27,13,0,439.0,164.0,3.2,11.0,367.0,613.03,506.33
2016,12,27,13,15,498.5,146.0,3.4,11.0,369.5,636.99,527.9
2016,12,27,13,30,558.0,128.0,3.6,11.0,372.0,656.69,544.82
2016,12,27,13,45,472.0,136.5,3.8,11.5,336.5,583.16,486.09
2016,12,27,14,0,386.0,145.0,4.0,12.0,301.0,511.38,427.53
2016,12,27,14,15,488.5,117.0,4.1,11.5,300.0,546.04,459.12
2016,12,27,14,30,591.0,89.0,4.2,11.0,299.0,579.74,488.73
2016,12,27,14,45,553.5,88.0,4.3,11.0,270.0,529.63,447.78
2016,12,27,15,0,516.0,87.0,4.4,11.0,241.0,480.06,406.62
2016,12,27,15,15,480.5,79.5,4.4,11.0,208.0,425.91,360.63
2016,12,27,15,30,445.0,72.0,4.4,11.0,175.0,370.04,312.18
2016,12,27,15,45,404.0,61.0,4.4,11.0,141.0,316.2,264.13
2016,12,27,16,0,363.0,50.0,4.4,11.0,107.0,262.14,214.86
2016,12,27,16,15,281.0,38.5,4.45,10.5,74.5,191.0,150.63
2016,12,27,16,30,199.0,27.0,4.5,10.0,42.0,129.41,84.34
2016,12,27,16,45,99.5,13.5,4.55,10.0,21.0,45.89,0.0
2016,12,27,17,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,5.95,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,45,191.5,11.0,4.25,8.5,24.5,73.0,0.0
2016,12,28,8,0,383.0,22.0,4.1,9.0,49.0,187.82,111.76
2016,12,28,8,15,479.0,28.5,3.95,9.0,86.5,261.55,205.62
2016,12,28,8,30,575.0,35.0,3.8,9.0,124.0,341.58,280.35
2016,12,28,8,45,633.5,39.5,3.7,9.5,163.5,407.73,340.42
2016,12,28,9,0,692.0,44.0,3.6,10.0,203.0,477.97,401.76
2016,12,28,9,15,728.5,47.0,3.5,10.0,240.0,536.06,451.95
2016,12,28,9,30,765.0,50.0,3.4,10.0,277.0,595.24,501.18
2016,12,28,9,45,791.0,52.0,3.3,10.5,310.0,646.3,539.82
2016,12,28,10,0,817.0,54.0,3.2,11.0,343.0,690.07,571.69
2016,12,28,10,15,834.0,55.5,3.2,11.0,371.0,731.54,602.58
2016,12,28,10,30,851.0,57.0,3.2,11.0,399.0,771.24,631.67
2016,12,28,10,45,863.0,58.0,3.2,11.5,420.5,804.05,654.06
2016,12,28,11,0,875.0,59.0,3.2,12.0,442.0,834.3,674.33
2016,12,28,11,15,882.5,60.0,3.15,12.0,457.0,857.85,690.46
2016,12,28,11,30,890.0,61.0,3.1,12.0,472.0,878.29,704.34
2016,12,28,11,45,894.5,61.0,3.1,12.5,480.0,891.42,712.0
2016,12,28,12,0,899.0,61.0,3.1,13.0,488.0,901.14,717.34
2016,12,28,12,15,899.5,61.0,3.1,13.0,488.5,903.73,719.02
2016,12,28,12,30,900.0,61.0,3.1,13.0,489.0,902.77,718.37
2016,12,28,12,45,893.5,62.0,3.15,13.0,481.5,893.32,712.13
2016,12,28,13,0,887.0,63.0,3.2,13.0,474.0,880.47,703.61
2016,12,28,13,15,880.5,62.5,3.2,13.0,460.0,862.3,690.98
2016,12,28,13,30,874.0,62.0,3.2,13.0,446.0,840.97,676.13
2016,12,28,13,45,862.5,61.0,3.25,13.0,424.5,811.76,655.75
2016,12,28,14,0,851.0,60.0,3.3,13.0,403.0,779.94,633.3
2016,12,28,14,15,834.5,58.5,3.35,13.0,375.5,741.12,605.32
2016,12,28,14,30,818.0,57.0,3.4,13.0,348.0,707.24,580.7
2016,12,28,14,45,793.0,54.5,3.45,13.0,315.0,657.06,542.97
2016,12,28,15,0,768.0,52.0,3.5,13.0,282.0,606.18,503.9
2016,12,28,15,15,732.0,49.0,3.5,12.5,245.0,547.29,456.63
2016,12,28,15,30,696.0,46.0,3.5,12.0,208.0,489.36,407.96
2016,12,28,15,45,639.5,41.5,3.55,12.0,168.5,419.75,347.41
2016,12,28,16,0,583.0,37.0,3.6,12.0,129.0,353.93,288.13
2016,12,28,16,15,488.5,30.0,3.6,12.0,91.0,272.78,214.41
2016,12,28,16,30,394.0,23.0,3.6,12.0,53.0,200.19,133.73
2016,12,28,16,45,197.0,11.5,3.6,12.0,26.5,77.38,0.0
2016,12,28,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,11.5,2.2,9.0,24.5,70.38,0.0
2016,12,29,8,0,366.0,23.0,2.2,9.0,49.0,181.18,106.22
2016,12,29,8,15,466.0,30.5,2.2,9.0,87.0,256.99,200.96
2016,12,29,8,30,566.0,38.0,2.2,9.0,125.0,339.48,276.9
2016,12,29,8,45,626.0,42.5,2.2,9.5,164.5,406.32,336.78
2016,12,29,9,0,686.0,47.0,2.2,10.0,204.0,477.26,397.88
2016,12,29,9,15,724.0,50.5,2.05,10.0,242.0,536.83,447.97
2016,12,29,9,30,762.0,54.0,1.9,10.0,280.0,597.61,497.0
2016,12,29,9,45,783.5,57.5,1.8,10.5,313.0,647.48,533.45
2016,12,29,10,0,805.0,61.0,1.7,11.0,346.0,696.49,567.93
2016,12,29,10,15,823.5,63.0,1.55,11.0,374.0,740.04,597.86
2016,12,29,10,30,842.0,65.0,1.4,11.0,402.0,781.88,625.63
2016,12,29,10,45,852.5,66.5,1.3,11.5,424.0,814.4,645.37
2016,12,29,11,0,863.0,68.0,1.2,12.0,446.0,836.0,657.01
2016,12,29,11,15,871.0,69.0,1.1,12.0,461.5,859.87,671.32
2016,12,29,11,30,879.0,70.0,1.0,12.0,477.0,880.69,683.25
2016,12,29,11,45,882.0,70.5,0.9,12.5,484.5,893.15,688.08
2016,12,29,12,0,885.0,71.0,0.8,13.0,492.0,902.22,690.66
2016,12,29,12,15,886.0,71.0,0.75,13.0,492.5,905.34,691.55
2016,12,29,12,30,887.0,71.0,0.7,13.0,493.0,904.97,690.29
2016,12,29,12,45,888.5,69.0,0.7,13.0,487.0,898.88,686.4
2016,12,29,13,0,890.0,67.0,0.7,13.0,481.0,889.27,680.36
2016,12,29,13,15,883.5,66.5,0.65,13.0,466.5,871.15,667.75
2016,12,29,13,30,877.0,66.0,0.6,13.0,452.0,849.86,653.17
2016,12,29,13,45,864.5,65.0,0.55,13.5,430.5,819.84,631.51
2016,12,29,14,0,852.0,64.0,0.5,14.0,409.0,794.86,613.45
2016,12,29,14,15,835.0,62.5,0.45,13.5,381.5,755.24,587.25
2016,12,29,14,30,818.0,61.0,0.4,13.0,354.0,713.7,559.46
2016,12,29,14,45,792.5,58.5,0.4,13.0,320.5,663.12,524.36
2016,12,29,15,0,767.0,56.0,0.4,13.0,287.0,611.85,487.93
2016,12,29,15,15,730.0,52.5,0.35,12.5,249.5,551.64,442.42
2016,12,29,15,30,693.0,49.0,0.3,12.0,212.0,492.44,395.67
2016,12,29,15,45,634.5,44.5,0.3,12.0,172.0,421.67,337.89
2016,12,29,16,0,576.0,40.0,0.3,12.0,132.0,354.73,281.03
2016,12,29,16,15,479.0,32.5,0.35,12.0,93.5,271.95,209.76
2016,12,29,16,30,382.0,25.0,0.4,12.0,55.0,203.7,137.01
2016,12,29,16,45,191.0,12.5,0.5,12.0,27.5,90.67,0.0
2016,12,29,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,12.0,2.7,10.0,23.0,61.6,0.0
2016,12,30,8,0,311.0,24.0,3.0,10.0,46.0,165.24,95.54
2016,12,30,8,15,413.5,32.5,3.2,10.0,83.0,240.49,187.77
2016,12,30,8,30,516.0,41.0,3.4,10.0,120.0,322.33,263.19
2016,12,30,8,45,574.5,47.0,3.65,10.5,159.0,387.26,322.06
2016,12,30,9,0,633.0,53.0,3.9,11.0,198.0,456.62,382.92
2016,12,30,9,15,673.5,57.0,4.0,11.0,235.5,512.02,431.42
2016,12,30,9,30,714.0,61.0,4.1,11.0,273.0,573.22,483.15
2016,12,30,9,45,740.5,64.0,4.2,11.0,306.0,624.4,524.62
2016,12,30,10,0,767.0,67.0,4.3,11.0,339.0,675.15,564.42
2016,12,30,10,15,786.0,69.5,4.4,11.0,367.0,718.69,598.01
2016,12,30,10,30,805.0,72.0,4.5,11.0,395.0,760.64,630.03
2016,12,30,10,45,814.5,74.5,4.6,11.5,416.5,792.83,653.08
2016,12,30,11,0,824.0,77.0,4.7,12.0,438.0,822.43,674.04
2016,12,30,11,15,832.0,78.0,4.9,12.0,453.0,846.06,692.33
2016,12,30,11,30,840.0,79.0,5.1,12.0,468.0,866.7,708.48
2016,12,30,11,45,840.5,80.5,5.3,12.0,475.5,878.11,717.78
2016,12,30,12,0,841.0,82.0,5.5,12.0,483.0,886.14,724.7
2016,12,30,12,15,841.0,82.0,5.75,12.0,483.5,888.42,727.69
2016,12,30,12,30,841.0,82.0,6.0,12.0,484.0,887.28,728.21
2016,12,30,12,45,836.0,82.0,6.3,12.0,476.5,878.22,723.0
2016,12,30,13,0,831.0,82.0,6.6,12.0,469.0,865.86,715.26
2016,12,30,13,15,822.5,81.0,6.85,12.0,454.5,845.95,701.44
2016,12,30,13,30,814.0,80.0,7.1,12.0,440.0,823.04,685.22
2016,12,30,13,45,578.5,117.5,7.4,12.0,367.5,658.27,555.8
2016,12,30,14,0,343.0,155.0,7.7,12.0,295.0,473.76,402.5
2016,12,30,14,15,343.5,143.5,7.95,12.0,275.5,450.43,384.12
2016,12,30,14,30,344.0,132.0,8.2,12.0,256.0,426.0,364.17
2016,12,30,14,45,314.5,125.5,8.45,12.0,230.5,385.41,329.61
2016,12,30,15,0,285.0,119.0,8.7,12.0,205.0,346.27,295.77
2016,12,30,15,15,426.5,91.5,8.85,11.5,202.0,404.32,346.35
2016,12,30,15,30,568.0,64.0,9.0,11.0,199.0,440.89,376.78
2016,12,30,15,45,494.0,58.5,9.15,11.0,160.0,365.75,309.34
2016,12,30,16,0,420.0,53.0,9.3,11.0,121.0,296.09,245.71
2016,12,30,16,15,319.5,42.5,9.4,10.5,85.5,215.98,173.02
2016,12,30,16,30,219.0,32.0,9.5,10.0,50.0,146.74,102.84
2016,12,30,16,45,109.5,16.0,9.65,10.0,25.0,65.89,0.0
2016,12,30,17,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,10.65,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,10.5,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,10.4,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,10.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
